Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,246.0,273.5,7.8,22.5,419.0,423.89,337.2
2017,1,11,12,0,217.0,285.0,7.8,23.0,416.0,429.44,340.68
2017,1,11,12,15,545.0,189.5,7.7,23.0,523.5,635.47,506.53
2017,1,11,12,30,873.0,94.0,7.6,23.0,631.0,824.3,651.74
2017,1,11,12,45,872.5,93.5,7.55,23.5,629.5,856.67,673.55
2017,1,11,13,0,872.0,93.0,7.5,24.0,628.0,886.13,693.67
2017,1,11,13,15,868.0,92.5,7.4,24.0,618.0,920.09,718.25
2017,1,11,13,30,864.0,92.0,7.3,24.0,608.0,940.57,733.05
2017,1,11,13,45,857.0,91.0,7.2,24.0,590.0,954.13,743.02
2017,1,11,14,0,850.0,90.0,7.1,24.0,572.0,964.08,750.56
2017,1,11,14,15,839.0,88.5,6.95,24.0,547.0,965.86,752.16
2017,1,11,14,30,828.0,87.0,6.8,24.0,522.0,963.96,751.31
2017,1,11,14,45,812.0,85.0,6.65,24.0,489.5,952.82,743.96
2017,1,11,15,0,796.0,83.0,6.5,24.0,457.0,938.16,734.21
2017,1,11,15,15,774.0,80.0,6.25,23.5,419.0,912.83,717.69
2017,1,11,15,30,752.0,77.0,6.0,23.0,381.0,884.37,698.75
2017,1,11,15,45,720.5,73.0,5.75,23.0,338.0,842.36,668.16
2017,1,11,16,0,689.0,69.0,5.5,23.0,295.0,805.78,641.04
2017,1,11,16,15,642.0,64.0,5.2,22.5,249.5,744.17,595.26
2017,1,11,16,30,595.0,59.0,4.9,22.0,204.0,681.81,547.2
2017,1,11,16,45,521.0,51.5,4.6,21.5,157.5,591.27,475.19
2017,1,11,17,0,447.0,44.0,4.3,21.0,111.0,502.6,401.23
2017,1,11,17,15,319.0,32.5,4.2,20.5,71.0,366.87,283.01
2017,1,11,17,30,191.0,21.0,4.1,20.0,31.0,219.12,43.94
2017,1,11,17,45,95.5,10.5,4.05,19.5,15.5,82.56,0.0
2017,1,11,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,134.5,16.0,3.35,17.5,28.0,12.24,0.0
2017,1,12,8,0,269.0,32.0,3.4,18.0,56.0,26.33,15.18
2017,1,12,8,15,374.0,42.5,3.45,18.5,99.0,34.8,24.18
2017,1,12,8,30,479.0,53.0,3.5,19.0,142.0,43.34,32.09
2017,1,12,8,45,545.5,60.0,3.6,19.5,188.5,48.82,37.11
2017,1,12,9,0,612.0,67.0,3.7,20.0,235.0,94.54,53.48
2017,1,12,9,15,654.0,72.0,3.95,20.5,280.5,145.2,86.74
2017,1,12,9,30,696.0,77.0,4.2,21.0,326.0,200.9,130.81
2017,1,12,9,45,360.0,121.5,4.5,21.5,251.5,194.99,141.9
2017,1,12,10,0,24.0,166.0,4.8,22.0,177.0,134.89,104.61
2017,1,12,10,15,25.5,180.0,4.85,22.0,192.5,148.91,115.98
2017,1,12,10,30,27.0,194.0,4.9,22.0,208.0,163.26,127.49
2017,1,12,10,45,221.0,203.5,4.95,22.5,323.0,290.57,228.32
2017,1,12,11,0,415.0,213.0,5.0,23.0,438.0,429.63,337.2
2017,1,12,11,15,209.5,198.5,4.95,23.0,312.0,311.32,245.44
2017,1,12,11,30,4.0,184.0,4.9,23.0,186.0,148.95,114.82
2017,1,12,11,45,16.0,213.0,4.9,23.5,222.5,182.98,141.95
2017,1,12,12,0,28.0,242.0,4.9,24.0,259.0,219.21,170.37
2017,1,12,12,15,188.5,256.0,4.85,24.0,372.0,391.18,307.71
2017,1,12,12,30,349.0,270.0,4.8,24.0,485.0,565.28,441.96
2017,1,12,12,45,205.5,272.5,4.75,24.5,399.5,445.13,347.81
2017,1,12,13,0,62.0,275.0,4.7,25.0,314.0,312.98,242.94
2017,1,12,13,15,69.5,274.0,4.65,25.0,317.0,324.36,252.43
2017,1,12,13,30,77.0,273.0,4.6,25.0,320.0,336.26,262.03
2017,1,12,13,45,463.0,182.5,4.6,25.0,447.5,677.17,529.16
2017,1,12,14,0,849.0,92.0,4.6,25.0,575.0,965.48,734.86
2017,1,12,14,15,582.0,158.5,4.5,25.0,483.5,800.12,617.25
2017,1,12,14,30,315.0,225.0,4.4,25.0,392.0,588.07,459.29
2017,1,12,14,45,157.5,153.5,4.35,25.0,237.0,324.57,258.42
2017,1,12,15,0,0.0,82.0,4.3,25.0,82.0,63.03,45.69
2017,1,12,15,15,7.0,116.5,4.05,24.5,119.5,102.93,78.8
2017,1,12,15,30,14.0,151.0,3.8,24.0,157.0,150.38,117.77
2017,1,12,15,45,10.0,135.0,3.55,24.0,139.0,132.63,103.43
2017,1,12,16,0,6.0,119.0,3.3,24.0,121.0,114.99,89.11
2017,1,12,16,15,288.0,91.5,3.0,23.0,162.5,433.56,352.94
2017,1,12,16,30,570.0,64.0,2.7,22.0,204.0,665.44,529.05
2017,1,12,16,45,490.5,56.0,2.4,21.5,158.0,569.5,452.57
2017,1,12,17,0,411.0,48.0,2.1,21.0,112.0,475.43,376.28
2017,1,12,17,15,285.0,35.5,2.2,20.5,72.0,340.89,262.81
2017,1,12,17,30,159.0,23.0,2.3,20.0,32.0,197.48,60.64
2017,1,12,17,45,79.5,11.5,2.45,20.0,16.0,70.98,0.0
2017,1,12,18,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,13.0,3.05,18.5,13.0,9.91,0.0
2017,1,13,8,0,0.0,26.0,3.3,19.0,26.0,19.69,9.91
2017,1,13,8,15,1.0,45.5,3.4,19.0,46.0,33.68,23.18
2017,1,13,8,30,2.0,65.0,3.5,19.0,66.0,47.48,35.68
2017,1,13,8,45,9.0,83.5,3.6,19.5,86.5,60.58,47.35
2017,1,13,9,0,16.0,102.0,3.7,20.0,107.0,75.84,57.36
2017,1,13,9,15,21.0,120.0,3.85,20.5,127.0,91.76,70.05
2017,1,13,9,30,26.0,138.0,4.0,21.0,147.0,109.61,84.31
2017,1,13,9,45,28.5,154.0,4.2,21.5,165.5,126.05,97.49
2017,1,13,10,0,31.0,170.0,4.4,22.0,184.0,143.08,111.09
2017,1,13,10,15,33.0,184.5,4.55,22.0,200.0,159.36,124.23
2017,1,13,10,30,35.0,199.0,4.7,22.0,216.0,176.15,137.72
2017,1,13,10,45,36.0,210.5,4.9,22.5,229.5,190.46,148.89
2017,1,13,11,0,37.0,222.0,5.1,23.0,243.0,205.1,160.24
2017,1,13,11,15,30.0,223.0,5.15,23.0,240.5,205.93,160.76
2017,1,13,11,30,23.0,224.0,5.2,23.0,238.0,195.2,152.09
2017,1,13,11,45,22.5,229.0,5.3,23.5,243.0,201.3,156.58
2017,1,13,12,0,22.0,234.0,5.4,24.0,248.0,207.43,161.05
2017,1,13,12,15,23.0,236.5,5.35,24.0,251.0,212.51,165.04
2017,1,13,12,30,24.0,239.0,5.3,24.0,254.0,217.74,169.17
2017,1,13,12,45,12.0,152.0,5.25,24.0,159.5,131.29,100.54
2017,1,13,13,0,0.0,65.0,5.2,24.0,65.0,49.97,34.92
2017,1,13,13,15,24.5,162.5,5.05,24.0,177.5,166.0,128.94
2017,1,13,13,30,49.0,260.0,4.9,24.0,290.0,294.77,230.57
2017,1,13,13,45,83.0,263.0,4.8,24.0,312.0,336.13,263.81
2017,1,13,14,0,117.0,266.0,4.7,24.0,334.0,379.44,298.55
2017,1,13,14,15,117.0,254.0,4.5,24.0,319.5,395.02,310.53
2017,1,13,14,30,117.0,242.0,4.3,24.0,305.0,387.46,305.11
2017,1,13,14,45,105.0,226.0,4.15,24.0,280.0,339.11,268.29
2017,1,13,15,0,93.0,210.0,4.0,24.0,255.0,313.32,248.55
2017,1,13,15,15,61.5,185.5,3.6,23.5,214.0,255.94,203.3
2017,1,13,15,30,30.0,161.0,3.2,23.0,173.0,198.16,156.92
2017,1,13,15,45,26.0,144.0,2.8,23.0,154.0,178.03,141.0
2017,1,13,16,0,22.0,127.0,2.4,23.0,135.0,140.26,110.58
2017,1,13,16,15,16.0,109.0,2.2,22.0,114.0,118.34,92.98
2017,1,13,16,30,10.0,91.0,2.0,21.0,93.0,96.51,75.01
2017,1,13,16,45,5.0,71.5,1.85,20.5,72.5,73.38,55.49
2017,1,13,17,0,0.0,52.0,1.7,20.0,52.0,49.68,35.24
2017,1,13,17,15,0.0,33.5,1.8,19.5,33.5,30.61,18.74
2017,1,13,17,30,0.0,15.0,1.9,19.0,15.0,11.43,0.0
2017,1,13,17,45,0.0,7.5,2.0,19.0,7.5,5.9,0.0
2017,1,13,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,8.0,2.75,14.0,8.0,6.07,0.0
2017,1,14,8,0,0.0,16.0,2.9,14.0,16.0,12.17,4.18
2017,1,14,8,15,0.0,27.5,2.9,14.5,27.5,20.98,12.64
2017,1,14,8,30,0.0,39.0,2.9,15.0,39.0,29.81,20.75
2017,1,14,8,45,0.0,52.0,2.95,15.5,52.0,39.72,29.71
2017,1,14,9,0,0.0,65.0,3.0,16.0,65.0,49.45,36.52
2017,1,14,9,15,0.0,77.0,3.0,16.0,77.0,58.6,44.29
2017,1,14,9,30,0.0,89.0,3.0,16.0,89.0,67.87,52.05
2017,1,14,9,45,0.0,80.5,3.0,16.5,80.5,61.75,46.68
2017,1,14,10,0,0.0,72.0,3.0,17.0,72.0,55.26,41.03
2017,1,14,10,15,5.0,124.5,3.0,17.5,127.0,97.81,76.16
2017,1,14,10,30,10.0,177.0,3.0,18.0,182.0,142.14,112.16
2017,1,14,10,45,9.0,182.0,3.05,18.5,186.5,147.04,115.71
2017,1,14,11,0,8.0,187.0,3.1,19.0,191.0,151.79,119.17
2017,1,14,11,15,6.0,186.0,3.1,19.0,189.5,150.85,118.23
2017,1,14,11,30,4.0,185.0,3.1,19.0,188.0,149.62,117.08
2017,1,14,11,45,13.0,209.5,3.15,19.5,218.0,177.6,139.41
2017,1,14,12,0,22.0,234.0,3.2,20.0,248.0,207.25,162.84
2017,1,14,12,15,21.0,234.5,3.2,20.0,248.0,208.96,164.08
2017,1,14,12,30,20.0,235.0,3.2,20.0,248.0,210.6,165.36
2017,1,14,12,45,43.0,257.0,3.2,20.5,284.0,271.54,213.72
2017,1,14,13,0,66.0,279.0,3.2,21.0,320.0,319.93,251.53
2017,1,14,13,15,69.5,276.5,3.2,21.0,319.0,326.18,256.56
2017,1,14,13,30,73.0,274.0,3.2,21.0,318.0,332.64,261.94
2017,1,14,13,45,61.0,260.0,3.2,21.0,296.5,311.08,245.18
2017,1,14,14,0,49.0,246.0,3.2,21.0,275.0,288.65,227.73
2017,1,14,14,15,44.0,233.0,3.15,21.0,258.0,273.65,216.25
2017,1,14,14,30,39.0,220.0,3.1,21.0,241.0,258.32,204.46
2017,1,14,14,45,19.5,132.5,3.1,21.0,143.0,141.22,110.89
2017,1,14,15,0,0.0,45.0,3.1,21.0,45.0,34.44,22.95
2017,1,14,15,15,63.0,112.0,3.0,20.5,138.5,185.24,149.83
2017,1,14,15,30,126.0,179.0,2.9,20.0,232.0,340.75,276.29
2017,1,14,15,45,119.5,160.5,2.8,19.5,206.0,315.22,256.44
2017,1,14,16,0,113.0,142.0,2.7,19.0,180.0,289.26,236.53
2017,1,14,16,15,105.0,121.5,2.65,18.5,153.0,258.31,212.09
2017,1,14,16,30,97.0,101.0,2.6,18.0,126.0,226.86,186.53
2017,1,14,16,45,82.0,80.5,2.55,17.5,98.5,188.46,154.14
2017,1,14,17,0,67.0,60.0,2.5,17.0,71.0,149.58,120.44
2017,1,14,17,15,33.5,41.0,2.6,16.5,46.5,81.97,61.65
2017,1,14,17,30,0.0,22.0,2.7,16.0,22.0,20.62,4.62
2017,1,14,17,45,0.0,11.0,2.8,16.0,11.0,8.65,0.0
2017,1,14,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,3.0,3.3,13.5,3.0,2.27,0.0
2017,1,15,8,0,0.0,6.0,3.5,14.0,6.0,4.54,0.0
2017,1,15,8,15,0.0,11.0,3.6,14.5,11.0,8.34,1.62
2017,1,15,8,30,0.0,16.0,3.7,15.0,16.0,12.15,5.12
2017,1,15,8,45,0.0,21.5,3.85,15.5,21.5,16.35,8.93
2017,1,15,9,0,0.0,27.0,4.0,16.0,27.0,20.56,11.93
2017,1,15,9,15,0.0,32.5,4.25,16.5,32.5,24.78,15.5
2017,1,15,9,30,0.0,38.0,4.5,17.0,38.0,29.01,19.02
2017,1,15,9,45,0.0,71.0,4.75,18.0,71.0,54.48,40.31
2017,1,15,10,0,0.0,104.0,5.0,19.0,104.0,79.83,61.13
2017,1,15,10,15,0.0,103.5,5.15,19.5,103.5,79.66,60.7
2017,1,15,10,30,0.0,103.0,5.3,20.0,103.0,79.4,60.22
2017,1,15,10,45,0.0,103.5,5.45,20.5,103.5,79.88,60.36
2017,1,15,11,0,0.0,104.0,5.6,21.0,104.0,80.35,60.5
2017,1,15,11,15,0.0,68.0,5.75,21.0,68.0,52.25,37.41
2017,1,15,11,30,0.0,32.0,5.9,21.0,32.0,24.51,14.57
2017,1,15,11,45,11.0,133.5,6.05,21.5,140.0,111.99,86.12
2017,1,15,12,0,22.0,235.0,6.2,22.0,248.0,207.95,162.95
2017,1,15,12,15,11.0,200.5,6.3,22.0,207.5,170.71,132.88
2017,1,15,12,30,0.0,166.0,6.4,22.0,167.0,132.7,102.09
2017,1,15,12,45,13.5,206.5,6.55,22.5,215.5,180.66,140.76
2017,1,15,13,0,27.0,247.0,6.7,23.0,264.0,232.05,181.71
2017,1,15,13,15,38.5,255.0,6.7,22.5,279.0,273.9,215.56
2017,1,15,13,30,50.0,263.0,6.7,22.0,294.0,298.16,235.67
2017,1,15,13,45,29.0,228.0,6.75,22.0,246.0,243.67,192.14
2017,1,15,14,0,8.0,193.0,6.8,22.0,198.0,170.41,133.12
2017,1,15,14,15,17.5,202.0,6.65,22.0,211.5,190.91,150.27
2017,1,15,14,30,27.0,211.0,6.5,22.0,225.0,212.83,168.49
2017,1,15,14,45,34.5,205.0,6.4,22.0,222.0,240.24,191.05
2017,1,15,15,0,42.0,199.0,6.3,22.0,219.0,246.14,196.49
2017,1,15,15,15,33.5,180.0,6.15,21.5,195.0,219.17,175.27
2017,1,15,15,30,25.0,161.0,6.0,21.0,171.0,171.88,137.31
2017,1,15,15,45,19.0,144.0,5.85,21.0,151.0,151.08,120.37
2017,1,15,16,0,13.0,127.0,5.7,21.0,131.0,130.37,103.31
2017,1,15,16,15,6.5,108.5,5.7,20.5,110.5,107.39,84.3
2017,1,15,16,30,0.0,90.0,5.7,20.0,90.0,84.45,65.01
2017,1,15,16,45,0.0,70.0,5.7,20.0,70.0,65.28,48.78
2017,1,15,17,0,0.0,50.0,5.7,20.0,50.0,45.25,31.68
2017,1,15,17,15,0.0,32.5,5.75,19.5,32.5,27.64,16.53
2017,1,15,17,30,0.0,15.0,5.8,19.0,15.0,11.42,0.63
2017,1,15,17,45,0.0,7.5,5.9,19.0,7.5,5.9,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,157.0,15.5,0.8,13.5,30.0,12.62,0.0
2017,1,16,8,0,314.0,31.0,0.9,14.0,60.0,25.61,15.19
2017,1,16,8,15,417.0,41.0,0.95,14.0,104.5,33.78,23.89
2017,1,16,8,30,520.0,51.0,1.0,14.0,149.0,42.02,31.7
2017,1,16,8,45,302.5,82.5,1.1,14.5,143.5,59.99,47.85
2017,1,16,9,0,85.0,114.0,1.2,15.0,138.0,86.84,65.74
2017,1,16,9,15,93.5,133.5,1.2,15.5,164.0,110.48,83.84
2017,1,16,9,30,102.0,153.0,1.2,16.0,190.0,135.61,103.97
2017,1,16,9,45,51.0,129.5,1.2,16.5,148.0,112.68,87.13
2017,1,16,10,0,0.0,106.0,1.2,17.0,106.0,81.35,62.72
2017,1,16,10,15,0.0,106.0,1.2,17.5,106.0,81.58,62.69
2017,1,16,10,30,0.0,106.0,1.2,18.0,106.0,81.74,62.54
2017,1,16,10,45,0.0,112.5,1.2,18.5,112.5,86.97,66.57
2017,1,16,11,0,0.0,119.0,1.2,19.0,119.0,92.26,70.62
2017,1,16,11,15,1.0,147.5,1.2,19.0,148.0,116.02,89.8
2017,1,16,11,30,2.0,176.0,1.2,19.0,177.0,140.62,109.44
2017,1,16,11,45,42.0,229.5,1.3,19.5,255.5,226.34,177.86
2017,1,16,12,0,82.0,283.0,1.4,20.0,334.0,311.36,243.83
2017,1,16,12,15,76.0,284.0,1.4,20.0,331.5,314.42,245.68
2017,1,16,12,30,70.0,285.0,1.4,20.0,329.0,316.91,247.5
2017,1,16,12,45,104.5,292.5,1.45,20.5,358.0,360.13,281.06
2017,1,16,13,0,139.0,300.0,1.5,21.0,387.0,425.68,330.51
2017,1,16,13,15,214.5,289.0,1.5,21.0,421.0,491.52,381.34
2017,1,16,13,30,290.0,278.0,1.5,21.0,455.0,582.38,449.09
2017,1,16,13,45,332.0,260.5,1.55,21.0,458.0,614.86,473.88
2017,1,16,14,0,374.0,243.0,1.6,21.0,461.0,647.07,498.98
2017,1,16,14,15,220.5,240.0,1.6,20.5,367.5,478.71,374.64
2017,1,16,14,30,67.0,237.0,1.6,20.0,274.0,306.27,241.37
2017,1,16,14,45,45.5,212.5,1.6,20.0,237.0,260.16,206.04
2017,1,16,15,0,24.0,188.0,1.6,20.0,200.0,192.02,151.96
2017,1,16,15,15,102.0,185.0,1.5,19.5,228.5,316.82,254.63
2017,1,16,15,30,180.0,182.0,1.4,19.0,257.0,397.83,320.44
2017,1,16,15,45,162.0,166.0,1.35,19.0,228.5,364.14,294.02
2017,1,16,16,0,144.0,150.0,1.3,19.0,200.0,330.48,267.9
2017,1,16,16,15,128.0,129.5,1.2,18.5,169.0,291.81,237.74
2017,1,16,16,30,112.0,109.0,1.1,18.0,138.0,253.02,206.63
2017,1,16,16,45,87.5,87.5,1.0,17.5,107.0,204.55,166.42
2017,1,16,17,0,63.0,66.0,0.9,17.0,76.0,156.12,125.17
2017,1,16,17,15,31.5,44.5,0.9,16.5,49.5,85.7,64.9
2017,1,16,17,30,0.0,23.0,0.9,16.0,23.0,21.15,7.16
2017,1,16,17,45,0.0,11.5,0.95,16.0,11.5,9.05,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,0.5,4.3,10.0,0.5,0.38,0.0
2017,1,17,8,0,0.0,1.0,4.3,10.0,1.0,0.75,0.0
2017,1,17,8,15,0.0,2.5,4.3,10.0,2.5,1.89,0.0
2017,1,17,8,30,0.0,4.0,4.3,10.0,4.0,3.03,0.0
2017,1,17,8,45,0.0,5.5,4.35,10.0,5.5,4.17,0.0
2017,1,17,9,0,0.0,7.0,4.4,10.0,7.0,5.31,0.0
2017,1,17,9,15,0.0,8.0,4.4,10.0,8.0,6.07,0.0
2017,1,17,9,30,0.0,9.0,4.4,10.0,9.0,6.84,0.31
2017,1,17,9,45,0.0,67.5,4.4,10.0,67.5,51.77,39.32
2017,1,17,10,0,0.0,126.0,4.4,10.0,126.0,96.59,77.66
2017,1,17,10,15,0.0,125.5,4.35,10.0,125.5,96.66,77.49
2017,1,17,10,30,0.0,125.0,4.3,10.0,125.0,96.6,77.25
2017,1,17,10,45,0.0,145.5,4.3,10.5,145.5,113.13,90.92
2017,1,17,11,0,0.0,166.0,4.3,11.0,166.0,130.08,104.78
2017,1,17,11,15,0.0,137.5,4.25,11.0,137.5,107.28,85.47
2017,1,17,11,30,0.0,109.0,4.2,11.0,109.0,84.44,66.16
2017,1,17,11,45,0.0,107.0,4.2,11.0,107.0,82.89,64.8
2017,1,17,12,0,0.0,105.0,4.2,11.0,105.0,81.33,63.42
2017,1,17,12,15,0.0,130.5,4.2,11.0,130.5,102.28,80.99
2017,1,17,12,30,0.0,156.0,4.2,11.0,156.0,123.98,99.09
2017,1,17,12,45,0.0,146.5,4.25,11.0,146.5,116.2,92.57
2017,1,17,13,0,0.0,137.0,4.3,11.0,137.0,108.36,86.04
2017,1,17,13,15,4.0,170.0,4.3,11.0,172.5,141.27,113.75
2017,1,17,13,30,8.0,203.0,4.3,11.0,208.0,176.4,143.12
2017,1,17,13,45,4.0,181.5,4.35,11.0,184.0,153.7,124.22
2017,1,17,14,0,0.0,160.0,4.4,11.0,160.0,130.82,105.13
2017,1,17,14,15,2.5,169.0,4.4,11.0,170.5,142.93,115.57
2017,1,17,14,30,5.0,178.0,4.4,11.0,181.0,155.99,126.8
2017,1,17,14,45,2.5,119.0,4.45,11.0,120.5,97.92,78.08
2017,1,17,15,0,0.0,60.0,4.5,11.0,60.0,46.01,33.92
2017,1,17,15,15,0.0,80.0,4.45,10.5,80.0,61.47,47.39
2017,1,17,15,30,0.0,100.0,4.4,10.0,100.0,80.48,63.95
2017,1,17,15,45,0.0,88.5,4.35,10.0,88.5,70.65,55.62
2017,1,17,16,0,0.0,77.0,4.3,10.0,77.0,60.8,47.23
2017,1,17,16,15,0.0,65.5,4.2,9.5,65.5,50.93,38.8
2017,1,17,16,30,0.0,54.0,4.1,9.0,54.0,41.35,30.51
2017,1,17,16,45,0.0,42.0,4.1,9.0,42.0,32.1,22.31
2017,1,17,17,0,0.0,30.0,4.1,9.0,30.0,22.88,14.08
2017,1,17,17,15,0.0,19.5,4.0,9.0,19.5,14.84,6.81
2017,1,17,17,30,0.0,9.0,3.9,9.0,9.0,6.82,0.0
2017,1,17,17,45,0.0,4.5,3.85,9.0,4.5,3.54,0.0
2017,1,17,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,8,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,8,15,0.0,1.0,2.6,8.0,1.0,0.76,0.0
2017,1,18,8,30,0.0,2.0,2.6,8.0,2.0,1.51,0.0
2017,1,18,8,45,0.0,2.5,2.6,8.5,2.5,1.89,0.0
2017,1,18,9,0,0.0,3.0,2.6,9.0,3.0,2.27,0.0
2017,1,18,9,15,0.0,4.0,2.5,9.0,4.0,3.04,0.0
2017,1,18,9,30,0.0,5.0,2.4,9.0,5.0,3.8,0.0
2017,1,18,9,45,0.0,74.0,2.3,9.0,74.0,56.81,43.87
2017,1,18,10,0,0.0,143.0,2.2,9.0,143.0,109.48,88.88
2017,1,18,10,15,6.0,162.5,2.15,9.0,165.5,127.47,103.71
2017,1,18,10,30,12.0,182.0,2.1,9.0,188.0,146.54,119.48
2017,1,18,10,45,34.5,211.5,2.05,9.5,230.5,189.25,154.59
2017,1,18,11,0,57.0,241.0,2.0,10.0,273.0,230.85,188.39
2017,1,18,11,15,57.5,251.5,2.05,10.0,285.0,246.11,200.76
2017,1,18,11,30,58.0,262.0,2.1,10.0,297.0,261.64,213.35
2017,1,18,11,45,52.0,264.0,2.15,10.5,296.0,264.96,215.53
2017,1,18,12,0,46.0,266.0,2.2,11.0,295.0,267.66,217.19
2017,1,18,12,15,32.0,250.0,2.25,11.0,270.5,245.9,199.35
2017,1,18,12,30,18.0,234.0,2.3,11.0,246.0,207.27,167.71
2017,1,18,12,45,18.0,234.0,2.35,11.5,246.0,209.15,169.09
2017,1,18,13,0,18.0,234.0,2.4,12.0,246.0,211.08,170.44
2017,1,18,13,15,43.5,256.5,2.45,12.0,284.0,278.81,226.18
2017,1,18,13,30,69.0,279.0,2.5,12.0,322.0,332.46,269.86
2017,1,18,13,45,70.0,271.5,2.55,12.5,314.0,330.9,268.38
2017,1,18,14,0,71.0,264.0,2.6,13.0,306.0,329.26,267.12
2017,1,18,14,15,40.5,227.5,2.6,13.0,251.5,261.71,212.46
2017,1,18,14,30,10.0,191.0,2.6,13.0,197.0,173.93,140.31
2017,1,18,14,45,20.0,193.0,2.6,13.5,203.5,188.96,153.35
2017,1,18,15,0,30.0,195.0,2.6,14.0,210.0,227.17,185.03
2017,1,18,15,15,15.0,102.5,2.45,13.5,110.0,96.79,77.21
2017,1,18,15,30,0.0,10.0,2.3,13.0,10.0,7.61,0.9
2017,1,18,15,45,0.0,9.0,2.2,13.0,9.0,6.84,0.26
2017,1,18,16,0,0.0,8.0,2.1,13.0,8.0,6.08,0.0
2017,1,18,16,15,0.0,7.0,1.8,12.5,7.0,5.31,0.0
2017,1,18,16,30,0.0,6.0,1.5,12.0,6.0,4.55,0.0
2017,1,18,16,45,0.0,4.5,1.2,12.0,4.5,3.41,0.0
2017,1,18,17,0,0.0,3.0,0.9,12.0,3.0,2.27,0.0
2017,1,18,17,15,0.0,2.0,0.85,11.5,2.0,1.51,0.0
2017,1,18,17,30,0.0,1.0,0.8,11.0,1.0,0.75,0.0
2017,1,18,17,45,0.0,0.5,0.8,11.0,0.5,0.39,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,19,7,45,138.0,17.0,2.75,10.5,30.0,13.0,0.0
2017,1,19,8,0,276.0,34.0,3.1,11.0,60.0,27.96,17.55
2017,1,19,8,15,376.5,46.0,3.2,11.5,105.0,37.61,27.52
2017,1,19,8,30,477.0,58.0,3.3,12.0,150.0,47.24,36.61
2017,1,19,8,45,551.0,64.5,3.4,12.5,199.0,52.28,41.35
2017,1,19,9,0,625.0,71.0,3.5,13.0,248.0,88.19,52.68
2017,1,19,9,15,338.0,110.0,3.55,13.5,208.0,123.79,85.4
2017,1,19,9,30,51.0,149.0,3.6,14.0,168.0,120.81,94.86
2017,1,19,9,45,96.0,172.0,3.7,14.5,212.5,154.29,121.05
2017,1,19,10,0,141.0,195.0,3.8,15.0,257.0,197.85,156.0
2017,1,19,10,15,211.0,206.5,3.85,15.5,309.0,244.5,193.3
2017,1,19,10,30,281.0,218.0,3.9,16.0,361.0,306.06,243.05
2017,1,19,10,45,566.5,156.5,4.0,16.5,465.5,418.51,332.36
2017,1,19,11,0,852.0,95.0,4.1,17.0,570.0,554.53,440.22
2017,1,19,11,15,862.0,96.5,4.2,17.0,594.0,610.03,485.67
2017,1,19,11,30,872.0,98.0,4.3,17.0,618.0,664.71,529.92
2017,1,19,11,45,880.5,98.0,4.45,17.5,635.0,715.74,569.71
2017,1,19,12,0,889.0,98.0,4.6,18.0,652.0,765.25,607.55
2017,1,19,12,15,892.0,98.5,4.6,18.0,660.0,801.43,633.61
2017,1,19,12,30,895.0,99.0,4.6,18.0,668.0,842.15,662.85
2017,1,19,12,45,896.5,98.5,4.65,18.5,667.5,877.96,687.4
2017,1,19,13,0,898.0,98.0,4.7,19.0,667.0,910.92,709.85
2017,1,19,13,15,895.0,97.5,4.7,19.0,658.0,936.78,728.29
2017,1,19,13,30,892.0,97.0,4.7,19.0,649.0,959.27,744.5
2017,1,19,13,45,888.0,95.0,4.7,19.5,632.0,987.47,763.35
2017,1,19,14,0,884.0,93.0,4.7,20.0,615.0,1000.55,771.65
2017,1,19,14,15,875.0,91.5,4.65,20.0,590.0,1005.6,775.71
2017,1,19,14,30,866.0,90.0,4.6,20.0,565.0,1006.84,777.36
2017,1,19,14,45,857.0,86.5,4.55,20.0,533.5,1001.8,774.84
2017,1,19,15,0,848.0,83.0,4.5,20.0,502.0,993.04,769.91
2017,1,19,15,15,828.5,80.0,4.2,19.5,463.5,970.71,755.45
2017,1,19,15,30,809.0,77.0,3.9,19.0,425.0,944.98,738.84
2017,1,19,15,45,784.5,73.0,3.65,19.0,381.0,909.82,714.18
2017,1,19,16,0,760.0,69.0,3.4,19.0,337.0,871.85,687.11
2017,1,19,16,15,719.5,64.0,3.15,18.0,289.5,814.65,647.78
2017,1,19,16,30,679.0,59.0,2.9,17.0,242.0,755.81,605.54
2017,1,19,16,45,621.0,52.0,2.65,16.5,193.0,686.71,552.09
2017,1,19,17,0,563.0,45.0,2.4,16.0,144.0,610.1,489.72
2017,1,19,17,15,453.5,35.5,2.5,15.5,98.5,487.68,388.58
2017,1,19,17,30,344.0,26.0,2.6,15.0,53.0,367.75,252.78
2017,1,19,17,45,172.0,13.0,2.75,14.5,26.5,145.32,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,86.5,16.5,2.9,11.0,25.0,12.53,0.0
2017,1,20,8,0,173.0,33.0,3.1,12.0,50.0,24.88,15.01
2017,1,20,8,15,209.5,51.5,3.15,12.5,84.0,38.21,27.96
2017,1,20,8,30,246.0,70.0,3.2,13.0,118.0,51.42,40.17
2017,1,20,8,45,265.5,88.5,3.3,13.5,153.0,64.04,51.65
2017,1,20,9,0,285.0,107.0,3.4,14.0,188.0,91.6,65.01
2017,1,20,9,15,295.5,125.0,3.2,14.5,222.0,127.36,89.93
2017,1,20,9,30,306.0,143.0,3.0,15.0,256.0,164.85,119.97
2017,1,20,9,45,334.0,157.5,2.8,15.5,294.0,205.53,153.6
2017,1,20,10,0,362.0,172.0,2.6,16.0,332.0,249.73,190.72
2017,1,20,10,15,407.5,179.0,2.55,16.5,373.5,303.53,235.2
2017,1,20,10,30,453.0,186.0,2.5,17.0,415.0,357.64,279.58
2017,1,20,10,45,685.5,130.5,2.45,17.5,501.5,456.75,357.46
2017,1,20,11,0,918.0,75.0,2.4,18.0,588.0,566.18,442.88
2017,1,20,11,15,755.0,130.0,2.45,18.5,563.5,579.98,454.33
2017,1,20,11,30,592.0,185.0,2.5,19.0,539.0,564.38,442.73
2017,1,20,11,45,760.0,135.0,2.65,20.0,602.0,672.32,524.54
2017,1,20,12,0,928.0,85.0,2.8,21.0,665.0,772.48,597.88
2017,1,20,12,15,929.5,85.0,2.6,21.0,672.0,815.4,625.75
2017,1,20,12,30,931.0,85.0,2.4,21.0,679.0,855.68,651.66
2017,1,20,12,45,923.0,88.0,2.25,21.5,676.5,888.45,671.1
2017,1,20,13,0,915.0,91.0,2.1,22.0,674.0,917.73,687.89
2017,1,20,13,15,777.5,135.5,2.1,22.0,626.0,889.05,668.56
2017,1,20,13,30,640.0,180.0,2.1,22.0,578.0,832.33,630.66
2017,1,20,13,45,752.0,140.0,2.1,22.5,595.0,915.84,687.21
2017,1,20,14,0,864.0,100.0,2.1,23.0,612.0,989.49,734.66
2017,1,20,14,15,740.0,128.5,2.0,23.0,555.0,923.23,689.87
2017,1,20,14,30,616.0,157.0,1.9,23.0,498.0,842.11,635.92
2017,1,20,14,45,488.0,179.0,1.85,23.0,439.5,736.52,563.64
2017,1,20,15,0,360.0,201.0,1.8,23.0,381.0,614.71,476.32
2017,1,20,15,15,512.0,150.5,1.65,22.5,384.0,734.75,567.28
2017,1,20,15,30,664.0,100.0,1.5,22.0,387.0,836.66,637.95
2017,1,20,15,45,667.5,92.5,1.4,21.5,356.0,826.66,631.43
2017,1,20,16,0,671.0,85.0,1.3,21.0,325.0,813.65,623.79
2017,1,20,16,15,626.0,79.0,1.3,20.0,278.0,752.7,584.43
2017,1,20,16,30,581.0,73.0,1.3,19.0,231.0,690.63,542.68
2017,1,20,16,45,513.0,64.0,1.3,18.0,183.0,603.2,479.53
2017,1,20,17,0,445.0,55.0,1.3,17.0,135.0,516.95,413.36
2017,1,20,17,15,338.5,42.5,1.4,16.5,91.5,396.45,315.59
2017,1,20,17,30,232.0,30.0,1.5,16.0,48.0,282.38,198.97
2017,1,20,17,45,116.0,15.0,1.6,15.5,24.0,103.01,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,16.0,2.95,11.0,16.0,12.17,0.0
2017,1,21,8,0,0.0,32.0,3.2,12.0,32.0,23.86,14.24
2017,1,21,8,15,13.5,52.5,3.1,12.5,55.0,38.47,28.2
2017,1,21,8,30,27.0,73.0,3.0,13.0,78.0,52.4,41.06
2017,1,21,8,45,37.5,93.5,2.9,13.5,103.0,66.25,53.62
2017,1,21,9,0,48.0,114.0,2.8,14.0,128.0,83.75,64.75
2017,1,21,9,15,54.0,133.5,3.0,14.5,151.5,103.66,80.35
2017,1,21,9,30,60.0,153.0,3.2,15.0,175.0,124.72,97.35
2017,1,21,9,45,197.5,165.5,3.4,16.0,251.0,175.62,134.02
2017,1,21,10,0,335.0,178.0,3.6,17.0,327.0,245.54,187.78
2017,1,21,10,15,234.0,205.5,3.65,17.5,313.5,250.73,196.07
2017,1,21,10,30,133.0,233.0,3.7,18.0,300.0,248.77,196.76
2017,1,21,10,45,518.5,154.5,3.8,19.0,441.5,392.13,308.72
2017,1,21,11,0,904.0,76.0,3.9,20.0,583.0,558.64,437.98
2017,1,21,11,15,912.0,77.0,3.95,20.5,607.5,614.02,481.86
2017,1,21,11,30,920.0,78.0,4.0,21.0,632.0,668.24,524.03
2017,1,21,11,45,923.5,79.5,4.05,21.5,647.5,718.53,562.1
2017,1,21,12,0,927.0,81.0,4.1,22.0,663.0,766.8,596.96
2017,1,21,12,15,928.5,81.0,4.25,22.5,670.5,809.69,626.49
2017,1,21,12,30,930.0,81.0,4.4,23.0,678.0,849.94,653.98
2017,1,21,12,45,928.5,81.0,4.55,23.5,676.5,884.86,677.83
2017,1,21,13,0,927.0,81.0,4.7,24.0,675.0,916.61,699.59
2017,1,21,13,15,924.0,81.0,4.75,24.0,665.5,943.73,718.88
2017,1,21,13,30,921.0,81.0,4.8,24.0,656.0,967.4,735.93
2017,1,21,13,45,915.5,79.5,4.9,24.0,639.0,983.34,748.22
2017,1,21,14,0,910.0,78.0,5.0,24.0,622.0,995.55,758.18
2017,1,21,14,15,465.0,144.0,5.05,23.5,421.5,655.43,516.5
2017,1,21,14,30,20.0,210.0,5.1,23.0,221.0,202.68,158.22
2017,1,21,14,45,23.0,203.5,5.15,23.0,215.5,202.15,158.92
2017,1,21,15,0,26.0,197.0,5.2,23.0,210.0,201.97,159.31
2017,1,21,15,15,165.0,187.5,5.05,22.5,260.5,381.11,307.41
2017,1,21,15,30,304.0,178.0,4.9,22.0,311.0,537.55,433.55
2017,1,21,15,45,294.0,161.0,4.75,21.5,278.5,508.17,411.84
2017,1,21,16,0,284.0,144.0,4.6,21.0,246.0,477.61,389.52
2017,1,21,16,15,273.5,124.5,4.1,20.0,211.5,441.85,362.69
2017,1,21,16,30,263.0,105.0,3.6,19.0,177.0,405.01,334.31
2017,1,21,16,45,235.5,86.0,3.1,18.5,141.0,352.39,291.01
2017,1,21,17,0,208.0,67.0,2.6,18.0,105.0,299.91,246.3
2017,1,21,17,15,162.5,48.5,2.6,17.0,72.5,233.21,188.48
2017,1,21,17,30,117.0,30.0,2.6,16.0,40.0,167.69,120.77
2017,1,21,17,45,58.5,15.0,2.65,15.5,20.0,57.84,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
