Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,202.5,19.0,4.15,11.0,43.0,15.43,3.69
2017,2,1,8,0,405.0,38.0,4.3,12.0,86.0,31.54,21.59
2017,2,1,8,15,499.0,47.0,4.3,13.0,136.0,38.88,28.78
2017,2,1,8,30,593.0,56.0,4.3,14.0,186.0,46.31,35.67
2017,2,1,8,45,655.0,61.5,4.3,15.0,238.5,50.8,39.7
2017,2,1,9,0,717.0,67.0,4.3,16.0,291.0,75.25,47.62
2017,2,1,9,15,754.0,71.5,4.4,16.5,341.0,130.65,74.92
2017,2,1,9,30,791.0,76.0,4.5,17.0,391.0,190.67,118.79
2017,2,1,9,45,819.5,78.5,4.65,18.0,437.0,251.5,169.78
2017,2,1,10,0,848.0,81.0,4.8,19.0,483.0,315.3,225.55
2017,2,1,10,15,866.5,83.5,4.85,19.5,523.5,378.36,281.61
2017,2,1,10,30,885.0,86.0,4.9,20.0,564.0,442.62,337.68
2017,2,1,10,45,899.0,87.5,4.95,20.5,597.5,503.55,389.82
2017,2,1,11,0,913.0,89.0,5.0,21.0,631.0,564.81,440.63
2017,2,1,11,15,922.0,90.0,5.0,21.5,657.0,622.5,487.07
2017,2,1,11,30,931.0,91.0,5.0,22.0,683.0,679.11,531.24
2017,2,1,11,45,939.0,90.5,5.0,22.5,701.0,732.27,571.61
2017,2,1,12,0,947.0,90.0,5.0,23.0,719.0,783.7,609.45
2017,2,1,12,15,949.5,90.5,4.95,23.0,728.0,829.99,641.83
2017,2,1,12,30,952.0,91.0,4.9,23.0,737.0,873.67,672.09
2017,2,1,12,45,952.0,91.0,4.9,23.5,736.5,911.91,697.28
2017,2,1,13,0,952.0,91.0,4.9,24.0,736.0,946.98,720.13
2017,2,1,13,15,949.0,90.5,4.8,24.0,727.5,975.46,739.05
2017,2,1,13,30,946.0,90.0,4.7,24.0,719.0,1000.33,755.51
2017,2,1,13,45,940.5,89.5,4.6,24.5,701.0,1019.11,766.32
2017,2,1,14,0,935.0,89.0,4.5,25.0,683.0,1034.05,774.79
2017,2,1,14,15,926.0,87.5,4.3,24.5,657.5,1040.43,780.31
2017,2,1,14,30,917.0,86.0,4.1,24.0,632.0,1042.84,783.35
2017,2,1,14,45,905.5,84.0,3.9,24.0,598.5,1038.17,780.27
2017,2,1,15,0,894.0,82.0,3.7,24.0,565.0,1029.66,774.77
2017,2,1,15,15,876.5,79.5,3.3,23.5,525.0,1023.13,770.66
2017,2,1,15,30,859.0,77.0,2.9,23.0,485.0,1000.35,755.36
2017,2,1,15,45,833.5,74.0,2.5,23.0,439.0,965.43,730.22
2017,2,1,16,0,808.0,71.0,2.1,23.0,393.0,927.49,702.67
2017,2,1,16,15,772.5,67.0,1.95,22.0,343.0,875.78,670.32
2017,2,1,16,30,737.0,63.0,1.8,21.0,293.0,822.04,635.37
2017,2,1,16,45,682.5,57.0,1.7,20.0,241.0,746.53,583.5
2017,2,1,17,0,628.0,51.0,1.6,19.0,189.0,679.83,535.0
2017,2,1,17,15,537.5,43.0,1.6,18.0,138.5,572.37,453.07
2017,2,1,17,30,447.0,35.0,1.6,17.0,88.0,469.39,367.21
2017,2,1,17,45,223.5,17.5,1.65,16.5,44.0,243.07,140.4
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,189.0,19.5,5.2,6.5,42.5,15.78,4.68
2017,2,2,8,0,378.0,39.0,5.5,7.0,85.0,32.2,22.71
2017,2,2,8,15,471.0,49.0,5.5,7.5,134.0,40.26,30.72
2017,2,2,8,30,564.0,59.0,5.5,8.0,183.0,48.36,38.43
2017,2,2,8,45,619.5,66.0,5.5,8.5,234.0,53.77,43.47
2017,2,2,9,0,675.0,73.0,5.5,9.0,285.0,72.8,48.19
2017,2,2,9,15,713.5,78.0,5.4,9.5,334.5,126.74,75.52
2017,2,2,9,30,752.0,83.0,5.3,10.0,384.0,185.48,119.45
2017,2,2,9,45,383.0,129.0,5.25,10.5,283.0,188.19,139.39
2017,2,2,10,0,14.0,175.0,5.2,11.0,182.0,136.47,110.34
2017,2,2,10,15,12.0,182.5,5.15,11.5,189.0,143.61,116.06
2017,2,2,10,30,10.0,190.0,5.1,12.0,196.0,150.42,121.37
2017,2,2,10,45,9.5,196.0,5.05,12.5,202.0,156.48,125.98
2017,2,2,11,0,9.0,202.0,5.0,13.0,208.0,162.44,130.48
2017,2,2,11,15,18.0,227.0,4.9,13.0,239.0,189.29,152.48
2017,2,2,11,30,27.0,252.0,4.8,13.0,270.0,217.74,175.7
2017,2,2,11,45,28.0,260.5,4.75,13.5,279.5,228.27,183.8
2017,2,2,12,0,29.0,269.0,4.7,14.0,289.0,252.44,202.9
2017,2,2,12,15,38.5,283.5,4.6,14.0,310.0,277.53,223.17
2017,2,2,12,30,48.0,298.0,4.5,14.0,331.0,304.07,244.53
2017,2,2,12,45,47.5,297.5,4.4,14.5,330.5,308.44,247.48
2017,2,2,13,0,47.0,297.0,4.3,15.0,330.0,312.73,250.43
2017,2,2,13,15,51.0,297.0,4.2,15.0,332.0,321.62,257.68
2017,2,2,13,30,55.0,297.0,4.1,15.0,334.0,330.83,265.21
2017,2,2,13,45,37.5,268.5,4.05,15.5,293.5,288.38,230.8
2017,2,2,14,0,20.0,240.0,4.0,16.0,253.0,223.61,178.42
2017,2,2,14,15,26.5,242.0,3.95,16.0,258.5,234.76,188.05
2017,2,2,14,30,33.0,244.0,3.9,16.0,264.0,270.52,217.24
2017,2,2,14,45,29.0,228.0,3.85,16.0,245.0,252.68,203.14
2017,2,2,15,0,25.0,212.0,3.8,16.0,226.0,212.1,170.76
2017,2,2,15,15,12.5,179.5,3.7,15.5,186.5,168.29,135.22
2017,2,2,15,30,0.0,147.0,3.6,15.0,147.0,124.56,99.11
2017,2,2,15,45,0.0,139.5,3.55,15.0,139.5,119.6,95.3
2017,2,2,16,0,0.0,132.0,3.5,15.0,132.0,115.09,91.81
2017,2,2,16,15,317.5,107.5,3.15,14.0,208.0,481.42,403.74
2017,2,2,16,30,635.0,83.0,2.8,13.0,284.0,758.56,619.32
2017,2,2,16,45,577.5,75.0,2.5,12.5,233.5,680.25,556.94
2017,2,2,17,0,520.0,67.0,2.2,12.0,183.0,602.09,494.94
2017,2,2,17,15,429.5,55.0,2.15,11.0,134.0,492.06,406.42
2017,2,2,17,30,339.0,43.0,2.1,10.0,85.0,386.17,315.2
2017,2,2,17,45,200.0,26.5,2.05,9.5,48.0,237.62,151.69
2017,2,2,18,0,61.0,10.0,2.0,9.0,11.0,53.98,0.0
2017,2,2,18,15,30.5,5.0,2.05,9.0,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,3,7,15,3.5,3.0,3.6,4.5,3.5,0.0,0.0
2017,2,3,7,30,7.0,6.0,3.7,5.0,7.0,4.72,0.0
2017,2,3,7,45,72.5,30.5,3.85,5.5,39.5,22.51,9.92
2017,2,3,8,0,138.0,55.0,4.0,6.0,72.0,39.68,29.51
2017,2,3,8,15,212.0,76.5,4.1,6.5,117.0,54.77,44.0
2017,2,3,8,30,286.0,98.0,4.2,7.0,162.0,69.68,57.99
2017,2,3,8,45,143.0,54.0,4.35,7.5,86.0,40.46,31.48
2017,2,3,9,0,0.0,10.0,4.5,8.0,10.0,7.59,1.03
2017,2,3,9,15,0.0,11.5,4.5,8.0,11.5,8.74,2.03
2017,2,3,9,30,0.0,13.0,4.5,8.0,13.0,9.9,3.03
2017,2,3,9,45,0.0,15.0,4.55,8.5,15.0,11.43,4.33
2017,2,3,10,0,0.0,17.0,4.6,9.0,17.0,12.97,5.62
2017,2,3,10,15,1.0,95.0,4.55,9.0,95.5,73.38,57.66
2017,2,3,10,30,2.0,173.0,4.5,9.0,174.0,134.02,108.98
2017,2,3,10,45,3.5,183.0,4.5,9.5,185.0,143.42,116.38
2017,2,3,11,0,5.0,193.0,4.5,10.0,196.0,153.09,124.04
2017,2,3,11,15,6.5,200.0,4.45,10.0,204.5,160.61,130.14
2017,2,3,11,30,8.0,207.0,4.4,10.0,213.0,168.37,136.44
2017,2,3,11,45,8.0,212.0,4.4,10.5,217.5,173.69,140.46
2017,2,3,12,0,8.0,217.0,4.4,11.0,222.0,179.06,144.53
2017,2,3,12,15,12.5,233.0,4.35,11.0,241.5,197.44,159.68
2017,2,3,12,30,17.0,249.0,4.3,11.0,261.0,216.67,175.49
2017,2,3,12,45,12.0,229.5,4.25,11.5,238.0,196.95,158.87
2017,2,3,13,0,7.0,210.0,4.2,12.0,215.0,176.65,141.86
2017,2,3,13,15,3.5,157.0,4.15,12.0,159.5,128.14,101.87
2017,2,3,13,30,0.0,104.0,4.1,12.0,104.0,80.69,62.35
2017,2,3,13,45,0.0,107.5,4.1,12.0,107.5,83.62,64.89
2017,2,3,14,0,0.0,111.0,4.1,12.0,111.0,86.62,67.48
2017,2,3,14,15,0.0,82.5,4.05,12.0,82.5,63.54,48.18
2017,2,3,14,30,0.0,54.0,4.0,12.0,54.0,41.46,29.62
2017,2,3,14,45,33.0,147.0,3.95,12.0,165.5,166.69,136.45
2017,2,3,15,0,66.0,240.0,3.9,12.0,277.0,310.08,255.16
2017,2,3,15,15,67.5,224.0,3.8,11.5,259.0,298.12,246.21
2017,2,3,15,30,69.0,208.0,3.7,11.0,241.0,285.95,237.5
2017,2,3,15,45,78.0,190.0,3.65,11.0,224.5,278.47,232.5
2017,2,3,16,0,87.0,172.0,3.6,11.0,208.0,270.56,227.08
2017,2,3,16,15,70.5,153.5,3.4,10.5,180.5,236.59,199.03
2017,2,3,16,30,54.0,135.0,3.2,10.0,153.0,203.19,170.97
2017,2,3,16,45,180.5,115.0,3.0,10.0,159.0,319.83,273.16
2017,2,3,17,0,307.0,95.0,2.8,10.0,165.0,427.57,362.86
2017,2,3,17,15,232.5,74.5,2.65,9.5,119.5,331.29,279.4
2017,2,3,17,30,158.0,54.0,2.5,9.0,74.0,239.29,197.29
2017,2,3,17,45,79.0,31.0,2.35,9.0,41.0,135.32,89.18
2017,2,3,18,0,0.0,8.0,2.2,9.0,8.0,6.29,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,9.5,4.0,1.15,6.5,4.5,0.0,0.0
2017,2,4,7,30,19.0,8.0,1.2,7.0,9.0,6.29,0.0
2017,2,4,7,45,106.5,30.0,1.3,7.5,43.0,22.34,10.39
2017,2,4,8,0,194.0,52.0,1.4,8.0,77.0,38.15,28.05
2017,2,4,8,15,97.0,65.5,1.3,8.0,78.0,47.51,37.31
2017,2,4,8,30,0.0,79.0,1.2,8.0,79.0,57.49,46.79
2017,2,4,8,45,8.0,99.0,1.2,8.5,101.5,71.57,59.63
2017,2,4,9,0,16.0,119.0,1.2,9.0,124.0,86.18,69.15
2017,2,4,9,15,8.0,93.0,1.15,9.0,95.5,70.93,55.79
2017,2,4,9,30,0.0,67.0,1.1,9.0,67.0,51.38,39.13
2017,2,4,9,45,0.0,86.5,1.1,9.5,86.5,66.34,51.82
2017,2,4,10,0,0.0,106.0,1.1,10.0,106.0,81.19,64.2
2017,2,4,10,15,0.0,84.0,1.15,10.0,84.0,64.6,49.9
2017,2,4,10,30,0.0,62.0,1.2,10.0,62.0,47.59,35.29
2017,2,4,10,45,0.0,66.0,1.25,10.5,66.0,50.71,37.8
2017,2,4,11,0,0.0,70.0,1.3,11.0,70.0,53.83,40.28
2017,2,4,11,15,0.0,97.5,1.4,11.0,97.5,75.22,58.23
2017,2,4,11,30,0.0,125.0,1.5,11.0,125.0,97.01,76.35
2017,2,4,11,45,0.0,137.5,1.6,11.5,137.5,107.19,84.54
2017,2,4,12,0,0.0,150.0,1.7,12.0,150.0,117.55,92.86
2017,2,4,12,15,0.0,131.5,1.85,12.0,131.5,102.69,80.52
2017,2,4,12,30,0.0,113.0,2.0,12.0,113.0,87.81,68.17
2017,2,4,12,45,0.0,113.0,2.2,12.5,113.0,87.88,68.11
2017,2,4,13,0,0.0,113.0,2.4,13.0,113.0,87.95,68.05
2017,2,4,13,15,0.0,86.5,2.55,13.0,86.5,66.72,50.42
2017,2,4,13,30,0.0,60.0,2.7,13.0,60.0,46.17,33.27
2017,2,4,13,45,0.0,107.0,2.85,13.0,107.0,83.2,64.28
2017,2,4,14,0,0.0,154.0,3.0,13.0,154.0,123.61,97.85
2017,2,4,14,15,0.0,149.0,3.1,13.0,149.0,119.73,94.74
2017,2,4,14,30,0.0,144.0,3.2,13.0,144.0,115.88,91.72
2017,2,4,14,45,0.0,99.0,3.3,13.0,99.0,76.83,59.3
2017,2,4,15,0,0.0,54.0,3.4,13.0,54.0,41.42,29.59
2017,2,4,15,15,0.0,46.0,3.4,13.0,46.0,35.23,24.42
2017,2,4,15,30,0.0,38.0,3.4,13.0,38.0,29.06,19.24
2017,2,4,15,45,40.0,105.5,3.45,13.0,122.0,136.16,112.15
2017,2,4,16,0,80.0,173.0,3.5,13.0,206.0,264.15,220.13
2017,2,4,16,15,69.5,153.5,3.35,12.5,179.5,234.66,195.89
2017,2,4,16,30,59.0,134.0,3.2,12.0,153.0,205.34,171.74
2017,2,4,16,45,49.5,111.5,3.05,12.0,126.0,172.34,143.71
2017,2,4,17,0,40.0,89.0,2.9,12.0,99.0,139.04,114.85
2017,2,4,17,15,24.5,67.0,2.7,11.5,72.5,100.82,81.2
2017,2,4,17,30,9.0,45.0,2.5,11.0,46.0,52.54,38.73
2017,2,4,17,45,4.5,25.5,2.3,11.0,26.0,27.32,14.01
2017,2,4,18,0,0.0,6.0,2.1,11.0,6.0,4.72,0.0
2017,2,4,18,15,0.0,3.0,2.0,10.5,3.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,29.0,5.5,2.2,11.5,6.0,0.0,0.0
2017,2,5,7,30,58.0,11.0,2.4,12.0,12.0,8.65,0.0
2017,2,5,7,45,184.5,27.5,2.65,12.5,48.0,20.9,9.59
2017,2,5,8,0,311.0,44.0,2.9,13.0,84.0,33.5,23.46
2017,2,5,8,15,397.0,56.0,2.9,13.5,131.5,45.26,34.49
2017,2,5,8,30,483.0,68.0,2.9,14.0,179.0,54.55,43.07
2017,2,5,8,45,302.5,102.0,2.95,14.5,177.5,73.36,59.83
2017,2,5,9,0,122.0,136.0,3.0,15.0,176.0,95.84,74.62
2017,2,5,9,15,133.0,156.5,3.05,15.5,206.0,122.65,92.98
2017,2,5,9,30,144.0,177.0,3.1,16.0,236.0,151.29,114.93
2017,2,5,9,45,144.0,199.5,3.2,17.0,264.0,180.72,138.78
2017,2,5,10,0,144.0,222.0,3.3,18.0,292.0,210.73,163.26
2017,2,5,10,15,81.0,214.0,3.5,18.5,254.0,193.12,151.15
2017,2,5,10,30,18.0,206.0,3.7,19.0,216.0,165.64,130.0
2017,2,5,10,45,21.0,220.5,3.95,19.5,233.0,180.66,141.75
2017,2,5,11,0,24.0,235.0,4.2,20.0,250.0,196.22,153.81
2017,2,5,11,15,24.5,244.5,4.35,20.5,260.5,206.83,161.85
2017,2,5,11,30,25.0,254.0,4.5,21.0,271.0,217.57,169.98
2017,2,5,11,45,46.5,282.5,4.7,21.5,314.5,271.14,212.04
2017,2,5,12,0,68.0,311.0,4.9,22.0,358.0,318.38,248.73
2017,2,5,12,15,39.0,269.0,4.95,22.0,296.0,263.04,205.13
2017,2,5,12,30,10.0,227.0,5.0,22.0,234.0,191.39,148.23
2017,2,5,12,45,50.0,278.0,5.1,22.5,313.0,289.81,226.32
2017,2,5,13,0,90.0,329.0,5.2,23.0,392.0,382.02,297.87
2017,2,5,13,15,48.5,269.5,5.15,23.0,303.5,289.36,225.47
2017,2,5,13,30,7.0,210.0,5.1,23.0,215.0,178.64,137.72
2017,2,5,13,45,6.5,203.5,5.1,23.0,208.0,173.47,133.88
2017,2,5,14,0,6.0,197.0,5.1,23.0,201.0,168.25,129.9
2017,2,5,14,15,3.0,183.5,5.0,23.0,185.5,153.99,118.62
2017,2,5,14,30,0.0,170.0,4.9,23.0,170.0,139.58,107.19
2017,2,5,14,45,5.5,182.5,4.85,23.0,186.0,158.5,122.78
2017,2,5,15,0,11.0,195.0,4.8,23.0,202.0,178.87,139.52
2017,2,5,15,15,5.5,153.5,4.6,22.5,157.0,133.78,103.68
2017,2,5,15,30,0.0,112.0,4.4,22.0,112.0,89.71,68.14
2017,2,5,15,45,0.0,114.0,4.2,22.0,114.0,92.89,70.96
2017,2,5,16,0,0.0,116.0,4.0,22.0,116.0,96.96,74.49
2017,2,5,16,15,0.0,101.5,3.55,21.5,101.5,84.53,64.59
2017,2,5,16,30,0.0,87.0,3.1,21.0,87.0,72.05,54.51
2017,2,5,16,45,257.5,76.0,2.65,20.5,136.0,374.08,308.64
2017,2,5,17,0,515.0,65.0,2.2,20.0,185.0,596.11,478.83
2017,2,5,17,15,429.5,54.5,2.15,19.5,137.0,492.38,395.21
2017,2,5,17,30,344.0,44.0,2.1,19.0,89.0,392.37,311.97
2017,2,5,17,45,207.0,28.5,2.05,18.5,52.0,250.63,174.96
2017,2,5,18,0,70.0,13.0,2.0,18.0,15.0,63.15,0.0
2017,2,5,18,15,35.0,6.5,2.1,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.5,6.0,3.05,16.5,6.5,0.0,0.0
2017,2,6,7,30,51.0,12.0,3.3,17.0,13.0,9.44,0.0
2017,2,6,7,45,179.0,29.0,3.6,17.5,49.5,21.98,10.54
2017,2,6,8,0,307.0,46.0,3.9,18.0,86.0,34.9,24.18
2017,2,6,8,15,394.0,58.0,4.15,18.5,133.5,46.81,35.12
2017,2,6,8,30,481.0,70.0,4.4,19.0,181.0,56.06,43.5
2017,2,6,8,45,240.5,47.0,4.65,19.5,102.5,35.13,25.25
2017,2,6,9,0,0.0,24.0,4.9,20.0,24.0,18.27,9.74
2017,2,6,9,15,0.0,28.5,5.1,20.5,28.5,21.73,12.59
2017,2,6,9,30,0.0,33.0,5.3,21.0,33.0,25.19,15.4
2017,2,6,9,45,0.0,36.5,5.5,21.5,36.5,27.89,17.54
2017,2,6,10,0,0.0,40.0,5.7,22.0,40.0,30.6,19.67
2017,2,6,10,15,0.0,50.0,5.75,22.5,50.0,38.32,25.9
2017,2,6,10,30,0.0,60.0,5.8,23.0,60.0,46.05,32.08
2017,2,6,10,45,0.0,64.0,5.9,23.5,64.0,49.17,34.46
2017,2,6,11,0,0.0,68.0,6.0,24.0,68.0,52.29,36.84
2017,2,6,11,15,40.5,186.0,5.95,24.0,212.5,174.48,134.94
2017,2,6,11,30,81.0,304.0,5.9,24.0,357.0,305.74,237.89
2017,2,6,11,45,73.5,308.0,5.9,24.0,357.5,311.98,242.44
2017,2,6,12,0,66.0,312.0,5.9,24.0,358.0,317.39,246.49
2017,2,6,12,15,67.0,315.5,5.8,24.0,362.5,328.08,254.73
2017,2,6,12,30,68.0,319.0,5.7,24.0,367.0,338.84,263.01
2017,2,6,12,45,34.0,237.0,5.65,24.0,261.0,236.28,183.03
2017,2,6,13,0,0.0,155.0,5.6,24.0,155.0,122.75,92.76
2017,2,6,13,15,16.5,218.0,5.5,24.0,229.5,193.13,149.08
2017,2,6,13,30,33.0,281.0,5.4,24.0,304.0,291.01,225.83
2017,2,6,13,45,82.0,298.5,5.35,24.0,353.0,361.77,282.12
2017,2,6,14,0,131.0,316.0,5.3,24.0,402.0,459.33,357.89
2017,2,6,14,15,192.5,300.5,5.3,24.0,421.5,511.06,399.38
2017,2,6,14,30,254.0,285.0,5.3,24.0,441.0,563.38,441.25
2017,2,6,14,45,127.0,221.0,5.35,24.0,299.0,365.64,288.67
2017,2,6,15,0,0.0,157.0,5.4,24.0,157.0,129.7,99.16
2017,2,6,15,15,0.0,107.5,5.25,24.0,107.5,84.78,63.42
2017,2,6,15,30,0.0,58.0,5.1,24.0,58.0,44.47,30.81
2017,2,6,15,45,172.0,109.0,4.95,24.0,181.0,311.28,252.73
2017,2,6,16,0,344.0,160.0,4.8,24.0,304.0,552.16,443.32
2017,2,6,16,15,319.5,144.5,4.45,23.5,265.5,507.64,408.97
2017,2,6,16,30,295.0,129.0,4.1,23.0,227.0,462.85,375.01
2017,2,6,16,45,264.5,110.5,3.75,22.5,187.0,408.04,332.22
2017,2,6,17,0,234.0,92.0,3.4,22.0,147.0,353.81,288.45
2017,2,6,17,15,188.5,72.0,3.3,21.5,109.0,284.87,231.13
2017,2,6,17,30,143.0,52.0,3.2,21.0,71.0,217.91,173.31
2017,2,6,17,45,71.5,32.0,3.1,21.0,41.5,131.81,91.38
2017,2,6,18,0,0.0,12.0,3.0,21.0,12.0,9.44,0.0
2017,2,6,18,15,0.0,6.0,3.1,20.5,6.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,13.38,0.0
2017,2,7,7,45,232.0,27.0,3.85,16.5,58.5,22.06,11.07
2017,2,7,8,0,464.0,37.0,4.0,17.0,100.0,30.85,20.88
2017,2,7,8,15,550.0,45.0,3.95,17.5,151.5,37.53,27.22
2017,2,7,8,30,636.0,53.0,3.9,18.0,203.0,44.3,33.4
2017,2,7,8,45,693.0,57.5,3.9,19.0,256.5,52.14,40.25
2017,2,7,9,0,750.0,62.0,3.9,20.0,310.0,64.86,42.49
2017,2,7,9,15,784.5,66.0,3.9,20.5,361.0,121.79,66.62
2017,2,7,9,30,819.0,70.0,3.9,21.0,412.0,183.01,109.23
2017,2,7,9,45,849.0,71.5,3.9,22.0,459.5,245.2,159.83
2017,2,7,10,0,879.0,73.0,3.9,23.0,507.0,312.55,217.22
2017,2,7,10,15,895.5,75.0,3.95,23.5,548.0,375.76,272.5
2017,2,7,10,30,912.0,77.0,4.0,24.0,589.0,439.8,327.5
2017,2,7,10,45,698.0,153.0,4.05,25.0,558.0,464.51,351.98
2017,2,7,11,0,484.0,229.0,4.1,26.0,527.0,458.01,349.36
2017,2,7,11,15,533.5,220.5,4.05,26.0,561.5,512.24,391.98
2017,2,7,11,30,583.0,212.0,4.0,26.0,596.0,569.97,436.38
2017,2,7,11,45,582.5,219.5,4.0,26.5,611.5,611.7,467.04
2017,2,7,12,0,582.0,227.0,4.0,27.0,627.0,652.06,496.03
2017,2,7,12,15,559.0,238.5,3.9,27.0,626.5,677.45,514.15
2017,2,7,12,30,536.0,250.0,3.8,27.0,626.0,699.4,529.5
2017,2,7,12,45,602.5,227.0,3.75,27.0,649.5,760.12,573.99
2017,2,7,13,0,669.0,204.0,3.7,27.0,673.0,830.27,623.98
2017,2,7,13,15,585.5,230.5,3.6,27.0,637.5,799.63,601.01
2017,2,7,13,30,502.0,257.0,3.5,27.0,602.0,770.09,579.01
2017,2,7,13,45,501.0,250.5,3.4,27.5,587.5,780.13,585.45
2017,2,7,14,0,500.0,244.0,3.3,28.0,573.0,787.69,589.91
2017,2,7,14,15,496.0,235.5,3.15,27.5,552.0,787.62,591.31
2017,2,7,14,30,492.0,227.0,3.0,27.0,531.0,784.9,591.0
2017,2,7,14,45,451.5,225.0,2.85,27.0,493.0,749.55,566.15
2017,2,7,15,0,411.0,223.0,2.7,27.0,455.0,687.83,523.45
2017,2,7,15,15,340.0,219.0,2.4,26.5,402.0,615.64,471.92
2017,2,7,15,30,269.0,215.0,2.1,26.0,349.0,542.81,418.93
2017,2,7,15,45,265.5,194.5,1.85,26.0,316.5,516.68,400.8
2017,2,7,16,0,262.0,174.0,1.6,26.0,284.0,489.07,381.07
2017,2,7,16,15,252.0,154.5,1.45,25.0,250.0,455.11,357.96
2017,2,7,16,30,242.0,135.0,1.3,24.0,216.0,420.26,333.49
2017,2,7,16,45,230.0,113.5,1.15,23.5,180.0,379.76,303.17
2017,2,7,17,0,218.0,92.0,1.0,23.0,144.0,338.48,271.07
2017,2,7,17,15,190.0,71.0,1.05,22.5,108.5,283.33,226.72
2017,2,7,17,30,162.0,50.0,1.1,22.0,73.0,228.36,180.28
2017,2,7,17,45,81.0,32.0,1.2,21.5,43.5,137.8,97.29
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,11.02,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.5,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,14.95,0.0
2017,2,8,7,45,236.5,28.0,4.35,16.0,60.0,22.88,12.09
2017,2,8,8,0,473.0,37.0,4.5,17.0,101.0,30.88,20.95
2017,2,8,8,15,556.5,44.0,4.4,17.5,152.5,36.79,26.59
2017,2,8,8,30,640.0,51.0,4.3,18.0,204.0,46.37,35.23
2017,2,8,8,45,694.5,55.5,4.2,19.0,256.5,50.54,38.84
2017,2,8,9,0,749.0,60.0,4.1,20.0,309.0,62.14,40.97
2017,2,8,9,15,782.5,63.5,4.25,21.0,359.5,118.52,64.1
2017,2,8,9,30,816.0,67.0,4.4,22.0,410.0,179.02,105.76
2017,2,8,9,45,844.0,68.5,4.6,23.0,456.5,243.47,158.13
2017,2,8,10,0,872.0,70.0,4.8,24.0,503.0,307.18,212.77
2017,2,8,10,15,733.5,118.5,4.85,24.5,503.0,354.12,258.96
2017,2,8,10,30,595.0,167.0,4.9,25.0,503.0,387.75,291.76
2017,2,8,10,45,609.5,174.0,5.0,25.5,535.0,440.62,335.28
2017,2,8,11,0,624.0,181.0,5.1,26.0,567.0,494.36,378.37
2017,2,8,11,15,606.0,197.0,5.15,26.0,584.5,537.65,413.18
2017,2,8,11,30,588.0,213.0,5.2,26.0,602.0,573.36,441.52
2017,2,8,11,45,470.0,261.5,5.3,26.5,577.5,572.55,439.96
2017,2,8,12,0,352.0,310.0,5.4,27.0,553.0,548.01,420.18
2017,2,8,12,15,454.0,277.5,5.4,27.0,595.0,632.27,484.48
2017,2,8,12,30,556.0,245.0,5.4,27.0,637.0,710.36,543.45
2017,2,8,12,45,557.5,245.0,5.4,27.0,638.0,739.33,564.62
2017,2,8,13,0,559.0,245.0,5.4,27.0,639.0,766.33,584.45
2017,2,8,13,15,757.0,164.0,5.35,27.0,691.0,896.72,679.52
2017,2,8,13,30,955.0,83.0,5.3,27.0,743.0,1000.53,750.37
2017,2,8,13,45,951.5,81.5,5.3,27.0,726.0,1020.47,763.89
2017,2,8,14,0,948.0,80.0,5.3,27.0,709.0,1036.51,775.45
2017,2,8,14,15,940.5,79.0,5.3,26.5,683.0,1045.25,783.86
2017,2,8,14,30,933.0,78.0,5.3,26.0,657.0,1049.96,789.83
2017,2,8,14,45,921.5,76.5,5.3,26.0,624.0,1046.0,788.54
2017,2,8,15,0,910.0,75.0,5.3,26.0,591.0,1038.1,784.81
2017,2,8,15,15,894.0,73.0,5.3,25.5,551.0,1021.13,776.6
2017,2,8,15,30,878.0,71.0,5.3,25.0,511.0,1000.55,765.97
2017,2,8,15,45,858.5,67.5,5.3,24.5,465.5,970.99,748.99
2017,2,8,16,0,839.0,64.0,5.3,24.0,420.0,938.33,729.55
2017,2,8,16,15,808.0,60.5,5.3,23.0,369.5,902.8,708.95
2017,2,8,16,30,777.0,57.0,5.3,22.0,319.0,853.48,677.3
2017,2,8,16,45,729.5,52.5,5.3,21.5,266.5,785.62,628.91
2017,2,8,17,0,682.0,48.0,5.3,21.0,214.0,717.32,577.64
2017,2,8,17,15,604.5,41.5,5.2,20.0,162.0,620.3,501.51
2017,2,8,17,30,527.0,35.0,5.1,19.0,110.0,525.88,422.29
2017,2,8,17,45,263.5,29.0,5.0,18.5,66.5,299.41,224.52
2017,2,8,18,0,0.0,23.0,4.9,18.0,23.0,18.1,0.0
2017,2,8,18,15,0.0,11.5,4.75,17.0,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,5.0,24.0,18.88,0.0
2017,2,9,7,45,287.0,29.5,3.95,5.5,70.0,24.3,14.26
2017,2,9,8,0,574.0,35.0,4.1,6.0,116.0,32.39,23.42
2017,2,9,8,15,652.0,41.5,4.05,6.5,170.0,38.55,29.52
2017,2,9,8,30,730.0,48.0,4.0,7.0,224.0,44.81,35.47
2017,2,9,8,45,776.5,52.5,4.0,8.0,279.0,49.15,39.38
2017,2,9,9,0,823.0,57.0,4.0,9.0,334.0,60.36,49.39
2017,2,9,9,15,853.5,60.0,3.9,9.5,385.5,124.94,70.15
2017,2,9,9,30,884.0,63.0,3.8,10.0,437.0,188.56,115.64
2017,2,9,9,45,904.0,65.5,3.75,10.5,484.0,252.87,170.7
2017,2,9,10,0,924.0,68.0,3.7,11.0,531.0,318.93,230.49
2017,2,9,10,15,938.5,70.0,3.65,11.5,572.0,384.22,290.19
2017,2,9,10,30,953.0,72.0,3.6,12.0,613.0,450.07,349.21
2017,2,9,10,45,962.5,73.5,3.55,12.5,646.5,513.48,404.6
2017,2,9,11,0,972.0,75.0,3.5,13.0,680.0,576.31,457.55
2017,2,9,11,15,978.5,76.0,3.4,13.5,706.5,636.1,506.13
2017,2,9,11,30,985.0,77.0,3.3,14.0,733.0,694.45,551.79
2017,2,9,11,45,981.0,82.0,3.2,14.5,749.0,748.05,592.16
2017,2,9,12,0,977.0,87.0,3.1,15.0,765.0,798.81,628.85
2017,2,9,12,15,769.0,165.5,3.05,15.5,703.0,775.48,608.06
2017,2,9,12,30,561.0,244.0,3.0,16.0,641.0,713.02,558.64
2017,2,9,12,45,770.5,165.5,2.95,16.5,711.5,849.0,659.82
2017,2,9,13,0,980.0,87.0,2.9,17.0,782.0,965.99,738.46
2017,2,9,13,15,977.5,86.5,2.85,17.0,773.0,996.2,757.75
2017,2,9,13,30,975.0,86.0,2.8,17.0,764.0,1022.68,775.32
2017,2,9,13,45,969.5,85.5,2.75,17.5,746.0,1042.46,786.98
2017,2,9,14,0,964.0,85.0,2.7,18.0,728.0,1058.22,796.09
2017,2,9,14,15,956.0,84.0,2.7,18.0,702.0,1066.86,802.71
2017,2,9,14,30,948.0,83.0,2.7,18.0,676.0,1071.4,806.88
2017,2,9,14,45,935.0,82.0,2.7,18.0,641.5,1066.79,805.23
2017,2,9,15,0,922.0,81.0,2.7,18.0,607.0,1058.18,801.2
2017,2,9,15,15,905.5,78.5,2.65,17.5,566.0,1040.21,792.04
2017,2,9,15,30,889.0,76.0,2.6,17.0,525.0,1018.53,780.51
2017,2,9,15,45,866.5,73.5,2.55,17.0,478.5,999.41,769.27
2017,2,9,16,0,844.0,71.0,2.5,17.0,432.0,964.69,747.16
2017,2,9,16,15,811.5,67.5,2.2,16.0,380.5,915.91,715.15
2017,2,9,16,30,779.0,64.0,1.9,15.0,329.0,864.89,680.57
2017,2,9,16,45,729.0,59.0,1.6,14.5,275.0,793.71,628.78
2017,2,9,17,0,679.0,54.0,1.3,14.0,221.0,721.95,574.38
2017,2,9,17,15,599.5,46.5,1.3,13.0,168.0,630.5,506.03
2017,2,9,17,30,520.0,39.0,1.3,12.0,115.0,534.67,428.86
2017,2,9,17,45,372.0,27.5,1.35,11.5,70.0,384.13,292.84
2017,2,9,18,0,224.0,16.0,1.4,11.0,25.0,218.52,0.0
2017,2,9,18,15,112.0,8.0,1.4,10.5,12.5,6.29,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,26.0,8.0,2.85,9.5,9.0,0.0,0.0
2017,2,10,7,30,52.0,16.0,3.1,10.0,18.0,12.59,0.0
2017,2,10,7,45,165.5,36.0,3.35,11.0,57.0,26.98,16.36
2017,2,10,8,0,279.0,56.0,3.6,12.0,96.0,41.78,31.1
2017,2,10,8,15,364.0,69.5,3.85,12.5,144.5,51.82,40.6
2017,2,10,8,30,449.0,83.0,4.1,13.0,193.0,61.8,49.78
2017,2,10,8,45,500.5,94.0,4.35,14.0,243.0,69.67,56.7
2017,2,10,9,0,552.0,105.0,4.6,15.0,293.0,85.04,70.03
2017,2,10,9,15,285.5,134.0,4.85,16.0,232.0,119.33,84.71
2017,2,10,9,30,19.0,163.0,5.1,17.0,171.0,122.75,96.51
2017,2,10,9,45,21.5,180.5,5.4,18.0,191.0,138.82,109.07
2017,2,10,10,0,24.0,198.0,5.7,19.0,211.0,155.38,121.96
2017,2,10,10,15,27.0,213.0,5.8,19.5,228.0,170.76,134.02
2017,2,10,10,30,30.0,228.0,5.9,20.0,245.0,190.18,149.3
2017,2,10,10,45,24.5,231.5,6.0,20.5,246.0,190.19,148.97
2017,2,10,11,0,19.0,235.0,6.1,21.0,247.0,192.92,150.76
2017,2,10,11,15,19.5,243.0,6.1,21.5,256.0,201.95,157.53
2017,2,10,11,30,20.0,251.0,6.1,22.0,265.0,211.08,164.34
2017,2,10,11,45,32.0,276.5,6.1,22.5,299.0,254.18,198.01
2017,2,10,12,0,44.0,302.0,6.1,23.0,333.0,290.5,226.04
2017,2,10,12,15,91.0,326.5,6.05,23.0,391.0,354.87,276.91
2017,2,10,12,30,138.0,351.0,6.0,23.0,449.0,440.94,343.7
2017,2,10,12,45,103.5,340.5,6.0,23.5,414.5,394.65,307.07
2017,2,10,13,0,69.0,330.0,6.0,24.0,380.0,361.63,280.53
2017,2,10,13,15,98.5,335.5,5.95,24.0,405.5,400.85,311.68
2017,2,10,13,30,128.0,341.0,5.9,24.0,431.0,463.58,360.18
2017,2,10,13,45,239.5,319.5,5.85,24.0,482.5,556.51,433.93
2017,2,10,14,0,351.0,298.0,5.8,24.0,534.0,676.3,525.84
2017,2,10,14,15,591.0,207.0,5.7,24.0,587.0,850.93,659.33
2017,2,10,14,30,831.0,116.0,5.6,24.0,640.0,1005.6,768.62
2017,2,10,14,45,820.5,112.5,5.55,24.0,607.5,1000.22,764.99
2017,2,10,15,0,810.0,109.0,5.5,24.0,575.0,991.03,759.85
2017,2,10,15,15,791.5,106.0,5.3,23.5,535.5,970.54,747.4
2017,2,10,15,30,773.0,103.0,5.1,23.0,496.0,954.29,738.04
2017,2,10,15,45,748.0,99.0,4.95,23.0,451.5,919.73,714.58
2017,2,10,16,0,723.0,95.0,4.8,23.0,407.0,882.39,689.06
2017,2,10,16,15,686.5,89.5,4.35,22.5,357.5,829.38,651.39
2017,2,10,16,30,650.0,84.0,3.9,22.0,308.0,774.69,612.58
2017,2,10,16,45,595.5,77.0,3.5,21.5,256.5,700.04,557.85
2017,2,10,17,0,541.0,70.0,3.1,21.0,205.0,625.48,501.09
2017,2,10,17,15,458.5,59.5,2.9,20.0,155.0,523.23,421.78
2017,2,10,17,30,376.0,49.0,2.7,19.0,105.0,424.26,340.69
2017,2,10,17,45,244.0,33.5,2.55,18.5,64.0,287.05,218.64
2017,2,10,18,0,112.0,18.0,2.4,18.0,23.0,135.48,0.0
2017,2,10,18,15,56.0,9.0,2.4,17.5,11.5,7.08,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,9.0,2.9,16.5,10.5,7.08,0.0
2017,2,11,7,30,89.0,18.0,3.2,17.0,21.0,13.62,0.0
2017,2,11,7,45,221.5,34.0,3.5,18.0,61.5,25.79,15.11
2017,2,11,8,0,354.0,50.0,3.8,19.0,102.0,38.08,27.05
2017,2,11,8,15,438.5,61.0,4.1,19.5,152.0,49.24,37.24
2017,2,11,8,30,523.0,72.0,4.4,20.0,202.0,57.69,44.82
2017,2,11,8,45,583.0,78.5,4.75,20.5,254.0,62.38,48.9
2017,2,11,9,0,643.0,85.0,5.1,21.0,306.0,70.95,56.19
2017,2,11,9,15,680.0,90.5,5.1,21.5,355.0,123.39,72.31
2017,2,11,9,30,717.0,96.0,5.1,22.0,404.0,180.57,111.31
2017,2,11,9,45,431.5,163.0,5.15,22.5,354.0,217.09,153.52
2017,2,11,10,0,146.0,230.0,5.2,23.0,304.0,214.6,163.21
2017,2,11,10,15,100.5,239.5,5.1,23.5,292.5,217.04,166.76
2017,2,11,10,30,55.0,249.0,5.0,24.0,281.0,215.96,166.67
2017,2,11,10,45,88.5,274.0,4.95,24.5,329.0,257.6,198.75
2017,2,11,11,0,122.0,299.0,4.9,25.0,377.0,311.34,240.01
2017,2,11,11,15,172.0,311.5,4.85,25.5,425.5,362.37,279.01
2017,2,11,11,30,222.0,324.0,4.8,26.0,474.0,418.83,321.83
2017,2,11,11,45,308.5,314.0,4.75,26.5,528.0,497.1,380.9
2017,2,11,12,0,395.0,304.0,4.7,27.0,582.0,571.6,436.41
2017,2,11,12,15,636.5,211.0,4.6,27.0,664.5,715.41,544.49
2017,2,11,12,30,878.0,118.0,4.5,27.0,747.0,847.72,640.03
2017,2,11,12,45,879.5,117.5,4.45,27.0,747.5,885.99,665.33
2017,2,11,13,0,881.0,117.0,4.4,27.0,748.0,921.3,689.09
2017,2,11,13,15,878.0,116.5,4.35,27.0,739.5,949.41,707.92
