Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,30,875.0,116.0,4.3,27.0,731.0,974.0,724.45
2017,2,11,13,45,871.0,114.5,4.25,27.5,714.5,992.9,735.81
2017,2,11,14,0,867.0,113.0,4.2,28.0,698.0,1008.06,744.79
2017,2,11,14,15,858.0,111.0,4.1,28.0,672.5,1013.87,748.89
2017,2,11,14,30,849.0,109.0,4.0,28.0,647.0,1015.74,750.62
2017,2,11,14,45,841.0,105.0,3.95,28.0,615.0,1012.37,749.41
2017,2,11,15,0,833.0,101.0,3.9,28.0,583.0,1005.15,745.86
2017,2,11,15,15,815.5,98.5,3.75,27.5,543.5,986.28,735.51
2017,2,11,15,30,798.0,96.0,3.6,27.0,504.0,963.83,722.86
2017,2,11,15,45,775.0,91.5,3.5,27.0,459.0,930.05,701.41
2017,2,11,16,0,752.0,87.0,3.4,27.0,414.0,893.26,677.76
2017,2,11,16,15,717.5,82.5,3.0,26.0,365.0,850.3,650.17
2017,2,11,16,30,683.0,78.0,2.6,25.0,316.0,798.38,615.37
2017,2,11,16,45,634.0,71.0,2.25,24.5,264.0,728.23,565.42
2017,2,11,17,0,585.0,64.0,1.9,24.0,212.0,658.05,513.46
2017,2,11,17,15,504.5,55.0,1.85,23.0,161.5,558.36,439.54
2017,2,11,17,30,424.0,46.0,1.8,22.0,111.0,461.96,363.41
2017,2,11,17,45,290.5,32.5,1.8,21.5,68.5,323.72,244.75
2017,2,11,18,0,157.0,19.0,1.8,21.0,26.0,172.26,0.0
2017,2,11,18,15,78.5,9.5,1.85,20.5,13.0,63.6,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,54.5,9.5,1.7,16.0,11.5,7.47,0.0
2017,2,12,7,30,109.0,19.0,2.2,17.0,23.0,14.4,0.0
2017,2,12,7,45,230.5,35.5,2.7,18.0,63.5,26.91,16.26
2017,2,12,8,0,352.0,52.0,3.2,19.0,104.0,39.48,28.31
2017,2,12,8,15,436.0,62.5,3.15,19.5,154.0,50.36,38.24
2017,2,12,8,30,520.0,73.0,3.1,20.0,204.0,58.37,45.43
2017,2,12,8,45,260.0,63.5,3.1,20.5,129.0,46.38,34.98
2017,2,12,9,0,0.0,54.0,3.1,21.0,54.0,41.33,30.49
2017,2,12,9,15,0.0,63.0,3.0,21.5,63.0,48.29,34.6
2017,2,12,9,30,0.0,72.0,2.9,22.0,72.0,55.26,40.17
2017,2,12,9,45,6.5,128.5,2.85,22.5,132.0,98.65,75.09
2017,2,12,10,0,13.0,185.0,2.8,23.0,192.0,142.87,110.03
2017,2,12,10,15,115.0,226.0,2.8,23.5,292.5,215.19,164.38
2017,2,12,10,30,217.0,267.0,2.8,24.0,393.0,298.08,227.24
2017,2,12,10,45,279.0,272.5,2.85,24.5,444.0,355.0,270.76
2017,2,12,11,0,341.0,278.0,2.9,25.0,495.0,413.55,315.44
2017,2,12,11,15,394.5,275.5,2.95,25.0,535.5,466.89,356.61
2017,2,12,11,30,448.0,273.0,3.0,25.0,576.0,535.19,408.24
2017,2,12,11,45,234.0,268.5,3.1,25.5,427.5,405.84,311.15
2017,2,12,12,0,20.0,264.0,3.2,26.0,279.0,226.11,171.82
2017,2,12,12,15,17.5,258.5,3.3,26.0,271.5,221.67,168.76
2017,2,12,12,30,15.0,253.0,3.4,26.0,264.0,216.84,165.02
2017,2,12,12,45,12.5,241.0,3.55,26.0,250.5,205.98,156.67
2017,2,12,13,0,10.0,229.0,3.7,26.0,237.0,194.74,148.03
2017,2,12,13,15,13.0,240.5,3.75,26.0,250.5,209.1,159.32
2017,2,12,13,30,16.0,252.0,3.8,26.0,264.0,224.12,171.09
2017,2,12,13,45,129.0,288.5,3.9,26.0,376.5,415.34,320.11
2017,2,12,14,0,242.0,325.0,4.0,26.0,489.0,574.57,440.16
2017,2,12,14,15,196.5,315.0,4.1,25.5,445.5,527.83,405.79
2017,2,12,14,30,151.0,305.0,4.2,25.0,402.0,478.91,370.09
2017,2,12,14,45,448.5,219.0,4.3,25.0,484.5,738.84,570.19
2017,2,12,15,0,746.0,133.0,4.4,25.0,567.0,962.13,730.2
2017,2,12,15,15,726.0,129.0,4.45,24.5,528.0,939.41,716.28
2017,2,12,15,30,706.0,125.0,4.5,24.0,489.0,913.39,701.76
2017,2,12,15,45,389.5,155.5,4.55,24.0,353.5,615.41,486.34
2017,2,12,16,0,73.0,186.0,4.6,24.0,218.0,268.36,213.09
2017,2,12,16,15,318.5,144.5,4.5,23.5,260.0,503.29,406.48
2017,2,12,16,30,564.0,103.0,4.4,23.0,302.0,713.97,569.09
2017,2,12,16,45,507.0,94.0,4.35,22.5,251.5,630.2,506.37
2017,2,12,17,0,450.0,85.0,4.3,22.0,201.0,555.99,450.12
2017,2,12,17,15,371.5,71.5,4.2,21.0,152.5,458.87,373.65
2017,2,12,17,30,293.0,58.0,4.1,20.0,104.0,366.53,296.71
2017,2,12,17,45,182.5,38.5,4.1,19.5,63.5,245.26,189.33
2017,2,12,18,0,72.0,19.0,4.1,19.0,23.0,94.99,0.0
2017,2,12,18,15,36.0,9.5,4.2,18.5,11.5,33.19,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,9.0,3.05,14.0,9.0,7.08,0.0
2017,2,13,7,30,0.0,18.0,3.1,14.0,18.0,13.52,0.0
2017,2,13,7,45,112.5,40.0,3.15,14.5,57.5,29.46,18.85
2017,2,13,8,0,225.0,62.0,3.2,15.0,97.0,45.34,33.97
2017,2,13,8,15,300.5,79.0,3.25,15.5,144.0,57.73,45.41
2017,2,13,8,30,376.0,96.0,3.3,16.0,191.0,69.67,56.16
2017,2,13,8,45,188.0,94.5,3.4,16.5,142.0,67.54,54.26
2017,2,13,9,0,0.0,93.0,3.5,17.0,93.0,69.48,55.8
2017,2,13,9,15,75.0,142.0,3.55,17.5,175.0,108.15,82.54
2017,2,13,9,30,150.0,191.0,3.6,18.0,257.0,158.74,119.74
2017,2,13,9,45,75.5,177.0,3.65,18.5,210.5,147.44,113.37
2017,2,13,10,0,1.0,163.0,3.7,19.0,164.0,123.59,96.48
2017,2,13,10,15,54.5,216.5,3.7,19.5,248.5,184.21,143.78
2017,2,13,10,30,108.0,270.0,3.7,20.0,333.0,252.32,196.87
2017,2,13,10,45,128.0,288.0,3.75,20.5,367.0,291.74,227.59
2017,2,13,11,0,148.0,306.0,3.8,21.0,401.0,329.32,256.7
2017,2,13,11,15,80.5,270.5,3.8,21.5,323.0,266.23,207.43
2017,2,13,11,30,13.0,235.0,3.8,22.0,245.0,193.2,149.31
2017,2,13,11,45,99.5,292.5,3.8,22.5,363.5,312.53,243.3
2017,2,13,12,0,186.0,350.0,3.8,23.0,482.0,448.61,346.92
2017,2,13,12,15,150.0,352.0,3.85,23.0,459.5,437.43,337.61
2017,2,13,12,30,114.0,354.0,3.9,23.0,437.0,406.25,313.77
2017,2,13,12,45,57.0,243.5,4.0,23.5,285.0,259.94,201.26
2017,2,13,13,0,0.0,133.0,4.1,24.0,133.0,104.24,77.78
2017,2,13,13,15,20.0,218.5,4.2,24.0,232.5,195.73,150.72
2017,2,13,13,30,40.0,304.0,4.3,24.0,332.0,318.19,245.73
2017,2,13,13,45,140.5,316.0,4.4,24.0,412.0,455.56,352.99
2017,2,13,14,0,241.0,328.0,4.5,24.0,492.0,576.29,445.58
2017,2,13,14,15,120.5,225.5,4.4,23.5,307.5,351.04,275.03
2017,2,13,14,30,0.0,123.0,4.3,23.0,123.0,96.91,72.64
2017,2,13,14,45,353.5,132.5,4.2,23.0,340.0,540.21,430.25
2017,2,13,15,0,707.0,142.0,4.1,23.0,557.0,932.64,715.17
2017,2,13,15,15,367.5,173.0,3.9,22.5,388.0,612.11,481.16
2017,2,13,15,30,28.0,204.0,3.7,22.0,219.0,209.65,164.68
2017,2,13,15,45,14.0,110.0,3.5,22.0,117.5,102.18,78.94
2017,2,13,16,0,0.0,16.0,3.3,22.0,16.0,12.19,4.48
2017,2,13,16,15,0.0,14.0,3.1,21.5,14.0,10.66,3.26
2017,2,13,16,30,0.0,12.0,2.9,21.0,12.0,9.12,2.01
2017,2,13,16,45,0.0,10.0,2.75,20.5,10.0,7.59,0.74
2017,2,13,17,0,0.0,8.0,2.6,20.0,8.0,6.07,0.0
2017,2,13,17,15,0.0,6.0,2.75,19.5,6.0,4.54,0.0
2017,2,13,17,30,0.0,4.0,2.9,19.0,4.0,3.02,0.0
2017,2,13,17,45,0.0,2.0,3.1,19.0,2.0,1.51,0.0
2017,2,13,18,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,3.5,6.9,12.5,3.5,2.75,0.0
2017,2,14,7,30,0.0,7.0,7.4,12.0,7.0,5.3,0.0
2017,2,14,7,45,0.0,17.5,7.95,11.5,17.5,13.31,5.61
2017,2,14,8,0,0.0,28.0,8.5,11.0,28.0,21.35,13.31
2017,2,14,8,15,0.0,41.0,8.3,10.5,41.0,31.34,22.62
2017,2,14,8,30,0.0,54.0,8.1,10.0,54.0,41.36,31.93
2017,2,14,8,45,0.0,67.5,7.9,9.5,67.5,51.42,41.19
2017,2,14,9,0,0.0,81.0,7.7,9.0,81.0,61.36,50.24
2017,2,14,9,15,0.0,66.5,7.55,9.0,66.5,50.99,38.77
2017,2,14,9,30,0.0,52.0,7.4,9.0,52.0,39.81,28.96
2017,2,14,9,45,0.0,70.0,7.25,9.5,70.0,53.73,40.81
2017,2,14,10,0,0.0,88.0,7.1,10.0,88.0,67.69,52.55
2017,2,14,10,15,0.0,91.0,6.95,10.5,91.0,70.04,54.3
2017,2,14,10,30,0.0,94.0,6.8,11.0,94.0,72.4,56.05
2017,2,14,10,45,0.0,117.0,6.65,11.5,117.0,90.19,70.8
2017,2,14,11,0,0.0,140.0,6.5,12.0,140.0,108.25,85.63
2017,2,14,11,15,5.0,180.0,6.45,12.5,183.5,142.92,114.17
2017,2,14,11,30,10.0,220.0,6.4,13.0,227.0,179.04,143.61
2017,2,14,11,45,11.5,230.5,6.35,14.0,239.0,190.05,151.94
2017,2,14,12,0,13.0,241.0,6.3,15.0,251.0,201.38,160.5
2017,2,14,12,15,9.0,215.5,6.3,15.5,222.5,178.43,141.45
2017,2,14,12,30,5.0,190.0,6.3,16.0,194.0,154.88,121.95
2017,2,14,12,45,7.5,209.0,6.3,16.5,215.0,173.86,137.19
2017,2,14,13,0,10.0,228.0,6.3,17.0,236.0,193.57,152.92
2017,2,14,13,15,14.5,246.5,6.25,17.0,257.5,215.48,170.75
2017,2,14,13,30,19.0,265.0,6.2,17.0,279.0,238.45,189.41
2017,2,14,13,45,16.5,252.0,6.2,17.0,264.0,226.11,179.59
2017,2,14,14,0,14.0,239.0,6.2,17.0,249.0,213.48,169.58
2017,2,14,14,15,12.0,227.0,6.2,16.5,235.5,202.08,160.87
2017,2,14,14,30,10.0,215.0,6.2,16.0,222.0,190.52,151.99
2017,2,14,14,45,5.0,162.5,6.25,16.0,166.0,137.56,108.78
2017,2,14,15,0,0.0,110.0,6.3,16.0,110.0,86.21,66.38
2017,2,14,15,15,0.0,114.5,6.3,15.5,114.5,90.54,70.31
2017,2,14,15,30,0.0,119.0,6.3,15.0,119.0,95.3,74.62
2017,2,14,15,45,9.0,143.0,6.3,14.5,147.0,129.02,103.71
2017,2,14,16,0,18.0,167.0,6.3,14.0,175.0,167.18,136.58
2017,2,14,16,15,14.0,148.5,6.2,13.5,154.5,147.23,120.25
2017,2,14,16,30,10.0,130.0,6.1,13.0,134.0,127.38,103.8
2017,2,14,16,45,5.0,110.0,6.1,12.5,112.0,104.85,84.73
2017,2,14,17,0,0.0,90.0,6.1,12.0,90.0,82.35,65.34
2017,2,14,17,15,0.0,69.0,6.0,11.5,69.0,62.76,48.35
2017,2,14,17,30,0.0,48.0,5.9,11.0,48.0,42.28,30.37
2017,2,14,17,45,0.0,30.0,5.8,10.5,30.0,24.69,14.64
2017,2,14,18,0,0.0,12.0,5.7,10.0,12.0,9.13,0.0
2017,2,14,18,15,0.0,6.0,5.65,9.5,6.0,4.72,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,15,7,15,138.0,9.5,4.25,4.5,17.0,7.47,0.0
2017,2,15,7,30,276.0,19.0,4.3,5.0,34.0,15.74,0.0
2017,2,15,7,45,415.5,29.5,4.4,5.5,81.5,24.63,15.8
2017,2,15,8,0,555.0,40.0,4.5,6.0,129.0,36.6,27.48
2017,2,15,8,15,629.5,47.0,4.6,7.0,183.5,43.0,33.65
2017,2,15,8,30,704.0,54.0,4.7,8.0,238.0,49.47,39.63
2017,2,15,8,45,750.0,58.5,4.8,9.0,293.0,53.61,43.28
2017,2,15,9,0,796.0,63.0,4.9,10.0,348.0,58.28,47.26
2017,2,15,9,15,827.0,66.5,4.85,10.5,400.0,117.71,66.16
2017,2,15,9,30,858.0,70.0,4.8,11.0,452.0,180.99,110.05
2017,2,15,9,45,878.5,73.0,4.8,12.0,499.5,248.52,166.79
2017,2,15,10,0,899.0,76.0,4.8,13.0,547.0,314.03,225.27
2017,2,15,10,15,914.5,78.0,4.7,13.5,588.5,378.65,284.08
2017,2,15,10,30,930.0,80.0,4.6,14.0,630.0,443.97,342.48
2017,2,15,10,45,940.5,82.0,4.6,14.5,664.5,507.46,398.03
2017,2,15,11,0,951.0,84.0,4.6,15.0,699.0,570.54,451.42
2017,2,15,11,15,958.5,85.0,4.55,15.0,725.5,630.31,501.28
2017,2,15,11,30,966.0,86.0,4.5,15.0,752.0,688.77,548.62
2017,2,15,11,45,970.5,87.0,4.5,15.5,770.0,743.65,591.06
2017,2,15,12,0,975.0,88.0,4.5,16.0,788.0,796.42,630.64
2017,2,15,12,15,977.0,88.0,4.45,16.0,797.0,843.94,664.25
2017,2,15,12,30,979.0,88.0,4.4,16.0,806.0,888.66,695.54
2017,2,15,12,45,802.5,161.0,4.35,16.0,749.5,869.55,681.07
2017,2,15,13,0,626.0,234.0,4.3,16.0,693.0,817.73,641.25
2017,2,15,13,15,801.0,160.0,4.25,16.0,740.5,930.97,725.01
2017,2,15,13,30,976.0,86.0,4.2,16.0,788.0,1023.27,788.98
2017,2,15,13,45,972.5,85.0,4.2,16.5,770.5,1044.58,802.08
2017,2,15,14,0,969.0,84.0,4.2,17.0,753.0,1061.89,813.11
2017,2,15,14,15,961.5,83.0,4.15,16.5,727.0,1071.17,821.57
2017,2,15,14,30,954.0,82.0,4.1,16.0,701.0,1076.29,827.47
2017,2,15,14,45,941.0,81.0,4.05,16.0,666.5,1071.69,825.39
2017,2,15,15,0,928.0,80.0,4.0,16.0,632.0,1063.03,820.78
2017,2,15,15,15,913.0,78.0,3.9,16.0,591.0,1047.11,811.01
2017,2,15,15,30,898.0,76.0,3.8,16.0,550.0,1027.44,798.8
2017,2,15,15,45,878.5,73.0,3.7,16.0,503.0,998.35,780.08
2017,2,15,16,0,859.0,70.0,3.6,16.0,456.0,977.82,767.37
2017,2,15,16,15,829.0,66.5,3.15,15.0,404.0,931.1,735.98
2017,2,15,16,30,799.0,63.0,2.7,14.0,352.0,882.03,702.12
2017,2,15,16,45,755.5,58.5,2.3,13.5,297.5,817.04,654.43
2017,2,15,17,0,712.0,54.0,1.9,13.0,243.0,751.19,604.17
2017,2,15,17,15,639.5,47.0,1.8,12.0,188.5,656.53,532.88
2017,2,15,17,30,567.0,40.0,1.7,11.0,134.0,564.03,458.49
2017,2,15,17,45,436.5,30.0,1.65,10.0,86.0,435.98,348.15
2017,2,15,18,0,306.0,20.0,1.6,9.0,38.0,293.42,113.36
2017,2,15,18,15,153.0,10.0,1.65,8.5,19.0,116.87,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,152.0,10.0,1.05,5.5,18.5,7.87,0.0
2017,2,16,7,30,304.0,20.0,1.2,6.0,37.0,16.64,0.46
2017,2,16,7,45,440.0,29.5,1.4,7.0,85.5,26.89,17.83
2017,2,16,8,0,576.0,39.0,1.6,8.0,134.0,35.85,26.68
2017,2,16,8,15,648.0,45.5,1.65,9.0,188.5,41.9,32.45
2017,2,16,8,30,720.0,52.0,1.7,10.0,243.0,48.02,38.04
2017,2,16,8,45,764.5,56.5,1.8,11.0,298.5,52.23,41.71
2017,2,16,9,0,809.0,61.0,1.9,12.0,354.0,56.45,45.26
2017,2,16,9,15,838.5,64.0,1.95,12.5,405.5,115.79,63.73
2017,2,16,9,30,868.0,67.0,2.0,13.0,457.0,183.25,110.19
2017,2,16,9,45,887.5,70.0,2.15,14.0,504.5,247.28,162.99
2017,2,16,10,0,907.0,73.0,2.3,15.0,552.0,313.04,220.62
2017,2,16,10,15,921.0,75.0,2.25,15.5,593.0,377.63,278.11
2017,2,16,10,30,935.0,77.0,2.2,16.0,634.0,442.74,334.84
2017,2,16,10,45,944.5,79.0,2.2,16.5,667.5,506.07,388.58
2017,2,16,11,0,954.0,81.0,2.2,17.0,701.0,568.86,439.93
2017,2,16,11,15,960.5,82.0,2.2,17.0,727.0,628.22,487.78
2017,2,16,11,30,967.0,83.0,2.2,17.0,753.0,686.16,533.05
2017,2,16,11,45,968.0,85.0,2.25,17.5,770.0,739.7,573.03
2017,2,16,12,0,969.0,87.0,2.3,18.0,787.0,790.83,610.07
2017,2,16,12,15,971.0,87.0,2.3,18.0,795.5,838.11,642.29
2017,2,16,12,30,973.0,87.0,2.3,18.0,804.0,882.59,672.32
2017,2,16,12,45,970.5,88.0,2.35,18.5,803.5,921.34,697.41
2017,2,16,13,0,968.0,89.0,2.4,19.0,803.0,956.66,720.08
2017,2,16,13,15,965.0,88.5,2.45,19.0,793.5,986.33,740.33
2017,2,16,13,30,962.0,88.0,2.5,19.0,784.0,1012.25,758.22
2017,2,16,13,45,954.0,88.5,2.55,19.0,765.5,1030.65,771.29
2017,2,16,14,0,946.0,89.0,2.6,19.0,747.0,1044.99,781.92
2017,2,16,14,15,782.0,143.0,2.55,19.0,673.5,981.23,739.73
2017,2,16,14,30,618.0,197.0,2.5,19.0,600.0,886.16,676.31
2017,2,16,14,45,756.5,142.5,2.5,19.0,611.5,977.49,740.81
2017,2,16,15,0,895.0,88.0,2.5,19.0,623.0,1039.12,782.73
2017,2,16,15,15,878.5,86.0,2.45,18.5,582.0,1021.86,773.28
2017,2,16,15,30,862.0,84.0,2.4,18.0,541.0,1013.62,770.81
2017,2,16,15,45,836.0,82.0,2.35,18.0,493.5,979.35,749.26
2017,2,16,16,0,810.0,80.0,2.3,18.0,446.0,941.97,725.63
2017,2,16,16,15,777.5,75.5,2.0,17.0,395.0,892.23,693.11
2017,2,16,16,30,745.0,71.0,1.7,16.0,344.0,840.33,658.17
2017,2,16,16,45,693.0,66.5,1.45,15.5,289.5,775.6,612.12
2017,2,16,17,0,641.0,62.0,1.2,15.0,235.0,704.57,559.67
2017,2,16,17,15,567.0,54.0,1.2,14.0,182.0,610.16,490.47
2017,2,16,17,30,493.0,46.0,1.2,13.0,129.0,518.69,418.66
2017,2,16,17,45,362.5,34.0,1.3,12.5,82.5,381.54,303.8
2017,2,16,18,0,232.0,22.0,1.4,12.0,36.0,240.84,110.73
2017,2,16,18,15,116.0,11.0,1.45,11.5,18.0,91.19,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,70.0,12.0,3.5,8.5,16.0,9.44,0.0
2017,2,17,7,30,140.0,24.0,3.7,9.0,32.0,18.17,2.93
2017,2,17,7,45,257.5,40.0,3.9,10.0,75.5,30.32,20.61
2017,2,17,8,0,375.0,56.0,4.1,11.0,119.0,42.51,32.24
2017,2,17,8,15,452.0,67.5,4.2,12.0,170.0,54.1,42.94
2017,2,17,8,30,529.0,79.0,4.3,13.0,221.0,62.72,50.69
2017,2,17,8,45,583.5,86.0,4.4,14.0,273.5,67.56,54.82
2017,2,17,9,0,638.0,93.0,4.5,15.0,326.0,72.41,58.81
2017,2,17,9,15,673.5,98.5,4.7,15.5,376.0,123.5,75.44
2017,2,17,9,30,709.0,104.0,4.9,16.0,426.0,180.3,113.92
2017,2,17,9,45,736.5,108.0,5.15,17.0,472.0,238.67,161.34
2017,2,17,10,0,764.0,112.0,5.4,18.0,518.0,300.11,214.38
2017,2,17,10,15,782.0,115.0,5.45,18.5,558.0,360.37,267.81
2017,2,17,10,30,800.0,118.0,5.5,19.0,598.0,423.75,323.07
2017,2,17,10,45,614.5,192.5,5.6,19.5,573.0,451.58,350.85
2017,2,17,11,0,429.0,267.0,5.7,20.0,548.0,453.77,355.32
2017,2,17,11,15,475.5,259.5,5.7,20.0,582.0,505.59,397.36
2017,2,17,11,30,522.0,252.0,5.7,20.0,616.0,560.86,441.52
2017,2,17,11,45,489.5,272.5,5.7,20.5,621.0,590.21,463.56
2017,2,17,12,0,457.0,293.0,5.7,21.0,626.0,615.53,481.94
2017,2,17,12,15,666.0,207.5,5.65,21.0,698.5,732.49,573.51
2017,2,17,12,30,875.0,122.0,5.6,21.0,771.0,847.64,660.41
2017,2,17,12,45,874.0,122.5,5.55,21.5,770.5,885.05,685.04
2017,2,17,13,0,873.0,123.0,5.5,22.0,770.0,919.35,707.65
2017,2,17,13,15,870.0,122.5,5.45,22.0,761.0,947.52,727.25
2017,2,17,13,30,867.0,122.0,5.4,22.0,752.0,972.16,744.44
2017,2,17,13,45,862.0,120.5,5.35,22.0,734.5,990.16,757.1
2017,2,17,14,0,857.0,119.0,5.3,22.0,717.0,1004.37,767.29
2017,2,17,14,15,731.0,161.5,5.15,22.0,659.0,950.92,729.78
2017,2,17,14,30,605.0,204.0,5.0,22.0,601.0,871.47,674.06
2017,2,17,14,45,714.0,155.5,4.9,22.0,601.5,948.73,729.74
2017,2,17,15,0,823.0,107.0,4.8,22.0,602.0,1001.58,766.79
2017,2,17,15,15,806.5,104.0,4.55,22.0,562.5,983.12,753.25
2017,2,17,15,30,790.0,101.0,4.3,22.0,523.0,961.08,738.32
2017,2,17,15,45,769.0,96.5,4.1,22.0,478.0,929.33,717.22
2017,2,17,16,0,748.0,92.0,3.9,22.0,433.0,901.87,699.09
2017,2,17,16,15,715.5,87.0,3.45,21.0,383.5,852.89,666.59
2017,2,17,16,30,683.0,82.0,3.0,20.0,334.0,802.06,631.98
2017,2,17,16,45,640.0,74.5,2.55,19.5,282.0,736.69,584.33
2017,2,17,17,0,597.0,67.0,2.1,19.0,230.0,670.98,534.7
2017,2,17,17,15,523.5,58.5,2.1,18.0,178.5,577.55,465.1
2017,2,17,17,30,450.0,50.0,2.1,17.0,127.0,486.87,393.17
2017,2,17,17,45,332.0,36.5,2.1,16.5,82.0,359.48,285.65
2017,2,17,18,0,214.0,23.0,2.1,16.0,37.0,229.64,118.62
2017,2,17,18,15,107.0,11.5,2.2,15.5,18.5,85.09,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,125.0,11.0,3.55,12.5,19.0,8.65,0.0
2017,2,18,7,30,250.0,22.0,3.6,13.0,38.0,18.12,4.32
2017,2,18,7,45,382.5,33.0,3.7,14.0,85.0,27.27,17.74
2017,2,18,8,0,515.0,44.0,3.8,15.0,132.0,36.56,26.54
2017,2,18,8,15,587.5,51.0,3.7,15.5,185.5,42.34,31.97
2017,2,18,8,30,660.0,58.0,3.6,16.0,239.0,48.19,37.25
2017,2,18,8,45,710.0,62.0,3.55,17.0,293.0,55.81,43.83
2017,2,18,9,0,760.0,66.0,3.5,18.0,347.0,59.49,46.79
2017,2,18,9,15,790.5,70.0,3.55,19.0,398.0,115.03,63.58
2017,2,18,9,30,821.0,74.0,3.6,20.0,449.0,176.45,104.02
2017,2,18,9,45,844.0,76.0,3.7,21.0,496.0,238.3,153.69
2017,2,18,10,0,867.0,78.0,3.8,22.0,543.0,305.05,210.62
2017,2,18,10,15,882.0,80.0,3.9,22.5,583.0,367.7,265.56
2017,2,18,10,30,897.0,82.0,4.0,23.0,623.0,431.03,320.27
2017,2,18,10,45,907.5,83.5,4.15,23.5,656.5,492.31,372.13
2017,2,18,11,0,918.0,85.0,4.3,24.0,690.0,553.21,422.1
2017,2,18,11,15,925.5,86.5,4.35,24.5,716.0,611.77,468.57
2017,2,18,11,30,933.0,88.0,4.4,25.0,742.0,669.1,512.64
2017,2,18,11,45,935.5,89.5,4.45,25.5,759.0,721.61,551.88
2017,2,18,12,0,938.0,91.0,4.5,26.0,776.0,771.91,588.53
2017,2,18,12,15,940.0,91.5,4.5,26.0,785.0,818.44,620.8
2017,2,18,12,30,942.0,92.0,4.5,26.0,794.0,862.29,650.81
2017,2,18,12,45,940.5,92.5,4.5,26.5,793.5,900.32,675.41
2017,2,18,13,0,939.0,93.0,4.5,27.0,793.0,935.06,697.57
2017,2,18,13,15,936.5,92.5,4.4,27.0,784.0,964.39,716.91
2017,2,18,13,30,934.0,92.0,4.3,27.0,775.0,990.1,733.82
2017,2,18,13,45,927.0,92.0,4.2,27.0,757.0,1008.32,745.8
2017,2,18,14,0,920.0,92.0,4.1,27.0,739.0,1022.59,755.3
2017,2,18,14,15,912.0,91.0,3.85,27.0,713.0,1030.76,759.92
2017,2,18,14,30,904.0,90.0,3.6,27.0,687.0,1034.94,761.99
2017,2,18,14,45,891.0,89.0,3.35,27.0,653.0,1030.09,758.21
2017,2,18,15,0,878.0,88.0,3.1,27.0,619.0,1021.35,752.02
2017,2,18,15,15,862.5,85.5,2.7,26.0,579.0,1004.44,742.1
2017,2,18,15,30,847.0,83.0,2.3,25.0,539.0,996.58,737.85
2017,2,18,15,45,506.5,143.0,1.95,24.5,409.0,715.98,547.22
2017,2,18,16,0,166.0,203.0,1.6,24.0,279.0,401.44,313.54
2017,2,18,16,15,452.0,136.5,1.55,23.0,312.0,645.54,505.61
2017,2,18,16,30,738.0,70.0,1.5,22.0,345.0,831.75,637.88
2017,2,18,16,45,694.0,64.5,1.5,21.5,292.0,766.29,592.48
2017,2,18,17,0,650.0,59.0,1.5,21.0,239.0,707.47,552.43
2017,2,18,17,15,579.5,52.0,1.5,20.0,186.0,617.29,487.54
2017,2,18,17,30,509.0,45.0,1.5,19.0,133.0,529.9,420.29
2017,2,18,17,45,390.5,33.5,1.55,18.5,86.5,402.3,315.51
2017,2,18,18,0,272.0,22.0,1.6,18.0,40.0,274.01,154.29
2017,2,18,18,15,136.0,11.0,1.65,18.0,20.0,105.17,0.0
2017,2,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.5,3.6,18.0,11.5,9.05,0.0
2017,2,19,7,30,0.0,23.0,3.8,18.0,23.0,17.26,4.81
2017,2,19,7,45,41.5,45.0,4.0,18.5,52.5,32.99,22.27
2017,2,19,8,0,83.0,67.0,4.2,19.0,82.0,48.23,36.18
2017,2,19,8,15,106.5,90.5,4.15,19.0,116.0,64.0,50.38
2017,2,19,8,30,130.0,114.0,4.1,19.0,150.0,79.41,64.03
2017,2,19,8,45,149.5,135.0,4.1,19.5,185.0,93.06,75.74
2017,2,19,9,0,169.0,156.0,4.1,20.0,220.0,106.37,86.92
2017,2,19,9,15,171.0,181.5,4.3,20.0,253.5,137.45,102.53
2017,2,19,9,30,173.0,207.0,4.5,20.0,287.0,170.45,127.2
2017,2,19,9,45,101.5,210.5,4.75,20.5,258.5,174.53,133.18
2017,2,19,10,0,30.0,214.0,5.0,21.0,230.0,168.06,130.53
2017,2,19,10,15,16.5,198.0,5.05,21.0,207.0,155.54,120.75
2017,2,19,10,30,3.0,182.0,5.1,21.0,184.0,140.47,108.73
2017,2,19,10,45,130.0,247.0,5.2,21.5,333.5,258.44,201.33
2017,2,19,11,0,257.0,312.0,5.3,22.0,483.0,393.97,306.37
2017,2,19,11,15,263.0,321.5,5.35,22.0,502.0,426.69,332.21
2017,2,19,11,30,269.0,331.0,5.4,22.0,521.0,459.76,358.25
2017,2,19,11,45,134.5,224.0,5.5,22.5,319.0,285.74,223.71
2017,2,19,12,0,0.0,117.0,5.6,23.0,117.0,90.8,67.42
2017,2,19,12,15,4.0,164.0,5.65,23.0,167.0,131.79,100.25
2017,2,19,12,30,8.0,211.0,5.7,23.0,217.0,174.48,134.05
2017,2,19,12,45,15.0,248.0,5.8,23.5,259.5,213.07,164.21
2017,2,19,13,0,22.0,285.0,5.9,24.0,302.0,253.63,195.64
2017,2,19,13,15,28.5,296.0,5.8,24.0,317.5,291.99,225.49
2017,2,19,13,30,35.0,307.0,5.7,24.0,333.0,313.57,242.36
2017,2,19,13,45,27.5,286.0,5.65,24.0,306.5,289.23,223.57
2017,2,19,14,0,20.0,265.0,5.6,24.0,280.0,242.63,187.52
2017,2,19,14,15,79.5,293.0,5.5,24.0,347.0,357.7,279.01
2017,2,19,14,30,139.0,321.0,5.4,24.0,414.0,480.23,373.94
2017,2,19,14,45,221.0,296.5,5.3,24.0,435.0,542.86,424.18
2017,2,19,15,0,303.0,272.0,5.2,24.0,456.0,629.77,491.67
2017,2,19,15,15,248.5,259.5,5.05,23.5,404.5,564.79,443.32
2017,2,19,15,30,194.0,247.0,4.9,23.0,353.0,474.68,375.92
2017,2,19,15,45,292.5,210.5,4.8,23.0,354.5,557.02,442.9
2017,2,19,16,0,391.0,174.0,4.7,23.0,356.0,634.21,504.46
2017,2,19,16,15,366.5,159.0,4.35,22.5,314.5,565.53,453.79
2017,2,19,16,30,342.0,144.0,4.0,22.0,273.0,520.29,420.52
2017,2,19,16,45,307.5,126.5,3.65,22.0,229.0,462.08,375.32
2017,2,19,17,0,273.0,109.0,3.3,22.0,185.0,404.66,329.57
2017,2,19,17,15,227.5,89.0,3.0,21.5,143.0,334.97,273.07
2017,2,19,17,30,182.0,69.0,2.7,21.0,101.0,267.52,216.38
2017,2,19,17,45,112.0,47.5,2.45,20.5,65.0,180.12,141.14
2017,2,19,18,0,42.0,26.0,2.2,20.0,29.0,75.34,41.68
2017,2,19,18,15,21.0,13.0,2.15,20.0,14.5,25.11,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,13.0,1.0,0.75,0.0
2017,2,20,8,0,0.0,2.0,3.5,13.0,2.0,1.51,0.0
2017,2,20,8,15,0.0,2.5,3.4,13.0,2.5,1.89,0.0
2017,2,20,8,30,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2017,2,20,8,45,0.0,4.0,3.25,13.5,4.0,3.04,0.0
2017,2,20,9,0,0.0,5.0,3.2,14.0,5.0,3.8,0.0
2017,2,20,9,15,0.0,52.5,3.0,14.0,52.5,40.19,28.77
2017,2,20,9,30,0.0,100.0,2.8,14.0,100.0,76.17,59.12
2017,2,20,9,45,6.0,146.0,2.65,14.5,149.0,111.13,87.71
2017,2,20,10,0,12.0,192.0,2.5,15.0,198.0,147.34,116.86
2017,2,20,10,15,6.0,108.0,2.5,15.5,111.0,84.95,65.26
2017,2,20,10,30,0.0,24.0,2.5,16.0,24.0,18.38,9.78
2017,2,20,10,45,12.0,140.5,2.55,17.0,148.5,113.65,88.3
2017,2,20,11,0,24.0,257.0,2.6,18.0,273.0,211.44,166.12
2017,2,20,11,15,25.0,266.5,2.8,18.5,283.5,222.42,174.2
2017,2,20,11,30,26.0,276.0,3.0,19.0,294.0,233.56,182.6
2017,2,20,11,45,67.0,318.5,3.2,19.5,368.0,310.86,243.07
2017,2,20,12,0,108.0,361.0,3.4,20.0,442.0,385.53,300.42
2017,2,20,12,15,60.5,305.0,3.45,20.0,350.5,307.18,239.55
2017,2,20,12,30,13.0,249.0,3.5,20.0,259.0,210.51,163.4
2017,2,20,12,45,104.5,312.5,3.55,20.5,391.5,380.78,297.51
2017,2,20,13,0,196.0,376.0,3.6,21.0,524.0,532.98,412.5
2017,2,20,13,15,110.0,332.0,3.6,21.0,415.0,422.37,327.72
2017,2,20,13,30,24.0,288.0,3.6,21.0,306.0,262.82,203.89
2017,2,20,13,45,13.5,233.0,3.6,21.5,243.5,204.51,158.35
2017,2,20,14,0,3.0,178.0,3.6,22.0,181.0,146.36,112.13
2017,2,20,14,15,166.0,239.5,3.5,21.5,351.0,409.09,323.1
2017,2,20,14,30,329.0,301.0,3.4,21.0,521.0,673.67,522.83
2017,2,20,14,45,624.0,191.5,3.35,21.0,583.5,894.06,685.83
2017,2,20,15,0,919.0,82.0,3.3,21.0,646.0,1055.43,795.26
2017,2,20,15,15,903.5,80.0,3.1,21.0,604.0,1038.92,782.76
2017,2,20,15,30,888.0,78.0,2.9,21.0,562.0,1018.66,769.49
2017,2,20,15,45,864.5,76.0,2.7,21.0,514.0,986.81,748.46
2017,2,20,16,0,841.0,74.0,2.5,21.0,466.0,963.75,733.41
2017,2,20,16,15,810.5,70.5,2.1,20.5,414.0,916.68,700.98
2017,2,20,16,30,780.0,67.0,1.7,20.0,362.0,867.32,666.32
2017,2,20,16,45,732.5,62.5,1.3,19.5,307.0,798.87,617.12
2017,2,20,17,0,685.0,58.0,0.9,19.0,252.0,729.82,565.68
2017,2,20,17,15,615.5,51.5,0.9,18.0,197.5,646.72,507.52
2017,2,20,17,30,546.0,45.0,0.9,17.0,143.0,559.64,441.99
2017,2,20,17,45,419.5,34.5,0.9,16.5,94.0,425.5,334.23
2017,2,20,18,0,293.0,24.0,0.9,16.0,45.0,294.75,187.97
2017,2,20,18,15,146.5,12.0,0.9,15.5,22.5,113.13,0.0
2017,2,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,7,15,211.0,11.0,5.1,10.5,27.0,8.65,0.0
2017,2,21,7,30,422.0,22.0,5.1,11.0,54.0,20.2,8.86
2017,2,21,7,45,542.0,30.0,5.2,11.5,106.5,27.81,18.65
2017,2,21,8,0,662.0,38.0,5.3,12.0,159.0,35.63,26.15
2017,2,21,8,15,725.5,43.0,5.2,13.0,216.0,40.62,30.82
2017,2,21,8,30,789.0,48.0,5.1,14.0,273.0,45.7,35.34
2017,2,21,8,45,829.0,51.5,5.05,15.0,329.5,54.14,42.69
2017,2,21,9,0,869.0,55.0,5.0,16.0,386.0,58.55,46.31
2017,2,21,9,15,895.0,57.5,5.0,17.0,439.0,116.33,62.34
2017,2,21,9,30,921.0,60.0,5.0,18.0,492.0,181.87,105.07
2017,2,21,9,45,938.5,62.0,5.05,19.0,540.0,248.06,158.95
2017,2,21,10,0,956.0,64.0,5.1,20.0,588.0,315.69,218.0
2017,2,21,10,15,968.0,65.5,5.2,20.5,629.5,382.26,277.59
2017,2,21,10,30,980.0,67.0,5.3,21.0,671.0,449.04,336.54
2017,2,21,10,45,988.5,68.5,5.4,21.5,705.0,514.17,392.74
2017,2,21,11,0,997.0,70.0,5.5,22.0,739.0,578.56,446.59
2017,2,21,11,15,1002.5,71.0,5.45,22.0,765.5,639.75,496.89
2017,2,21,11,30,1008.0,72.0,5.4,22.0,792.0,699.31,544.45
2017,2,21,11,45,1009.0,74.5,5.4,22.5,809.5,755.43,587.14
2017,2,21,12,0,1010.0,77.0,5.4,23.0,827.0,809.02,626.32
2017,2,21,12,15,1011.5,77.0,5.35,23.0,835.5,857.72,660.3
2017,2,21,12,30,1013.0,77.0,5.3,23.0,844.0,903.44,691.89
2017,2,21,12,45,1012.0,77.5,5.3,23.5,843.5,944.41,718.83
2017,2,21,13,0,1011.0,78.0,5.3,24.0,843.0,981.86,743.15
2017,2,21,13,15,1008.5,77.5,5.2,24.0,834.0,1013.18,763.94
2017,2,21,13,30,1006.0,77.0,5.1,24.0,825.0,1040.58,782.03
2017,2,21,13,45,1000.5,77.0,5.1,24.0,806.5,1061.66,796.74
2017,2,21,14,0,995.0,77.0,5.1,24.0,788.0,1078.55,808.82
2017,2,21,14,15,988.5,76.0,4.95,24.0,761.5,1089.04,815.41
2017,2,21,14,30,982.0,75.0,4.8,24.0,735.0,1095.26,819.28
2017,2,21,14,45,971.5,74.0,4.7,24.0,700.5,1093.15,818.28
2017,2,21,15,0,961.0,73.0,4.6,24.0,666.0,1086.83,814.72
2017,2,21,15,15,947.5,71.5,4.25,23.5,624.0,1072.71,806.23
2017,2,21,15,30,934.0,70.0,3.9,23.0,582.0,1054.67,795.36
2017,2,21,15,45,914.5,68.0,3.55,23.0,534.0,1026.18,775.89
2017,2,21,16,0,895.0,66.0,3.2,23.0,486.0,994.37,754.1
2017,2,21,16,15,868.0,63.0,2.8,22.0,433.5,950.81,726.42
2017,2,21,16,30,841.0,60.0,2.4,21.0,381.0,915.69,703.81
2017,2,21,16,45,801.5,56.0,2.05,20.0,325.5,853.96,661.92
2017,2,21,17,0,762.0,52.0,1.7,19.0,270.0,791.17,617.56
2017,2,21,17,15,697.5,46.5,1.65,18.0,213.5,703.95,555.63
2017,2,21,17,30,633.0,41.0,1.6,17.0,157.0,618.26,490.4
