Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,45,518.0,32.0,1.6,16.5,105.5,490.84,387.01
2017,2,21,18,0,403.0,23.0,1.6,16.0,54.0,367.16,244.39
2017,2,21,18,15,201.5,11.5,1.55,15.5,27.0,151.45,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,208.5,11.5,1.3,12.0,28.0,9.05,0.0
2017,2,22,7,30,417.0,23.0,1.5,13.0,56.0,21.09,10.12
2017,2,22,7,45,530.5,31.0,1.7,14.0,107.5,28.62,19.25
2017,2,22,8,0,644.0,39.0,1.9,15.0,159.0,36.35,26.52
2017,2,22,8,15,706.0,44.5,1.85,15.5,215.5,41.68,31.48
2017,2,22,8,30,768.0,50.0,1.8,16.0,272.0,47.05,36.28
2017,2,22,8,45,806.5,53.5,1.8,17.0,327.5,50.58,39.22
2017,2,22,9,0,845.0,57.0,1.8,18.0,383.0,59.69,46.93
2017,2,22,9,15,871.0,60.0,1.9,19.0,435.5,115.75,62.22
2017,2,22,9,30,897.0,63.0,2.0,20.0,488.0,180.24,103.48
2017,2,22,9,45,915.0,65.0,2.15,21.0,535.5,245.12,155.18
2017,2,22,10,0,933.0,67.0,2.3,22.0,583.0,311.51,211.84
2017,2,22,10,15,945.5,69.0,2.4,22.5,624.0,377.34,269.19
2017,2,22,10,30,958.0,71.0,2.5,23.0,665.0,443.5,325.83
2017,2,22,10,45,965.5,73.0,2.7,23.5,699.0,507.44,379.5
2017,2,22,11,0,973.0,75.0,2.9,24.0,733.0,570.57,430.83
2017,2,22,11,15,979.0,76.0,2.95,24.5,758.5,630.84,477.93
2017,2,22,11,30,985.0,77.0,3.0,25.0,784.0,689.57,522.3
2017,2,22,11,45,981.5,81.5,3.05,25.5,800.5,743.54,561.77
2017,2,22,12,0,978.0,86.0,3.1,26.0,817.0,794.66,598.04
2017,2,22,12,15,979.0,86.5,3.05,26.0,825.5,842.25,629.68
2017,2,22,12,30,980.0,87.0,3.0,26.0,834.0,886.92,659.03
2017,2,22,12,45,978.0,87.5,3.0,26.5,833.0,925.97,683.39
2017,2,22,13,0,976.0,88.0,3.0,27.0,832.0,961.55,705.29
2017,2,22,13,15,973.5,87.5,2.95,27.0,822.5,991.99,724.76
2017,2,22,13,30,971.0,87.0,2.9,27.0,813.0,1018.65,741.78
2017,2,22,13,45,965.0,87.0,2.85,27.5,794.5,1038.61,753.06
2017,2,22,14,0,959.0,87.0,2.8,28.0,776.0,1054.5,761.84
2017,2,22,14,15,952.0,85.5,2.65,28.0,749.5,1063.55,766.9
2017,2,22,14,30,945.0,84.0,2.5,28.0,723.0,1068.43,769.45
2017,2,22,14,45,930.5,84.0,2.45,28.0,688.0,1063.35,767.0
2017,2,22,15,0,916.0,84.0,2.4,28.0,653.0,1054.23,762.25
2017,2,22,15,15,901.5,82.0,2.25,27.5,611.5,1038.72,753.99
2017,2,22,15,30,887.0,80.0,2.1,27.0,570.0,1019.46,743.42
2017,2,22,15,45,867.0,77.0,1.95,27.0,523.0,989.8,724.74
2017,2,22,16,0,847.0,74.0,1.8,27.0,476.0,968.81,711.71
2017,2,22,16,15,818.5,70.5,1.65,26.0,424.0,923.52,685.25
2017,2,22,16,30,790.0,67.0,1.5,25.0,372.0,875.86,656.67
2017,2,22,16,45,750.0,62.0,1.35,24.0,317.5,813.47,616.97
2017,2,22,17,0,710.0,57.0,1.2,23.0,263.0,750.11,574.81
2017,2,22,17,15,644.5,50.5,1.2,22.0,207.5,662.17,514.07
2017,2,22,17,30,579.0,44.0,1.2,21.0,152.0,575.88,450.15
2017,2,22,17,45,465.5,34.5,1.3,20.0,102.0,460.65,359.29
2017,2,22,18,0,352.0,25.0,1.4,19.0,52.0,342.85,233.13
2017,2,22,18,15,176.0,12.5,1.45,18.5,26.0,134.02,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,149.0,14.0,3.35,12.5,26.5,11.02,0.0
2017,2,23,7,30,298.0,28.0,3.5,13.0,53.0,23.14,12.22
2017,2,23,7,45,415.5,40.0,3.65,14.0,103.0,33.0,23.08
2017,2,23,8,0,533.0,52.0,3.8,15.0,153.0,42.91,32.31
2017,2,23,8,15,602.0,59.5,3.75,16.0,208.5,48.89,37.77
2017,2,23,8,30,671.0,67.0,3.7,17.0,264.0,54.9,43.03
2017,2,23,8,45,718.0,72.0,3.7,18.0,319.5,58.81,46.25
2017,2,23,9,0,765.0,77.0,3.7,19.0,375.0,67.85,53.82
2017,2,23,9,15,795.0,81.0,3.95,19.5,427.5,120.22,68.5
2017,2,23,9,30,825.0,85.0,4.2,20.0,480.0,182.19,108.48
2017,2,23,9,45,849.5,87.0,4.5,21.0,528.0,245.0,158.48
2017,2,23,10,0,874.0,89.0,4.8,22.0,576.0,310.33,214.31
2017,2,23,10,15,889.5,91.5,5.0,22.5,617.5,376.94,272.63
2017,2,23,10,30,905.0,94.0,5.2,23.0,659.0,441.76,328.95
2017,2,23,10,45,918.5,94.5,5.45,24.0,694.0,504.48,381.78
2017,2,23,11,0,932.0,95.0,5.7,25.0,729.0,567.08,432.88
2017,2,23,11,15,939.0,96.5,5.8,25.5,755.5,626.5,480.56
2017,2,23,11,30,946.0,98.0,5.9,26.0,782.0,684.59,525.84
2017,2,23,11,45,957.0,95.5,6.0,26.5,801.0,740.09,568.08
2017,2,23,12,0,968.0,93.0,6.1,27.0,820.0,793.96,608.14
2017,2,23,12,15,969.5,93.5,6.1,27.0,829.0,841.63,641.79
2017,2,23,12,30,971.0,94.0,6.1,27.0,838.0,886.47,673.02
2017,2,23,12,45,968.5,95.0,6.15,27.5,837.0,925.41,698.85
2017,2,23,13,0,966.0,96.0,6.2,28.0,836.0,960.88,722.17
2017,2,23,13,15,963.0,95.5,6.2,28.0,826.5,990.74,742.79
2017,2,23,13,30,960.0,95.0,6.2,28.0,817.0,1016.8,760.92
2017,2,23,13,45,951.5,96.0,6.2,28.0,797.5,1035.35,774.04
2017,2,23,14,0,943.0,97.0,6.2,28.0,778.0,1049.8,784.58
2017,2,23,14,15,934.5,95.5,6.05,28.0,751.0,1057.32,789.6
2017,2,23,14,30,926.0,94.0,5.9,28.0,724.0,1060.69,791.99
2017,2,23,14,45,912.0,93.5,5.8,28.0,688.5,1055.55,789.18
2017,2,23,15,0,898.0,93.0,5.7,28.0,653.0,1046.41,783.89
2017,2,23,15,15,882.0,90.5,5.4,27.5,611.5,1028.94,773.22
2017,2,23,15,30,866.0,88.0,5.1,27.0,570.0,1020.58,768.84
2017,2,23,15,45,842.0,86.0,4.85,26.5,522.0,988.09,748.34
2017,2,23,16,0,818.0,84.0,4.6,26.0,474.0,952.4,725.63
2017,2,23,16,15,788.0,79.5,4.25,25.0,422.0,904.78,695.74
2017,2,23,16,30,758.0,75.0,3.9,24.0,370.0,854.84,663.63
2017,2,23,16,45,712.5,70.0,3.6,23.5,315.0,787.88,617.17
2017,2,23,17,0,667.0,65.0,3.3,23.0,260.0,728.12,574.32
2017,2,23,17,15,599.0,57.5,3.25,22.0,205.5,638.67,509.03
2017,2,23,17,30,531.0,50.0,3.2,21.0,151.0,551.65,441.51
2017,2,23,17,45,413.5,38.5,3.15,20.5,101.5,423.81,336.7
2017,2,23,18,0,296.0,27.0,3.1,20.0,52.0,304.11,213.96
2017,2,23,18,15,148.0,13.5,3.2,19.5,26.0,114.87,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.0,16.0,4.95,13.5,27.0,12.59,0.0
2017,2,24,7,30,258.0,32.0,5.0,14.0,54.0,26.35,15.14
2017,2,24,7,45,399.0,42.5,5.1,14.5,106.0,34.91,24.74
2017,2,24,8,0,540.0,53.0,5.2,15.0,158.0,43.72,33.04
2017,2,24,8,15,610.5,60.5,5.25,15.5,214.0,49.71,38.58
2017,2,24,8,30,681.0,68.0,5.3,16.0,270.0,55.74,43.94
2017,2,24,8,45,736.5,70.5,5.4,17.0,327.5,62.74,49.89
2017,2,24,9,0,792.0,73.0,5.5,18.0,385.0,65.23,51.74
2017,2,24,9,15,821.5,77.0,5.5,18.5,438.0,118.47,66.69
2017,2,24,9,30,851.0,81.0,5.5,19.0,491.0,182.06,107.85
2017,2,24,9,45,879.5,81.0,5.5,19.5,540.5,245.72,158.97
2017,2,24,10,0,908.0,81.0,5.5,20.0,590.0,315.18,218.94
2017,2,24,10,15,923.5,83.0,5.5,20.5,632.5,380.84,277.27
2017,2,24,10,30,939.0,85.0,5.5,21.0,675.0,447.18,335.4
2017,2,24,10,45,956.0,84.0,5.55,21.5,712.0,512.04,390.99
2017,2,24,11,0,973.0,83.0,5.6,22.0,749.0,577.05,445.07
2017,2,24,11,15,981.0,84.0,5.6,22.0,776.5,638.67,495.75
2017,2,24,11,30,989.0,85.0,5.6,22.0,804.0,698.96,544.01
2017,2,24,11,45,991.5,87.5,5.7,22.0,822.5,755.39,588.51
2017,2,24,12,0,994.0,90.0,5.8,22.0,841.0,809.47,630.35
2017,2,24,12,15,997.5,90.0,5.8,22.0,851.0,859.31,665.83
2017,2,24,12,30,1001.0,90.0,5.8,22.0,861.0,906.38,699.03
2017,2,24,12,45,1004.0,89.0,5.8,22.5,862.5,949.01,727.47
2017,2,24,13,0,1007.0,88.0,5.8,23.0,864.0,988.38,753.43
2017,2,24,13,15,1005.5,88.0,5.7,23.0,855.0,1021.26,775.61
2017,2,24,13,30,1004.0,88.0,5.6,23.0,846.0,1050.3,795.13
2017,2,24,13,45,1001.5,86.5,5.6,23.0,828.5,1072.76,810.96
2017,2,24,14,0,999.0,85.0,5.6,23.0,811.0,1091.07,824.15
2017,2,24,14,15,992.0,84.0,5.55,22.5,784.0,1101.26,833.27
2017,2,24,14,30,985.0,83.0,5.5,22.0,757.0,1107.13,839.72
2017,2,24,14,45,972.5,83.0,5.45,22.0,721.0,1104.32,838.82
2017,2,24,15,0,960.0,83.0,5.4,22.0,685.0,1097.3,835.3
2017,2,24,15,15,945.5,81.0,5.25,21.5,642.0,1081.65,826.87
2017,2,24,15,30,931.0,79.0,5.1,21.0,599.0,1062.06,815.86
2017,2,24,15,45,912.0,76.0,5.0,21.0,550.5,1032.88,797.12
2017,2,24,16,0,893.0,73.0,4.9,21.0,502.0,1000.3,776.01
2017,2,24,16,15,865.0,69.5,4.5,20.0,448.0,966.49,754.32
2017,2,24,16,30,837.0,66.0,4.1,19.0,394.0,918.25,722.66
2017,2,24,16,45,796.5,61.5,3.75,18.5,337.5,854.84,678.27
2017,2,24,17,0,756.0,57.0,3.4,18.0,281.0,790.33,631.47
2017,2,24,17,15,691.0,51.0,3.2,17.0,223.0,701.96,566.19
2017,2,24,17,30,626.0,45.0,3.0,16.0,165.0,615.03,497.92
2017,2,24,17,45,509.0,36.0,2.9,15.0,112.5,495.63,399.45
2017,2,24,18,0,392.0,27.0,2.8,14.0,60.0,377.29,275.93
2017,2,24,18,15,196.0,13.5,3.0,13.5,30.0,148.46,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,197.5,14.0,3.85,4.5,32.0,11.02,0.0
2017,2,25,7,30,395.0,28.0,4.1,5.0,64.0,23.42,13.84
2017,2,25,7,45,509.5,37.5,4.4,5.5,117.5,31.46,22.7
2017,2,25,8,0,624.0,47.0,4.7,6.0,171.0,43.01,33.69
2017,2,25,8,15,688.0,53.0,4.65,6.5,228.5,48.5,38.94
2017,2,25,8,30,752.0,59.0,4.6,7.0,286.0,54.04,44.02
2017,2,25,8,45,793.0,63.0,4.6,8.0,342.5,57.73,47.15
2017,2,25,9,0,834.0,67.0,4.6,9.0,399.0,61.42,50.18
2017,2,25,9,15,861.0,70.5,4.5,9.5,452.5,115.81,65.64
2017,2,25,9,30,888.0,74.0,4.4,10.0,506.0,185.69,112.88
2017,2,25,9,45,907.0,77.0,4.3,10.5,554.5,251.38,167.5
2017,2,25,10,0,926.0,80.0,4.2,11.0,603.0,318.73,227.77
2017,2,25,10,15,939.5,82.0,4.05,11.5,645.0,384.86,287.95
2017,2,25,10,30,953.0,84.0,3.9,12.0,687.0,451.41,347.47
2017,2,25,10,45,962.0,85.5,3.8,12.5,721.5,515.65,403.55
2017,2,25,11,0,971.0,87.0,3.7,13.0,756.0,579.21,457.07
2017,2,25,11,15,977.5,88.5,3.55,13.0,782.5,640.43,507.57
2017,2,25,11,30,984.0,90.0,3.4,13.0,809.0,700.17,555.19
2017,2,25,11,45,985.0,92.0,3.3,13.5,826.5,754.96,596.67
2017,2,25,12,0,986.0,94.0,3.2,14.0,844.0,807.26,634.9
2017,2,25,12,15,988.0,94.5,3.05,14.0,852.5,856.18,668.52
2017,2,25,12,30,990.0,95.0,2.9,14.0,861.0,902.23,699.34
2017,2,25,12,45,989.0,95.0,2.75,14.5,860.5,942.19,724.11
2017,2,25,13,0,988.0,95.0,2.6,15.0,860.0,978.68,746.07
2017,2,25,13,15,985.5,94.5,2.45,15.0,850.5,1009.66,765.37
2017,2,25,13,30,983.0,94.0,2.3,15.0,841.0,1036.79,781.9
2017,2,25,13,45,976.0,94.0,2.15,15.5,821.5,1056.19,791.69
2017,2,25,14,0,969.0,94.0,2.0,16.0,802.0,1071.41,798.7
2017,2,25,14,15,961.5,93.0,1.9,16.0,775.0,1080.81,804.16
2017,2,25,14,30,954.0,92.0,1.8,16.0,748.0,1085.99,807.06
2017,2,25,14,45,936.0,93.0,1.7,16.0,711.0,1078.65,802.04
2017,2,25,15,0,918.0,94.0,1.6,16.0,674.0,1067.22,794.69
2017,2,25,15,15,903.0,92.0,1.55,16.0,632.0,1051.31,785.48
2017,2,25,15,30,888.0,90.0,1.5,16.0,590.0,1044.5,782.41
2017,2,25,15,45,865.5,87.0,1.45,16.0,541.0,1011.98,762.48
2017,2,25,16,0,843.0,84.0,1.4,16.0,492.0,976.13,740.55
2017,2,25,16,15,813.0,80.0,1.3,15.5,439.0,928.65,711.07
2017,2,25,16,30,783.0,76.0,1.2,15.0,386.0,878.75,679.36
2017,2,25,16,45,737.0,71.5,1.1,14.5,329.5,811.24,634.31
2017,2,25,17,0,691.0,67.0,1.0,14.0,273.0,750.94,592.73
2017,2,25,17,15,622.5,59.5,1.05,13.0,216.5,660.23,529.14
2017,2,25,17,30,554.0,52.0,1.1,12.0,160.0,571.84,462.68
2017,2,25,17,45,435.5,41.0,1.15,11.0,108.5,442.86,359.04
2017,2,25,18,0,317.0,30.0,1.2,10.0,57.0,323.06,242.25
2017,2,25,18,15,158.5,15.0,1.2,9.5,28.5,123.07,0.0
2017,2,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,26,7,15,74.0,19.5,3.3,8.5,26.5,14.61,0.0
2017,2,26,7,30,148.0,39.0,3.5,9.0,53.0,28.83,18.39
2017,2,26,7,45,242.5,58.0,3.7,10.0,99.0,42.95,32.5
2017,2,26,8,0,337.0,77.0,3.9,11.0,145.0,56.7,45.29
2017,2,26,8,15,168.5,59.0,3.9,11.5,93.0,44.08,34.2
2017,2,26,8,30,0.0,41.0,3.9,12.0,41.0,31.31,22.69
2017,2,26,8,45,0.0,59.5,3.95,13.0,59.5,45.58,35.36
2017,2,26,9,0,0.0,78.0,4.0,14.0,78.0,59.74,47.7
2017,2,26,9,15,0.0,101.5,4.15,14.5,101.5,76.84,59.64
2017,2,26,9,30,0.0,125.0,4.3,15.0,125.0,94.16,73.81
2017,2,26,9,45,0.0,137.5,4.45,15.5,137.5,103.9,81.52
2017,2,26,10,0,0.0,150.0,4.6,16.0,150.0,113.76,89.25
2017,2,26,10,15,0.0,130.5,4.6,16.5,130.5,99.91,77.44
2017,2,26,10,30,0.0,111.0,4.6,17.0,111.0,85.44,65.22
2017,2,26,10,45,0.0,82.0,4.7,17.5,82.0,63.2,46.69
2017,2,26,11,0,0.0,53.0,4.8,18.0,53.0,40.78,28.07
2017,2,26,11,15,2.0,118.5,4.75,18.0,120.5,92.75,70.62
2017,2,26,11,30,4.0,184.0,4.7,18.0,188.0,145.73,113.4
2017,2,26,11,45,11.5,232.0,4.7,18.5,241.5,190.02,148.56
2017,2,26,12,0,19.0,280.0,4.7,19.0,295.0,236.37,184.93
2017,2,26,12,15,58.5,330.5,4.65,19.0,376.5,326.42,256.08
2017,2,26,12,30,98.0,381.0,4.6,19.0,458.0,411.67,322.29
2017,2,26,12,45,53.0,299.5,4.6,19.5,341.5,304.98,238.71
2017,2,26,13,0,8.0,218.0,4.6,20.0,225.0,181.79,140.78
2017,2,26,13,15,35.0,285.0,4.55,20.0,312.5,284.47,222.52
2017,2,26,13,30,62.0,352.0,4.5,20.0,400.0,381.37,297.84
2017,2,26,13,45,68.0,348.0,4.45,20.5,399.0,389.3,303.51
2017,2,26,14,0,74.0,344.0,4.4,21.0,398.0,397.37,309.59
2017,2,26,14,15,151.5,338.5,4.25,21.0,444.5,499.37,389.41
2017,2,26,14,30,229.0,333.0,4.1,21.0,491.0,579.75,451.72
2017,2,26,14,45,162.0,314.0,4.0,21.5,423.5,497.73,388.34
2017,2,26,15,0,95.0,295.0,3.9,22.0,356.0,389.32,304.76
2017,2,26,15,15,47.5,208.5,3.55,22.0,239.0,246.06,193.48
2017,2,26,15,30,0.0,122.0,3.2,22.0,122.0,97.06,73.5
2017,2,26,15,45,98.5,168.5,2.9,22.0,217.0,280.87,224.71
2017,2,26,16,0,197.0,215.0,2.6,22.0,312.0,441.2,351.15
2017,2,26,16,15,179.5,196.0,2.2,21.5,276.5,403.65,322.18
2017,2,26,16,30,162.0,177.0,1.8,21.0,241.0,366.18,293.78
2017,2,26,16,45,144.5,153.0,1.4,20.5,204.5,321.74,259.42
2017,2,26,17,0,127.0,129.0,1.0,20.0,168.0,277.34,224.27
2017,2,26,17,15,102.5,104.5,1.0,19.5,132.0,226.21,183.26
2017,2,26,17,30,78.0,80.0,1.0,19.0,96.0,175.58,141.22
2017,2,26,17,45,44.0,55.5,1.0,18.5,64.0,103.13,80.06
2017,2,26,18,0,10.0,31.0,1.0,18.0,32.0,44.9,28.78
2017,2,26,18,15,5.0,15.5,1.0,18.0,16.0,15.7,0.0
2017,2,26,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.5,20.5,2.9,17.5,25.0,15.3,0.0
2017,2,27,7,30,99.0,41.0,3.0,18.0,50.0,30.01,18.88
2017,2,27,7,45,191.0,62.0,3.1,18.5,95.5,45.11,33.27
2017,2,27,8,0,283.0,83.0,3.2,19.0,141.0,60.14,46.86
2017,2,27,8,15,141.5,76.5,3.3,19.0,105.5,55.31,42.97
2017,2,27,8,30,0.0,70.0,3.4,19.0,70.0,53.19,41.18
2017,2,27,8,45,88.5,121.5,3.55,19.5,157.5,85.45,69.09
2017,2,27,9,0,177.0,173.0,3.7,20.0,245.0,116.64,95.55
2017,2,27,9,15,247.5,188.0,3.85,20.5,303.0,143.59,104.94
2017,2,27,9,30,318.0,203.0,4.0,21.0,361.0,185.24,132.0
2017,2,27,9,45,161.0,192.0,4.15,21.5,272.5,173.45,128.82
2017,2,27,10,0,4.0,181.0,4.3,22.0,184.0,137.22,105.76
2017,2,27,10,15,6.0,193.5,4.3,22.0,198.0,148.49,114.51
2017,2,27,10,30,8.0,206.0,4.3,22.0,212.0,160.11,123.5
2017,2,27,10,45,4.0,147.0,4.35,22.5,150.0,114.94,87.19
2017,2,27,11,0,0.0,88.0,4.4,23.0,88.0,67.9,49.29
2017,2,27,11,15,0.0,76.5,4.35,23.0,76.5,59.01,42.09
2017,2,27,11,30,0.0,65.0,4.3,23.0,65.0,50.12,34.89
2017,2,27,11,45,0.0,106.0,4.3,23.5,106.0,82.07,60.33
2017,2,27,12,0,0.0,147.0,4.3,24.0,147.0,114.6,85.91
2017,2,27,12,15,0.0,91.0,4.25,24.0,91.0,70.38,50.78
2017,2,27,12,30,0.0,35.0,4.2,24.0,35.0,26.96,16.06
2017,2,27,12,45,3.0,113.5,4.2,24.5,116.0,90.82,67.03
2017,2,27,13,0,6.0,192.0,4.2,25.0,197.0,158.02,119.68
2017,2,27,13,15,171.5,275.0,4.1,25.0,406.5,418.34,323.6
2017,2,27,13,30,337.0,358.0,4.0,25.0,616.0,688.36,522.19
2017,2,27,13,45,269.0,361.5,3.95,25.0,564.5,641.54,486.13
2017,2,27,14,0,201.0,365.0,3.9,25.0,513.0,567.65,432.11
2017,2,27,14,15,126.5,335.5,3.8,25.0,428.0,470.31,359.78
2017,2,27,14,30,52.0,306.0,3.7,25.0,343.0,345.09,264.84
2017,2,27,14,45,253.0,277.5,3.65,25.5,441.0,573.03,440.93
2017,2,27,15,0,454.0,249.0,3.6,26.0,539.0,776.29,589.59
2017,2,27,15,15,366.5,250.5,3.5,25.5,475.0,669.01,512.95
2017,2,27,15,30,279.0,252.0,3.4,25.0,411.0,585.45,452.76
2017,2,27,15,45,466.5,190.5,3.3,25.0,430.5,727.39,562.14
2017,2,27,16,0,654.0,129.0,3.2,25.0,450.0,848.7,649.87
2017,2,27,16,15,619.0,122.5,2.8,24.5,400.0,796.44,613.06
2017,2,27,16,30,584.0,116.0,2.4,24.0,350.0,742.38,575.6
2017,2,27,16,45,538.0,106.5,2.0,23.5,298.5,666.4,521.34
2017,2,27,17,0,492.0,97.0,1.6,23.0,247.0,600.07,472.59
2017,2,27,17,15,422.5,84.5,1.55,22.5,195.0,510.58,406.45
2017,2,27,17,30,353.0,72.0,1.5,22.0,143.0,424.86,339.55
2017,2,27,17,45,252.5,54.5,1.45,21.5,97.0,312.37,247.55
2017,2,27,18,0,152.0,37.0,1.4,21.0,51.0,192.44,141.86
2017,2,27,18,15,76.0,18.5,1.45,20.5,25.5,67.69,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,10.0,3.75,19.5,10.0,7.6,0.0
2017,2,28,7,30,0.0,20.0,3.8,20.0,20.0,15.24,6.84
2017,2,28,7,45,0.0,38.5,3.9,20.5,38.5,29.32,19.54
2017,2,28,8,0,0.0,57.0,4.0,21.0,57.0,42.82,31.56
2017,2,28,8,15,0.0,77.0,4.4,21.5,77.0,57.16,44.14
2017,2,28,8,30,0.0,97.0,4.8,22.0,97.0,71.35,56.35
2017,2,28,8,45,0.0,99.5,5.2,22.5,99.5,74.02,58.44
2017,2,28,9,0,0.0,102.0,5.6,23.0,102.0,76.47,60.25
2017,2,28,9,15,21.0,153.0,5.75,23.0,163.5,113.25,86.59
2017,2,28,9,30,42.0,204.0,5.9,23.0,225.0,150.31,115.02
2017,2,28,9,45,21.0,176.0,6.1,23.5,186.5,135.37,103.4
2017,2,28,10,0,0.0,148.0,6.3,24.0,148.0,112.31,85.31
2017,2,28,10,15,5.0,180.5,6.35,24.0,184.0,138.62,105.98
2017,2,28,10,30,10.0,213.0,6.4,24.0,220.0,166.06,127.46
2017,2,28,10,45,36.5,266.0,6.45,24.5,291.5,223.17,171.69
2017,2,28,11,0,63.0,319.0,6.5,25.0,363.0,283.52,218.05
2017,2,28,11,15,47.0,311.5,6.45,25.0,345.0,276.18,212.26
2017,2,28,11,30,31.0,304.0,6.4,25.0,327.0,266.37,204.47
2017,2,28,11,45,25.0,293.5,6.4,25.5,313.0,248.72,190.34
2017,2,28,12,0,19.0,283.0,6.4,26.0,299.0,238.54,181.98
2017,2,28,12,15,13.0,242.5,6.3,26.0,253.5,202.51,154.01
2017,2,28,12,30,7.0,202.0,6.2,26.0,208.0,165.53,125.16
2017,2,28,12,45,10.0,229.5,6.1,26.5,238.0,191.95,145.5
2017,2,28,13,0,13.0,257.0,6.0,27.0,268.0,219.38,166.42
2017,2,28,13,15,12.5,251.0,5.8,27.0,261.5,215.26,163.24
2017,2,28,13,30,12.0,245.0,5.6,27.0,255.0,211.0,160.03
2017,2,28,13,45,8.5,219.0,5.45,27.0,226.0,186.03,140.76
2017,2,28,14,0,5.0,193.0,5.3,27.0,197.0,160.75,121.2
2017,2,28,14,15,10.5,221.0,5.05,27.0,229.0,192.22,145.98
2017,2,28,14,30,16.0,249.0,4.8,27.0,261.0,225.54,172.02
2017,2,28,14,45,61.5,275.5,4.55,27.0,316.0,325.51,250.35
2017,2,28,15,0,107.0,302.0,4.3,27.0,371.0,408.3,314.25
2017,2,28,15,15,153.0,283.0,4.0,26.5,375.0,463.71,357.99
2017,2,28,15,30,199.0,264.0,3.7,26.0,379.0,493.41,382.8
2017,2,28,15,45,150.5,241.0,3.4,26.0,324.0,421.07,327.93
2017,2,28,16,0,102.0,218.0,3.1,26.0,269.0,326.15,255.44
2017,2,28,16,15,92.0,197.5,2.8,25.5,239.5,296.55,233.69
2017,2,28,16,30,82.0,177.0,2.5,25.0,210.0,267.06,211.46
2017,2,28,16,45,78.0,152.5,2.25,24.5,180.0,237.58,189.1
2017,2,28,17,0,74.0,128.0,2.0,24.0,150.0,207.66,165.84
2017,2,28,17,15,59.5,103.5,1.85,23.0,119.0,168.09,134.08
2017,2,28,17,30,45.0,79.0,1.7,22.0,88.0,128.42,101.28
2017,2,28,17,45,25.5,55.5,1.6,21.5,60.5,86.01,65.12
2017,2,28,18,0,6.0,32.0,1.5,21.0,33.0,35.19,21.57
2017,2,28,18,15,3.0,16.0,1.45,21.0,16.5,15.8,0.0
2017,2,28,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,1,7,15,189.0,16.5,5.55,15.0,36.5,13.44,0.0
2017,3,1,7,30,378.0,33.0,5.9,15.0,73.0,27.37,17.36
2017,3,1,7,45,487.5,42.0,6.25,15.5,126.0,34.84,24.84
2017,3,1,8,0,597.0,51.0,6.6,16.0,179.0,42.47,31.95
2017,3,1,8,15,658.0,57.0,6.7,16.0,235.5,51.39,40.05
2017,3,1,8,30,719.0,63.0,6.8,16.0,292.0,56.74,44.83
2017,3,1,8,45,762.0,67.0,6.9,16.5,348.5,60.29,47.79
2017,3,1,9,0,805.0,71.0,7.0,17.0,405.0,63.87,50.69
2017,3,1,9,15,831.5,74.5,6.95,17.0,457.5,114.41,64.18
2017,3,1,9,30,858.0,78.0,6.9,17.0,510.0,177.92,105.04
2017,3,1,9,45,879.5,80.0,6.85,17.5,558.0,246.33,160.54
2017,3,1,10,0,901.0,82.0,6.8,18.0,606.0,311.96,218.2
2017,3,1,10,15,915.0,84.0,6.7,18.0,648.0,376.82,277.11
2017,3,1,10,30,929.0,86.0,6.6,18.0,690.0,442.18,335.96
2017,3,1,10,45,940.5,86.5,6.55,18.5,725.0,505.38,391.23
2017,3,1,11,0,952.0,87.0,6.5,19.0,760.0,568.19,444.5
2017,3,1,11,15,959.5,88.5,6.4,19.0,787.0,628.96,495.32
2017,3,1,11,30,967.0,90.0,6.3,19.0,814.0,688.4,543.64
2017,3,1,11,45,957.5,98.5,6.25,19.5,828.5,741.27,584.54
2017,3,1,12,0,948.0,107.0,6.2,20.0,843.0,790.79,621.7
2017,3,1,12,15,951.0,107.5,6.15,20.0,852.5,839.01,657.15
2017,3,1,12,30,954.0,108.0,6.1,20.0,862.0,884.56,689.59
2017,3,1,12,45,956.5,106.5,6.05,20.0,862.5,924.86,718.07
2017,3,1,13,0,959.0,105.0,6.0,20.0,863.0,961.99,744.17
2017,3,1,13,15,957.5,104.5,5.9,20.0,854.0,993.13,765.68
2017,3,1,13,30,956.0,104.0,5.8,20.0,845.0,1020.56,784.57
2017,3,1,13,45,954.5,102.0,5.75,20.0,827.5,1042.59,800.08
2017,3,1,14,0,953.0,100.0,5.7,20.0,810.0,1060.66,812.97
2017,3,1,14,15,946.5,98.5,5.7,20.0,783.5,1070.25,820.55
2017,3,1,14,30,940.0,97.0,5.7,20.0,757.0,1075.66,825.49
2017,3,1,14,45,927.5,96.5,5.7,20.0,722.0,1071.99,824.35
2017,3,1,15,0,915.0,96.0,5.7,20.0,687.0,1064.24,820.64
2017,3,1,15,15,901.0,93.5,5.65,19.5,645.0,1048.62,812.84
2017,3,1,15,30,887.0,91.0,5.6,19.0,603.0,1042.09,811.63
2017,3,1,15,45,872.5,86.5,5.55,19.0,556.0,1015.59,794.75
2017,3,1,16,0,858.0,82.0,5.5,19.0,509.0,985.53,775.43
2017,3,1,16,15,831.0,78.0,5.25,18.5,455.5,940.61,745.3
2017,3,1,16,30,804.0,74.0,5.0,18.0,402.0,893.13,712.87
2017,3,1,16,45,768.0,68.5,4.75,17.5,346.5,833.23,670.42
2017,3,1,17,0,732.0,63.0,4.5,17.0,291.0,772.03,625.63
2017,3,1,17,15,670.0,56.5,4.05,16.0,233.5,686.25,560.38
2017,3,1,17,30,608.0,50.0,3.6,15.0,176.0,610.48,499.9
2017,3,1,17,45,504.5,40.0,3.2,14.0,123.0,492.9,402.43
2017,3,1,18,0,401.0,30.0,2.8,13.0,70.0,383.22,298.81
2017,3,1,18,15,200.5,15.0,2.75,12.5,35.0,186.08,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,102.5,19.0,2.85,6.5,30.5,14.42,0.0
2017,3,2,7,30,205.0,38.0,2.9,7.0,61.0,28.63,19.32
2017,3,2,7,45,252.5,58.0,2.95,7.5,102.0,43.02,33.17
2017,3,2,8,0,300.0,78.0,3.0,8.0,143.0,57.0,46.27
2017,3,2,8,15,340.5,93.0,3.15,8.5,187.0,67.18,55.65
2017,3,2,8,30,381.0,108.0,3.3,9.0,231.0,77.06,64.49
2017,3,2,8,45,597.0,92.0,3.45,10.0,324.0,70.89,58.57
2017,3,2,9,0,813.0,76.0,3.6,11.0,417.0,67.7,55.33
2017,3,2,9,15,698.0,110.0,3.8,11.5,428.5,124.89,78.71
2017,3,2,9,30,583.0,144.0,4.0,12.0,440.0,183.71,123.61
2017,3,2,9,45,745.0,116.0,4.2,13.0,530.0,238.31,161.52
2017,3,2,10,0,907.0,88.0,4.4,14.0,620.0,317.82,224.62
2017,3,2,10,15,920.5,90.0,4.3,14.0,662.0,383.04,283.83
2017,3,2,10,30,934.0,92.0,4.2,14.0,704.0,448.69,342.69
2017,3,2,10,45,944.0,93.5,4.15,14.5,738.5,512.5,398.04
2017,3,2,11,0,954.0,95.0,4.1,15.0,773.0,575.76,451.1
2017,3,2,11,15,961.0,96.5,4.05,15.5,799.5,636.52,500.4
2017,3,2,11,30,968.0,98.0,4.0,16.0,826.0,695.87,546.91
2017,3,2,11,45,969.0,100.5,3.95,16.5,843.0,750.45,588.33
2017,3,2,12,0,970.0,103.0,3.9,17.0,860.0,802.58,626.68
2017,3,2,12,15,972.0,103.0,3.85,17.0,869.0,850.47,660.69
2017,3,2,12,30,974.0,103.0,3.8,17.0,878.0,895.52,691.77
2017,3,2,12,45,973.0,103.5,3.75,17.0,877.5,935.48,719.05
2017,3,2,13,0,972.0,104.0,3.7,17.0,877.0,972.03,743.84
2017,3,2,13,15,970.0,103.5,3.65,17.0,867.0,1003.08,764.79
2017,3,2,13,30,968.0,103.0,3.6,17.0,857.0,1030.36,783.2
2017,3,2,13,45,962.5,102.5,3.6,17.0,838.5,1050.37,797.15
2017,3,2,14,0,957.0,102.0,3.6,17.0,820.0,1066.27,808.54
2017,3,2,14,15,950.0,101.0,3.6,17.0,792.5,1076.0,815.97
2017,3,2,14,30,943.0,100.0,3.6,17.0,765.0,1081.53,820.85
2017,3,2,14,45,927.5,100.0,3.6,17.0,728.5,1075.42,818.11
2017,3,2,15,0,912.0,100.0,3.6,17.0,692.0,1065.2,812.89
2017,3,2,15,15,897.0,98.0,3.55,16.5,649.5,1062.57,814.18
2017,3,2,15,30,882.0,96.0,3.5,16.0,607.0,1042.46,803.62
2017,3,2,15,45,862.0,92.5,3.5,16.0,558.5,1011.73,784.8
2017,3,2,16,0,842.0,89.0,3.5,16.0,510.0,977.58,763.56
2017,3,2,16,15,813.0,85.0,3.15,15.5,456.5,930.91,732.05
2017,3,2,16,30,784.0,81.0,2.8,15.0,403.0,881.73,698.24
2017,3,2,16,45,745.0,75.0,2.45,14.5,347.0,818.79,653.56
2017,3,2,17,0,706.0,69.0,2.1,14.0,291.0,762.35,612.26
2017,3,2,17,15,642.5,62.0,1.9,13.0,233.5,676.19,548.86
2017,3,2,17,30,579.0,55.0,1.7,12.0,176.0,591.93,483.39
2017,3,2,17,45,471.0,44.0,1.55,11.0,123.0,470.51,384.75
2017,3,2,18,0,363.0,33.0,1.4,10.0,70.0,357.08,281.41
2017,3,2,18,15,181.5,16.5,1.4,10.0,35.0,175.45,0.0
2017,3,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,220.0,17.0,1.95,7.0,42.5,13.87,0.87
2017,3,3,7,30,440.0,34.0,2.1,8.0,85.0,28.41,19.2
2017,3,3,7,45,532.5,44.0,2.25,9.0,139.5,36.7,27.37
2017,3,3,8,0,625.0,54.0,2.4,10.0,194.0,45.01,35.15
2017,3,3,8,15,683.0,60.5,2.6,11.0,251.5,50.31,39.96
2017,3,3,8,30,741.0,67.0,2.8,12.0,309.0,60.17,48.65
2017,3,3,8,45,773.5,73.0,3.0,13.0,365.0,65.03,52.67
2017,3,3,9,0,806.0,79.0,3.2,14.0,421.0,69.78,56.49
2017,3,3,9,15,832.0,83.0,3.5,14.5,473.5,119.82,69.48
2017,3,3,9,30,858.0,87.0,3.8,15.0,526.0,183.86,110.32
2017,3,3,9,45,870.5,92.0,4.15,16.0,572.5,248.99,162.98
2017,3,3,10,0,883.0,97.0,4.5,17.0,619.0,315.17,220.71
2017,3,3,10,15,770.5,139.0,4.5,17.0,617.0,367.56,272.21
2017,3,3,10,30,658.0,181.0,4.5,17.0,615.0,408.98,312.57
2017,3,3,10,45,480.0,256.0,4.55,17.5,581.0,428.26,332.82
2017,3,3,11,0,302.0,331.0,4.6,18.0,547.0,424.93,332.33
2017,3,3,11,15,400.0,309.0,4.6,18.0,605.5,487.17,381.98
2017,3,3,11,30,498.0,287.0,4.6,18.0,664.0,567.25,444.7
2017,3,3,11,45,529.0,284.0,4.65,18.5,692.5,618.99,484.14
2017,3,3,12,0,560.0,281.0,4.7,19.0,721.0,672.1,524.05
2017,3,3,12,15,456.0,325.5,4.65,19.0,686.0,663.97,516.53
2017,3,3,12,30,352.0,370.0,4.6,19.0,651.0,634.5,493.16
2017,3,3,12,45,464.0,327.0,4.6,19.0,697.5,725.63,563.03
2017,3,3,13,0,576.0,284.0,4.6,19.0,744.0,809.05,626.04
2017,3,3,13,15,735.5,209.0,4.55,19.0,789.5,914.52,704.55
2017,3,3,13,30,895.0,134.0,4.5,19.0,835.0,1006.47,767.75
2017,3,3,13,45,884.0,135.5,4.5,19.0,814.5,1022.67,778.79
2017,3,3,14,0,873.0,137.0,4.5,19.0,794.0,1034.7,787.7
2017,3,3,14,15,864.0,135.0,4.4,19.0,766.5,1040.85,791.8
2017,3,3,14,30,855.0,133.0,4.3,19.0,739.0,1042.88,793.72
2017,3,3,14,45,427.5,145.5,4.25,19.0,448.5,639.02,505.45
2017,3,3,15,0,0.0,158.0,4.2,19.0,158.0,127.45,98.14
2017,3,3,15,15,160.0,204.0,4.1,18.5,297.5,376.64,304.2
2017,3,3,15,30,320.0,250.0,4.0,18.0,437.0,621.33,495.84
2017,3,3,15,45,211.0,236.0,3.9,18.0,355.5,473.08,380.46
2017,3,3,16,0,102.0,222.0,3.8,18.0,274.0,328.7,265.67
2017,3,3,16,15,73.0,194.0,3.45,17.5,229.0,270.7,219.9
2017,3,3,16,30,44.0,166.0,3.1,17.0,184.0,213.07,173.18
2017,3,3,16,45,36.0,144.0,2.8,16.5,157.5,183.77,149.69
2017,3,3,17,0,28.0,122.0,2.5,16.0,131.0,154.57,125.74
2017,3,3,17,15,215.5,98.5,2.3,15.0,146.0,327.27,274.21
2017,3,3,17,30,403.0,75.0,2.1,14.0,161.0,466.39,387.08
2017,3,3,17,45,305.5,58.0,1.95,13.5,112.0,355.18,292.08
2017,3,3,18,0,208.0,41.0,1.8,13.0,63.0,252.47,198.68
2017,3,3,18,15,104.0,20.5,1.85,13.0,31.5,125.91,0.0
2017,3,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
