Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.5,2.3,11.0,1.5,1.13,0.0
2017,3,4,7,30,0.0,3.0,2.4,11.0,3.0,2.27,0.0
2017,3,4,7,45,0.0,6.0,2.55,11.0,6.0,4.54,0.0
2017,3,4,8,0,0.0,9.0,2.7,11.0,9.0,6.82,0.53
2017,3,4,8,15,0.0,12.5,2.75,11.0,12.5,9.49,2.99
2017,3,4,8,30,0.0,16.0,2.8,11.0,16.0,12.17,5.42
2017,3,4,8,45,0.0,24.0,2.85,11.5,24.0,18.29,10.93
2017,3,4,9,0,0.0,32.0,2.9,12.0,32.0,24.43,16.38
2017,3,4,9,15,0.0,73.5,3.0,12.0,73.5,56.44,42.77
2017,3,4,9,30,0.0,115.0,3.1,12.0,115.0,87.23,68.67
2017,3,4,9,45,0.0,100.5,3.25,12.5,100.5,77.07,59.75
2017,3,4,10,0,0.0,86.0,3.4,13.0,86.0,66.22,50.36
2017,3,4,10,15,0.0,104.0,3.5,13.0,104.0,80.02,61.77
2017,3,4,10,30,0.0,122.0,3.6,13.0,122.0,93.81,73.08
2017,3,4,10,45,2.0,153.0,3.75,13.5,154.5,118.56,93.21
2017,3,4,11,0,4.0,184.0,3.9,14.0,187.0,143.93,113.62
2017,3,4,11,15,2.0,144.0,4.0,14.0,145.5,112.54,87.78
2017,3,4,11,30,0.0,104.0,4.1,14.0,104.0,80.46,61.29
2017,3,4,11,45,0.0,88.5,4.25,14.0,88.5,68.43,51.32
2017,3,4,12,0,0.0,73.0,4.4,14.0,73.0,56.4,41.33
2017,3,4,12,15,0.0,87.0,4.4,14.0,87.0,67.31,50.33
2017,3,4,12,30,0.0,101.0,4.4,14.0,101.0,78.33,59.41
2017,3,4,12,45,0.0,117.5,4.45,14.0,117.5,91.5,70.24
2017,3,4,13,0,0.0,134.0,4.5,14.0,134.0,104.87,81.21
2017,3,4,13,15,0.0,129.5,4.45,14.0,129.5,101.35,78.34
2017,3,4,13,30,0.0,125.0,4.4,14.0,125.0,97.78,75.46
2017,3,4,13,45,0.0,125.5,4.4,14.5,125.5,98.27,75.78
2017,3,4,14,0,0.0,126.0,4.4,15.0,126.0,98.77,76.12
2017,3,4,14,15,0.0,113.0,4.3,14.5,113.0,88.13,67.61
2017,3,4,14,30,0.0,100.0,4.2,14.0,100.0,77.48,59.05
2017,3,4,14,45,0.0,96.0,4.15,14.0,96.0,74.18,56.43
2017,3,4,15,0,0.0,92.0,4.1,14.0,92.0,70.95,53.87
2017,3,4,15,15,0.0,117.0,3.95,14.0,117.0,91.95,71.5
2017,3,4,15,30,0.0,142.0,3.8,14.0,142.0,114.62,90.52
2017,3,4,15,45,0.0,76.0,3.7,14.0,76.0,58.42,43.78
2017,3,4,16,0,0.0,10.0,3.6,14.0,10.0,7.63,0.85
2017,3,4,16,15,0.0,34.0,3.55,14.0,34.0,25.98,16.56
2017,3,4,16,30,0.0,58.0,3.5,14.0,58.0,44.43,32.39
2017,3,4,16,45,0.0,49.5,3.45,14.0,49.5,37.86,26.86
2017,3,4,17,0,0.0,41.0,3.4,14.0,41.0,31.31,21.3
2017,3,4,17,15,0.0,32.5,3.35,13.5,32.5,24.78,15.71
2017,3,4,17,30,0.0,24.0,3.3,13.0,24.0,18.26,10.05
2017,3,4,17,45,0.0,16.5,3.25,13.0,16.5,12.53,4.98
2017,3,4,18,0,0.0,9.0,3.2,13.0,9.0,6.82,0.0
2017,3,4,18,15,0.0,4.5,3.25,13.0,4.5,3.4,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,146.5,21.5,2.4,13.5,39.5,16.4,4.78
2017,3,5,7,30,293.0,43.0,2.5,14.0,79.0,32.67,22.55
2017,3,5,7,45,399.0,53.5,2.6,14.5,130.0,43.25,32.57
2017,3,5,8,0,505.0,64.0,2.7,15.0,181.0,51.54,40.24
2017,3,5,8,15,564.5,72.0,2.7,15.5,235.0,57.44,45.55
2017,3,5,8,30,624.0,80.0,2.7,16.0,289.0,63.32,50.63
2017,3,5,8,45,655.0,88.5,2.7,16.5,341.5,69.04,55.42
2017,3,5,9,0,686.0,97.0,2.7,17.0,394.0,74.56,59.95
2017,3,5,9,15,343.0,111.0,2.7,17.5,259.5,98.22,65.93
2017,3,5,9,30,0.0,125.0,2.7,18.0,125.0,94.36,72.86
2017,3,5,9,45,0.0,139.5,2.75,18.5,139.5,105.46,81.56
2017,3,5,10,0,0.0,154.0,2.8,19.0,154.0,116.7,90.28
2017,3,5,10,15,4.5,184.0,2.9,19.0,187.5,140.95,109.48
2017,3,5,10,30,9.0,214.0,3.0,19.0,221.0,166.22,129.4
2017,3,5,10,45,6.5,201.5,3.1,19.5,206.5,157.37,121.92
2017,3,5,11,0,4.0,189.0,3.2,20.0,192.0,147.75,113.9
2017,3,5,11,15,2.0,163.5,3.3,20.5,165.0,127.67,97.58
2017,3,5,11,30,0.0,138.0,3.4,21.0,138.0,106.98,80.79
2017,3,5,11,45,3.5,170.5,3.55,21.5,173.5,135.17,103.05
2017,3,5,12,0,7.0,203.0,3.7,22.0,209.0,164.27,125.76
2017,3,5,12,15,3.5,168.0,3.75,22.0,171.0,134.26,101.96
2017,3,5,12,30,0.0,133.0,3.8,22.0,133.0,103.77,77.72
2017,3,5,12,45,5.5,189.5,3.85,22.5,194.0,154.51,117.84
2017,3,5,13,0,11.0,246.0,3.9,23.0,255.0,207.53,159.07
2017,3,5,13,15,9.5,232.0,3.9,23.0,240.0,195.47,149.64
2017,3,5,13,30,8.0,218.0,3.9,23.0,225.0,183.12,140.1
2017,3,5,13,45,97.5,298.5,3.95,23.0,373.0,385.07,298.4
2017,3,5,14,0,187.0,379.0,4.0,23.0,521.0,564.22,433.16
2017,3,5,14,15,261.5,352.0,3.95,23.0,543.5,642.67,492.01
2017,3,5,14,30,336.0,325.0,3.9,23.0,566.0,697.98,534.44
2017,3,5,14,45,538.0,239.0,3.85,23.0,603.5,841.86,642.58
2017,3,5,15,0,740.0,153.0,3.8,23.0,641.0,970.18,733.33
2017,3,5,15,15,370.0,148.5,3.7,23.0,392.5,575.61,450.96
2017,3,5,15,30,0.0,144.0,3.6,23.0,144.0,116.35,88.19
2017,3,5,15,45,51.5,185.0,3.5,23.0,211.5,227.54,179.79
2017,3,5,16,0,103.0,226.0,3.4,23.0,279.0,333.08,264.35
2017,3,5,16,15,69.0,195.5,3.05,22.5,229.5,267.14,212.4
2017,3,5,16,30,35.0,165.0,2.7,22.0,180.0,201.7,160.2
2017,3,5,16,45,259.0,135.0,2.4,21.5,220.5,416.5,338.03
2017,3,5,17,0,483.0,105.0,2.1,21.0,261.0,596.57,478.24
2017,3,5,17,15,417.0,92.5,1.95,20.5,209.0,510.65,411.83
2017,3,5,17,30,351.0,80.0,1.8,20.0,157.0,428.22,346.41
2017,3,5,17,45,253.5,62.5,1.7,19.5,109.5,318.85,256.48
2017,3,5,18,0,156.0,45.0,1.6,19.0,62.0,203.48,157.55
2017,3,5,18,15,78.0,22.5,1.7,18.5,31.0,100.16,17.79
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,147.5,22.5,4.55,18.5,41.5,17.15,5.98
2017,3,6,7,30,295.0,45.0,4.8,19.0,83.0,34.12,23.33
2017,3,6,7,45,403.0,55.0,5.05,19.5,134.5,44.41,32.9
2017,3,6,8,0,511.0,65.0,5.3,20.0,186.0,52.3,40.08
2017,3,6,8,15,285.5,100.5,5.7,20.5,171.5,72.39,57.61
2017,3,6,8,30,60.0,136.0,6.1,21.0,157.0,94.51,76.58
2017,3,6,8,45,30.0,112.5,6.5,21.5,123.0,81.73,65.24
2017,3,6,9,0,0.0,89.0,6.9,22.0,89.0,67.8,52.95
2017,3,6,9,15,136.5,158.0,7.05,22.5,230.0,119.64,88.39
2017,3,6,9,30,273.0,227.0,7.2,23.0,371.0,191.75,138.32
2017,3,6,9,45,175.5,249.5,7.35,23.5,345.5,211.94,157.93
2017,3,6,10,0,78.0,272.0,7.5,24.0,320.0,218.12,166.6
2017,3,6,10,15,71.5,287.5,7.5,24.0,333.5,236.44,181.46
2017,3,6,10,30,65.0,303.0,7.5,24.0,347.0,254.08,195.6
2017,3,6,10,45,32.5,217.0,7.5,24.5,239.0,183.12,140.16
2017,3,6,11,0,0.0,131.0,7.5,25.0,131.0,101.11,75.2
2017,3,6,11,15,0.5,144.0,7.45,25.0,144.5,111.68,83.49
2017,3,6,11,30,1.0,157.0,7.4,25.0,158.0,122.45,91.89
2017,3,6,11,45,9.5,220.5,7.35,25.5,228.5,178.86,135.97
2017,3,6,12,0,18.0,284.0,7.3,26.0,299.0,237.76,181.36
2017,3,6,12,15,151.5,340.5,7.2,26.0,463.5,417.01,321.15
2017,3,6,12,30,285.0,397.0,7.1,26.0,628.0,603.09,461.91
2017,3,6,12,45,297.0,386.0,7.05,26.5,627.0,622.43,475.47
2017,3,6,13,0,309.0,375.0,7.0,27.0,626.0,640.9,488.78
2017,3,6,13,15,225.5,387.5,6.85,27.0,569.5,574.65,438.49
2017,3,6,13,30,142.0,400.0,6.7,27.0,513.0,521.58,397.2
2017,3,6,13,45,326.5,343.5,6.6,27.0,595.5,673.27,514.41
2017,3,6,14,0,511.0,287.0,6.5,27.0,678.0,831.03,632.3
2017,3,6,14,15,459.0,298.0,6.35,27.0,640.5,803.45,611.14
2017,3,6,14,30,407.0,309.0,6.2,27.0,603.0,751.35,573.58
2017,3,6,14,45,325.0,310.5,6.1,27.0,538.0,678.23,519.75
2017,3,6,15,0,243.0,312.0,6.0,27.0,473.0,578.42,445.89
2017,3,6,15,15,150.5,285.0,5.85,26.5,382.5,458.52,355.83
2017,3,6,15,30,58.0,258.0,5.7,26.0,292.0,313.95,244.17
2017,3,6,15,45,390.0,183.0,5.55,26.0,385.5,636.57,500.35
2017,3,6,16,0,722.0,108.0,5.4,26.0,479.0,885.08,684.07
2017,3,6,16,15,691.0,103.0,5.05,25.5,428.5,837.56,650.24
2017,3,6,16,30,660.0,98.0,4.7,25.0,378.0,788.17,616.2
2017,3,6,16,45,603.5,94.0,4.4,24.5,323.0,714.9,564.26
2017,3,6,17,0,547.0,90.0,4.1,24.0,268.0,641.64,511.31
2017,3,6,17,15,481.0,80.5,3.85,23.5,215.0,554.81,446.03
2017,3,6,17,30,415.0,71.0,3.6,23.0,162.0,467.23,377.28
2017,3,6,17,45,296.0,57.5,3.35,23.0,113.0,343.67,275.49
2017,3,6,18,0,177.0,44.0,3.1,23.0,64.0,230.86,177.68
2017,3,6,18,15,88.5,22.0,3.25,22.5,32.0,105.97,29.04
2017,3,6,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,5.51,0.0
2017,3,7,7,15,52.0,31.0,2.25,18.5,38.0,22.92,10.87
2017,3,7,7,30,104.0,55.0,2.4,19.0,69.0,39.68,28.18
2017,3,7,7,45,168.5,77.5,2.6,19.5,113.0,55.36,42.43
2017,3,7,8,0,233.0,100.0,2.8,20.0,157.0,70.76,56.12
2017,3,7,8,15,312.0,108.0,3.1,20.0,204.0,77.37,62.02
2017,3,7,8,30,391.0,116.0,3.4,20.0,251.0,82.1,66.06
2017,3,7,8,45,436.5,129.5,3.7,20.5,303.5,90.65,73.13
2017,3,7,9,0,482.0,143.0,4.0,21.0,356.0,98.98,79.88
2017,3,7,9,15,305.0,191.0,4.2,21.0,331.5,147.5,106.29
2017,3,7,9,30,128.0,239.0,4.4,21.0,307.0,180.75,136.22
2017,3,7,9,45,127.0,264.5,4.65,21.0,337.0,211.21,160.24
2017,3,7,10,0,126.0,290.0,4.9,21.0,367.0,242.21,185.28
2017,3,7,10,15,66.5,247.5,5.0,21.0,288.5,206.87,159.61
2017,3,7,10,30,7.0,205.0,5.1,21.0,210.0,158.71,122.63
2017,3,7,10,45,8.0,215.0,5.2,21.5,221.0,168.16,129.77
2017,3,7,11,0,9.0,225.0,5.3,22.0,232.0,177.81,136.98
2017,3,7,11,15,5.0,192.0,5.25,22.0,196.0,151.44,115.97
2017,3,7,11,30,1.0,159.0,5.2,22.0,160.0,124.0,94.06
2017,3,7,11,45,137.0,275.5,5.2,22.0,385.5,326.7,255.02
2017,3,7,12,0,273.0,392.0,5.2,22.0,611.0,547.26,423.05
2017,3,7,12,15,221.5,402.5,5.15,22.0,582.0,524.81,405.06
2017,3,7,12,30,170.0,413.0,5.1,22.0,553.0,509.26,392.57
2017,3,7,12,45,162.0,412.5,5.05,22.0,545.5,515.81,397.49
2017,3,7,13,0,154.0,412.0,5.0,22.0,538.0,521.08,401.37
2017,3,7,13,15,162.0,407.0,4.95,22.0,538.0,535.31,412.41
2017,3,7,13,30,170.0,402.0,4.9,22.0,538.0,549.15,423.17
2017,3,7,13,45,197.0,390.5,4.9,22.0,544.5,574.09,442.95
2017,3,7,14,0,224.0,379.0,4.9,22.0,551.0,598.97,462.7
2017,3,7,14,15,185.0,366.5,4.85,22.0,505.5,556.56,430.84
2017,3,7,14,30,146.0,354.0,4.8,22.0,460.0,511.98,397.31
2017,3,7,14,45,195.5,333.5,4.8,22.0,468.0,546.78,426.09
2017,3,7,15,0,245.0,313.0,4.8,22.0,476.0,580.7,453.95
2017,3,7,15,15,292.5,283.0,4.7,21.5,466.0,624.8,489.71
2017,3,7,15,30,340.0,253.0,4.6,21.0,456.0,641.53,505.68
2017,3,7,15,45,232.0,242.0,4.55,21.0,375.5,498.0,396.45
2017,3,7,16,0,124.0,231.0,4.5,21.0,295.0,381.18,304.46
2017,3,7,16,15,307.5,182.5,4.2,20.5,319.0,525.07,423.51
2017,3,7,16,30,491.0,134.0,3.9,20.0,343.0,659.99,531.13
2017,3,7,16,45,489.5,121.0,3.65,19.5,305.5,632.3,511.09
2017,3,7,17,0,488.0,108.0,3.4,19.0,268.0,602.69,489.79
2017,3,7,17,15,423.5,95.0,3.1,18.0,215.0,517.34,424.65
2017,3,7,17,30,359.0,82.0,2.8,17.0,162.0,435.32,358.7
2017,3,7,17,45,273.0,63.0,2.55,16.5,114.0,332.68,272.48
2017,3,7,18,0,187.0,44.0,2.3,16.0,66.0,237.05,187.82
2017,3,7,18,15,93.5,22.0,2.35,15.5,33.0,109.13,40.27
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.0,2.25,11.5,6.0,0.0,0.0
2017,3,8,7,0,0.0,12.0,2.5,12.0,12.0,9.44,0.0
2017,3,8,7,15,139.0,31.0,2.5,12.5,50.0,23.28,12.26
2017,3,8,7,30,278.0,50.0,2.5,13.0,88.0,37.57,27.19
2017,3,8,7,45,368.0,63.0,2.5,13.5,138.5,47.39,36.51
2017,3,8,8,0,458.0,76.0,2.5,14.0,189.0,57.19,45.5
2017,3,8,8,15,229.0,71.0,2.45,14.5,127.5,51.0,40.01
2017,3,8,8,30,0.0,66.0,2.4,15.0,66.0,50.61,39.55
2017,3,8,8,45,0.0,46.0,2.4,15.5,46.0,35.17,25.68
2017,3,8,9,0,0.0,26.0,2.4,16.0,26.0,19.84,11.97
2017,3,8,9,15,4.5,104.5,2.35,16.0,107.0,79.62,61.29
2017,3,8,9,30,9.0,183.0,2.3,16.0,188.0,135.45,106.81
2017,3,8,9,45,44.0,229.5,2.3,16.5,256.5,173.77,135.77
2017,3,8,10,0,79.0,276.0,2.3,17.0,325.0,220.76,171.69
2017,3,8,10,15,140.5,301.0,2.3,17.5,394.5,268.89,207.89
2017,3,8,10,30,202.0,326.0,2.3,18.0,464.0,325.5,251.11
2017,3,8,10,45,158.5,341.5,2.35,18.5,453.0,336.09,260.11
2017,3,8,11,0,115.0,357.0,2.4,19.0,442.0,336.66,260.77
2017,3,8,11,15,115.5,370.0,2.4,19.5,458.0,358.79,277.42
2017,3,8,11,30,116.0,383.0,2.4,20.0,474.0,381.06,293.83
2017,3,8,11,45,442.0,284.5,2.45,20.5,639.5,558.4,429.66
2017,3,8,12,0,768.0,186.0,2.5,21.0,805.0,741.02,564.07
2017,3,8,12,15,770.5,187.0,2.55,21.5,813.0,784.72,593.65
2017,3,8,12,30,773.0,188.0,2.6,22.0,821.0,826.16,622.14
2017,3,8,12,45,598.5,269.5,2.7,22.5,759.5,784.26,589.64
2017,3,8,13,0,424.0,351.0,2.8,23.0,698.0,733.01,550.22
2017,3,8,13,15,283.5,377.0,2.8,23.0,608.0,635.45,479.63
2017,3,8,13,30,143.0,403.0,2.8,23.0,518.0,524.06,397.11
2017,3,8,13,45,206.5,388.0,2.85,23.5,550.0,579.87,439.76
2017,3,8,14,0,270.0,373.0,2.9,24.0,582.0,659.91,497.78
2017,3,8,14,15,186.5,361.0,2.85,24.0,503.0,551.29,418.59
2017,3,8,14,30,103.0,349.0,2.8,24.0,424.0,438.11,334.82
2017,3,8,14,45,61.5,298.5,2.8,24.0,342.5,346.21,266.28
2017,3,8,15,0,20.0,248.0,2.8,24.0,261.0,231.17,177.91
2017,3,8,15,15,12.5,217.5,2.8,23.5,226.0,196.29,151.53
2017,3,8,15,30,5.0,187.0,2.8,23.0,191.0,161.3,124.42
2017,3,8,15,45,50.0,208.0,2.8,23.0,235.0,250.88,197.37
2017,3,8,16,0,95.0,229.0,2.8,23.0,279.0,326.38,258.05
2017,3,8,16,15,49.5,187.5,2.6,22.5,213.5,235.77,186.56
2017,3,8,16,30,4.0,146.0,2.4,22.0,148.0,130.42,101.48
2017,3,8,16,45,2.0,126.0,2.2,22.0,127.0,111.2,86.24
2017,3,8,17,0,0.0,106.0,2.0,22.0,106.0,91.96,70.6
2017,3,8,17,15,0.0,85.5,1.85,21.5,85.5,73.76,55.78
2017,3,8,17,30,0.0,65.0,1.7,21.0,65.0,55.18,40.33
2017,3,8,17,45,0.0,46.0,1.55,20.5,46.0,37.83,25.64
2017,3,8,18,0,0.0,27.0,1.4,20.0,27.0,20.62,10.94
2017,3,8,18,15,0.0,13.5,1.45,19.5,13.5,10.27,0.0
2017,3,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.8,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,3.1,17.0,2.0,1.57,0.0
2017,3,9,7,15,0.0,6.5,3.25,17.5,6.5,4.92,0.0
2017,3,9,7,30,0.0,11.0,3.4,18.0,11.0,8.34,1.53
2017,3,9,7,45,0.0,17.5,3.55,18.5,17.5,13.29,6.01
2017,3,9,8,0,0.0,24.0,3.7,19.0,24.0,18.26,10.45
2017,3,9,8,15,0.0,31.0,3.8,19.5,31.0,23.63,15.18
2017,3,9,8,30,0.0,38.0,3.9,20.0,38.0,29.01,19.83
2017,3,9,8,45,6.0,100.0,4.05,20.5,102.5,75.1,59.74
2017,3,9,9,0,12.0,162.0,4.2,21.0,167.0,116.15,94.5
2017,3,9,9,15,36.5,196.5,4.25,21.5,215.5,137.98,106.31
2017,3,9,9,30,61.0,231.0,4.3,22.0,264.0,169.13,129.16
2017,3,9,9,45,41.0,231.0,4.35,22.5,254.0,174.08,133.3
2017,3,9,10,0,21.0,231.0,4.4,23.0,244.0,176.94,135.91
2017,3,9,10,15,16.5,230.0,4.4,23.0,240.5,178.13,136.81
2017,3,9,10,30,12.0,229.0,4.4,23.0,237.0,178.32,136.87
2017,3,9,10,45,86.5,297.0,4.45,23.5,360.5,267.0,204.91
2017,3,9,11,0,161.0,365.0,4.5,24.0,484.0,370.57,283.41
2017,3,9,11,15,138.5,375.5,4.45,24.0,480.5,382.11,292.18
2017,3,9,11,30,116.0,386.0,4.4,24.0,477.0,383.07,292.92
2017,3,9,11,45,99.5,388.5,4.4,24.0,467.5,385.32,294.56
2017,3,9,12,0,83.0,391.0,4.4,24.0,458.0,385.58,294.56
2017,3,9,12,15,83.5,395.0,4.35,24.0,463.0,398.34,304.14
2017,3,9,12,30,84.0,399.0,4.3,24.0,468.0,410.99,313.59
2017,3,9,12,45,111.5,407.0,4.25,24.5,499.0,450.11,342.75
2017,3,9,13,0,139.0,415.0,4.2,25.0,530.0,509.37,386.09
2017,3,9,13,15,73.5,312.0,4.1,24.5,373.0,341.45,261.36
2017,3,9,13,30,8.0,209.0,4.0,24.0,216.0,175.08,132.98
2017,3,9,13,45,43.5,288.5,3.9,24.0,323.0,299.96,230.73
2017,3,9,14,0,79.0,368.0,3.8,24.0,430.0,420.46,322.13
2017,3,9,14,15,187.5,355.0,3.7,24.0,494.5,545.04,417.38
2017,3,9,14,30,296.0,342.0,3.6,24.0,559.0,672.68,512.15
2017,3,9,14,45,334.0,315.5,3.5,24.0,549.0,690.27,526.01
2017,3,9,15,0,372.0,289.0,3.4,24.0,539.0,705.76,539.12
2017,3,9,15,15,499.5,228.0,3.2,23.5,542.0,795.74,607.65
2017,3,9,15,30,627.0,167.0,3.0,23.0,545.0,867.28,660.73
2017,3,9,15,45,536.0,178.0,2.85,23.0,483.5,774.4,595.98
2017,3,9,16,0,445.0,189.0,2.7,23.0,422.0,692.31,537.13
2017,3,9,16,15,496.0,157.0,2.55,22.5,391.5,698.94,546.28
2017,3,9,16,30,547.0,125.0,2.4,22.0,361.0,699.53,548.85
2017,3,9,16,45,508.0,114.0,2.25,21.5,310.5,638.14,505.65
2017,3,9,17,0,469.0,103.0,2.1,21.0,260.0,576.96,461.73
2017,3,9,17,15,417.0,89.5,2.15,20.5,210.0,502.19,406.37
2017,3,9,17,30,365.0,76.0,2.2,20.0,160.0,429.82,349.66
2017,3,9,17,45,282.5,60.0,2.25,20.0,114.0,333.51,269.85
2017,3,9,18,0,200.0,44.0,2.3,20.0,68.0,244.23,191.88
2017,3,9,18,15,100.0,22.0,2.35,20.0,34.0,127.84,62.17
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,0.95,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.0,18.0,16.0,12.59,0.0
2017,3,10,7,15,143.5,33.5,1.0,18.5,54.5,25.11,14.31
2017,3,10,7,30,287.0,51.0,1.0,19.0,93.0,38.35,27.34
2017,3,10,7,45,373.0,64.0,1.05,19.5,143.5,48.13,36.34
2017,3,10,8,0,459.0,77.0,1.1,20.0,194.0,57.89,45.03
2017,3,10,8,15,527.0,82.0,0.85,20.5,247.0,64.06,50.36
2017,3,10,8,30,595.0,87.0,0.6,21.0,300.0,67.56,53.18
2017,3,10,8,45,652.0,91.5,0.4,21.5,359.5,70.66,55.55
2017,3,10,9,0,709.0,96.0,0.2,22.0,419.0,73.86,57.93
2017,3,10,9,15,736.0,100.5,0.35,22.5,469.5,117.38,68.39
2017,3,10,9,30,763.0,105.0,0.5,23.0,520.0,181.67,107.96
2017,3,10,9,45,580.5,179.0,0.65,23.5,510.5,244.36,163.64
2017,3,10,10,0,398.0,253.0,0.8,24.0,501.0,289.12,206.6
2017,3,10,10,15,389.0,274.5,0.9,24.0,529.5,332.61,242.19
2017,3,10,10,30,380.0,296.0,1.0,24.0,558.0,375.21,276.61
2017,3,10,10,45,622.5,205.0,1.15,24.5,658.0,453.3,334.02
2017,3,10,11,0,865.0,114.0,1.3,25.0,758.0,543.42,401.45
2017,3,10,11,15,663.0,215.5,1.4,25.0,718.5,568.49,421.66
2017,3,10,11,30,461.0,317.0,1.5,25.0,679.0,564.01,419.09
2017,3,10,11,45,470.5,320.5,1.6,25.0,697.0,605.41,449.97
2017,3,10,12,0,480.0,324.0,1.7,25.0,715.0,646.47,479.81
2017,3,10,12,15,680.5,224.5,1.75,25.0,784.0,748.2,554.2
2017,3,10,12,30,881.0,125.0,1.8,25.0,853.0,837.33,617.29
2017,3,10,12,45,880.5,125.0,1.9,25.0,852.0,873.85,641.48
2017,3,10,13,0,880.0,125.0,2.0,25.0,851.0,907.27,664.17
2017,3,10,13,15,542.5,266.0,2.05,25.0,712.0,781.84,577.65
2017,3,10,13,30,205.0,407.0,2.1,25.0,573.0,584.73,435.2
2017,3,10,13,45,236.5,392.5,2.2,25.0,580.0,611.78,457.52
2017,3,10,14,0,268.0,378.0,2.3,25.0,587.0,661.44,493.75
2017,3,10,14,15,376.0,329.0,2.35,25.0,611.0,728.17,544.07
2017,3,10,14,30,484.0,280.0,2.4,25.0,635.0,817.78,608.78
2017,3,10,14,45,480.0,267.5,2.5,25.0,606.0,808.76,603.93
2017,3,10,15,0,476.0,255.0,2.6,25.0,577.0,796.94,598.07
2017,3,10,15,15,465.5,242.5,2.6,24.5,541.5,775.83,586.25
2017,3,10,15,30,455.0,230.0,2.6,24.0,506.0,752.21,572.69
2017,3,10,15,45,436.5,213.5,2.65,24.0,461.0,713.92,547.82
2017,3,10,16,0,418.0,197.0,2.7,24.0,416.0,673.67,521.25
2017,3,10,16,15,353.0,186.0,2.5,23.5,358.0,570.53,447.53
2017,3,10,16,30,288.0,175.0,2.3,23.0,300.0,492.77,390.4
2017,3,10,16,45,266.5,155.0,2.15,22.5,259.0,445.41,356.14
2017,3,10,17,0,245.0,135.0,2.0,22.0,218.0,398.1,320.74
2017,3,10,17,15,216.5,113.0,1.95,21.5,176.0,342.3,277.56
2017,3,10,17,30,188.0,91.0,1.9,21.0,134.0,287.48,233.45
2017,3,10,17,45,147.5,68.0,1.9,20.5,96.0,222.87,179.46
2017,3,10,18,0,107.0,45.0,1.9,20.0,58.0,159.99,124.72
2017,3,10,18,15,53.5,22.5,2.0,19.5,29.0,82.06,41.75
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.5,0.75,16.0,3.5,0.0,0.0
2017,3,11,7,0,0.0,7.0,0.9,16.0,7.0,5.51,0.0
2017,3,11,7,15,0.0,22.0,1.15,16.0,22.0,16.79,8.07
2017,3,11,7,30,0.0,37.0,1.4,16.0,37.0,28.19,18.95
2017,3,11,7,45,0.0,56.5,1.7,16.5,56.5,42.39,31.8
2017,3,11,8,0,0.0,76.0,2.0,17.0,76.0,56.42,44.32
2017,3,11,8,15,0.0,96.0,2.15,17.0,96.0,70.65,56.88
2017,3,11,8,30,0.0,116.0,2.3,17.0,116.0,84.74,69.1
2017,3,11,8,45,29.0,153.5,2.5,17.5,166.5,106.46,87.58
2017,3,11,9,0,58.0,191.0,2.7,18.0,217.0,129.08,106.5
2017,3,11,9,15,29.0,162.0,2.85,18.0,175.0,117.17,90.78
2017,3,11,9,30,0.0,133.0,3.0,18.0,133.0,100.18,77.48
2017,3,11,9,45,11.0,184.5,3.2,18.5,191.5,139.48,108.59
2017,3,11,10,0,22.0,236.0,3.4,19.0,250.0,180.67,140.78
2017,3,11,10,15,11.0,153.0,3.45,19.0,160.0,120.26,92.43
2017,3,11,10,30,0.0,70.0,3.5,19.0,70.0,53.93,38.71
2017,3,11,10,45,7.5,162.5,3.55,19.5,168.5,128.18,98.6
2017,3,11,11,0,15.0,255.0,3.6,20.0,267.0,203.5,157.91
2017,3,11,11,15,11.0,227.5,3.55,20.0,236.0,182.17,140.84
2017,3,11,11,30,7.0,200.0,3.5,20.0,205.0,159.68,122.97
2017,3,11,11,45,24.5,278.5,3.5,20.5,298.0,242.73,188.0
2017,3,11,12,0,42.0,357.0,3.5,21.0,391.0,326.01,251.56
2017,3,11,12,15,26.5,299.5,3.45,21.0,321.5,270.21,208.39
2017,3,11,12,30,11.0,242.0,3.4,21.0,252.0,200.93,154.52
2017,3,11,12,45,10.5,235.0,3.4,21.0,244.5,195.99,150.82
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,190.86,146.87
2017,3,11,13,15,12.5,248.5,3.35,21.0,259.0,211.66,163.24
2017,3,11,13,30,15.0,269.0,3.3,21.0,281.0,233.19,180.1
2017,3,11,13,45,15.0,267.5,3.25,21.0,279.5,233.53,180.47
2017,3,11,14,0,15.0,266.0,3.2,21.0,278.0,233.89,180.94
2017,3,11,14,15,7.5,185.0,3.15,20.5,191.0,156.11,120.24
2017,3,11,14,30,0.0,104.0,3.1,20.0,104.0,80.77,60.13
2017,3,11,14,45,0.0,117.5,3.1,20.0,117.5,91.91,69.31
2017,3,11,15,0,0.0,131.0,3.1,20.0,131.0,103.44,78.77
2017,3,11,15,15,38.5,202.0,3.05,19.5,226.0,225.01,178.21
2017,3,11,15,30,77.0,273.0,3.0,19.0,321.0,347.3,275.83
2017,3,11,15,45,38.5,170.5,3.0,19.0,194.5,196.28,156.12
2017,3,11,16,0,0.0,68.0,3.0,19.0,68.0,52.21,37.76
2017,3,11,16,15,0.0,81.0,2.9,18.5,81.0,62.26,46.42
2017,3,11,16,30,0.0,94.0,2.8,18.0,94.0,74.11,56.57
2017,3,11,16,45,0.0,81.0,2.7,18.0,81.0,63.21,47.63
2017,3,11,17,0,0.0,68.0,2.6,18.0,68.0,52.29,38.59
2017,3,11,17,15,0.0,55.0,2.45,17.5,55.0,42.11,30.1
2017,3,11,17,30,0.0,42.0,2.3,17.0,42.0,32.09,21.59
2017,3,11,17,45,0.0,30.0,2.15,17.0,30.0,22.88,13.59
2017,3,11,18,0,0.0,18.0,2.0,17.0,18.0,13.69,5.57
2017,3,11,18,15,0.0,9.0,1.95,16.5,9.0,6.82,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,8.5,4.65,8.0,9.5,6.69,0.0
2017,3,12,7,0,45.0,17.0,4.6,8.0,19.0,12.89,0.0
2017,3,12,7,15,142.0,39.5,4.55,8.0,59.0,29.24,19.18
2017,3,12,7,30,239.0,62.0,4.5,8.0,99.0,45.7,35.32
2017,3,12,7,45,329.0,77.5,4.45,8.0,151.0,56.96,46.14
2017,3,12,8,0,419.0,93.0,4.4,8.0,203.0,68.12,56.58
2017,3,12,8,15,209.5,55.0,4.4,8.0,110.0,39.95,30.98
2017,3,12,8,30,0.0,17.0,4.4,8.0,17.0,12.94,6.22
2017,3,12,8,45,0.0,33.5,4.4,8.5,33.5,25.58,17.7
2017,3,12,9,0,0.0,50.0,4.4,9.0,50.0,38.28,29.08
2017,3,12,9,15,0.0,73.5,4.35,9.0,73.5,56.46,43.16
2017,3,12,9,30,0.0,97.0,4.3,9.0,97.0,74.4,58.35
2017,3,12,9,45,0.0,114.5,4.3,9.5,114.5,87.48,69.13
2017,3,12,10,0,0.0,132.0,4.3,10.0,132.0,100.69,79.92
2017,3,12,10,15,0.0,140.5,4.25,10.0,140.5,107.4,85.32
2017,3,12,10,30,0.0,149.0,4.2,10.0,149.0,114.17,90.78
2017,3,12,10,45,0.0,144.5,4.2,10.5,144.5,111.15,87.9
2017,3,12,11,0,0.0,140.0,4.2,11.0,140.0,108.01,84.99
2017,3,12,11,15,3.5,173.5,4.15,11.0,176.5,136.14,108.15
2017,3,12,11,30,7.0,207.0,4.1,11.0,213.0,165.12,131.84
2017,3,12,11,45,4.0,180.5,4.05,11.5,184.0,143.24,113.51
2017,3,12,12,0,1.0,154.0,4.0,12.0,155.0,120.72,94.73
2017,3,12,12,15,3.5,172.0,3.9,12.0,175.0,137.31,108.37
2017,3,12,12,30,6.0,190.0,3.8,12.0,195.0,154.37,122.34
2017,3,12,12,45,4.0,174.5,3.75,12.5,178.5,140.75,110.93
2017,3,12,13,0,2.0,159.0,3.7,13.0,162.0,126.84,99.34
2017,3,12,13,15,4.0,177.0,3.55,13.0,181.5,143.77,113.27
2017,3,12,13,30,6.0,195.0,3.4,13.0,201.0,161.17,127.53
2017,3,12,13,45,13.5,243.0,3.3,13.5,254.5,210.37,167.29
2017,3,12,14,0,21.0,291.0,3.2,14.0,308.0,262.23,208.57
2017,3,12,14,15,22.0,286.5,3.0,14.0,303.5,261.35,207.96
2017,3,12,14,30,23.0,282.0,2.8,14.0,299.0,260.55,207.61
2017,3,12,14,45,20.0,263.0,2.65,14.0,277.0,241.93,193.01
2017,3,12,15,0,17.0,244.0,2.5,14.0,255.0,223.08,178.21
2017,3,12,15,15,8.5,172.5,2.3,14.0,178.0,149.16,118.5
2017,3,12,15,30,0.0,101.0,2.1,14.0,101.0,78.38,60.14
2017,3,12,15,45,6.5,144.5,1.9,14.0,148.0,123.65,98.31
2017,3,12,16,0,13.0,188.0,1.7,14.0,195.0,174.46,140.55
2017,3,12,16,15,26.0,181.5,1.55,13.5,193.5,184.03,149.54
2017,3,12,16,30,39.0,175.0,1.4,13.0,192.0,213.57,174.95
2017,3,12,16,45,31.0,153.0,1.25,13.0,165.5,184.72,151.28
2017,3,12,17,0,23.0,131.0,1.1,13.0,139.0,140.02,114.25
2017,3,12,17,15,15.0,108.0,1.0,12.5,112.5,112.19,90.93
2017,3,12,17,30,7.0,85.0,0.9,12.0,86.0,84.48,67.12
2017,3,12,17,45,3.5,61.0,0.8,11.5,61.5,58.7,44.67
2017,3,12,18,0,0.0,37.0,0.7,11.0,37.0,31.65,20.92
2017,3,12,18,15,0.0,18.5,0.75,11.0,18.5,14.11,3.65
2017,3,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,15.5,8.0,1.85,9.5,9.0,6.29,0.0
2017,3,13,7,0,31.0,16.0,2.0,10.0,18.0,12.38,0.0
2017,3,13,7,15,108.0,42.0,2.15,10.0,58.0,30.81,20.64
2017,3,13,7,30,185.0,68.0,2.3,10.0,98.0,48.98,38.04
2017,3,13,7,45,92.5,44.5,2.5,10.5,59.5,33.34,24.51
2017,3,13,8,0,0.0,21.0,2.7,11.0,21.0,15.97,8.87
2017,3,13,8,15,0.0,26.5,2.85,11.0,26.5,20.19,12.71
2017,3,13,8,30,0.0,32.0,3.0,11.0,32.0,24.41,16.51
2017,3,13,8,45,0.0,62.5,3.2,11.5,62.5,47.91,37.53
2017,3,13,9,0,0.0,93.0,3.4,12.0,93.0,70.88,57.75
2017,3,13,9,15,7.5,146.5,3.6,12.0,151.0,108.89,86.69
2017,3,13,9,30,15.0,200.0,3.8,12.0,209.0,147.76,118.33
2017,3,13,9,45,109.5,249.0,4.0,12.5,318.5,197.37,154.46
2017,3,13,10,0,204.0,298.0,4.2,13.0,428.0,266.58,207.26
2017,3,13,10,15,156.5,316.5,4.4,13.5,420.5,283.05,222.67
2017,3,13,10,30,109.0,335.0,4.6,14.0,413.0,292.28,231.46
2017,3,13,10,45,113.5,352.5,4.85,14.5,436.5,318.92,252.78
2017,3,13,11,0,118.0,370.0,5.1,15.0,460.0,350.7,277.89
2017,3,13,11,15,177.5,382.5,5.2,15.5,522.5,407.57,322.55
2017,3,13,11,30,237.0,395.0,5.3,16.0,585.0,470.92,372.02
2017,3,13,11,45,371.5,358.5,5.4,16.5,662.5,559.5,441.65
2017,3,13,12,0,506.0,322.0,5.5,17.0,740.0,661.53,520.58
2017,3,13,12,15,685.5,237.5,5.5,17.5,809.0,761.1,597.64
2017,3,13,12,30,865.0,153.0,5.5,18.0,878.0,858.84,671.82
2017,3,13,12,45,875.0,147.0,5.55,18.5,879.5,899.44,699.48
2017,3,13,13,0,885.0,141.0,5.6,19.0,881.0,924.24,716.01
2017,3,13,13,15,883.5,140.5,5.55,19.0,871.5,967.24,746.35
2017,3,13,13,30,882.0,140.0,5.5,19.0,862.0,993.58,764.75
2017,3,13,13,45,886.0,134.0,5.45,19.5,846.0,1001.17,768.65
2017,3,13,14,0,890.0,128.0,5.4,20.0,830.0,1019.51,780.29
2017,3,13,14,15,883.5,126.0,5.25,20.0,803.0,1042.4,795.85
2017,3,13,14,30,877.0,124.0,5.1,20.0,776.0,1046.61,798.53
2017,3,13,14,45,877.0,117.0,5.0,20.0,743.5,1047.65,799.74
2017,3,13,15,0,877.0,110.0,4.9,20.0,711.0,1044.49,798.26
2017,3,13,15,15,863.0,107.0,4.7,19.5,669.0,1027.73,788.27
2017,3,13,15,30,849.0,104.0,4.5,19.0,627.0,1007.12,775.8
2017,3,13,15,45,835.5,98.5,4.35,19.0,579.5,980.37,758.22
2017,3,13,16,0,822.0,93.0,4.2,19.0,532.0,950.13,738.63
2017,3,13,16,15,795.5,89.0,3.8,18.5,479.0,905.94,709.0
2017,3,13,16,30,769.0,85.0,3.4,18.0,426.0,859.27,677.21
2017,3,13,16,45,735.5,79.0,3.05,17.5,370.5,801.73,637.13
2017,3,13,17,0,702.0,73.0,2.7,17.0,315.0,749.63,599.97
2017,3,13,17,15,645.5,66.0,2.35,16.0,257.5,669.91,541.59
2017,3,13,17,30,589.0,59.0,2.0,15.0,200.0,591.78,481.68
2017,3,13,17,45,502.0,48.5,1.65,14.0,146.0,488.08,398.34
2017,3,13,18,0,415.0,38.0,1.3,13.0,92.0,390.41,314.67
2017,3,13,18,15,253.0,23.5,1.3,12.5,51.5,239.9,157.67
2017,3,13,18,30,91.0,9.0,1.3,12.0,11.0,64.19,0.0
2017,3,13,18,45,45.5,4.5,1.35,12.0,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,105.0,9.5,1.0,5.0,15.0,7.47,0.0
2017,3,14,7,0,210.0,19.0,1.1,6.0,30.0,15.59,0.0
2017,3,14,7,15,349.0,31.5,1.25,6.5,77.0,25.96,16.99
2017,3,14,7,30,488.0,44.0,1.4,7.0,124.0,36.42,27.32
