Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,45,564.5,52.5,1.6,8.0,180.0,43.31,33.89
2017,3,14,8,0,641.0,61.0,1.8,9.0,236.0,50.21,40.2
2017,3,14,8,15,690.5,67.0,1.8,9.5,293.5,54.94,44.41
2017,3,14,8,30,740.0,73.0,1.8,10.0,351.0,64.5,52.83
2017,3,14,8,45,772.0,77.5,1.85,10.5,407.0,68.03,55.71
2017,3,14,9,0,804.0,82.0,1.9,11.0,463.0,71.51,58.49
2017,3,14,9,15,827.5,85.5,1.95,11.5,515.0,117.3,69.12
2017,3,14,9,30,851.0,89.0,2.0,12.0,567.0,180.43,108.44
2017,3,14,9,45,867.5,92.0,2.15,13.0,614.0,244.44,159.59
2017,3,14,10,0,884.0,95.0,2.3,14.0,661.0,313.44,219.04
2017,3,14,10,15,896.5,97.0,2.4,14.5,701.5,376.96,275.48
2017,3,14,10,30,909.0,99.0,2.5,15.0,742.0,440.77,331.42
2017,3,14,10,45,917.0,101.5,2.6,15.5,774.5,502.97,384.69
2017,3,14,11,0,925.0,104.0,2.7,16.0,807.0,564.42,435.65
2017,3,14,11,15,930.5,105.0,2.8,16.5,832.0,622.23,482.23
2017,3,14,11,30,936.0,106.0,2.9,17.0,857.0,678.48,526.15
2017,3,14,11,45,938.5,107.0,3.0,18.0,873.0,730.93,564.93
2017,3,14,12,0,941.0,108.0,3.1,19.0,889.0,781.06,600.83
2017,3,14,12,15,942.0,108.5,3.2,19.0,896.0,827.08,634.24
2017,3,14,12,30,943.0,109.0,3.3,19.0,903.0,870.25,664.44
2017,3,14,12,45,940.0,110.0,3.4,19.5,900.5,907.48,689.16
2017,3,14,13,0,937.0,111.0,3.5,20.0,898.0,941.25,711.43
2017,3,14,13,15,934.0,110.5,3.55,20.0,887.0,969.97,731.31
2017,3,14,13,30,931.0,110.0,3.6,20.0,876.0,994.94,748.76
2017,3,14,13,45,923.5,110.0,3.7,20.5,856.0,1012.27,760.1
2017,3,14,14,0,916.0,110.0,3.8,21.0,836.0,1025.54,768.89
2017,3,14,14,15,908.0,108.5,3.85,21.0,808.0,1032.67,774.87
2017,3,14,14,30,900.0,107.0,3.9,21.0,780.0,1035.69,778.35
2017,3,14,14,45,888.0,106.0,3.95,21.0,744.0,1031.17,776.97
2017,3,14,15,0,876.0,105.0,4.0,21.0,708.0,1022.68,773.15
2017,3,14,15,15,861.5,102.5,4.0,21.0,665.5,1019.56,772.85
2017,3,14,15,30,847.0,100.0,4.0,21.0,623.0,998.98,760.78
2017,3,14,15,45,827.5,96.5,4.0,21.0,575.0,968.61,742.14
2017,3,14,16,0,808.0,93.0,4.0,21.0,527.0,934.98,721.21
2017,3,14,16,15,781.0,89.0,3.75,20.5,474.0,890.55,692.42
2017,3,14,16,30,754.0,85.0,3.5,20.0,421.0,843.73,661.54
2017,3,14,16,45,717.0,79.5,3.3,19.5,365.5,790.13,625.32
2017,3,14,17,0,680.0,74.0,3.1,19.0,310.0,730.01,583.2
2017,3,14,17,15,623.5,67.0,2.85,18.0,253.5,651.08,526.03
2017,3,14,17,30,567.0,60.0,2.6,17.0,197.0,573.8,467.29
2017,3,14,17,45,477.5,49.5,2.35,16.0,144.0,469.19,383.58
2017,3,14,18,0,388.0,39.0,2.1,15.0,91.0,370.85,299.65
2017,3,14,18,15,234.5,24.5,2.1,14.5,51.0,229.0,154.88
2017,3,14,18,30,81.0,10.0,2.1,14.0,11.0,58.51,0.0
2017,3,14,18,45,40.5,5.0,2.1,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,82.5,10.5,1.9,8.5,15.5,8.26,0.0
2017,3,15,7,0,165.0,21.0,2.2,9.0,31.0,16.05,0.37
2017,3,15,7,15,293.0,36.0,2.25,9.5,76.5,29.38,19.84
2017,3,15,7,30,421.0,51.0,2.3,10.0,122.0,41.56,31.58
2017,3,15,7,45,505.0,60.0,2.35,11.0,177.0,48.54,38.18
2017,3,15,8,0,589.0,69.0,2.4,12.0,232.0,55.58,44.52
2017,3,15,8,15,640.0,75.5,2.35,12.5,288.5,60.35,48.7
2017,3,15,8,30,691.0,82.0,2.3,13.0,345.0,65.11,52.73
2017,3,15,8,45,728.0,86.5,2.25,14.0,401.0,68.21,55.08
2017,3,15,9,0,765.0,91.0,2.2,15.0,457.0,77.14,62.47
2017,3,15,9,15,789.5,95.0,2.25,15.5,508.5,121.22,72.48
2017,3,15,9,30,814.0,99.0,2.3,16.0,560.0,182.49,110.09
2017,3,15,9,45,833.0,101.5,2.35,17.0,606.5,244.37,158.59
2017,3,15,10,0,852.0,104.0,2.4,18.0,653.0,308.05,212.63
2017,3,15,10,15,865.0,106.5,2.45,18.5,693.0,371.3,267.77
2017,3,15,10,30,878.0,109.0,2.5,19.0,733.0,436.0,323.24
2017,3,15,10,45,887.0,111.0,2.65,19.5,766.0,496.54,374.4
2017,3,15,11,0,896.0,113.0,2.8,20.0,799.0,556.48,423.52
2017,3,15,11,15,902.5,114.5,2.9,20.0,824.0,613.77,469.89
2017,3,15,11,30,909.0,116.0,3.0,20.0,849.0,669.67,513.96
2017,3,15,11,45,917.5,114.0,3.1,20.5,866.5,722.36,553.65
2017,3,15,12,0,926.0,112.0,3.2,21.0,884.0,773.25,591.02
2017,3,15,12,15,927.5,112.5,3.25,21.0,891.5,819.01,623.98
2017,3,15,12,30,929.0,113.0,3.3,21.0,899.0,861.99,653.62
2017,3,15,12,45,927.0,113.5,3.4,21.5,897.0,899.09,678.08
2017,3,15,13,0,925.0,114.0,3.5,22.0,895.0,932.82,700.19
2017,3,15,13,15,922.5,113.5,3.55,22.0,884.5,961.63,720.01
2017,3,15,13,30,920.0,113.0,3.6,22.0,874.0,986.76,737.46
2017,3,15,13,45,913.5,113.0,3.65,22.0,854.0,1004.8,750.29
2017,3,15,14,0,907.0,113.0,3.7,22.0,834.0,1018.86,760.67
2017,3,15,14,15,899.5,111.5,3.7,22.0,806.5,1026.35,766.51
2017,3,15,14,30,892.0,110.0,3.7,22.0,779.0,1029.79,769.88
2017,3,15,14,45,876.0,110.5,3.75,22.0,742.5,1022.83,766.88
2017,3,15,15,0,860.0,111.0,3.8,22.0,706.0,1025.94,770.92
2017,3,15,15,15,845.5,108.5,3.75,21.5,664.0,1009.2,762.46
2017,3,15,15,30,831.0,106.0,3.7,21.0,622.0,988.7,751.68
2017,3,15,15,45,808.5,103.5,3.7,21.0,573.5,956.68,731.93
2017,3,15,16,0,786.0,101.0,3.7,21.0,525.0,921.49,709.96
2017,3,15,16,15,758.0,96.5,3.5,20.5,472.0,875.83,680.53
2017,3,15,16,30,730.0,92.0,3.3,20.0,419.0,834.68,653.91
2017,3,15,16,45,688.5,86.5,3.1,20.0,363.5,771.86,609.77
2017,3,15,17,0,647.0,81.0,2.9,20.0,308.0,708.52,564.24
2017,3,15,17,15,589.0,73.5,2.6,19.0,252.0,628.69,506.26
2017,3,15,17,30,531.0,66.0,2.3,18.0,196.0,550.52,446.82
2017,3,15,17,45,437.0,55.0,2.0,17.0,143.0,443.15,361.17
2017,3,15,18,0,343.0,44.0,1.7,16.0,90.0,342.0,275.18
2017,3,15,18,15,171.5,28.0,1.7,15.5,51.0,189.34,130.05
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,9.44,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,43.5,12.5,3.2,13.5,15.0,9.83,0.0
2017,3,16,7,0,87.0,25.0,3.4,14.0,30.0,18.72,3.71
2017,3,16,7,15,199.0,44.5,3.5,14.5,74.0,33.22,22.78
2017,3,16,7,30,311.0,64.0,3.6,15.0,118.0,47.6,36.24
2017,3,16,7,45,388.0,78.0,3.75,16.0,170.5,57.82,45.58
2017,3,16,8,0,465.0,92.0,3.9,17.0,223.0,67.94,54.49
2017,3,16,8,15,232.5,84.5,4.05,17.5,150.0,61.89,49.06
2017,3,16,8,30,0.0,77.0,4.2,18.0,77.0,58.89,46.22
2017,3,16,8,45,0.0,71.0,4.4,18.5,71.0,54.49,42.13
2017,3,16,9,0,0.0,65.0,4.6,19.0,65.0,49.86,37.87
2017,3,16,9,15,0.0,80.0,4.75,19.5,80.0,61.51,45.45
2017,3,16,9,30,0.0,95.0,4.9,20.0,95.0,73.0,54.63
2017,3,16,9,45,0.0,115.5,5.05,20.5,115.5,88.26,66.77
2017,3,16,10,0,0.0,136.0,5.2,21.0,136.0,103.66,78.89
2017,3,16,10,15,0.5,148.5,5.3,21.5,149.0,113.51,86.42
2017,3,16,10,30,1.0,161.0,5.4,22.0,162.0,123.53,94.06
2017,3,16,10,45,0.5,140.0,5.5,22.5,140.5,107.94,81.29
2017,3,16,11,0,0.0,119.0,5.6,23.0,119.0,91.89,68.23
2017,3,16,11,15,11.0,212.0,5.6,23.0,221.0,169.98,130.0
2017,3,16,11,30,22.0,305.0,5.6,23.0,323.0,250.79,192.89
2017,3,16,11,45,13.0,238.0,5.7,23.5,249.0,194.48,148.61
2017,3,16,12,0,4.0,171.0,5.8,24.0,175.0,136.26,102.69
2017,3,16,12,15,9.5,224.5,5.8,24.0,233.0,183.9,140.09
2017,3,16,12,30,15.0,278.0,5.8,24.0,291.0,233.35,178.48
2017,3,16,12,45,49.0,345.0,5.8,24.5,387.0,336.79,258.14
2017,3,16,13,0,83.0,412.0,5.8,25.0,483.0,434.86,331.99
2017,3,16,13,15,121.5,416.5,5.75,25.0,518.5,501.21,382.24
2017,3,16,13,30,160.0,421.0,5.7,25.0,554.0,551.78,420.66
2017,3,16,13,45,110.0,393.5,5.7,25.0,484.0,465.03,355.77
2017,3,16,14,0,60.0,366.0,5.7,25.0,414.0,395.23,302.63
2017,3,16,14,15,90.0,367.0,5.65,25.0,436.5,432.01,331.91
2017,3,16,14,30,120.0,368.0,5.6,25.0,459.0,493.57,379.12
2017,3,16,14,45,167.5,350.0,5.6,25.0,470.5,528.82,407.66
2017,3,16,15,0,215.0,332.0,5.6,25.0,482.0,563.35,435.74
2017,3,16,15,15,478.5,237.0,5.5,25.0,543.5,777.01,600.23
2017,3,16,15,30,742.0,142.0,5.4,25.0,605.0,947.37,724.4
2017,3,16,15,45,469.5,193.0,5.35,25.0,478.0,717.6,558.84
2017,3,16,16,0,197.0,244.0,5.3,25.0,351.0,460.56,362.41
2017,3,16,16,15,194.5,218.5,5.1,24.5,315.5,429.73,341.37
2017,3,16,16,30,192.0,193.0,4.9,24.0,280.0,397.77,318.45
2017,3,16,16,45,375.0,147.5,4.75,23.5,289.0,549.33,441.66
2017,3,16,17,0,558.0,102.0,4.6,23.0,298.0,652.94,523.88
2017,3,16,17,15,497.0,91.5,4.45,22.5,243.5,563.63,456.12
2017,3,16,17,30,436.0,81.0,4.3,22.0,189.0,485.28,395.1
2017,3,16,17,45,353.5,66.0,4.15,21.5,138.5,388.22,315.45
2017,3,16,18,0,271.0,51.0,4.0,21.0,88.0,297.95,237.77
2017,3,16,18,15,151.0,31.0,4.1,20.5,50.0,181.36,125.29
2017,3,16,18,30,31.0,11.0,4.2,20.0,12.0,27.89,0.0
2017,3,16,18,45,15.5,5.5,4.3,20.0,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,6,45,51.0,13.0,5.0,17.5,16.5,10.23,0.0
2017,3,17,7,0,102.0,26.0,5.2,18.0,33.0,19.51,5.79
2017,3,17,7,15,211.5,45.0,5.5,18.5,77.0,33.64,22.83
2017,3,17,7,30,321.0,64.0,5.8,19.0,121.0,47.68,35.74
2017,3,17,7,45,406.5,75.5,6.1,19.5,174.5,56.31,43.63
2017,3,17,8,0,492.0,87.0,6.4,20.0,228.0,64.95,51.24
2017,3,17,8,15,246.0,64.5,6.55,20.5,135.0,46.6,35.14
2017,3,17,8,30,0.0,42.0,6.7,21.0,42.0,32.09,22.36
2017,3,17,8,45,0.0,59.5,6.85,21.5,59.5,45.6,33.91
2017,3,17,9,0,0.0,77.0,7.0,22.0,77.0,59.16,45.35
2017,3,17,9,15,0.0,84.0,6.95,22.0,84.0,64.61,47.5
2017,3,17,9,30,0.0,91.0,6.9,22.0,91.0,70.08,51.79
2017,3,17,9,45,0.0,106.0,6.9,22.5,106.0,81.3,60.61
2017,3,17,10,0,0.0,121.0,6.9,23.0,121.0,92.63,69.42
2017,3,17,10,15,0.0,128.5,6.8,23.5,128.5,98.49,73.79
2017,3,17,10,30,0.0,136.0,6.7,24.0,136.0,104.4,78.18
2017,3,17,10,45,0.0,142.0,6.65,24.5,142.0,109.23,81.7
2017,3,17,11,0,0.0,148.0,6.6,25.0,148.0,114.12,85.25
2017,3,17,11,15,1.0,152.0,6.5,25.0,153.0,118.07,88.24
2017,3,17,11,30,2.0,156.0,6.4,25.0,158.0,122.16,91.37
2017,3,17,11,45,89.0,286.5,6.35,25.5,361.5,300.4,230.56
2017,3,17,12,0,176.0,417.0,6.3,26.0,565.0,481.21,366.84
2017,3,17,12,15,176.5,420.5,6.2,26.0,570.0,499.93,380.45
2017,3,17,12,30,177.0,424.0,6.1,26.0,575.0,518.15,393.98
2017,3,17,12,45,177.0,423.0,6.05,26.0,574.0,531.29,403.85
2017,3,17,13,0,177.0,422.0,6.0,26.0,573.0,543.63,413.13
2017,3,17,13,15,170.0,422.5,5.9,26.0,566.0,550.24,417.92
2017,3,17,13,30,163.0,423.0,5.8,26.0,559.0,555.76,421.93
2017,3,17,13,45,230.5,403.5,5.75,26.5,591.5,611.39,464.08
2017,3,17,14,0,298.0,384.0,5.7,27.0,624.0,690.54,522.09
2017,3,17,14,15,561.0,261.0,5.55,26.5,692.5,858.21,649.6
2017,3,17,14,30,824.0,138.0,5.4,26.0,761.0,1004.05,753.65
2017,3,17,14,45,798.5,142.0,5.3,26.0,723.0,990.93,744.38
2017,3,17,15,0,773.0,146.0,5.2,26.0,685.0,982.66,739.56
2017,3,17,15,15,756.5,142.5,5.05,26.0,644.0,963.29,726.9
2017,3,17,15,30,740.0,139.0,4.9,26.0,603.0,940.46,712.05
2017,3,17,15,45,720.0,133.5,4.8,26.0,556.0,908.58,691.37
2017,3,17,16,0,700.0,128.0,4.7,26.0,509.0,873.77,668.66
2017,3,17,16,15,670.0,122.0,4.45,25.5,457.5,826.17,637.21
2017,3,17,16,30,640.0,116.0,4.2,25.0,406.0,776.65,604.39
2017,3,17,16,45,601.0,107.5,3.95,24.5,352.5,714.61,561.69
2017,3,17,17,0,562.0,99.0,3.7,24.0,299.0,651.98,517.4
2017,3,17,17,15,502.0,89.5,3.4,23.0,244.5,570.43,457.92
2017,3,17,17,30,442.0,80.0,3.1,22.0,190.0,487.32,394.56
2017,3,17,17,45,356.0,65.5,2.8,21.5,139.5,388.07,313.85
2017,3,17,18,0,270.0,51.0,2.5,21.0,89.0,295.93,235.34
2017,3,17,18,15,151.0,31.5,2.6,20.5,51.0,182.46,128.08
2017,3,17,18,30,32.0,12.0,2.7,20.0,13.0,29.22,0.0
2017,3,17,18,45,16.0,6.0,2.85,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,6,45,49.0,14.0,2.15,16.5,17.5,11.02,0.0
2017,3,18,7,0,98.0,28.0,2.4,17.0,35.0,20.92,8.13
2017,3,18,7,15,206.5,47.5,2.55,17.5,80.0,35.38,24.56
2017,3,18,7,30,315.0,67.0,2.7,18.0,125.0,49.7,37.72
2017,3,18,7,45,398.5,79.5,2.9,19.0,178.5,58.93,46.04
2017,3,18,8,0,482.0,92.0,3.1,20.0,232.0,68.13,54.0
2017,3,18,8,15,241.0,88.5,3.05,20.5,158.5,64.6,50.79
2017,3,18,8,30,0.0,85.0,3.0,21.0,85.0,64.59,50.54
2017,3,18,8,45,18.0,140.0,3.0,21.5,149.0,102.36,82.58
2017,3,18,9,0,36.0,195.0,3.0,22.0,213.0,131.95,107.05
2017,3,18,9,15,37.0,216.5,2.9,22.5,237.0,149.99,115.0
2017,3,18,9,30,38.0,238.0,2.8,23.0,261.0,170.33,129.9
2017,3,18,9,45,65.5,270.5,2.75,23.5,312.5,203.27,153.88
2017,3,18,10,0,93.0,303.0,2.7,24.0,364.0,240.75,181.55
2017,3,18,10,15,51.5,264.5,2.7,24.0,298.5,212.39,161.1
2017,3,18,10,30,10.0,226.0,2.7,24.0,233.0,175.07,133.07
2017,3,18,10,45,12.0,243.5,2.7,24.5,253.0,190.84,144.9
2017,3,18,11,0,14.0,261.0,2.7,25.0,273.0,207.09,156.92
2017,3,18,11,15,146.0,330.0,2.7,25.0,449.5,347.32,263.6
2017,3,18,11,30,278.0,399.0,2.7,25.0,626.0,503.66,378.87
2017,3,18,11,45,264.5,410.0,2.75,25.5,629.5,526.66,394.45
2017,3,18,12,0,251.0,421.0,2.8,26.0,633.0,547.97,409.15
2017,3,18,12,15,255.5,424.5,2.85,26.0,641.5,574.92,428.8
2017,3,18,12,30,260.0,428.0,2.9,26.0,650.0,601.44,447.97
2017,3,18,12,45,249.5,429.0,2.95,26.5,642.0,596.99,444.36
2017,3,18,13,0,239.0,430.0,3.0,27.0,634.0,604.64,449.2
2017,3,18,13,15,162.0,418.0,3.05,27.0,556.0,537.91,400.81
2017,3,18,13,30,85.0,406.0,3.1,27.0,478.0,445.04,332.97
2017,3,18,13,45,88.5,398.0,3.15,27.0,471.0,447.64,335.86
2017,3,18,14,0,92.0,390.0,3.2,27.0,464.0,449.9,338.17
2017,3,18,14,15,227.5,364.5,3.2,27.0,540.0,587.43,441.79
2017,3,18,14,30,363.0,339.0,3.2,27.0,616.0,727.97,543.78
2017,3,18,14,45,315.0,333.0,3.25,27.0,565.5,681.26,510.52
2017,3,18,15,0,267.0,327.0,3.3,27.0,515.0,632.62,476.62
2017,3,18,15,15,540.0,218.0,3.25,26.5,568.0,816.13,615.23
2017,3,18,15,30,813.0,109.0,3.2,26.0,621.0,969.87,722.28
2017,3,18,15,45,795.5,104.5,3.15,26.0,573.5,940.56,702.95
2017,3,18,16,0,778.0,100.0,3.1,26.0,526.0,908.02,682.97
2017,3,18,16,15,751.0,95.5,2.9,25.5,474.0,863.45,654.88
2017,3,18,16,30,724.0,91.0,2.7,25.0,422.0,822.9,629.23
2017,3,18,16,45,686.5,85.5,2.5,25.0,366.5,763.93,588.84
2017,3,18,17,0,649.0,80.0,2.3,25.0,311.0,704.27,547.1
2017,3,18,17,15,592.5,72.5,2.05,24.0,255.5,625.89,491.98
2017,3,18,17,30,536.0,65.0,1.8,23.0,200.0,549.21,435.55
2017,3,18,17,45,445.5,54.5,1.55,22.5,147.5,445.52,354.62
2017,3,18,18,0,355.0,44.0,1.3,22.0,95.0,347.94,273.72
2017,3,18,18,15,215.5,28.5,1.3,21.5,55.0,218.56,155.43
2017,3,18,18,30,76.0,13.0,1.3,21.0,15.0,57.01,0.0
2017,3,18,18,45,38.0,6.5,1.35,21.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,72.0,15.0,2.75,17.0,20.5,11.8,0.0
2017,3,19,7,0,144.0,30.0,3.1,18.0,41.0,22.56,10.27
2017,3,19,7,15,261.0,46.5,3.25,18.5,87.5,35.0,24.22
2017,3,19,7,30,378.0,63.0,3.4,19.0,134.0,47.45,35.67
2017,3,19,7,45,467.5,72.0,3.55,19.5,189.5,57.26,44.51
2017,3,19,8,0,557.0,81.0,3.7,20.0,245.0,63.97,50.39
2017,3,19,8,15,608.0,88.0,3.7,20.5,301.5,68.71,54.35
2017,3,19,8,30,659.0,95.0,3.7,21.0,358.0,73.42,58.15
2017,3,19,8,45,703.5,97.5,3.75,21.5,414.5,74.91,59.1
2017,3,19,9,0,748.0,100.0,3.8,22.0,471.0,76.53,60.14
2017,3,19,9,15,773.0,104.5,3.8,22.5,522.5,125.78,74.84
2017,3,19,9,30,798.0,109.0,3.8,23.0,574.0,186.45,111.03
2017,3,19,9,45,819.5,110.5,3.85,23.5,621.0,247.11,157.57
2017,3,19,10,0,841.0,112.0,3.9,24.0,668.0,309.89,210.09
2017,3,19,10,15,854.0,114.5,3.9,24.5,708.0,372.47,263.77
2017,3,19,10,30,867.0,117.0,3.9,25.0,748.0,435.56,317.16
2017,3,19,10,45,877.5,118.0,3.95,25.5,780.5,496.05,367.37
2017,3,19,11,0,888.0,119.0,4.0,26.0,813.0,555.36,415.16
2017,3,19,11,15,894.5,120.5,4.0,26.0,837.5,612.11,460.32
2017,3,19,11,30,901.0,122.0,4.0,26.0,862.0,667.48,503.18
2017,3,19,11,45,906.0,122.0,4.05,26.5,878.5,719.02,541.31
2017,3,19,12,0,911.0,122.0,4.1,27.0,895.0,768.54,576.96
2017,3,19,12,15,912.5,122.0,4.1,27.0,902.0,813.16,608.99
2017,3,19,12,30,914.0,122.0,4.1,27.0,909.0,855.03,637.33
2017,3,19,12,45,913.5,121.5,4.15,27.0,907.0,891.85,662.33
2017,3,19,13,0,913.0,121.0,4.2,27.0,905.0,925.42,685.12
2017,3,19,13,15,910.0,120.5,4.2,27.0,893.5,953.33,703.88
2017,3,19,13,30,907.0,120.0,4.2,27.0,882.0,977.57,720.28
2017,3,19,13,45,901.5,119.0,4.25,27.5,862.0,995.17,731.21
2017,3,19,14,0,896.0,118.0,4.3,28.0,842.0,1008.83,739.69
2017,3,19,14,15,888.0,116.5,4.3,28.0,814.0,1015.54,744.94
2017,3,19,14,30,880.0,115.0,4.3,28.0,786.0,1018.21,747.76
2017,3,19,14,45,863.0,116.0,4.3,28.0,749.0,1024.78,753.38
2017,3,19,15,0,846.0,117.0,4.3,28.0,712.0,1013.27,747.2
2017,3,19,15,15,831.0,114.0,4.25,27.5,670.0,995.33,738.2
2017,3,19,15,30,816.0,111.0,4.2,27.0,628.0,973.68,726.81
2017,3,19,15,45,794.0,108.0,4.2,27.0,579.5,941.59,707.23
2017,3,19,16,0,772.0,105.0,4.2,27.0,531.0,906.39,685.47
2017,3,19,16,15,744.5,100.5,4.0,26.5,478.0,867.94,661.62
2017,3,19,16,30,717.0,96.0,3.8,26.0,425.0,821.16,631.55
2017,3,19,16,45,677.5,90.5,3.65,25.5,369.5,760.54,591.17
2017,3,19,17,0,638.0,85.0,3.5,25.0,314.0,699.3,549.19
2017,3,19,17,15,581.5,77.0,3.2,24.0,258.0,620.63,493.04
2017,3,19,17,30,525.0,69.0,2.9,23.0,202.0,543.58,435.54
2017,3,19,17,45,438.0,57.5,2.6,22.5,149.5,441.83,355.04
2017,3,19,18,0,351.0,46.0,2.3,22.0,97.0,345.89,274.41
2017,3,19,18,15,214.5,29.5,2.3,21.5,56.5,218.34,158.06
2017,3,19,18,30,78.0,13.0,2.3,21.0,16.0,58.04,0.0
2017,3,19,18,45,39.0,6.5,2.35,21.0,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,98.0,15.0,3.7,16.5,22.5,11.8,0.0
2017,3,20,7,0,196.0,30.0,4.0,17.0,45.0,22.76,11.3
2017,3,20,7,15,312.5,45.0,4.25,17.5,94.0,34.26,23.77
2017,3,20,7,30,429.0,60.0,4.5,18.0,143.0,48.49,36.76
2017,3,20,7,45,510.5,69.5,4.75,19.0,200.0,55.63,43.2
2017,3,20,8,0,592.0,79.0,5.0,20.0,257.0,62.8,49.37
2017,3,20,8,15,641.5,86.0,5.05,20.5,314.5,67.65,53.43
2017,3,20,8,30,691.0,93.0,5.1,21.0,372.0,72.47,57.33
2017,3,20,8,45,732.5,96.5,5.15,21.5,429.0,74.7,58.92
2017,3,20,9,0,774.0,100.0,5.2,22.0,486.0,83.39,65.99
2017,3,20,9,15,798.0,104.0,5.2,22.5,538.5,126.89,75.12
2017,3,20,9,30,822.0,108.0,5.2,23.0,591.0,188.67,111.97
2017,3,20,9,45,844.0,109.5,5.25,23.5,639.0,250.96,159.97
2017,3,20,10,0,866.0,111.0,5.3,24.0,687.0,315.39,214.2
2017,3,20,10,15,878.5,113.5,5.3,24.5,727.5,379.33,269.51
2017,3,20,10,30,891.0,116.0,5.3,25.0,768.0,444.5,325.12
2017,3,20,10,45,903.0,116.5,5.35,25.5,801.5,505.95,376.71
2017,3,20,11,0,915.0,117.0,5.4,26.0,835.0,567.04,426.51
2017,3,20,11,15,921.0,118.0,5.4,26.0,860.0,624.53,472.93
2017,3,20,11,30,927.0,119.0,5.4,26.0,885.0,680.5,516.97
2017,3,20,11,45,941.5,114.0,5.4,26.5,904.0,735.43,558.14
2017,3,20,12,0,956.0,109.0,5.4,27.0,923.0,788.92,597.17
2017,3,20,12,15,957.0,109.0,5.4,27.0,930.0,834.85,630.16
2017,3,20,12,30,958.0,109.0,5.4,27.0,937.0,877.85,659.73
2017,3,20,12,45,957.0,109.5,5.4,27.0,935.0,916.51,686.17
2017,3,20,13,0,956.0,110.0,5.4,27.0,933.0,951.76,710.23
2017,3,20,13,15,953.0,109.5,5.35,27.0,921.5,980.68,729.64
2017,3,20,13,30,950.0,109.0,5.3,27.0,910.0,1005.78,746.5
2017,3,20,13,45,945.0,108.0,5.3,27.0,889.5,1024.52,759.55
2017,3,20,14,0,940.0,107.0,5.3,27.0,869.0,1039.18,770.04
2017,3,20,14,15,933.0,105.5,5.2,27.0,840.5,1047.2,775.48
2017,3,20,14,30,926.0,104.0,5.1,27.0,812.0,1051.04,778.3
2017,3,20,14,45,912.0,103.5,5.1,27.0,775.0,1044.79,775.45
2017,3,20,15,0,898.0,103.0,5.1,27.0,738.0,1034.48,770.11
2017,3,20,15,15,884.0,101.0,5.0,26.5,694.5,1018.57,761.91
2017,3,20,15,30,870.0,99.0,4.9,26.0,651.0,1011.81,760.1
2017,3,20,15,45,852.5,95.0,4.85,26.0,602.0,982.3,741.73
2017,3,20,16,0,835.0,91.0,4.8,26.0,553.0,949.41,721.16
2017,3,20,16,15,809.5,87.5,4.5,25.5,499.5,906.39,693.07
2017,3,20,16,30,784.0,84.0,4.2,25.0,446.0,860.89,663.64
2017,3,20,16,45,750.0,78.5,3.9,24.5,389.0,803.17,624.88
2017,3,20,17,0,716.0,73.0,3.6,24.0,332.0,744.2,584.22
2017,3,20,17,15,662.5,66.5,3.25,23.0,274.5,673.34,534.12
2017,3,20,17,30,609.0,60.0,2.9,22.0,217.0,598.13,478.34
2017,3,20,17,45,527.0,50.5,2.6,21.5,162.0,499.63,400.84
2017,3,20,18,0,445.0,41.0,2.3,21.0,107.0,406.6,323.32
2017,3,20,18,15,294.0,27.5,2.3,20.5,63.0,270.58,199.35
2017,3,20,18,30,143.0,14.0,2.3,20.0,19.0,98.31,0.0
2017,3,20,18,45,71.5,7.0,2.35,19.5,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,106.0,16.0,4.05,16.5,25.0,12.59,0.0
2017,3,21,7,0,212.0,32.0,4.4,17.0,50.0,24.28,13.09
2017,3,21,7,15,329.0,46.5,4.55,17.5,99.0,35.43,24.86
2017,3,21,7,30,446.0,61.0,4.7,18.0,148.0,49.34,37.55
2017,3,21,7,45,536.5,67.5,4.9,19.0,206.5,54.26,42.02
2017,3,21,8,0,627.0,74.0,5.1,20.0,265.0,59.42,46.43
2017,3,21,8,15,673.5,80.0,5.1,20.5,322.5,63.73,50.02
2017,3,21,8,30,720.0,86.0,5.1,21.0,380.0,68.02,53.47
2017,3,21,8,45,761.0,88.0,5.15,21.5,437.0,75.2,59.33
2017,3,21,9,0,802.0,90.0,5.2,22.0,494.0,76.79,60.34
2017,3,21,9,15,824.0,93.5,5.15,22.5,545.5,120.98,69.64
2017,3,21,9,30,846.0,97.0,5.1,23.0,597.0,183.69,106.96
2017,3,21,9,45,865.0,98.0,5.1,23.5,644.0,246.38,155.42
2017,3,21,10,0,884.0,99.0,5.1,24.0,691.0,314.56,212.77
2017,3,21,10,15,895.0,101.0,5.0,24.5,730.5,377.43,267.3
2017,3,21,10,30,906.0,103.0,4.9,25.0,770.0,440.35,321.18
2017,3,21,10,45,914.5,104.5,4.85,25.5,802.5,501.58,372.45
2017,3,21,11,0,923.0,106.0,4.8,26.0,835.0,562.06,421.44
2017,3,21,11,15,928.5,107.0,4.7,26.0,859.0,619.45,467.26
2017,3,21,11,30,934.0,108.0,4.6,26.0,883.0,675.26,510.46
2017,3,21,11,45,932.5,111.5,4.6,26.5,897.5,726.69,548.51
2017,3,21,12,0,931.0,115.0,4.6,27.0,912.0,775.48,583.57
2017,3,21,12,15,932.0,115.0,4.55,27.0,918.5,820.35,615.44
2017,3,21,12,30,933.0,115.0,4.5,27.0,925.0,862.36,643.75
2017,3,21,12,45,931.0,115.5,4.5,27.5,922.0,899.28,667.35
2017,3,21,13,0,929.0,116.0,4.5,28.0,919.0,932.82,688.53
2017,3,21,13,15,925.5,115.5,4.5,28.0,907.5,960.53,707.14
2017,3,21,13,30,922.0,115.0,4.5,28.0,896.0,984.48,723.32
2017,3,21,13,45,916.0,114.5,4.5,28.0,875.5,1002.2,735.5
2017,3,21,14,0,910.0,114.0,4.5,28.0,855.0,1015.93,745.2
2017,3,21,14,15,902.0,112.5,4.5,28.0,826.5,1022.63,750.46
2017,3,21,14,30,894.0,111.0,4.5,28.0,798.0,1025.23,753.24
2017,3,21,14,45,878.5,111.0,4.5,28.0,761.0,1017.9,749.66
2017,3,21,15,0,863.0,111.0,4.5,28.0,724.0,1020.49,752.93
2017,3,21,15,15,633.0,184.5,4.45,27.5,620.0,879.57,660.4
2017,3,21,15,30,403.0,258.0,4.4,27.0,516.0,695.26,530.18
2017,3,21,15,45,598.0,179.0,4.35,27.0,528.0,831.28,633.26
2017,3,21,16,0,793.0,100.0,4.3,27.0,540.0,917.72,694.27
2017,3,21,16,15,766.0,96.0,4.1,26.5,487.0,873.42,665.59
2017,3,21,16,30,739.0,92.0,3.9,26.0,434.0,832.92,640.06
2017,3,21,16,45,700.0,86.5,3.7,25.5,378.0,772.24,599.52
2017,3,21,17,0,661.0,81.0,3.5,25.0,322.0,710.91,557.47
2017,3,21,17,15,605.5,73.5,3.2,24.0,265.5,633.17,502.3
2017,3,21,17,30,550.0,66.0,2.9,23.0,209.0,557.04,445.83
2017,3,21,17,45,463.0,56.0,2.6,22.5,155.5,456.5,366.64
2017,3,21,18,0,376.0,46.0,2.3,22.0,102.0,361.62,287.3
2017,3,21,18,15,238.5,30.5,2.35,21.5,60.0,235.87,174.5
2017,3,21,18,30,101.0,15.0,2.4,21.0,18.0,73.2,0.0
2017,3,21,18,45,50.5,7.5,2.5,20.5,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,22,6,45,45.0,18.0,2.5,18.5,22.0,14.16,0.0
2017,3,22,7,0,90.0,36.0,2.8,19.0,44.0,26.53,15.23
2017,3,22,7,15,180.0,58.5,2.9,19.5,90.0,42.66,30.89
2017,3,22,7,30,270.0,81.0,3.0,20.0,136.0,58.66,45.33
2017,3,22,7,45,350.5,95.5,3.2,20.5,189.5,69.06,54.61
2017,3,22,8,0,431.0,110.0,3.4,21.0,243.0,79.16,63.32
2017,3,22,8,15,395.5,130.0,3.35,21.5,271.0,90.84,73.13
2017,3,22,8,30,360.0,150.0,3.3,22.0,299.0,104.21,84.15
2017,3,22,8,45,287.0,186.0,3.3,22.5,315.0,123.31,99.82
2017,3,22,9,0,214.0,222.0,3.3,23.0,331.0,145.64,117.92
2017,3,22,9,15,113.0,213.0,3.3,23.0,271.0,149.29,111.97
2017,3,22,9,30,12.0,204.0,3.3,23.0,211.0,150.53,115.28
2017,3,22,9,45,134.5,258.0,3.35,23.5,348.0,206.67,153.73
2017,3,22,10,0,257.0,312.0,3.4,24.0,485.0,285.67,210.56
2017,3,22,10,15,217.5,337.0,3.45,24.5,489.5,313.82,234.13
2017,3,22,10,30,178.0,362.0,3.5,25.0,494.0,335.87,252.31
2017,3,22,10,45,175.0,379.0,3.55,25.5,513.5,364.52,274.23
2017,3,22,11,0,172.0,396.0,3.6,26.0,533.0,392.98,295.54
2017,3,22,11,15,236.5,399.0,3.7,26.0,593.0,448.76,337.58
2017,3,22,11,30,301.0,402.0,3.8,26.0,653.0,517.3,388.7
2017,3,22,11,45,587.0,270.5,3.9,26.5,771.0,636.16,478.1
2017,3,22,12,0,873.0,139.0,4.0,27.0,889.0,753.12,565.38
2017,3,22,12,15,613.5,274.5,4.05,27.0,804.0,729.41,544.65
2017,3,22,12,30,354.0,410.0,4.1,27.0,719.0,657.51,489.81
2017,3,22,12,45,617.5,273.0,4.2,27.0,809.5,795.69,593.59
2017,3,22,13,0,881.0,136.0,4.3,27.0,900.0,908.09,674.19
2017,3,22,13,15,878.0,135.5,4.35,27.0,889.0,935.16,692.2
2017,3,22,13,30,875.0,135.0,4.4,27.0,878.0,958.67,708.48
2017,3,22,13,45,870.5,133.0,4.5,27.0,858.5,975.69,720.79
2017,3,22,14,0,866.0,131.0,4.6,27.0,839.0,988.87,730.79
2017,3,22,14,15,858.0,129.5,4.6,27.0,811.0,1010.12,745.77
2017,3,22,14,30,850.0,128.0,4.6,27.0,783.0,1012.63,748.38
2017,3,22,14,45,837.0,126.5,4.65,27.0,747.5,1006.11,745.75
2017,3,22,15,0,824.0,125.0,4.7,27.0,712.0,995.65,740.67
2017,3,22,15,15,808.5,122.0,4.7,27.0,669.5,977.19,729.95
2017,3,22,15,30,793.0,119.0,4.7,27.0,627.0,955.08,716.9
2017,3,22,15,45,772.0,115.5,4.7,27.0,579.0,923.56,697.45
2017,3,22,16,0,751.0,112.0,4.7,27.0,531.0,895.94,680.67
2017,3,22,16,15,722.5,107.0,4.55,26.5,478.5,850.05,651.27
2017,3,22,16,30,694.0,102.0,4.4,26.0,426.0,802.16,620.36
2017,3,22,16,45,653.0,96.5,4.3,25.5,371.0,740.82,579.22
2017,3,22,17,0,612.0,91.0,4.2,25.0,316.0,678.98,536.51
2017,3,22,17,15,555.0,82.5,3.85,24.0,260.5,600.29,479.77
2017,3,22,17,30,498.0,74.0,3.5,23.0,205.0,523.28,421.85
2017,3,22,17,45,409.5,62.5,3.2,22.5,152.5,421.77,340.66
2017,3,22,18,0,321.0,51.0,2.9,22.0,100.0,325.31,259.63
2017,3,22,18,15,195.5,33.5,2.95,21.5,59.0,208.85,155.62
2017,3,22,18,30,70.0,16.0,3.0,21.0,18.0,71.8,0.0
2017,3,22,18,45,35.0,8.0,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,17.0,5.3,18.5,29.0,13.38,0.0
2017,3,23,7,0,250.0,34.0,5.5,19.0,58.0,25.91,15.11
2017,3,23,7,15,364.5,47.5,5.75,19.5,108.5,38.67,27.54
2017,3,23,7,30,479.0,61.0,6.0,20.0,159.0,49.43,37.38
2017,3,23,7,45,559.5,67.5,6.3,20.5,217.0,54.36,41.87
2017,3,23,8,0,640.0,74.0,6.6,21.0,275.0,59.47,46.28
2017,3,23,8,15,410.5,124.5,6.7,21.0,263.0,87.52,70.48
2017,3,23,8,30,181.0,175.0,6.8,21.0,251.0,118.11,96.53
2017,3,23,8,45,90.5,166.0,6.95,21.5,204.0,112.71,91.38
2017,3,23,9,0,0.0,157.0,7.1,22.0,157.0,114.44,92.34
2017,3,23,9,15,179.5,202.5,7.2,22.5,310.5,148.02,109.71
2017,3,23,9,30,359.0,248.0,7.3,23.0,464.0,211.7,149.79
2017,3,23,9,45,625.0,174.0,7.4,23.5,584.0,246.62,165.82
2017,3,23,10,0,891.0,100.0,7.5,24.0,704.0,316.58,214.97
2017,3,23,10,15,902.5,102.0,7.6,24.5,744.0,379.96,270.65
2017,3,23,10,30,914.0,104.0,7.7,25.0,784.0,443.45,326.0
2017,3,23,10,45,923.5,105.0,7.8,25.5,817.0,505.14,378.81
2017,3,23,11,0,933.0,106.0,7.9,26.0,850.0,566.14,429.63
2017,3,23,11,15,938.5,107.0,7.95,26.0,874.0,623.96,477.47
2017,3,23,11,30,944.0,108.0,8.0,26.0,898.0,680.17,522.9
2017,3,23,11,45,948.5,108.0,8.05,26.5,914.5,733.03,563.72
2017,3,23,12,0,953.0,108.0,8.1,27.0,931.0,783.67,601.89
2017,3,23,12,15,954.0,108.5,8.1,27.0,937.5,829.69,636.15
2017,3,23,12,30,955.0,109.0,8.1,27.0,944.0,872.78,666.88
2017,3,23,12,45,952.5,110.0,8.15,27.5,941.0,910.32,692.33
2017,3,23,13,0,950.0,111.0,8.2,28.0,938.0,944.38,715.21
2017,3,23,13,15,947.5,110.5,8.2,27.5,926.5,973.38,737.28
2017,3,23,13,30,945.0,110.0,8.2,27.0,915.0,998.61,756.86
2017,3,23,13,45,939.5,109.5,8.25,27.0,894.5,1017.09,770.56
2017,3,23,14,0,934.0,109.0,8.3,27.0,874.0,1031.49,781.58
2017,3,23,14,15,927.0,107.5,8.3,27.0,846.0,1039.27,787.95
2017,3,23,14,30,920.0,106.0,8.3,27.0,818.0,1042.88,791.61
2017,3,23,14,45,908.0,105.5,8.3,27.0,781.5,1038.46,789.85
2017,3,23,15,0,896.0,105.0,8.3,27.0,745.0,1030.0,785.47
2017,3,23,15,15,883.0,102.5,8.25,26.5,702.0,1014.39,777.58
2017,3,23,15,30,870.0,100.0,8.2,26.0,659.0,1007.87,776.31
2017,3,23,15,45,849.0,98.0,8.2,26.0,609.5,977.23,756.53
2017,3,23,16,0,828.0,96.0,8.2,26.0,560.0,943.32,734.44
2017,3,23,16,15,802.5,92.0,8.05,25.5,506.5,899.77,706.05
2017,3,23,16,30,777.0,88.0,7.9,25.0,453.0,853.74,675.46
2017,3,23,16,45,737.0,84.0,7.75,24.5,395.5,798.45,637.31
2017,3,23,17,0,697.0,80.0,7.6,24.0,338.0,737.16,593.58
2017,3,23,17,15,642.5,73.5,7.35,23.5,280.0,660.42,536.19
2017,3,23,17,30,588.0,67.0,7.1,23.0,222.0,585.08,477.65
2017,3,23,17,45,499.0,57.5,6.9,22.5,166.5,482.34,394.52
2017,3,23,18,0,410.0,48.0,6.7,22.0,111.0,385.16,311.36
2017,3,23,18,15,205.0,35.0,6.65,21.5,66.5,216.3,163.53
2017,3,23,18,30,0.0,22.0,6.6,21.0,22.0,24.15,0.0
2017,3,23,18,45,0.0,11.0,6.55,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.38,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.75,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.27,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,3.79,0.0
2017,3,24,7,45,0.0,7.0,3.2,19.5,7.0,5.31,0.0
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,6.83,0.36
2017,3,24,8,15,0.0,43.5,3.3,20.0,43.5,33.24,23.53
