Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,8,30,0.0,78.0,3.4,20.0,78.0,59.89,46.61
2017,3,24,8,45,14.5,139.5,3.55,20.5,147.0,102.58,82.96
2017,3,24,9,0,29.0,201.0,3.7,21.0,216.0,135.88,110.63
2017,3,24,9,15,21.0,205.0,3.8,21.5,217.0,148.42,114.57
2017,3,24,9,30,13.0,209.0,3.9,22.0,218.0,154.05,118.5
2017,3,24,9,45,8.5,197.0,4.0,22.5,203.0,147.94,113.27
2017,3,24,10,0,4.0,185.0,4.1,23.0,188.0,140.21,106.87
2017,3,24,10,15,10.0,222.0,4.1,23.0,229.5,170.08,130.03
2017,3,24,10,30,16.0,259.0,4.1,23.0,271.0,201.21,154.03
2017,3,24,10,45,13.5,248.0,4.15,23.5,258.5,194.6,148.45
2017,3,24,11,0,11.0,237.0,4.2,24.0,246.0,187.15,142.29
2017,3,24,11,15,13.5,259.5,4.2,24.0,271.0,207.44,157.89
2017,3,24,11,30,16.0,282.0,4.2,24.0,296.0,228.36,173.89
2017,3,24,11,45,11.0,230.0,4.25,24.5,239.5,186.4,141.15
2017,3,24,12,0,6.0,178.0,4.3,25.0,183.0,143.07,107.29
2017,3,24,12,15,9.0,211.0,4.35,25.0,219.0,172.3,130.05
2017,3,24,12,30,12.0,244.0,4.4,25.0,255.0,202.36,153.25
2017,3,24,12,45,88.0,346.5,4.5,25.5,424.0,367.76,280.18
2017,3,24,13,0,164.0,449.0,4.6,26.0,593.0,552.0,415.66
2017,3,24,13,15,463.5,330.5,4.6,26.0,729.0,758.4,569.87
2017,3,24,13,30,763.0,212.0,4.6,26.0,865.0,950.43,707.83
2017,3,24,13,45,787.5,193.0,4.7,26.5,854.0,977.61,724.74
2017,3,24,14,0,812.0,174.0,4.8,27.0,843.0,991.67,734.04
2017,3,24,14,15,805.5,171.5,4.85,27.0,816.5,998.35,739.74
2017,3,24,14,30,799.0,169.0,4.9,27.0,790.0,1001.08,743.02
2017,3,24,14,45,819.0,151.5,4.95,27.0,762.5,1011.51,751.69
2017,3,24,15,0,839.0,134.0,5.0,27.0,735.0,1017.3,757.42
2017,3,24,15,15,825.0,130.5,4.9,27.0,693.0,999.72,746.4
2017,3,24,15,30,811.0,127.0,4.8,27.0,651.0,978.37,733.12
2017,3,24,15,45,802.0,119.5,4.75,27.0,605.0,954.0,718.3
2017,3,24,16,0,793.0,112.0,4.7,27.0,559.0,926.07,701.08
2017,3,24,16,15,766.0,107.5,4.2,26.5,505.0,888.18,675.92
2017,3,24,16,30,739.0,103.0,3.7,26.0,451.0,841.26,644.51
2017,3,24,16,45,711.0,94.5,3.25,25.5,395.5,786.68,607.37
2017,3,24,17,0,683.0,86.0,2.8,25.0,340.0,730.75,568.36
2017,3,24,17,15,627.0,78.5,2.55,23.5,281.5,651.94,514.35
2017,3,24,17,30,571.0,71.0,2.3,22.0,223.0,574.63,458.76
2017,3,24,17,45,485.5,60.0,2.05,21.0,167.5,473.5,380.73
2017,3,24,18,0,400.0,49.0,1.8,20.0,112.0,377.87,301.92
2017,3,24,18,15,257.0,33.5,1.8,19.5,67.5,246.17,187.09
2017,3,24,18,30,114.0,18.0,1.8,19.0,23.0,111.79,0.0
2017,3,24,18,45,57.0,9.0,1.8,18.5,11.5,7.08,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.0,16.5,3.8,12.0,33.5,13.43,0.0
2017,3,25,7,0,334.0,33.0,4.1,13.0,67.0,27.22,17.24
2017,3,25,7,15,444.0,43.5,4.25,13.5,120.0,35.77,25.87
2017,3,25,7,30,554.0,54.0,4.4,14.0,173.0,44.42,33.96
2017,3,25,7,45,621.5,60.5,4.6,14.5,231.5,49.64,38.76
2017,3,25,8,0,689.0,67.0,4.8,15.0,290.0,54.93,43.4
2017,3,25,8,15,731.5,72.0,4.65,15.5,348.5,63.6,50.89
2017,3,25,8,30,774.0,77.0,4.5,16.0,407.0,67.7,54.22
2017,3,25,8,45,804.5,80.5,4.4,17.0,463.5,70.43,56.18
2017,3,25,9,0,835.0,84.0,4.3,18.0,520.0,73.13,58.07
2017,3,25,9,15,856.5,87.0,4.15,18.5,572.5,117.79,67.3
2017,3,25,9,30,878.0,90.0,4.0,19.0,625.0,188.06,110.56
2017,3,25,9,45,893.5,92.5,3.9,19.5,672.0,252.08,160.51
2017,3,25,10,0,909.0,95.0,3.8,20.0,719.0,317.2,216.1
2017,3,25,10,15,920.5,97.0,3.7,20.5,759.0,381.51,272.25
2017,3,25,10,30,932.0,99.0,3.6,21.0,799.0,445.9,327.69
2017,3,25,10,45,940.0,100.5,3.55,21.5,832.0,508.15,380.06
2017,3,25,11,0,948.0,102.0,3.5,22.0,865.0,569.52,429.95
2017,3,25,11,15,954.0,103.0,3.45,22.5,889.5,628.25,476.1
2017,3,25,11,30,960.0,104.0,3.4,23.0,914.0,685.38,519.41
2017,3,25,11,45,964.0,104.0,3.4,23.5,930.0,738.49,558.63
2017,3,25,12,0,968.0,104.0,3.4,24.0,946.0,789.29,595.05
2017,3,25,12,15,969.5,104.5,3.4,24.5,953.0,836.12,626.81
2017,3,25,12,30,971.0,105.0,3.4,25.0,960.0,880.02,655.01
2017,3,25,12,45,970.0,105.0,3.45,25.5,957.5,918.27,679.43
2017,3,25,13,0,969.0,105.0,3.5,26.0,955.0,953.04,701.41
2017,3,25,13,15,966.5,104.5,3.45,26.0,943.5,982.34,720.45
2017,3,25,13,30,964.0,104.0,3.4,26.0,932.0,1007.78,736.98
2017,3,25,13,45,960.0,103.0,3.35,26.5,912.0,1027.33,748.25
2017,3,25,14,0,956.0,102.0,3.3,27.0,892.0,1042.76,756.95
2017,3,25,14,15,949.5,100.5,3.15,27.0,863.0,1051.04,761.83
2017,3,25,14,30,943.0,99.0,3.0,27.0,834.0,1055.07,764.13
2017,3,25,14,45,935.0,96.5,2.95,27.5,798.0,1052.29,761.64
2017,3,25,15,0,927.0,94.0,2.9,28.0,762.0,1045.3,756.71
2017,3,25,15,15,914.5,92.0,2.7,27.5,718.0,1030.31,748.42
2017,3,25,15,30,902.0,90.0,2.5,27.0,674.0,1011.43,737.74
2017,3,25,15,45,885.5,87.0,2.35,27.0,625.0,983.75,720.49
2017,3,25,16,0,869.0,84.0,2.2,27.0,576.0,952.69,701.11
2017,3,25,16,15,845.0,80.5,1.9,26.5,521.0,921.86,681.58
2017,3,25,16,30,821.0,77.0,1.6,26.0,466.0,876.92,652.31
2017,3,25,16,45,787.5,73.0,1.35,26.0,408.5,820.63,614.31
2017,3,25,17,0,754.0,69.0,1.1,26.0,351.0,763.04,574.69
2017,3,25,17,15,703.5,63.5,1.05,24.5,292.0,688.7,527.65
2017,3,25,17,30,653.0,58.0,1.0,23.0,233.0,621.14,482.66
2017,3,25,17,45,570.5,50.0,1.0,22.0,176.0,523.21,411.32
2017,3,25,18,0,488.0,42.0,1.0,21.0,119.0,430.69,338.9
2017,3,25,18,15,340.0,29.5,1.05,20.0,72.5,297.0,225.15
2017,3,25,18,30,192.0,17.0,1.1,19.0,26.0,159.71,0.0
2017,3,25,18,45,96.0,8.5,1.2,18.5,13.0,6.69,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,97.0,20.5,3.25,17.0,31.0,15.49,0.0
2017,3,26,7,0,194.0,41.0,3.7,18.0,62.0,30.7,19.93
2017,3,26,7,15,294.0,57.5,4.05,18.5,111.0,42.97,31.57
2017,3,26,7,30,394.0,74.0,4.4,19.0,160.0,55.17,42.65
2017,3,26,7,45,461.5,85.5,4.75,20.0,214.5,63.6,50.04
2017,3,26,8,0,529.0,97.0,5.1,21.0,269.0,74.87,59.62
2017,3,26,8,15,385.0,136.5,5.25,21.5,274.5,94.46,76.22
2017,3,26,8,30,241.0,176.0,5.4,22.0,280.0,116.91,94.97
2017,3,26,8,45,462.5,152.0,5.6,22.5,383.5,103.24,82.84
2017,3,26,9,0,684.0,128.0,5.8,23.0,487.0,92.56,73.35
2017,3,26,9,15,708.5,133.0,5.85,23.5,537.0,132.1,81.64
2017,3,26,9,30,733.0,138.0,5.9,24.0,587.0,189.8,116.02
2017,3,26,9,45,746.5,144.0,6.0,25.0,630.5,248.9,161.17
2017,3,26,10,0,760.0,150.0,6.1,26.0,674.0,309.29,211.2
2017,3,26,10,15,773.0,153.0,6.1,26.0,712.5,368.4,262.14
2017,3,26,10,30,786.0,156.0,6.1,26.0,751.0,430.55,315.13
2017,3,26,10,45,653.5,230.5,6.15,26.5,739.0,476.51,355.39
2017,3,26,11,0,521.0,305.0,6.2,27.0,727.0,507.45,381.44
2017,3,26,11,15,667.0,236.5,6.15,27.5,792.0,576.2,434.45
2017,3,26,11,30,813.0,168.0,6.1,28.0,857.0,651.24,491.95
2017,3,26,11,45,824.0,164.5,6.1,28.5,873.5,701.28,529.35
2017,3,26,12,0,835.0,161.0,6.1,29.0,890.0,749.94,564.91
2017,3,26,12,15,836.0,161.5,6.0,29.0,896.0,792.85,596.28
2017,3,26,12,30,837.0,162.0,5.9,29.0,902.0,833.15,625.24
2017,3,26,12,45,832.5,164.0,5.85,29.0,898.5,867.43,648.79
2017,3,26,13,0,828.0,166.0,5.8,29.0,895.0,898.4,669.89
2017,3,26,13,15,824.5,165.0,5.7,29.0,883.5,924.05,687.06
2017,3,26,13,30,821.0,164.0,5.6,29.0,872.0,946.14,701.81
2017,3,26,13,45,811.5,164.5,5.55,29.0,851.0,960.31,711.57
2017,3,26,14,0,802.0,165.0,5.5,29.0,830.0,970.56,718.83
2017,3,26,14,15,793.5,163.0,5.45,29.0,802.5,975.42,722.62
2017,3,26,14,30,785.0,161.0,5.4,29.0,775.0,976.38,723.97
2017,3,26,14,45,768.0,160.5,5.35,29.0,739.0,975.91,724.55
2017,3,26,15,0,751.0,160.0,5.3,29.0,703.0,962.77,716.73
2017,3,26,15,15,734.5,156.0,5.3,28.5,661.5,942.63,706.12
2017,3,26,15,30,718.0,152.0,5.3,28.0,620.0,919.1,693.23
2017,3,26,15,45,697.0,147.0,5.3,28.0,573.0,886.87,672.88
2017,3,26,16,0,676.0,142.0,5.3,28.0,526.0,851.81,650.48
2017,3,26,16,15,646.0,135.5,5.15,27.5,474.0,804.07,619.36
2017,3,26,16,30,616.0,129.0,5.0,27.0,422.0,754.49,586.46
2017,3,26,16,45,576.5,120.5,4.85,26.5,368.0,692.83,544.03
2017,3,26,17,0,537.0,112.0,4.7,26.0,314.0,623.28,494.58
2017,3,26,17,15,480.0,101.0,4.4,25.5,259.0,546.27,437.41
2017,3,26,17,30,423.0,90.0,4.1,25.0,204.0,471.91,379.77
2017,3,26,17,45,336.5,75.0,3.85,24.5,152.5,373.99,301.01
2017,3,26,18,0,250.0,60.0,3.6,24.0,101.0,283.09,225.0
2017,3,26,18,15,125.0,40.0,3.65,23.5,60.5,153.95,115.46
2017,3,26,18,30,0.0,20.0,3.7,23.0,20.0,18.67,0.0
2017,3,26,18,45,0.0,10.0,3.75,22.5,10.0,7.87,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,29.5,17.53,0.0
2017,3,27,7,0,113.0,47.0,2.3,19.0,59.0,34.22,22.97
2017,3,27,7,15,197.5,69.5,2.4,19.5,107.0,50.2,37.73
2017,3,27,7,30,282.0,92.0,2.5,20.0,155.0,66.03,51.9
2017,3,27,7,45,141.0,88.0,2.65,20.5,119.5,64.39,50.62
2017,3,27,8,0,0.0,84.0,2.8,21.0,84.0,63.09,49.39
2017,3,27,8,15,0.0,105.5,2.85,21.5,105.5,78.37,62.33
2017,3,27,8,30,0.0,127.0,2.9,22.0,127.0,93.45,74.86
2017,3,27,8,45,143.0,175.5,2.95,22.5,251.0,119.29,96.25
2017,3,27,9,0,286.0,224.0,3.0,23.0,375.0,143.37,115.8
2017,3,27,9,15,167.5,242.5,2.9,23.5,333.0,168.93,125.56
2017,3,27,9,30,49.0,261.0,2.8,24.0,291.0,185.35,140.28
2017,3,27,9,45,160.5,291.0,2.7,24.5,400.5,230.79,170.15
2017,3,27,10,0,272.0,321.0,2.6,25.0,510.0,293.26,214.05
2017,3,27,10,15,257.5,344.0,2.4,25.5,531.0,328.56,241.96
2017,3,27,10,30,243.0,367.0,2.2,26.0,552.0,362.58,268.28
2017,3,27,10,45,528.0,264.0,2.05,26.5,687.0,442.6,325.21
2017,3,27,11,0,813.0,161.0,1.9,27.0,822.0,547.91,401.65
2017,3,27,11,15,533.0,292.5,1.8,27.0,731.0,541.36,398.38
2017,3,27,11,30,253.0,424.0,1.7,27.0,640.0,500.93,368.64
2017,3,27,11,45,562.0,283.5,1.6,27.5,773.5,624.51,458.59
2017,3,27,12,0,871.0,143.0,1.5,28.0,907.0,750.51,547.11
2017,3,27,12,15,605.0,284.0,1.4,28.0,816.5,725.62,524.85
2017,3,27,12,30,339.0,425.0,1.3,28.0,726.0,653.95,471.78
2017,3,27,12,45,607.0,283.0,1.25,28.5,820.0,789.9,567.17
2017,3,27,13,0,875.0,141.0,1.2,29.0,914.0,901.54,639.51
2017,3,27,13,15,569.5,286.0,1.1,29.0,786.5,809.71,575.21
2017,3,27,13,30,264.0,431.0,1.0,29.0,659.0,667.84,475.94
2017,3,27,13,45,559.5,284.5,0.95,29.5,754.5,839.19,594.8
2017,3,27,14,0,855.0,138.0,0.9,30.0,850.0,993.19,689.61
2017,3,27,14,15,520.0,264.0,0.8,30.0,693.0,809.11,570.03
2017,3,27,14,30,185.0,390.0,0.7,30.0,536.0,571.68,408.91
2017,3,27,14,45,480.5,269.5,0.6,30.0,624.0,792.42,562.88
2017,3,27,15,0,776.0,149.0,0.5,30.0,712.0,965.05,669.64
2017,3,27,15,15,759.0,145.5,0.55,29.5,669.5,953.33,663.84
2017,3,27,15,30,742.0,142.0,0.6,29.0,627.0,929.64,653.55
2017,3,27,15,45,715.5,139.0,0.65,29.0,578.5,894.06,634.63
2017,3,27,16,0,689.0,136.0,0.7,29.0,530.0,855.77,613.82
2017,3,27,16,15,659.5,130.0,0.85,28.5,477.5,808.89,589.76
2017,3,27,16,30,630.0,124.0,1.0,28.0,425.0,760.15,563.34
2017,3,27,16,45,586.0,117.0,1.2,28.0,370.0,695.92,524.37
2017,3,27,17,0,542.0,110.0,1.4,28.0,315.0,631.38,483.15
2017,3,27,17,15,485.5,99.5,1.3,27.0,260.5,547.23,425.28
2017,3,27,17,30,429.0,89.0,1.2,26.0,206.0,473.76,371.97
2017,3,27,17,45,344.0,74.5,1.2,25.0,154.5,377.47,298.47
2017,3,27,18,0,259.0,60.0,1.2,24.0,103.0,288.06,226.54
2017,3,27,18,15,158.0,39.0,1.2,23.5,62.0,187.13,140.69
2017,3,27,18,30,57.0,18.0,1.2,23.0,21.0,66.66,0.77
2017,3,27,18,45,28.5,9.0,1.3,22.5,10.5,22.57,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,49.0,23.5,3.7,20.5,29.5,17.67,2.31
2017,3,28,7,0,98.0,47.0,3.9,21.0,59.0,34.26,22.93
2017,3,28,7,15,171.5,71.5,4.15,21.5,105.5,51.35,38.44
2017,3,28,7,30,245.0,96.0,4.4,22.0,152.0,68.19,53.37
2017,3,28,7,45,321.0,110.5,4.65,22.5,205.5,78.82,62.64
2017,3,28,8,0,397.0,125.0,4.9,23.0,259.0,88.07,70.43
2017,3,28,8,15,221.0,150.0,5.05,23.0,227.0,101.75,81.93
2017,3,28,8,30,45.0,175.0,5.2,23.0,195.0,119.48,96.69
2017,3,28,8,45,75.5,206.0,5.4,23.5,244.5,138.4,112.05
2017,3,28,9,0,106.0,237.0,5.6,24.0,294.0,156.82,126.78
2017,3,28,9,15,63.0,233.5,5.75,24.5,268.5,161.98,122.86
2017,3,28,9,30,20.0,230.0,5.9,25.0,243.0,168.84,128.57
2017,3,28,9,45,85.0,283.0,6.05,25.5,341.5,214.34,160.84
2017,3,28,10,0,150.0,336.0,6.2,26.0,440.0,272.32,203.18
2017,3,28,10,15,80.0,280.0,6.35,26.0,336.0,231.0,174.08
2017,3,28,10,30,10.0,224.0,6.5,26.0,232.0,173.39,131.06
2017,3,28,10,45,21.5,279.5,6.65,26.5,297.0,221.16,167.55
2017,3,28,11,0,33.0,335.0,6.8,27.0,362.0,272.82,206.59
2017,3,28,11,15,26.5,322.0,6.95,27.0,344.0,265.32,200.8
2017,3,28,11,30,20.0,309.0,7.1,27.0,326.0,251.32,190.06
2017,3,28,11,45,97.5,380.5,7.25,27.5,466.5,369.46,280.21
2017,3,28,12,0,175.0,452.0,7.4,28.0,607.0,502.12,379.25
2017,3,28,12,15,222.0,449.5,7.5,28.0,647.0,551.41,416.59
2017,3,28,12,30,269.0,447.0,7.6,28.0,687.0,616.2,465.16
2017,3,28,12,45,150.0,405.5,7.7,28.0,539.0,485.36,367.57
2017,3,28,13,0,31.0,364.0,7.8,28.0,391.0,339.15,255.94
2017,3,28,13,15,36.0,370.5,7.8,28.0,402.0,354.54,268.01
2017,3,28,13,30,41.0,377.0,7.8,28.0,413.0,370.36,280.23
2017,3,28,13,45,29.5,335.0,7.85,28.0,360.5,324.21,245.51
2017,3,28,14,0,18.0,293.0,7.9,28.0,308.0,257.6,194.97
2017,3,28,14,15,67.5,340.0,7.85,27.5,394.0,374.54,286.33
2017,3,28,14,30,117.0,387.0,7.8,27.0,480.0,500.33,382.89
2017,3,28,14,45,62.0,296.0,7.8,27.0,345.5,332.96,255.93
2017,3,28,15,0,7.0,205.0,7.8,27.0,211.0,173.94,131.87
2017,3,28,15,15,10.5,215.5,7.7,27.0,223.0,188.15,143.53
2017,3,28,15,30,14.0,226.0,7.6,27.0,235.0,203.22,155.79
2017,3,28,15,45,7.0,175.5,7.55,27.0,180.0,150.69,114.72
2017,3,28,16,0,0.0,125.0,7.5,27.0,125.0,99.28,74.01
2017,3,28,16,15,233.5,151.5,7.4,26.5,264.0,396.28,317.2
2017,3,28,16,30,467.0,178.0,7.3,26.0,403.0,661.17,525.96
2017,3,28,16,45,436.5,162.0,7.2,25.5,351.5,604.87,484.44
2017,3,28,17,0,406.0,146.0,7.1,25.0,300.0,548.42,442.72
2017,3,28,17,15,352.0,129.5,6.8,24.5,247.5,455.21,370.52
2017,3,28,17,30,298.0,113.0,6.5,24.0,195.0,384.41,313.67
2017,3,28,17,45,239.0,90.5,6.25,23.5,146.5,305.07,248.13
2017,3,28,18,0,180.0,68.0,6.0,23.0,98.0,229.98,184.14
2017,3,28,18,15,104.5,42.5,5.8,22.5,58.5,142.96,108.28
2017,3,28,18,30,29.0,17.0,5.6,22.0,19.0,39.63,2.51
2017,3,28,18,45,14.5,8.5,5.4,22.0,9.5,14.52,0.0
2017,3,28,19,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,111.5,22.5,2.6,18.0,36.0,17.02,3.89
2017,3,29,7,0,223.0,45.0,2.6,18.0,72.0,33.7,22.93
2017,3,29,7,15,324.5,60.5,2.5,18.0,123.5,45.29,33.84
2017,3,29,7,30,426.0,76.0,2.4,18.0,175.0,56.85,44.39
2017,3,29,7,45,217.0,97.5,2.3,18.0,148.5,69.67,55.78
2017,3,29,8,0,8.0,119.0,2.2,18.0,122.0,86.1,70.08
2017,3,29,8,15,79.0,154.5,2.3,18.5,189.0,107.13,87.91
2017,3,29,8,30,150.0,190.0,2.4,19.0,256.0,126.16,103.7
2017,3,29,8,45,201.5,211.5,2.5,20.0,313.0,139.62,114.27
2017,3,29,9,0,253.0,233.0,2.6,21.0,370.0,147.24,119.79
2017,3,29,9,15,554.5,169.5,2.9,21.5,505.5,143.22,95.28
2017,3,29,9,30,856.0,106.0,3.2,22.0,641.0,189.21,110.81
2017,3,29,9,45,879.0,106.0,3.5,23.0,690.0,252.46,158.81
2017,3,29,10,0,902.0,106.0,3.8,24.0,739.0,321.8,216.09
2017,3,29,10,15,913.5,108.0,3.95,24.0,778.5,385.61,271.53
2017,3,29,10,30,925.0,110.0,4.1,24.0,818.0,449.49,326.67
2017,3,29,10,45,935.0,110.0,4.25,24.5,851.0,511.0,378.26
2017,3,29,11,0,945.0,110.0,4.4,25.0,884.0,571.82,427.76
2017,3,29,11,15,949.5,111.0,4.45,25.5,907.5,629.36,473.15
2017,3,29,11,30,954.0,112.0,4.5,26.0,931.0,685.14,515.78
2017,3,29,11,45,958.0,111.5,4.6,26.5,946.5,737.37,554.86
2017,3,29,12,0,962.0,111.0,4.7,27.0,962.0,787.29,591.31
2017,3,29,12,15,962.5,111.5,4.7,27.0,967.5,832.91,624.05
2017,3,29,12,30,963.0,112.0,4.7,27.0,973.0,875.54,652.97
2017,3,29,12,45,960.0,112.5,4.75,27.0,968.5,912.1,677.97
2017,3,29,13,0,957.0,113.0,4.8,27.0,964.0,945.1,700.58
2017,3,29,13,15,953.5,112.5,4.75,27.0,951.5,973.02,719.05
2017,3,29,13,30,950.0,112.0,4.7,27.0,939.0,997.07,734.96
2017,3,29,13,45,942.0,112.0,4.7,27.0,916.5,1013.41,746.25
2017,3,29,14,0,934.0,112.0,4.7,27.0,894.0,1025.57,754.96
2017,3,29,14,15,926.5,110.5,4.65,27.0,864.5,1032.52,759.97
2017,3,29,14,30,919.0,109.0,4.6,27.0,835.0,1035.29,762.41
2017,3,29,14,45,906.0,108.0,4.6,27.0,797.0,1029.01,759.53
2017,3,29,15,0,893.0,107.0,4.6,27.0,759.0,1018.68,754.19
2017,3,29,15,15,879.0,104.5,4.5,27.0,715.0,1001.81,744.09
2017,3,29,15,30,865.0,102.0,4.4,27.0,671.0,993.93,740.23
2017,3,29,15,45,844.0,100.0,4.3,27.0,621.0,963.16,721.0
2017,3,29,16,0,823.0,98.0,4.2,27.0,571.0,929.17,699.71
2017,3,29,16,15,797.0,94.0,3.9,26.5,517.0,885.2,671.75
2017,3,29,16,30,771.0,90.0,3.6,26.0,463.0,838.85,641.79
2017,3,29,16,45,732.5,86.0,3.3,25.5,405.5,784.96,605.96
2017,3,29,17,0,694.0,82.0,3.0,25.0,348.0,725.29,565.12
2017,3,29,17,15,641.0,75.0,2.8,24.0,290.0,649.76,512.79
2017,3,29,17,30,588.0,68.0,2.6,23.0,232.0,575.65,459.17
2017,3,29,17,45,500.5,59.5,2.45,22.0,176.0,476.4,383.32
2017,3,29,18,0,413.0,51.0,2.3,21.0,120.0,382.58,306.51
2017,3,29,18,15,277.5,36.0,2.6,20.5,74.5,258.74,200.7
2017,3,29,18,30,142.0,21.0,2.9,20.0,29.0,133.55,34.29
2017,3,29,18,45,71.0,10.5,3.25,19.5,14.5,46.43,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,190.5,18.5,3.7,11.5,42.5,14.95,4.1
2017,3,30,7,0,381.0,37.0,3.8,12.0,85.0,30.48,20.87
2017,3,30,7,15,479.0,47.0,3.95,13.0,139.5,38.59,28.67
2017,3,30,7,30,577.0,57.0,4.1,14.0,194.0,46.76,36.17
2017,3,30,7,45,635.0,64.0,4.3,15.0,252.0,52.24,41.02
2017,3,30,8,0,693.0,71.0,4.5,16.0,310.0,57.72,45.66
2017,3,30,8,15,734.0,76.5,4.5,16.5,369.0,66.89,53.5
2017,3,30,8,30,775.0,82.0,4.5,17.0,428.0,71.2,56.97
2017,3,30,8,45,803.0,86.5,4.55,18.0,484.5,74.45,59.34
2017,3,30,9,0,831.0,91.0,4.6,19.0,541.0,77.61,61.59
2017,3,30,9,15,852.0,94.0,4.5,19.5,593.5,121.19,70.1
2017,3,30,9,30,873.0,97.0,4.4,20.0,646.0,184.89,107.71
2017,3,30,9,45,889.0,99.5,4.3,20.5,693.5,254.69,161.91
2017,3,30,10,0,905.0,102.0,4.2,21.0,741.0,319.48,216.84
2017,3,30,10,15,916.0,104.0,4.1,21.5,781.0,383.17,272.27
2017,3,30,10,30,927.0,106.0,4.0,22.0,821.0,446.86,326.99
2017,3,30,10,45,935.5,107.5,3.9,22.5,853.5,508.79,378.91
2017,3,30,11,0,944.0,109.0,3.8,23.0,886.0,569.89,428.4
2017,3,30,11,15,949.0,110.0,3.65,23.0,909.5,627.56,474.38
2017,3,30,11,30,954.0,111.0,3.5,23.0,933.0,683.51,517.54
2017,3,30,11,45,959.0,110.0,3.4,23.5,948.5,735.89,555.93
2017,3,30,12,0,964.0,109.0,3.3,24.0,964.0,786.03,591.46
2017,3,30,12,15,965.0,109.0,3.15,24.0,969.5,831.56,623.04
2017,3,30,12,30,966.0,109.0,3.0,24.0,975.0,874.11,650.62
2017,3,30,12,45,963.0,110.0,2.95,24.5,971.5,911.09,673.48
2017,3,30,13,0,960.0,111.0,2.9,25.0,968.0,944.52,693.78
2017,3,30,13,15,957.5,110.5,2.85,25.0,955.5,973.31,712.29
2017,3,30,13,30,955.0,110.0,2.8,25.0,943.0,998.26,728.31
2017,3,30,13,45,946.5,111.0,2.75,25.5,921.0,1015.11,737.68
2017,3,30,14,0,938.0,112.0,2.7,26.0,899.0,1027.78,744.5
2017,3,30,14,15,931.0,110.5,2.7,26.0,870.0,1035.21,750.06
2017,3,30,14,30,924.0,109.0,2.7,26.0,841.0,1038.45,753.17
2017,3,30,14,45,910.0,109.0,2.75,26.0,803.0,1032.21,750.9
2017,3,30,15,0,896.0,109.0,2.8,26.0,765.0,1021.95,746.26
2017,3,30,15,15,882.5,106.5,2.8,26.0,721.5,1005.55,737.35
2017,3,30,15,30,869.0,104.0,2.8,26.0,678.0,998.19,734.54
2017,3,30,15,45,849.0,101.5,2.85,26.0,627.5,967.73,716.98
2017,3,30,16,0,829.0,99.0,2.9,26.0,577.0,933.99,697.31
2017,3,30,16,15,803.5,95.0,2.7,25.5,523.0,890.37,670.19
2017,3,30,16,30,778.0,91.0,2.5,25.0,469.0,844.31,641.09
2017,3,30,16,45,743.0,86.0,2.3,24.5,411.5,786.63,603.32
2017,3,30,17,0,708.0,81.0,2.1,24.0,354.0,733.82,568.13
2017,3,30,17,15,656.0,74.0,2.0,23.0,295.5,658.71,517.18
2017,3,30,17,30,604.0,67.0,1.9,22.0,237.0,584.95,464.83
2017,3,30,17,45,523.0,58.0,1.8,21.0,180.5,489.49,392.81
2017,3,30,18,0,442.0,49.0,1.7,20.0,124.0,399.15,319.54
2017,3,30,18,15,304.5,35.0,1.9,19.5,77.5,274.05,213.4
2017,3,30,18,30,167.0,21.0,2.1,19.0,31.0,148.09,50.08
2017,3,30,18,45,83.5,10.5,2.3,18.5,15.5,52.91,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,28.0,4.5,4.2,12.5,5.0,0.0,0.0
2017,3,31,6,30,56.0,9.0,4.3,13.0,10.0,7.08,0.0
2017,3,31,6,45,219.0,24.0,4.4,13.5,49.5,19.59,8.1
2017,3,31,7,0,382.0,39.0,4.5,14.0,89.0,32.08,22.14
2017,3,31,7,15,478.5,49.0,4.55,15.0,143.5,40.13,29.81
2017,3,31,7,30,575.0,59.0,4.6,16.0,198.0,48.23,37.19
2017,3,31,7,45,634.5,66.0,4.7,17.0,256.5,53.68,41.95
2017,3,31,8,0,694.0,73.0,4.8,18.0,315.0,59.12,46.51
2017,3,31,8,15,733.0,78.0,5.1,19.0,373.0,67.96,53.89
2017,3,31,8,30,772.0,83.0,5.4,20.0,431.0,71.83,56.81
2017,3,31,8,45,798.5,87.0,5.7,21.0,486.5,74.66,58.79
2017,3,31,9,0,825.0,91.0,6.0,22.0,542.0,77.41,60.67
2017,3,31,9,15,844.5,94.0,6.15,22.5,593.0,120.42,68.95
2017,3,31,9,30,864.0,97.0,6.3,23.0,644.0,183.38,105.85
2017,3,31,9,45,877.5,100.0,6.45,24.0,689.5,252.44,159.04
2017,3,31,10,0,891.0,103.0,6.6,25.0,735.0,316.12,212.64
2017,3,31,10,15,901.0,105.0,6.65,25.5,773.5,378.56,267.04
2017,3,31,10,30,911.0,107.0,6.7,26.0,812.0,440.88,320.92
2017,3,31,10,45,918.0,108.5,6.75,26.5,843.5,501.13,372.06
2017,3,31,11,0,925.0,110.0,6.8,27.0,875.0,560.4,420.96
2017,3,31,11,15,929.5,111.0,6.8,27.0,898.0,616.68,467.0
2017,3,31,11,30,934.0,112.0,6.8,27.0,921.0,671.22,510.54
2017,3,31,11,45,936.5,113.0,6.8,27.5,935.5,722.51,549.53
2017,3,31,12,0,939.0,114.0,6.8,28.0,950.0,771.45,585.77
2017,3,31,12,15,940.0,114.5,6.75,28.0,956.0,816.31,619.02
2017,3,31,12,30,941.0,115.0,6.7,28.0,962.0,858.3,648.26
2017,3,31,12,45,940.0,114.5,6.65,28.5,958.5,894.72,672.08
2017,3,31,13,0,939.0,114.0,6.6,29.0,955.0,927.74,693.39
2017,3,31,13,15,936.5,113.5,6.55,29.0,943.0,955.89,712.69
2017,3,31,13,30,934.0,113.0,6.5,29.0,931.0,980.29,729.47
2017,3,31,13,45,929.0,112.5,6.45,29.0,910.5,998.48,742.09
2017,3,31,14,0,924.0,112.0,6.4,29.0,890.0,1012.66,752.13
2017,3,31,14,15,916.5,110.5,6.35,29.0,861.0,1019.34,757.23
2017,3,31,14,30,909.0,109.0,6.3,29.0,832.0,1021.88,759.73
2017,3,31,14,45,892.0,110.5,6.25,29.0,793.5,1014.14,755.44
2017,3,31,15,0,875.0,112.0,6.2,29.0,755.0,1002.47,748.7
2017,3,31,15,15,861.0,109.5,6.15,28.5,712.0,998.95,749.24
2017,3,31,15,30,847.0,107.0,6.1,28.0,669.0,978.11,737.99
2017,3,31,15,45,822.0,106.5,6.05,28.0,618.5,945.37,717.1
2017,3,31,16,0,797.0,106.0,6.0,28.0,568.0,909.56,694.05
2017,3,31,16,15,771.5,101.5,5.85,27.5,514.5,865.98,666.21
2017,3,31,16,30,746.0,97.0,5.7,27.0,461.0,825.94,640.58
2017,3,31,16,45,704.0,93.0,5.6,26.5,403.5,764.61,599.14
2017,3,31,17,0,662.0,89.0,5.5,26.0,346.0,702.79,556.3
2017,3,31,17,15,610.0,82.0,5.4,25.0,289.0,629.24,504.13
2017,3,31,17,30,558.0,75.0,5.3,24.0,232.0,556.96,450.61
2017,3,31,17,45,470.5,65.0,5.2,23.5,176.5,457.29,371.31
2017,3,31,18,0,383.0,55.0,5.1,23.0,121.0,363.08,292.44
2017,3,31,18,15,256.5,39.0,5.05,22.5,76.0,244.76,190.51
2017,3,31,18,30,130.0,23.0,5.0,22.0,31.0,129.88,50.98
2017,3,31,18,45,65.0,11.5,4.95,21.5,15.5,43.61,0.0
2017,3,31,19,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,4.72,0.0
2017,4,1,6,45,76.0,30.5,4.05,17.5,41.0,22.65,10.91
2017,4,1,7,0,152.0,55.0,4.2,18.0,76.0,40.03,28.62
2017,4,1,7,15,232.0,76.0,4.4,18.5,125.0,55.01,42.33
2017,4,1,7,30,312.0,97.0,4.6,19.0,174.0,69.85,55.59
2017,4,1,7,45,381.0,110.5,4.85,19.5,228.5,78.92,63.52
2017,4,1,8,0,450.0,124.0,5.1,20.0,283.0,87.98,71.17
2017,4,1,8,15,225.5,135.5,5.3,20.5,215.0,93.34,75.44
2017,4,1,8,30,1.0,147.0,5.5,21.0,147.0,106.76,86.51
2017,4,1,8,45,0.5,142.5,5.75,21.5,142.5,104.9,84.44
2017,4,1,9,0,0.0,138.0,6.0,22.0,138.0,102.64,82.06
2017,4,1,9,15,0.0,98.5,6.05,22.5,98.5,75.6,56.06
2017,4,1,9,30,0.0,59.0,6.1,23.0,59.0,45.35,31.29
2017,4,1,9,45,1.5,116.0,6.2,23.5,117.0,89.11,66.29
2017,4,1,10,0,3.0,173.0,6.3,24.0,175.0,131.42,99.56
2017,4,1,10,15,11.5,228.5,6.3,24.0,237.5,175.12,133.52
2017,4,1,10,30,20.0,284.0,6.3,24.0,300.0,220.38,168.48
2017,4,1,10,45,10.0,196.0,6.35,24.5,204.0,154.2,116.59
2017,4,1,11,0,0.0,108.0,6.4,25.0,108.0,83.5,60.79
2017,4,1,11,15,0.0,93.0,6.35,25.0,93.0,72.04,51.68
2017,4,1,11,30,0.0,78.0,6.3,25.0,78.0,60.46,42.47
2017,4,1,11,45,4.0,134.0,6.3,25.5,137.5,106.65,78.78
2017,4,1,12,0,8.0,190.0,6.3,26.0,197.0,153.74,115.32
2017,4,1,12,15,4.0,160.5,6.25,26.0,164.0,128.26,95.36
2017,4,1,12,30,0.0,131.0,6.2,26.0,131.0,102.2,74.92
2017,4,1,12,45,4.5,168.0,6.2,26.5,172.0,135.54,100.88
2017,4,1,13,0,9.0,205.0,6.2,27.0,213.0,169.79,127.29
2017,4,1,13,15,6.0,179.0,6.15,26.5,184.0,146.63,109.57
2017,4,1,13,30,3.0,153.0,6.1,26.0,155.0,123.14,91.5
2017,4,1,13,45,1.5,136.0,6.05,26.0,137.0,108.14,79.8
2017,4,1,14,0,0.0,119.0,6.0,26.0,119.0,93.03,67.98
2017,4,1,14,15,66.0,257.0,5.95,26.0,310.0,290.44,223.6
2017,4,1,14,30,132.0,395.0,5.9,26.0,501.0,519.76,396.88
2017,4,1,14,45,90.0,357.5,5.85,26.0,428.5,422.21,323.44
2017,4,1,15,0,48.0,320.0,5.8,26.0,356.0,346.0,265.44
2017,4,1,15,15,32.5,278.5,5.7,25.5,302.5,290.9,224.08
2017,4,1,15,30,17.0,237.0,5.6,25.0,249.0,215.64,166.24
2017,4,1,15,45,10.5,207.0,5.6,25.0,214.0,182.9,140.89
2017,4,1,16,0,4.0,177.0,5.6,25.0,179.0,150.2,115.22
2017,4,1,16,15,21.0,186.0,5.45,24.5,196.5,177.1,138.02
2017,4,1,16,30,38.0,195.0,5.3,24.0,214.0,224.41,177.02
2017,4,1,16,45,32.0,172.0,5.2,24.0,186.5,196.94,155.45
2017,4,1,17,0,26.0,149.0,5.1,24.0,159.0,169.51,133.72
2017,4,1,17,15,18.5,125.5,4.85,23.5,132.0,126.54,99.15
2017,4,1,17,30,11.0,102.0,4.6,23.0,105.0,99.48,76.98
2017,4,1,17,45,113.5,87.0,4.45,22.5,107.0,188.15,151.99
2017,4,1,18,0,216.0,72.0,4.3,22.0,109.0,255.51,205.83
2017,4,1,18,15,127.0,48.0,4.25,21.5,67.5,162.41,125.3
2017,4,1,18,30,38.0,24.0,4.2,21.0,26.0,57.06,22.39
2017,4,1,18,45,19.0,12.0,4.2,21.0,13.0,19.49,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,3.5,3.1,18.5,3.5,2.64,0.0
2017,4,2,7,0,0.0,7.0,3.2,19.0,7.0,5.3,0.0
2017,4,2,7,15,0.0,11.5,3.25,19.0,11.5,8.72,1.98
2017,4,2,7,30,0.0,16.0,3.3,19.0,16.0,12.15,5.07
2017,4,2,7,45,0.0,21.5,3.35,19.5,21.5,16.36,8.78
2017,4,2,8,0,0.0,27.0,3.4,20.0,27.0,20.58,12.44
2017,4,2,8,15,0.0,74.5,3.35,20.0,74.5,57.19,44.32
2017,4,2,8,30,0.0,122.0,3.3,20.0,122.0,90.62,72.94
2017,4,2,8,45,0.0,78.5,3.3,20.5,78.5,60.33,46.54
2017,4,2,9,0,0.0,35.0,3.3,21.0,35.0,26.8,17.49
2017,4,2,9,15,0.0,29.5,3.3,21.5,29.5,22.6,12.96
2017,4,2,9,30,0.0,24.0,3.3,22.0,24.0,18.39,9.43
2017,4,2,9,45,0.0,24.0,3.35,22.5,24.0,18.41,9.38
2017,4,2,10,0,0.0,24.0,3.4,23.0,24.0,18.43,9.33
2017,4,2,10,15,0.0,78.0,3.45,23.5,78.0,60.22,42.91
2017,4,2,10,30,0.0,132.0,3.5,24.0,132.0,101.41,75.4
2017,4,2,10,45,102.5,275.5,3.6,24.5,361.0,255.43,193.71
2017,4,2,11,0,205.0,419.0,3.7,25.0,590.0,420.36,316.47
2017,4,2,11,15,271.0,417.0,3.75,25.0,649.5,478.19,359.46
2017,4,2,11,30,337.0,415.0,3.8,25.0,709.0,540.56,406.06
2017,4,2,11,45,570.0,299.0,3.85,25.5,806.0,636.53,478.19
2017,4,2,12,0,803.0,183.0,3.9,26.0,903.0,738.04,553.69
2017,4,2,12,15,599.5,295.0,4.05,26.0,834.5,723.3,540.84
2017,4,2,12,30,396.0,407.0,4.2,26.0,766.0,677.65,505.91
2017,4,2,12,45,623.5,280.5,4.35,26.0,843.5,794.34,594.07
2017,4,2,13,0,851.0,154.0,4.5,26.0,921.0,897.98,669.71
2017,4,2,13,15,849.5,153.0,4.65,26.0,910.5,925.42,688.95
2017,4,2,13,30,848.0,152.0,4.8,26.0,900.0,949.32,706.5
2017,4,2,13,45,858.0,142.5,4.95,26.0,884.5,956.83,713.1
2017,4,2,14,0,868.0,133.0,5.1,26.0,869.0,976.11,727.96
2017,4,2,14,15,607.5,250.0,5.15,26.0,757.0,878.54,660.32
2017,4,2,14,30,347.0,367.0,5.2,26.0,645.0,723.26,546.2
2017,4,2,14,45,592.0,247.0,5.3,26.0,695.5,870.78,659.44
2017,4,2,15,0,837.0,127.0,5.4,26.0,746.0,991.32,745.65
2017,4,2,15,15,824.5,124.0,5.4,25.5,704.5,975.35,737.1
2017,4,2,15,30,812.0,121.0,5.4,25.0,663.0,955.69,726.88
2017,4,2,15,45,800.5,115.5,5.45,25.0,617.0,930.69,711.85
2017,4,2,16,0,789.0,110.0,5.5,25.0,571.0,902.3,694.42
2017,4,2,16,15,763.5,105.5,5.45,24.5,517.5,858.87,666.92
2017,4,2,16,30,738.0,101.0,5.4,24.0,464.0,819.41,641.93
2017,4,2,16,45,703.5,95.0,5.4,23.5,408.0,762.45,603.73
2017,4,2,17,0,669.0,89.0,5.4,23.0,352.0,704.61,563.83
2017,4,2,17,15,616.0,82.0,5.45,22.0,294.0,630.23,510.95
2017,4,2,17,30,563.0,75.0,5.5,21.0,236.0,557.23,456.65
2017,4,2,17,45,471.0,65.5,5.55,20.5,180.0,455.12,374.55
2017,4,2,18,0,379.0,56.0,5.6,20.0,124.0,356.0,290.96
2017,4,2,18,15,258.0,40.0,5.8,19.5,78.5,244.43,193.63
2017,4,2,18,30,137.0,24.0,6.0,19.0,33.0,135.54,67.82
2017,4,2,18,45,68.5,12.0,6.2,18.5,16.5,45.46,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,6,15,45.5,6.5,4.45,11.5,7.5,0.0,0.0
2017,4,3,6,30,91.0,13.0,4.7,12.0,15.0,10.23,0.0
2017,4,3,6,45,244.0,28.0,4.95,12.5,57.5,22.87,12.58
2017,4,3,7,0,397.0,43.0,5.2,13.0,100.0,35.27,25.26
2017,4,3,7,15,488.0,53.0,5.15,14.0,155.5,43.22,32.78
2017,4,3,7,30,579.0,63.0,5.1,15.0,211.0,51.2,40.02
2017,4,3,7,45,639.0,69.5,5.05,16.0,270.0,56.2,44.35
2017,4,3,8,0,699.0,76.0,5.0,17.0,329.0,61.22,48.52
2017,4,3,8,15,736.5,81.5,5.05,18.0,387.0,70.52,56.29
2017,4,3,8,30,774.0,87.0,5.1,19.0,445.0,74.63,59.41
2017,4,3,8,45,801.5,90.5,5.15,20.0,501.0,77.02,61.0
2017,4,3,9,0,829.0,94.0,5.2,21.0,557.0,79.36,62.52
2017,4,3,9,15,848.0,97.0,5.25,21.5,608.0,121.96,70.46
2017,4,3,9,30,867.0,100.0,5.3,22.0,659.0,184.95,107.21
2017,4,3,9,45,882.0,102.0,5.35,23.0,704.5,253.74,159.99
