Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,10,0,897.0,104.0,5.4,24.0,750.0,317.23,213.24
2017,4,3,10,15,907.0,106.0,5.3,24.5,789.0,379.82,267.5
2017,4,3,10,30,917.0,108.0,5.2,25.0,828.0,442.27,321.06
2017,4,3,10,45,925.0,109.0,5.15,25.5,859.5,502.72,371.83
2017,4,3,11,0,933.0,110.0,5.1,26.0,891.0,562.26,420.28
2017,4,3,11,15,938.0,111.5,4.95,26.5,914.0,619.36,465.01
2017,4,3,11,30,943.0,113.0,4.8,27.0,937.0,674.79,506.82
2017,4,3,11,45,946.0,113.5,4.7,27.5,952.0,726.18,544.49
2017,4,3,12,0,949.0,114.0,4.6,28.0,967.0,775.25,579.28
2017,4,3,12,15,950.0,114.0,4.5,28.0,972.5,819.85,611.1
2017,4,3,12,30,951.0,114.0,4.4,28.0,978.0,861.55,638.87
2017,4,3,12,45,950.5,114.0,4.3,28.5,975.0,898.92,662.18
2017,4,3,13,0,950.0,114.0,4.2,29.0,972.0,932.92,683.0
2017,4,3,13,15,947.0,113.5,4.1,29.0,959.5,960.71,700.93
2017,4,3,13,30,944.0,113.0,4.0,29.0,947.0,984.69,716.37
2017,4,3,13,45,939.0,112.0,3.9,29.0,926.0,1002.4,727.74
2017,4,3,14,0,934.0,111.0,3.8,29.0,905.0,1016.03,736.58
2017,4,3,14,15,927.0,109.5,3.7,29.0,875.5,1023.1,741.29
2017,4,3,14,30,920.0,108.0,3.6,29.0,846.0,1026.0,743.49
2017,4,3,14,45,906.5,108.0,3.5,29.0,808.0,1019.99,740.1
2017,4,3,15,0,893.0,108.0,3.4,29.0,770.0,1009.98,734.35
2017,4,3,15,15,879.5,105.5,3.2,29.0,726.5,993.38,723.73
2017,4,3,15,30,866.0,103.0,3.0,29.0,683.0,973.04,710.82
2017,4,3,15,45,847.5,100.5,2.85,29.0,633.5,956.52,700.93
2017,4,3,16,0,829.0,98.0,2.7,29.0,584.0,924.16,680.64
2017,4,3,16,15,804.5,94.0,2.45,28.5,529.5,881.49,654.03
2017,4,3,16,30,780.0,90.0,2.2,28.0,475.0,836.37,625.49
2017,4,3,16,45,745.5,85.5,2.0,27.5,418.0,779.85,589.03
2017,4,3,17,0,711.0,81.0,1.8,27.0,361.0,727.74,554.83
2017,4,3,17,15,661.0,74.5,1.65,25.5,302.5,655.15,507.26
2017,4,3,17,30,611.0,68.0,1.5,24.0,244.0,583.78,458.25
2017,4,3,17,45,533.0,59.5,1.35,23.0,188.0,491.55,389.63
2017,4,3,18,0,455.0,51.0,1.2,22.0,132.0,404.14,319.87
2017,4,3,18,15,326.0,37.5,1.2,21.5,84.5,285.49,221.37
2017,4,3,18,30,197.0,24.0,1.2,21.0,37.0,171.56,92.14
2017,4,3,18,45,98.5,12.0,1.3,20.5,18.5,60.95,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.0,3.0,13.5,8.0,0.0,0.0
2017,4,4,6,30,0.0,16.0,3.2,14.0,16.0,12.59,0.0
2017,4,4,6,45,157.5,33.5,3.45,15.0,57.0,25.16,14.67
2017,4,4,7,0,315.0,51.0,3.7,16.0,98.0,38.53,27.84
2017,4,4,7,15,403.5,64.0,3.65,16.5,151.0,48.41,37.03
2017,4,4,7,30,492.0,77.0,3.6,17.0,204.0,61.03,48.36
2017,4,4,7,45,295.0,113.0,3.55,17.5,194.5,80.43,65.34
2017,4,4,8,0,98.0,149.0,3.5,18.0,185.0,101.24,83.18
2017,4,4,8,15,269.5,154.5,3.75,18.5,275.5,105.22,86.19
2017,4,4,8,30,441.0,160.0,4.0,19.0,366.0,107.91,88.01
2017,4,4,8,45,486.5,168.5,4.25,20.0,421.0,112.55,91.3
2017,4,4,9,0,532.0,177.0,4.5,21.0,476.0,117.06,94.44
2017,4,4,9,15,531.5,196.0,4.7,21.5,517.5,155.54,106.05
2017,4,4,9,30,531.0,215.0,4.9,22.0,559.0,207.74,139.12
2017,4,4,9,45,673.5,176.0,5.1,23.0,643.5,251.9,166.91
2017,4,4,10,0,816.0,137.0,5.3,24.0,728.0,314.85,214.0
2017,4,4,10,15,569.5,251.5,5.4,24.5,674.5,364.54,264.17
2017,4,4,10,30,323.0,366.0,5.5,25.0,621.0,388.16,289.86
2017,4,4,10,45,589.5,255.5,5.65,25.5,742.5,458.71,342.42
2017,4,4,11,0,856.0,145.0,5.8,26.0,864.0,551.06,413.53
2017,4,4,11,15,672.5,252.0,5.8,26.5,826.5,582.58,438.69
2017,4,4,11,30,489.0,359.0,5.8,27.0,789.0,593.32,446.17
2017,4,4,11,45,509.5,347.5,5.85,27.5,801.5,631.97,475.11
2017,4,4,12,0,530.0,336.0,5.9,28.0,814.0,670.47,503.4
2017,4,4,12,15,706.0,240.5,5.8,28.0,882.0,757.45,569.28
2017,4,4,12,30,882.0,145.0,5.7,28.0,950.0,831.45,625.12
2017,4,4,12,45,881.0,145.0,5.65,28.5,946.5,866.42,647.56
2017,4,4,13,0,880.0,145.0,5.6,29.0,943.0,898.25,667.85
2017,4,4,13,15,877.5,144.5,5.45,29.0,931.0,925.04,685.39
2017,4,4,13,30,875.0,144.0,5.3,29.0,919.0,948.31,700.5
2017,4,4,13,45,871.5,141.5,5.15,29.0,899.0,965.21,711.3
2017,4,4,14,0,868.0,139.0,5.0,29.0,879.0,978.27,719.59
2017,4,4,14,15,860.5,137.5,4.8,29.0,850.5,999.73,733.13
2017,4,4,14,30,853.0,136.0,4.6,29.0,822.0,1002.06,734.06
2017,4,4,14,45,838.0,136.0,4.4,29.0,785.0,994.62,729.28
2017,4,4,15,0,823.0,136.0,4.2,29.0,748.0,983.22,722.08
2017,4,4,15,15,808.5,133.0,4.0,29.0,705.5,965.33,710.72
2017,4,4,15,30,794.0,130.0,3.8,29.0,663.0,943.8,697.09
2017,4,4,15,45,782.0,123.0,3.6,29.0,616.0,916.94,679.97
2017,4,4,16,0,770.0,116.0,3.4,29.0,569.0,886.74,660.66
2017,4,4,16,15,744.5,111.5,3.0,28.5,516.5,850.28,637.12
2017,4,4,16,30,719.0,107.0,2.6,28.0,464.0,805.32,607.43
2017,4,4,16,45,690.5,99.0,2.25,27.5,409.0,751.75,571.6
2017,4,4,17,0,662.0,91.0,1.9,27.0,354.0,697.0,534.16
2017,4,4,17,15,611.5,84.0,1.7,26.0,297.0,625.04,485.22
2017,4,4,17,30,561.0,77.0,1.5,25.0,240.0,554.28,435.11
2017,4,4,17,45,483.5,66.5,1.35,24.0,185.0,462.02,365.64
2017,4,4,18,0,406.0,56.0,1.2,23.0,130.0,374.56,296.01
2017,4,4,18,15,283.0,41.0,1.2,22.5,83.5,258.75,200.28
2017,4,4,18,30,160.0,26.0,1.2,22.0,37.0,151.99,85.65
2017,4,4,18,45,80.0,13.0,1.3,21.5,18.5,51.83,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,9.0,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,15.93,0.0
2017,4,5,6,45,210.0,34.0,5.4,9.5,66.0,25.75,15.87
2017,4,5,7,0,420.0,46.0,5.5,10.0,110.0,37.75,27.92
2017,4,5,7,15,506.5,55.5,5.65,10.5,165.5,45.25,35.15
2017,4,5,7,30,593.0,65.0,5.8,11.0,221.0,52.78,42.12
2017,4,5,7,45,653.0,70.5,5.95,11.5,280.5,57.03,45.91
2017,4,5,8,0,713.0,76.0,6.1,12.0,340.0,61.36,49.61
2017,4,5,8,15,750.0,81.0,6.2,12.5,398.5,70.28,57.3
2017,4,5,8,30,787.0,86.0,6.3,13.0,457.0,74.06,60.31
2017,4,5,8,45,824.0,86.0,6.45,14.0,515.5,74.29,60.04
2017,4,5,9,0,861.0,86.0,6.6,15.0,574.0,74.67,59.92
2017,4,5,9,15,880.0,89.0,6.6,15.5,626.0,125.85,74.66
2017,4,5,9,30,899.0,92.0,6.6,16.0,678.0,189.82,112.49
2017,4,5,9,45,918.0,91.5,6.65,17.0,725.5,253.16,161.98
2017,4,5,10,0,937.0,91.0,6.7,18.0,773.0,317.86,217.77
2017,4,5,10,15,947.0,93.0,6.65,18.0,812.5,382.54,276.19
2017,4,5,10,30,957.0,95.0,6.6,18.0,852.0,447.04,334.18
2017,4,5,10,45,966.5,95.0,6.55,18.5,884.5,509.34,388.63
2017,4,5,11,0,976.0,95.0,6.5,19.0,917.0,570.81,440.78
2017,4,5,11,15,980.5,95.5,6.45,19.5,940.5,628.78,488.61
2017,4,5,11,30,985.0,96.0,6.4,20.0,964.0,684.86,533.46
2017,4,5,11,45,974.5,105.0,6.35,20.5,975.0,735.94,572.98
2017,4,5,12,0,964.0,114.0,6.3,21.0,986.0,783.46,608.66
2017,4,5,12,15,965.0,114.5,6.2,21.0,992.0,828.96,643.04
2017,4,5,12,30,966.0,115.0,6.1,21.0,998.0,871.51,672.98
2017,4,5,12,45,964.5,115.0,6.1,21.5,994.5,908.45,697.83
2017,4,5,13,0,963.0,115.0,6.1,22.0,991.0,941.91,720.08
2017,4,5,13,15,961.0,114.5,6.05,22.0,978.5,970.84,740.25
2017,4,5,13,30,959.0,114.0,6.0,22.0,966.0,995.96,757.8
2017,4,5,13,45,954.5,113.0,5.95,22.0,945.0,1014.33,770.73
2017,4,5,14,0,950.0,112.0,5.9,22.0,924.0,1028.58,780.96
2017,4,5,14,15,943.5,111.0,5.8,22.0,895.0,1036.75,786.79
2017,4,5,14,30,937.0,110.0,5.7,22.0,866.0,1040.71,789.91
2017,4,5,14,45,925.5,109.0,5.6,22.0,828.0,1035.61,786.97
2017,4,5,15,0,914.0,108.0,5.5,22.0,790.0,1026.4,781.43
2017,4,5,15,15,901.5,106.0,5.35,21.5,746.5,1011.16,773.06
2017,4,5,15,30,889.0,104.0,5.2,21.0,703.0,992.1,762.17
2017,4,5,15,45,875.0,99.5,5.1,21.0,653.5,977.17,753.17
2017,4,5,16,0,861.0,95.0,5.0,21.0,604.0,946.17,732.96
2017,4,5,16,15,838.0,91.5,4.75,20.5,549.0,904.83,705.76
2017,4,5,16,30,815.0,88.0,4.5,20.0,494.0,860.87,676.48
2017,4,5,16,45,784.5,83.0,4.3,20.0,436.5,806.38,638.32
2017,4,5,17,0,754.0,78.0,4.1,20.0,379.0,750.42,598.73
2017,4,5,17,15,706.5,72.0,3.55,19.0,319.0,684.01,551.07
2017,4,5,17,30,659.0,66.0,3.0,18.0,259.0,613.68,498.52
2017,4,5,17,45,586.5,57.5,2.5,17.0,201.5,523.82,428.42
2017,4,5,18,0,514.0,49.0,2.0,16.0,144.0,438.37,357.09
2017,4,5,18,15,385.0,37.0,1.85,15.0,93.5,319.25,255.52
2017,4,5,18,30,256.0,25.0,1.7,14.0,43.0,206.7,127.95
2017,4,5,18,45,128.0,12.5,1.6,13.5,21.5,76.03,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,6,6,15,99.0,8.5,0.3,11.5,13.0,6.69,0.0
2017,4,6,6,30,198.0,17.0,0.3,12.0,26.0,13.95,0.0
2017,4,6,6,45,346.5,29.5,0.35,12.5,72.5,24.37,14.87
2017,4,6,7,0,495.0,42.0,0.4,13.0,119.0,34.93,25.27
2017,4,6,7,15,576.5,50.0,0.55,13.5,176.5,41.53,31.54
2017,4,6,7,30,658.0,58.0,0.7,14.0,234.0,48.2,37.61
2017,4,6,7,45,708.5,63.5,0.85,15.0,293.5,56.98,45.27
2017,4,6,8,0,759.0,69.0,1.0,16.0,353.0,61.75,49.17
2017,4,6,8,15,792.5,73.5,1.3,17.0,412.0,65.45,52.02
2017,4,6,8,30,826.0,78.0,1.6,18.0,471.0,69.08,54.76
2017,4,6,8,45,848.5,82.0,1.9,19.0,526.5,72.04,56.86
2017,4,6,9,0,871.0,86.0,2.2,20.0,582.0,82.77,65.57
2017,4,6,9,15,888.5,88.5,2.15,20.5,633.5,125.92,72.83
2017,4,6,9,30,906.0,91.0,2.1,21.0,685.0,189.82,109.3
2017,4,6,9,45,917.5,93.5,2.05,21.5,730.5,254.06,158.24
2017,4,6,10,0,929.0,96.0,2.0,22.0,776.0,318.82,212.38
2017,4,6,10,15,938.5,98.0,1.95,22.0,814.5,382.84,267.56
2017,4,6,10,30,948.0,100.0,1.9,22.0,853.0,446.61,321.89
2017,4,6,10,45,954.5,101.5,1.9,22.5,884.5,508.18,372.63
2017,4,6,11,0,961.0,103.0,1.9,23.0,916.0,568.61,420.7
2017,4,6,11,15,965.0,104.0,1.85,23.0,939.0,625.91,465.37
2017,4,6,11,30,969.0,105.0,1.8,23.0,962.0,681.32,507.13
2017,4,6,11,45,976.0,102.5,1.8,23.5,977.5,733.77,544.84
2017,4,6,12,0,983.0,100.0,1.8,24.0,993.0,784.05,579.87
2017,4,6,12,15,984.0,100.5,1.8,24.0,998.0,830.01,611.58
2017,4,6,12,30,985.0,101.0,1.8,24.0,1003.0,872.96,639.42
2017,4,6,12,45,982.5,101.5,1.8,24.5,999.0,909.83,661.81
2017,4,6,13,0,980.0,102.0,1.8,25.0,995.0,943.11,681.73
2017,4,6,13,15,977.0,101.5,1.8,25.0,982.5,971.26,699.65
2017,4,6,13,30,974.0,101.0,1.8,25.0,970.0,995.49,715.15
2017,4,6,13,45,968.0,101.5,1.85,25.0,948.0,1013.87,727.73
2017,4,6,14,0,962.0,102.0,1.9,25.0,926.0,1028.1,737.9
2017,4,6,14,15,955.0,101.0,1.9,25.0,896.5,1035.64,743.39
2017,4,6,14,30,948.0,100.0,1.9,25.0,867.0,1038.92,746.46
2017,4,6,14,45,933.5,101.0,1.9,25.0,828.0,1032.82,743.83
2017,4,6,15,0,919.0,102.0,1.9,25.0,789.0,1022.65,738.9
2017,4,6,15,15,824.0,128.0,1.9,24.5,717.5,970.91,708.87
2017,4,6,15,30,729.0,154.0,1.9,24.0,646.0,910.88,673.27
2017,4,6,15,45,590.5,185.5,1.9,24.0,565.5,804.5,604.07
2017,4,6,16,0,452.0,217.0,1.9,24.0,485.0,692.0,526.11
2017,4,6,16,15,459.5,192.5,1.85,23.5,443.5,665.14,511.1
2017,4,6,16,30,467.0,168.0,1.8,23.0,402.0,635.28,492.94
2017,4,6,16,45,604.5,123.0,1.8,23.0,388.5,700.32,543.34
2017,4,6,17,0,742.0,78.0,1.8,23.0,375.0,738.2,571.5
2017,4,6,17,15,695.0,72.0,1.6,22.0,316.0,672.62,526.22
2017,4,6,17,30,648.0,66.0,1.4,21.0,257.0,603.22,477.13
2017,4,6,17,45,572.0,58.0,1.25,20.0,199.5,512.14,409.35
2017,4,6,18,0,496.0,50.0,1.1,19.0,142.0,425.75,340.17
2017,4,6,18,15,373.5,37.5,1.15,18.0,93.0,311.27,245.38
2017,4,6,18,30,251.0,25.0,1.2,17.0,44.0,203.99,129.17
2017,4,6,18,45,125.5,12.5,1.25,16.5,22.0,74.37,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,15,71.5,9.5,1.5,11.5,13.0,7.47,0.0
2017,4,7,6,30,143.0,19.0,1.8,12.0,26.0,14.5,0.0
2017,4,7,6,45,278.5,34.0,2.1,13.0,70.5,27.78,17.83
2017,4,7,7,0,414.0,49.0,2.4,14.0,115.0,40.03,29.59
2017,4,7,7,15,496.5,59.0,2.45,14.5,170.5,47.8,36.92
2017,4,7,7,30,579.0,69.0,2.5,15.0,226.0,55.56,43.95
2017,4,7,7,45,633.5,75.5,2.55,16.0,284.0,60.33,48.0
2017,4,7,8,0,688.0,82.0,2.6,17.0,342.0,65.1,51.88
2017,4,7,8,15,724.5,87.5,2.95,18.0,400.0,68.84,54.75
2017,4,7,8,30,761.0,93.0,3.3,19.0,458.0,78.48,62.64
2017,4,7,8,45,787.5,97.0,3.65,20.0,513.0,81.0,64.3
2017,4,7,9,0,814.0,101.0,4.0,21.0,568.0,83.44,65.89
2017,4,7,9,15,832.5,104.5,4.05,21.5,618.5,124.8,73.3
2017,4,7,9,30,851.0,108.0,4.1,22.0,669.0,186.89,109.17
2017,4,7,9,45,864.5,111.0,4.15,22.5,714.0,249.52,157.03
2017,4,7,10,0,878.0,114.0,4.2,23.0,759.0,317.17,213.51
2017,4,7,10,15,888.5,116.0,4.2,23.0,797.0,378.57,266.98
2017,4,7,10,30,899.0,118.0,4.2,23.0,835.0,439.9,320.08
2017,4,7,10,45,905.5,120.5,4.25,23.5,866.0,499.48,370.18
2017,4,7,11,0,912.0,123.0,4.3,24.0,897.0,558.04,417.95
2017,4,7,11,15,916.5,124.0,4.3,24.0,919.5,613.16,462.46
2017,4,7,11,30,921.0,125.0,4.3,24.0,942.0,666.57,504.45
2017,4,7,11,45,924.0,125.5,4.35,24.5,956.0,716.7,542.06
2017,4,7,12,0,927.0,126.0,4.4,25.0,970.0,764.56,577.03
2017,4,7,12,15,927.5,126.5,4.35,25.0,975.0,808.1,608.92
2017,4,7,12,30,928.0,127.0,4.3,25.0,980.0,848.8,636.99
2017,4,7,12,45,925.5,127.5,4.3,25.5,976.0,884.03,659.66
2017,4,7,13,0,923.0,128.0,4.3,26.0,972.0,915.88,679.91
2017,4,7,13,15,920.0,127.5,4.3,26.0,959.0,942.89,698.2
2017,4,7,13,30,917.0,127.0,4.3,26.0,946.0,966.19,714.08
2017,4,7,13,45,910.5,126.5,4.3,26.0,924.5,982.43,725.35
2017,4,7,14,0,904.0,126.0,4.3,26.0,903.0,994.67,734.13
2017,4,7,14,15,896.5,124.5,4.25,26.0,873.5,1000.95,738.84
2017,4,7,14,30,889.0,123.0,4.2,26.0,844.0,1003.18,741.05
2017,4,7,14,45,877.0,121.5,4.2,26.0,806.5,997.01,738.17
2017,4,7,15,0,865.0,120.0,4.2,26.0,769.0,1000.68,742.11
2017,4,7,15,15,851.5,117.5,4.15,25.5,726.0,983.94,733.64
2017,4,7,15,30,838.0,115.0,4.1,25.0,683.0,963.46,722.86
2017,4,7,15,45,818.0,112.0,4.05,25.0,633.5,932.67,703.71
2017,4,7,16,0,798.0,109.0,4.0,25.0,584.0,898.74,682.41
2017,4,7,16,15,773.5,104.5,3.85,24.5,530.0,856.14,655.72
2017,4,7,16,30,749.0,100.0,3.7,24.0,476.0,816.85,631.06
2017,4,7,16,45,713.5,95.0,3.55,24.0,419.5,760.19,592.29
2017,4,7,17,0,678.0,90.0,3.4,24.0,363.0,702.72,552.21
2017,4,7,17,15,629.0,82.5,3.0,23.0,305.5,631.16,501.62
2017,4,7,17,30,580.0,75.0,2.6,22.0,248.0,560.78,449.99
2017,4,7,17,45,504.5,65.5,2.25,21.0,192.0,471.0,380.24
2017,4,7,18,0,429.0,56.0,1.9,20.0,136.0,385.82,310.56
2017,4,7,18,15,312.0,41.5,1.9,19.0,89.0,275.95,218.4
2017,4,7,18,30,195.0,27.0,1.9,18.0,42.0,172.98,112.4
2017,4,7,18,45,97.5,13.5,1.95,17.5,21.0,60.47,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,38.0,9.5,3.2,13.5,11.5,7.47,0.0
2017,4,8,6,30,76.0,19.0,3.4,14.0,23.0,14.46,0.0
2017,4,8,6,45,189.5,38.0,3.65,15.0,65.0,28.55,18.46
2017,4,8,7,0,303.0,57.0,3.9,16.0,107.0,42.68,31.69
2017,4,8,7,15,384.5,70.5,4.35,16.5,159.5,52.7,40.93
2017,4,8,7,30,466.0,84.0,4.8,17.0,212.0,62.65,49.83
2017,4,8,7,45,525.5,93.0,5.3,18.0,268.5,71.73,57.6
2017,4,8,8,0,585.0,102.0,5.8,19.0,325.0,77.66,62.39
2017,4,8,8,15,435.0,149.0,5.95,19.5,329.5,101.96,83.05
2017,4,8,8,30,285.0,196.0,6.1,20.0,334.0,128.69,105.44
2017,4,8,8,45,306.5,217.5,6.3,21.0,381.5,140.38,114.52
2017,4,8,9,0,328.0,239.0,6.5,22.0,429.0,151.55,123.05
2017,4,8,9,15,263.5,274.5,6.45,22.5,435.5,184.97,136.46
2017,4,8,9,30,199.0,310.0,6.4,23.0,442.0,226.63,167.33
2017,4,8,9,45,495.5,228.0,6.35,23.5,586.5,247.58,170.64
2017,4,8,10,0,792.0,146.0,6.3,24.0,731.0,312.69,213.26
2017,4,8,10,15,804.0,149.0,6.2,24.5,768.5,371.5,263.82
2017,4,8,10,30,816.0,152.0,6.1,25.0,806.0,430.71,314.31
2017,4,8,10,45,482.5,290.5,6.1,25.5,681.0,432.33,323.58
2017,4,8,11,0,149.0,429.0,6.1,26.0,556.0,395.96,298.87
2017,4,8,11,15,284.5,406.0,6.05,26.0,656.5,472.9,357.38
2017,4,8,11,30,420.0,383.0,6.0,26.0,757.0,564.57,426.72
2017,4,8,11,45,447.0,383.5,5.95,26.5,786.5,613.34,462.5
2017,4,8,12,0,474.0,384.0,5.9,27.0,816.0,663.38,498.71
2017,4,8,12,15,270.5,412.0,5.85,27.0,659.5,557.22,419.75
2017,4,8,12,30,67.0,440.0,5.8,27.0,503.0,417.85,314.0
2017,4,8,12,45,128.0,456.0,5.75,27.5,574.0,503.44,377.89
2017,4,8,13,0,189.0,472.0,5.7,28.0,645.0,581.45,434.8
2017,4,8,13,15,229.5,459.0,5.65,28.0,666.5,618.5,462.52
2017,4,8,13,30,270.0,446.0,5.6,28.0,688.0,673.8,502.98
2017,4,8,13,45,307.5,424.5,5.6,28.0,694.0,701.96,524.47
2017,4,8,14,0,345.0,403.0,5.6,28.0,700.0,729.09,545.38
2017,4,8,14,15,596.0,270.0,5.5,28.0,763.0,875.57,654.94
2017,4,8,14,30,847.0,137.0,5.4,28.0,826.0,989.29,734.94
2017,4,8,14,45,836.0,135.0,5.35,28.0,789.5,983.44,731.2
2017,4,8,15,0,825.0,133.0,5.3,28.0,753.0,973.67,725.67
2017,4,8,15,15,810.0,130.0,5.2,27.5,710.0,955.15,715.48
2017,4,8,15,30,795.0,127.0,5.1,27.0,667.0,933.04,702.94
2017,4,8,15,45,591.0,182.0,5.1,27.0,567.5,797.84,610.13
2017,4,8,16,0,387.0,237.0,5.1,27.0,468.0,627.88,485.58
2017,4,8,16,15,544.5,173.5,5.0,26.5,466.0,718.35,558.44
2017,4,8,16,30,702.0,110.0,4.9,26.0,464.0,785.0,609.67
2017,4,8,16,45,666.5,104.0,4.8,26.0,408.5,728.45,569.85
2017,4,8,17,0,631.0,98.0,4.7,26.0,353.0,671.17,529.36
2017,4,8,17,15,580.5,90.0,4.4,25.0,297.0,599.47,478.15
2017,4,8,17,30,530.0,82.0,4.1,24.0,241.0,529.08,426.01
2017,4,8,17,45,456.0,71.5,3.8,23.5,187.0,441.23,356.36
2017,4,8,18,0,382.0,61.0,3.5,23.0,133.0,355.32,285.51
2017,4,8,18,15,269.0,45.0,3.6,22.5,87.0,250.41,196.82
2017,4,8,18,30,156.0,29.0,3.7,22.0,41.0,154.23,101.03
2017,4,8,18,45,78.0,14.5,3.8,21.5,20.5,51.06,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,38.0,11.5,4.3,16.5,13.5,9.05,0.0
2017,4,9,6,30,76.0,23.0,4.5,17.0,27.0,17.27,0.61
2017,4,9,6,45,187.0,43.0,4.7,17.5,70.0,32.09,21.35
2017,4,9,7,0,298.0,63.0,4.9,18.0,113.0,46.81,35.03
2017,4,9,7,15,149.0,50.0,5.25,18.5,75.0,37.67,27.46
2017,4,9,7,30,0.0,37.0,5.6,19.0,37.0,28.23,19.24
2017,4,9,7,45,0.0,42.5,5.95,20.0,42.5,32.46,22.86
2017,4,9,8,0,0.0,48.0,6.3,21.0,48.0,36.71,26.38
2017,4,9,8,15,0.0,94.5,6.35,21.5,94.5,71.64,56.38
2017,4,9,8,30,0.0,141.0,6.4,22.0,141.0,103.6,83.31
2017,4,9,8,45,0.0,123.0,6.45,22.5,123.0,92.31,73.25
2017,4,9,9,0,0.0,105.0,6.5,23.0,105.0,80.14,62.56
2017,4,9,9,15,2.5,148.0,6.5,23.5,149.5,110.81,83.95
2017,4,9,9,30,5.0,191.0,6.5,24.0,194.0,141.72,107.95
2017,4,9,9,45,4.0,181.5,6.55,24.5,184.5,136.6,103.42
2017,4,9,10,0,3.0,172.0,6.6,25.0,175.0,130.74,98.42
2017,4,9,10,15,4.5,182.0,6.55,25.5,186.0,139.36,104.76
2017,4,9,10,30,6.0,192.0,6.5,26.0,197.0,148.24,111.3
2017,4,9,10,45,33.0,293.5,6.5,26.5,321.5,234.52,177.28
2017,4,9,11,0,60.0,395.0,6.5,27.0,446.0,326.51,246.44
2017,4,9,11,15,37.0,331.0,6.45,27.0,362.5,275.02,207.52
2017,4,9,11,30,14.0,267.0,6.4,27.0,279.0,214.4,161.26
2017,4,9,11,45,12.5,247.0,6.35,27.5,258.0,199.78,149.79
2017,4,9,12,0,11.0,227.0,6.3,28.0,237.0,184.58,137.85
2017,4,9,12,15,12.0,245.5,6.2,28.0,257.0,201.17,150.52
2017,4,9,12,30,13.0,264.0,6.1,28.0,277.0,218.1,163.38
2017,4,9,12,45,58.5,363.0,6.05,28.5,417.5,351.38,264.27
2017,4,9,13,0,104.0,462.0,6.0,29.0,558.0,484.12,361.79
2017,4,9,13,15,106.5,456.5,5.9,29.0,553.5,490.05,366.03
2017,4,9,13,30,109.0,451.0,5.8,29.0,549.0,495.44,370.24
2017,4,9,13,45,112.0,441.0,5.7,29.5,540.0,496.45,370.63
2017,4,9,14,0,115.0,431.0,5.6,30.0,531.0,517.35,385.25
2017,4,9,14,15,153.0,418.5,5.5,30.0,546.5,549.02,409.61
2017,4,9,14,30,191.0,406.0,5.4,30.0,562.0,580.42,433.7
2017,4,9,14,45,254.5,375.5,5.35,30.0,573.5,639.65,478.32
2017,4,9,15,0,318.0,345.0,5.3,30.0,585.0,675.11,506.13
2017,4,9,15,15,243.5,334.5,5.2,29.5,512.0,572.9,433.28
2017,4,9,15,30,169.0,324.0,5.1,29.0,439.0,493.37,375.32
2017,4,9,15,45,433.0,232.5,5.0,29.0,498.5,690.75,527.1
2017,4,9,16,0,697.0,141.0,4.9,29.0,558.0,842.91,639.07
2017,4,9,16,15,468.0,178.5,4.75,28.5,447.5,652.49,502.91
2017,4,9,16,30,239.0,216.0,4.6,28.0,337.0,462.14,359.81
2017,4,9,16,45,386.0,169.5,4.5,27.5,338.5,550.55,432.14
2017,4,9,17,0,533.0,123.0,4.4,27.0,340.0,607.82,479.73
2017,4,9,17,15,480.5,112.5,4.15,26.5,285.5,536.72,426.69
2017,4,9,17,30,428.0,102.0,3.9,26.0,231.0,467.91,374.2
2017,4,9,17,45,348.5,88.0,3.65,25.5,178.0,378.86,303.67
2017,4,9,18,0,269.0,74.0,3.4,25.0,125.0,296.04,235.6
2017,4,9,18,15,176.0,52.5,3.5,24.5,81.5,189.86,147.37
2017,4,9,18,30,83.0,31.0,3.6,24.0,38.0,103.72,67.2
2017,4,9,18,45,41.5,15.5,3.75,23.5,19.0,33.17,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,10.5,3.0,20.0,11.5,8.26,0.0
2017,4,10,6,30,31.0,21.0,3.1,20.0,23.0,16.0,2.05
2017,4,10,6,45,117.0,46.0,3.25,20.5,64.5,33.71,22.56
2017,4,10,7,0,203.0,71.0,3.4,21.0,106.0,51.29,38.48
2017,4,10,7,15,101.5,51.5,3.5,21.5,69.0,38.25,27.62
2017,4,10,7,30,0.0,32.0,3.6,22.0,32.0,24.39,15.64
2017,4,10,7,45,0.0,38.5,3.7,22.5,38.5,29.39,19.94
2017,4,10,8,0,0.0,45.0,3.8,23.0,45.0,34.4,24.17
2017,4,10,8,15,0.0,73.0,3.85,23.5,73.0,56.04,42.57
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,76.68,59.81
2017,4,10,8,45,0.0,109.5,4.0,24.5,109.5,83.02,64.78
2017,4,10,9,0,0.0,118.0,4.1,25.0,118.0,89.31,69.66
2017,4,10,9,15,0.5,140.5,4.0,25.0,141.0,105.53,79.16
2017,4,10,9,30,1.0,163.0,3.9,25.0,164.0,122.08,91.96
2017,4,10,9,45,0.5,138.0,3.85,25.5,138.5,105.0,78.08
2017,4,10,10,0,0.0,113.0,3.8,26.0,113.0,86.84,63.47
2017,4,10,10,15,25.5,236.0,3.65,26.0,257.0,181.89,136.7
2017,4,10,10,30,51.0,359.0,3.5,26.0,401.0,279.99,210.63
2017,4,10,10,45,50.5,371.5,3.4,26.5,414.5,296.64,222.47
2017,4,10,11,0,50.0,384.0,3.3,27.0,428.0,313.37,234.42
2017,4,10,11,15,71.5,413.0,3.15,27.0,477.0,354.49,264.72
2017,4,10,11,30,93.0,442.0,3.0,27.0,526.0,398.81,297.05
2017,4,10,11,45,66.5,421.0,2.95,27.0,481.5,375.78,279.96
2017,4,10,12,0,40.0,400.0,2.9,27.0,437.0,348.86,259.98
2017,4,10,12,15,64.0,429.5,2.8,27.0,489.0,397.63,295.99
2017,4,10,12,30,88.0,459.0,2.7,27.0,541.0,449.41,333.49
2017,4,10,12,45,54.5,397.5,2.65,27.0,448.5,377.51,280.96
2017,4,10,13,0,21.0,336.0,2.6,27.0,356.0,286.99,214.15
2017,4,10,13,15,40.0,377.5,2.5,27.0,414.0,358.83,267.8
2017,4,10,13,30,59.0,419.0,2.4,27.0,472.0,419.43,311.92
2017,4,10,13,45,110.0,429.0,2.35,27.0,525.0,482.31,358.4
2017,4,10,14,0,161.0,439.0,2.3,27.0,578.0,567.64,419.74
2017,4,10,14,15,209.0,418.5,2.25,26.5,593.0,601.58,445.71
2017,4,10,14,30,257.0,398.0,2.2,26.0,608.0,656.62,486.27
2017,4,10,14,45,156.5,367.0,2.15,26.0,493.0,512.28,383.32
2017,4,10,15,0,56.0,336.0,2.1,26.0,378.0,365.03,275.24
2017,4,10,15,15,210.5,313.0,2.05,26.0,459.0,516.86,391.99
2017,4,10,15,30,365.0,290.0,2.0,26.0,540.0,665.44,500.53
2017,4,10,15,45,221.5,277.5,1.95,26.0,426.0,493.62,375.73
2017,4,10,16,0,78.0,265.0,1.9,26.0,312.0,326.54,250.38
2017,4,10,16,15,146.5,242.5,1.9,25.5,320.5,387.95,300.8
2017,4,10,16,30,215.0,220.0,1.9,25.0,329.0,424.1,331.27
2017,4,10,16,45,198.0,197.0,1.9,25.0,288.5,381.99,300.21
2017,4,10,17,0,181.0,174.0,1.9,25.0,248.0,339.99,269.0
2017,4,10,17,15,160.5,149.5,1.75,24.5,208.0,293.65,233.83
2017,4,10,17,30,140.0,125.0,1.6,24.0,168.0,247.99,198.21
2017,4,10,17,45,109.0,100.5,1.45,23.5,129.5,195.78,156.02
2017,4,10,18,0,78.0,76.0,1.3,23.0,91.0,145.34,114.12
2017,4,10,18,15,40.5,51.5,1.4,23.0,59.0,81.48,60.52
2017,4,10,18,30,3.0,27.0,1.5,23.0,27.0,25.57,12.63
2017,4,10,18,45,1.5,13.5,1.6,23.0,13.5,11.38,0.0
2017,4,10,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.5,0.8,20.0,5.5,4.33,0.0
2017,4,11,6,30,0.0,11.0,0.9,20.0,11.0,8.35,0.0
2017,4,11,6,45,0.0,28.0,1.0,20.0,28.0,21.39,12.41
2017,4,11,7,0,0.0,45.0,1.1,20.0,45.0,34.1,23.94
2017,4,11,7,15,0.0,65.5,1.15,20.0,65.5,48.92,37.16
2017,4,11,7,30,0.0,86.0,1.2,20.0,86.0,63.59,50.06
2017,4,11,7,45,0.0,45.5,1.25,20.5,45.5,34.77,24.85
2017,4,11,8,0,0.0,5.0,1.3,21.0,5.0,3.8,0.0
2017,4,11,8,15,0.0,7.0,1.25,21.0,7.0,5.33,0.0
2017,4,11,8,30,0.0,9.0,1.2,21.0,9.0,6.86,0.32
2017,4,11,8,45,0.0,15.5,1.15,21.5,15.5,11.84,4.6
2017,4,11,9,0,0.0,22.0,1.1,22.0,22.0,16.83,8.85
2017,4,11,9,15,0.0,19.5,0.95,22.0,19.5,14.94,6.63
2017,4,11,9,30,0.0,17.0,0.8,22.0,17.0,13.03,5.04
2017,4,11,9,45,0.0,64.0,0.7,22.5,64.0,49.31,34.46
2017,4,11,10,0,0.0,111.0,0.6,23.0,111.0,85.35,63.0
2017,4,11,10,15,0.0,76.0,0.55,23.0,76.0,58.72,41.63
2017,4,11,10,30,0.0,41.0,0.5,23.0,41.0,31.63,19.91
2017,4,11,10,45,0.0,56.5,0.5,23.0,56.5,43.68,29.56
2017,4,11,11,0,0.0,72.0,0.5,23.0,72.0,55.77,39.14
2017,4,11,11,15,0.0,66.5,0.55,23.0,66.5,51.54,35.7
2017,4,11,11,30,0.0,61.0,0.6,23.0,61.0,47.29,32.3
2017,4,11,11,45,0.0,79.5,0.7,23.5,79.5,61.72,43.64
2017,4,11,12,0,0.0,98.0,0.8,24.0,98.0,76.15,54.86
2017,4,11,12,15,0.0,90.0,1.0,24.0,90.0,69.98,49.97
2017,4,11,12,30,0.0,82.0,1.2,24.0,82.0,63.77,45.09
2017,4,11,12,45,0.5,113.5,1.4,24.0,114.0,88.94,64.91
2017,4,11,13,0,1.0,145.0,1.6,24.0,146.0,114.45,84.84
2017,4,11,13,15,0.5,117.5,1.8,24.0,118.0,92.25,67.51
2017,4,11,13,30,0.0,90.0,2.0,24.0,90.0,70.02,50.09
2017,4,11,13,45,0.0,74.0,2.2,24.0,74.0,57.39,40.16
2017,4,11,14,0,0.0,58.0,2.4,24.0,58.0,44.9,30.28
2017,4,11,14,15,0.0,90.5,2.45,24.0,90.5,70.21,50.46
2017,4,11,14,30,0.0,123.0,2.5,24.0,123.0,96.23,71.1
2017,4,11,14,45,15.5,213.5,2.65,24.0,225.0,187.23,143.01
2017,4,11,15,0,31.0,304.0,2.8,24.0,327.0,307.3,235.49
2017,4,11,15,15,112.0,314.0,2.8,23.5,391.5,421.99,325.05
2017,4,11,15,30,193.0,324.0,2.8,23.0,456.0,514.1,396.49
2017,4,11,15,45,172.0,300.0,2.85,23.0,411.5,470.82,364.86
2017,4,11,16,0,151.0,276.0,2.9,23.0,367.0,427.02,333.08
2017,4,11,16,15,129.0,249.0,2.8,22.5,322.0,378.66,297.65
2017,4,11,16,30,107.0,222.0,2.7,22.0,277.0,310.76,246.54
2017,4,11,16,45,94.0,199.5,2.6,22.0,244.0,276.91,220.69
2017,4,11,17,0,81.0,177.0,2.5,22.0,211.0,243.47,194.64
2017,4,11,17,15,69.0,151.0,2.3,21.5,177.0,206.84,165.88
2017,4,11,17,30,57.0,125.0,2.1,21.0,143.0,170.49,136.67
2017,4,11,17,45,42.0,99.5,1.9,21.0,111.0,132.99,105.48
2017,4,11,18,0,27.0,74.0,1.7,21.0,79.0,95.83,74.01
2017,4,11,18,15,13.5,49.0,1.5,20.5,51.5,60.12,43.55
2017,4,11,18,30,0.0,24.0,1.3,20.0,24.0,19.11,8.37
2017,4,11,18,45,0.0,12.0,1.15,20.0,12.0,9.44,0.0
2017,4,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,9.05,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,17.3,5.55
2017,4,12,6,45,33.5,46.5,2.65,16.5,52.5,34.01,23.47
2017,4,12,7,0,67.0,70.0,2.8,17.0,82.0,50.11,38.23
2017,4,12,7,15,102.5,91.5,2.8,17.0,117.5,64.89,51.65
2017,4,12,7,30,138.0,113.0,2.8,17.0,153.0,79.46,64.6
2017,4,12,7,45,69.0,103.0,2.85,17.5,123.0,73.84,59.5
2017,4,12,8,0,0.0,93.0,2.9,18.0,93.0,70.15,56.01
2017,4,12,8,15,0.0,108.5,2.9,18.5,108.5,81.39,65.43
2017,4,12,8,30,0.0,124.0,2.9,19.0,124.0,92.53,74.61
2017,4,12,8,45,4.5,158.5,2.9,19.5,161.5,116.17,94.29
2017,4,12,9,0,9.0,193.0,2.9,20.0,199.0,139.18,113.1
2017,4,12,9,15,25.0,236.5,2.9,20.5,253.5,169.85,131.25
2017,4,12,9,30,41.0,280.0,2.9,21.0,308.0,195.07,149.35
2017,4,12,9,45,72.5,318.5,2.9,21.5,371.5,231.85,175.92
2017,4,12,10,0,104.0,357.0,2.9,22.0,435.0,273.72,206.61
2017,4,12,10,15,105.0,375.0,2.95,22.0,457.5,298.14,225.59
2017,4,12,10,30,106.0,393.0,3.0,22.0,480.0,322.86,244.79
2017,4,12,10,45,447.5,290.5,3.1,22.5,674.5,413.65,310.01
2017,4,12,11,0,789.0,188.0,3.2,23.0,869.0,541.87,405.25
2017,4,12,11,15,795.0,189.5,3.2,23.0,891.0,593.54,446.01
2017,4,12,11,30,801.0,191.0,3.2,23.0,913.0,644.05,485.17
2017,4,12,11,45,809.0,189.5,3.25,23.5,927.5,692.2,520.89
2017,4,12,12,0,817.0,188.0,3.3,24.0,942.0,738.83,554.62
2017,4,12,12,15,617.0,297.0,3.25,24.0,869.0,724.63,542.11
2017,4,12,12,30,417.0,406.0,3.2,24.0,796.0,690.01,514.58
2017,4,12,12,45,412.5,406.5,3.2,24.5,790.5,711.68,529.45
2017,4,12,13,0,408.0,407.0,3.2,25.0,785.0,720.22,534.92
2017,4,12,13,15,614.0,292.5,3.2,25.0,852.5,834.8,619.09
2017,4,12,13,30,820.0,178.0,3.2,25.0,920.0,930.68,686.98
2017,4,12,13,45,820.5,172.5,3.25,25.5,900.5,947.78,697.09
2017,4,12,14,0,821.0,167.0,3.3,26.0,881.0,961.1,705.44
2017,4,12,14,15,638.0,247.5,3.3,25.5,791.5,888.56,657.65
2017,4,12,14,30,455.0,328.0,3.3,25.0,702.0,794.07,591.52
2017,4,12,14,45,506.5,294.0,3.3,25.0,693.0,817.56,611.04
2017,4,12,15,0,558.0,260.0,3.3,25.0,684.0,837.25,627.25
2017,4,12,15,15,530.5,250.5,3.3,25.0,635.5,802.04,604.0
2017,4,12,15,30,503.0,241.0,3.3,25.0,587.0,764.4,579.26
2017,4,12,15,45,510.5,219.0,3.35,25.0,549.0,744.54,567.96
2017,4,12,16,0,518.0,197.0,3.4,25.0,511.0,721.52,554.24
2017,4,12,16,15,463.5,192.0,3.25,24.5,453.5,658.02,510.01
2017,4,12,16,30,409.0,187.0,3.1,24.0,396.0,594.81,465.29
2017,4,12,16,45,383.5,171.5,3.0,24.0,350.0,545.93,430.31
2017,4,12,17,0,358.0,156.0,2.9,24.0,304.0,478.19,380.64
2017,4,12,17,15,333.0,135.0,2.65,23.5,256.5,424.56,340.68
2017,4,12,17,30,308.0,114.0,2.4,23.0,209.0,371.42,299.77
2017,4,12,17,45,262.5,94.0,2.15,22.5,163.0,306.19,247.46
2017,4,12,18,0,217.0,74.0,1.9,22.0,117.0,244.11,195.92
2017,4,12,18,15,151.0,53.0,1.9,21.5,78.0,171.68,134.42
2017,4,12,18,30,85.0,32.0,1.9,21.0,39.0,104.6,72.07
2017,4,12,18,45,42.5,16.0,1.9,20.5,19.5,33.71,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,6,15,39.5,13.0,2.2,18.5,16.0,10.23,0.0
2017,4,13,6,30,79.0,26.0,2.5,19.0,32.0,19.55,7.81
2017,4,13,6,45,152.0,45.5,2.85,19.5,69.5,33.79,23.05
2017,4,13,7,0,225.0,65.0,3.2,20.0,107.0,47.9,35.88
2017,4,13,7,15,276.5,82.0,3.35,20.5,151.5,59.35,46.14
2017,4,13,7,30,328.0,99.0,3.5,21.0,196.0,70.78,56.08
2017,4,13,7,45,336.5,122.0,3.65,21.5,239.5,85.07,68.22
2017,4,13,8,0,345.0,145.0,3.8,22.0,283.0,100.98,81.48
2017,4,13,8,15,250.5,182.0,3.9,22.0,290.0,120.41,97.67
2017,4,13,8,30,156.0,219.0,4.0,22.0,297.0,142.7,116.06
2017,4,13,8,45,315.5,214.0,4.1,22.5,394.5,138.5,111.88
2017,4,13,9,0,475.0,209.0,4.2,23.0,492.0,132.44,106.23
2017,4,13,9,15,365.5,260.0,4.25,23.5,488.5,183.11,131.43
2017,4,13,9,30,256.0,311.0,4.3,24.0,485.0,227.41,164.15
2017,4,13,9,45,319.0,317.5,4.35,24.5,548.5,268.02,191.9
2017,4,13,10,0,382.0,324.0,4.4,25.0,612.0,316.13,227.38
2017,4,13,10,15,608.5,231.0,4.4,25.0,716.0,357.32,255.41
2017,4,13,10,30,835.0,138.0,4.4,25.0,820.0,423.8,306.16
2017,4,13,10,45,534.5,285.0,4.45,25.5,727.5,447.29,331.43
2017,4,13,11,0,234.0,432.0,4.5,26.0,635.0,437.34,326.99
2017,4,13,11,15,182.5,445.0,4.5,26.0,605.5,439.08,329.16
2017,4,13,11,30,131.0,458.0,4.5,26.0,576.0,435.36,326.56
2017,4,13,11,45,283.0,427.0,4.5,26.5,688.0,530.03,397.02
2017,4,13,12,0,435.0,396.0,4.5,27.0,800.0,638.98,476.37
2017,4,13,12,15,351.0,432.5,4.5,27.0,759.5,628.34,467.77
2017,4,13,12,30,267.0,469.0,4.5,27.0,719.0,616.3,458.08
2017,4,13,12,45,351.0,433.5,4.5,27.0,760.5,673.89,501.19
