Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,13,0,435.0,398.0,4.5,27.0,802.0,745.3,553.08
2017,4,13,13,15,344.5,426.0,4.45,27.0,743.5,699.94,519.74
2017,4,13,13,30,254.0,454.0,4.4,27.0,685.0,660.56,490.45
2017,4,13,13,45,275.5,437.5,4.4,27.0,682.5,678.19,504.31
2017,4,13,14,0,297.0,421.0,4.4,27.0,680.0,694.48,517.03
2017,4,13,14,15,326.0,397.5,4.35,26.5,673.5,709.5,530.15
2017,4,13,14,30,355.0,374.0,4.3,26.0,667.0,722.64,542.1
2017,4,13,14,45,355.0,356.0,4.25,26.0,637.5,711.31,535.2
2017,4,13,15,0,355.0,338.0,4.2,26.0,608.0,697.75,526.93
2017,4,13,15,15,352.0,317.5,4.15,25.5,572.5,676.52,514.26
2017,4,13,15,30,349.0,297.0,4.1,25.0,537.0,653.2,500.05
2017,4,13,15,45,296.0,284.0,4.05,25.0,477.5,589.27,453.95
2017,4,13,16,0,243.0,271.0,4.0,25.0,418.0,503.96,391.71
2017,4,13,16,15,121.5,183.5,3.8,24.5,257.0,296.33,233.51
2017,4,13,16,30,0.0,96.0,3.6,24.0,96.0,74.57,55.06
2017,4,13,16,45,0.0,80.0,3.45,24.0,80.0,61.47,44.78
2017,4,13,17,0,0.0,64.0,3.3,24.0,64.0,49.06,34.8
2017,4,13,17,15,0.0,54.0,3.15,23.5,54.0,41.33,28.62
2017,4,13,17,30,0.0,44.0,3.0,23.0,44.0,33.62,22.34
2017,4,13,17,45,124.0,61.5,2.85,22.5,86.5,165.03,133.58
2017,4,13,18,0,248.0,79.0,2.7,22.0,129.0,270.29,218.16
2017,4,13,18,15,170.0,56.0,2.75,21.5,85.0,186.8,146.96
2017,4,13,18,30,92.0,33.0,2.8,21.0,41.0,109.2,76.46
2017,4,13,18,45,46.0,16.5,2.85,21.0,20.5,35.71,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,58.0,15.0,2.2,16.5,19.5,11.8,0.0
2017,4,14,6,30,116.0,30.0,2.5,17.0,39.0,22.45,10.74
2017,4,14,6,45,217.5,48.5,2.8,17.5,83.5,36.16,25.37
2017,4,14,7,0,319.0,67.0,3.1,18.0,128.0,49.73,37.82
2017,4,14,7,15,159.5,54.0,3.2,18.5,84.5,40.58,30.1
2017,4,14,7,30,0.0,41.0,3.3,19.0,41.0,31.31,21.98
2017,4,14,7,45,29.0,101.5,3.45,20.0,113.5,74.15,59.2
2017,4,14,8,0,58.0,162.0,3.6,21.0,186.0,111.36,90.68
2017,4,14,8,15,153.5,187.5,3.65,21.5,262.0,125.31,101.98
2017,4,14,8,30,249.0,213.0,3.7,22.0,338.0,136.96,111.18
2017,4,14,8,45,300.0,228.5,3.75,22.5,396.5,145.78,117.9
2017,4,14,9,0,351.0,244.0,3.8,23.0,455.0,154.34,124.34
2017,4,14,9,15,258.0,283.0,3.8,23.0,445.0,187.55,137.86
2017,4,14,9,30,165.0,322.0,3.8,23.0,435.0,227.44,168.39
2017,4,14,9,45,129.0,339.5,3.85,23.5,431.0,248.64,185.33
2017,4,14,10,0,93.0,357.0,3.9,24.0,427.0,270.54,203.33
2017,4,14,10,15,455.5,255.0,3.9,24.0,625.0,323.55,234.59
2017,4,14,10,30,818.0,153.0,3.9,24.0,823.0,427.21,309.58
2017,4,14,10,45,828.5,154.0,3.9,24.5,853.0,483.99,356.49
2017,4,14,11,0,839.0,155.0,3.9,25.0,883.0,540.4,401.88
2017,4,14,11,15,562.5,300.5,3.9,25.0,794.0,547.02,409.46
2017,4,14,11,30,286.0,446.0,3.9,25.0,705.0,521.57,390.59
2017,4,14,11,45,558.0,311.5,3.9,25.5,826.0,624.9,468.59
2017,4,14,12,0,830.0,177.0,3.9,26.0,947.0,736.28,551.25
2017,4,14,12,15,831.0,177.0,3.85,26.0,951.5,777.34,580.68
2017,4,14,12,30,832.0,177.0,3.8,26.0,956.0,815.85,608.16
2017,4,14,12,45,618.5,294.0,3.8,26.5,871.5,783.55,580.99
2017,4,14,13,0,405.0,411.0,3.8,27.0,787.0,718.57,531.14
2017,4,14,13,15,612.5,294.0,3.75,27.0,854.5,831.37,614.4
2017,4,14,13,30,820.0,177.0,3.7,27.0,922.0,925.96,681.41
2017,4,14,13,45,813.5,175.5,3.65,27.0,901.0,940.16,690.41
2017,4,14,14,0,807.0,174.0,3.6,27.0,880.0,950.51,697.56
2017,4,14,14,15,798.5,171.5,3.55,27.0,851.0,954.14,700.42
2017,4,14,14,30,790.0,169.0,3.5,27.0,822.0,953.86,700.9
2017,4,14,14,45,779.0,166.0,3.45,27.0,786.0,946.85,697.09
2017,4,14,15,0,768.0,163.0,3.4,27.0,750.0,944.91,696.87
2017,4,14,15,15,752.0,159.0,3.35,27.0,707.5,924.78,684.63
2017,4,14,15,30,736.0,155.0,3.3,27.0,665.0,901.26,670.33
2017,4,14,15,45,714.5,151.0,3.25,27.0,616.5,869.46,650.46
2017,4,14,16,0,693.0,147.0,3.2,27.0,568.0,834.89,628.69
2017,4,14,16,15,665.5,141.0,3.05,26.5,516.0,790.3,600.45
2017,4,14,16,30,638.0,135.0,2.9,26.0,464.0,743.84,570.53
2017,4,14,16,45,597.0,128.5,2.75,26.0,409.0,683.92,529.34
2017,4,14,17,0,556.0,122.0,2.6,26.0,354.0,615.77,481.18
2017,4,14,17,15,506.0,111.5,2.35,25.0,298.5,546.35,431.6
2017,4,14,17,30,456.0,101.0,2.1,24.0,243.0,478.96,381.64
2017,4,14,17,45,386.5,87.0,1.85,23.5,190.5,396.57,317.23
2017,4,14,18,0,317.0,73.0,1.6,23.0,138.0,319.36,254.46
2017,4,14,18,15,223.5,54.0,1.7,22.5,92.5,227.61,178.34
2017,4,14,18,30,130.0,35.0,1.8,22.0,47.0,132.62,94.36
2017,4,14,18,45,65.0,17.5,1.9,21.5,23.5,45.7,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.0,16.0,3.1,18.5,20.0,12.59,0.0
2017,4,15,6,30,108.0,32.0,3.3,19.0,40.0,23.82,12.26
2017,4,15,6,45,212.5,50.5,3.55,19.5,85.0,37.53,26.38
2017,4,15,7,0,317.0,69.0,3.8,20.0,130.0,51.08,38.71
2017,4,15,7,15,390.0,82.0,3.95,20.5,182.5,60.51,47.17
2017,4,15,7,30,463.0,95.0,4.1,21.0,235.0,69.83,55.26
2017,4,15,7,45,231.5,110.5,4.3,21.5,180.5,78.29,62.37
2017,4,15,8,0,0.0,126.0,4.5,22.0,126.0,92.24,74.01
2017,4,15,8,15,177.5,161.0,4.55,22.5,251.0,111.53,89.96
2017,4,15,8,30,355.0,196.0,4.6,23.0,376.0,130.03,105.0
2017,4,15,8,45,290.5,233.0,4.7,23.5,391.0,147.87,119.26
2017,4,15,9,0,226.0,270.0,4.8,24.0,406.0,171.57,138.19
2017,4,15,9,15,242.0,292.0,4.8,24.0,448.5,198.33,146.38
2017,4,15,9,30,258.0,314.0,4.8,24.0,491.0,228.58,165.08
2017,4,15,9,45,252.0,337.5,4.85,24.5,520.0,265.34,192.73
2017,4,15,10,0,246.0,361.0,4.9,25.0,549.0,306.98,225.36
2017,4,15,10,15,204.0,385.0,4.85,25.5,546.0,330.96,245.62
2017,4,15,10,30,162.0,409.0,4.8,26.0,543.0,350.28,261.59
2017,4,15,10,45,184.5,424.0,4.8,26.5,581.5,387.56,289.43
2017,4,15,11,0,207.0,439.0,4.8,27.0,620.0,427.45,318.98
2017,4,15,11,15,228.0,447.5,4.75,27.0,651.0,464.44,346.79
2017,4,15,11,30,249.0,456.0,4.7,27.0,682.0,505.67,377.44
2017,4,15,11,45,208.5,467.5,4.7,27.0,659.0,506.17,377.92
2017,4,15,12,0,168.0,479.0,4.7,27.0,636.0,505.04,376.93
2017,4,15,12,15,232.0,471.5,4.65,27.0,689.0,561.89,419.23
2017,4,15,12,30,296.0,464.0,4.6,27.0,742.0,632.37,470.5
2017,4,15,12,45,200.0,466.5,4.6,27.5,654.0,565.28,420.46
2017,4,15,13,0,104.0,469.0,4.6,28.0,566.0,486.29,361.52
2017,4,15,13,15,290.0,424.5,4.55,28.0,689.5,648.45,482.09
2017,4,15,13,30,476.0,380.0,4.5,28.0,813.0,803.93,593.51
2017,4,15,13,45,508.0,359.0,4.45,28.0,812.0,831.98,613.24
2017,4,15,14,0,540.0,338.0,4.4,28.0,811.0,857.74,632.15
2017,4,15,14,15,569.5,310.0,4.35,27.5,794.5,871.9,644.68
2017,4,15,14,30,599.0,282.0,4.3,27.0,778.0,882.65,655.12
2017,4,15,14,45,317.0,298.5,4.25,27.0,560.0,613.31,463.22
2017,4,15,15,0,35.0,315.0,4.2,27.0,342.0,320.34,242.27
2017,4,15,15,15,138.5,318.5,4.1,26.5,416.0,448.62,343.19
2017,4,15,15,30,242.0,322.0,4.0,26.0,490.0,553.71,424.22
2017,4,15,15,45,301.0,285.5,3.95,26.0,479.5,592.74,454.89
2017,4,15,16,0,360.0,249.0,3.9,26.0,469.0,605.56,467.2
2017,4,15,16,15,512.5,182.5,3.75,25.5,465.0,686.33,531.6
2017,4,15,16,30,665.0,116.0,3.6,25.0,461.0,744.21,576.85
2017,4,15,16,45,465.0,140.5,3.5,25.0,368.5,575.26,452.89
2017,4,15,17,0,265.0,165.0,3.4,25.0,276.0,409.39,325.3
2017,4,15,17,15,238.5,144.5,3.35,24.5,233.5,359.09,287.83
2017,4,15,17,30,212.0,124.0,3.3,24.0,191.0,309.84,249.58
2017,4,15,17,45,280.5,96.5,3.25,24.0,165.5,318.01,256.84
2017,4,15,18,0,349.0,69.0,3.2,24.0,140.0,333.51,267.35
2017,4,15,18,15,250.5,52.0,3.3,23.5,94.5,239.75,188.54
2017,4,15,18,30,152.0,35.0,3.4,23.0,49.0,156.12,112.58
2017,4,15,18,45,76.0,17.5,3.5,22.5,24.5,50.89,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,8.5,3.15,19.5,8.5,6.69,0.0
2017,4,16,6,30,0.0,17.0,3.3,20.0,17.0,12.94,4.32
2017,4,16,6,45,0.0,35.0,3.5,20.5,35.0,26.67,17.11
2017,4,16,7,0,0.0,53.0,3.7,21.0,53.0,39.87,28.92
2017,4,16,7,15,0.0,74.0,3.8,21.5,74.0,54.95,42.19
2017,4,16,7,30,0.0,95.0,3.9,22.0,95.0,69.87,55.07
2017,4,16,7,45,5.0,119.0,4.0,22.5,121.5,86.63,69.25
2017,4,16,8,0,10.0,143.0,4.1,23.0,148.0,103.22,83.01
2017,4,16,8,15,18.5,168.5,4.0,23.0,178.5,120.62,97.39
2017,4,16,8,30,27.0,194.0,3.9,23.0,209.0,137.84,111.44
2017,4,16,8,45,42.5,225.5,3.85,23.5,250.5,150.49,121.29
2017,4,16,9,0,58.0,257.0,3.8,24.0,292.0,168.48,135.43
2017,4,16,9,15,111.5,291.5,3.75,24.0,366.0,196.85,148.33
2017,4,16,9,30,165.0,326.0,3.7,24.0,440.0,229.15,168.95
2017,4,16,9,45,91.5,297.5,3.65,24.5,361.0,222.92,166.28
2017,4,16,10,0,18.0,269.0,3.6,25.0,282.0,202.16,152.79
2017,4,16,10,15,36.0,319.5,3.55,25.0,348.5,240.03,181.15
2017,4,16,10,30,54.0,370.0,3.5,25.0,415.0,287.0,216.28
2017,4,16,10,45,123.5,405.5,3.5,25.5,512.5,348.31,260.98
2017,4,16,11,0,193.0,441.0,3.5,26.0,610.0,421.25,314.22
2017,4,16,11,15,205.5,451.5,3.5,26.0,635.5,454.22,338.79
2017,4,16,11,30,218.0,462.0,3.5,26.0,661.0,488.28,364.07
2017,4,16,11,45,150.0,459.5,3.5,26.0,598.0,461.52,344.52
2017,4,16,12,0,82.0,457.0,3.5,26.0,535.0,420.94,314.45
2017,4,16,12,15,109.0,470.0,3.5,26.0,573.0,460.94,344.26
2017,4,16,12,30,136.0,483.0,3.5,26.0,611.0,513.45,382.51
2017,4,16,12,45,233.0,469.0,3.55,26.0,687.0,593.2,441.66
2017,4,16,13,0,330.0,455.0,3.6,26.0,763.0,691.12,512.4
2017,4,16,13,15,301.5,454.0,3.65,26.0,733.0,683.57,506.74
2017,4,16,13,30,273.0,453.0,3.7,26.0,703.0,672.9,499.44
2017,4,16,13,45,256.5,445.5,3.75,26.0,676.0,664.35,493.96
2017,4,16,14,0,240.0,438.0,3.8,26.0,649.0,634.26,473.6
2017,4,16,14,15,256.5,419.0,3.8,26.0,637.5,660.56,493.35
2017,4,16,14,30,273.0,400.0,3.8,26.0,626.0,665.93,498.45
2017,4,16,14,45,255.5,384.0,3.8,26.0,588.5,640.0,480.78
2017,4,16,15,0,238.0,368.0,3.8,26.0,551.0,590.33,446.54
2017,4,16,15,15,313.0,328.5,3.75,25.5,554.5,646.42,490.89
2017,4,16,15,30,388.0,289.0,3.7,25.0,558.0,676.88,516.78
2017,4,16,15,45,362.5,272.0,3.65,25.0,510.0,633.83,486.64
2017,4,16,16,0,337.0,255.0,3.6,25.0,462.0,589.67,455.75
2017,4,16,16,15,275.0,240.0,3.45,25.0,399.0,514.53,400.42
2017,4,16,16,30,213.0,225.0,3.3,25.0,336.0,421.19,330.64
2017,4,16,16,45,230.0,196.5,3.2,25.0,304.0,420.41,331.82
2017,4,16,17,0,247.0,168.0,3.1,25.0,272.0,397.21,315.63
2017,4,16,17,15,222.0,147.0,2.9,24.5,230.0,348.26,278.5
2017,4,16,17,30,197.0,126.0,2.7,24.0,188.0,300.28,241.19
2017,4,16,17,45,170.5,102.5,2.55,23.5,148.5,249.24,200.3
2017,4,16,18,0,144.0,79.0,2.4,23.0,109.0,199.57,159.16
2017,4,16,18,15,98.0,56.5,2.35,22.5,74.0,129.45,100.3
2017,4,16,18,30,52.0,34.0,2.3,22.0,39.0,74.98,52.05
2017,4,16,18,45,26.0,17.0,2.25,22.0,19.5,34.51,0.0
2017,4,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,19.0,11.5,9.05,0.0
2017,4,17,6,30,0.0,23.0,1.7,19.0,23.0,17.57,8.24
2017,4,17,6,45,4.0,46.5,1.9,19.5,47.5,34.51,23.96
2017,4,17,7,0,8.0,70.0,2.1,20.0,72.0,51.12,38.83
2017,4,17,7,15,23.5,93.0,2.1,20.0,100.5,66.34,52.37
2017,4,17,7,30,39.0,116.0,2.1,20.0,129.0,81.8,65.84
2017,4,17,7,45,145.0,140.5,2.1,20.5,199.0,97.24,78.87
2017,4,17,8,0,251.0,165.0,2.1,21.0,269.0,110.9,90.09
2017,4,17,8,15,171.0,193.5,2.15,21.0,269.0,129.07,105.12
2017,4,17,8,30,91.0,222.0,2.2,21.0,269.0,148.11,120.68
2017,4,17,8,45,123.5,250.0,2.25,21.5,321.0,158.65,128.74
2017,4,17,9,0,156.0,278.0,2.3,22.0,373.0,173.64,140.39
2017,4,17,9,15,179.5,301.5,2.3,22.0,419.5,198.49,148.6
2017,4,17,9,30,203.0,325.0,2.3,22.0,466.0,233.46,171.48
2017,4,17,9,45,197.5,348.0,2.35,22.5,492.0,265.91,195.59
2017,4,17,10,0,192.0,371.0,2.4,23.0,518.0,298.04,220.44
2017,4,17,10,15,170.0,391.0,2.45,23.5,526.0,322.85,240.33
2017,4,17,10,30,148.0,411.0,2.5,24.0,534.0,345.27,257.98
2017,4,17,10,45,169.5,427.0,2.6,24.5,572.5,381.84,285.11
2017,4,17,11,0,191.0,443.0,2.7,25.0,611.0,420.98,313.91
2017,4,17,11,15,183.5,455.0,2.75,25.0,619.5,443.94,331.28
2017,4,17,11,30,176.0,467.0,2.8,25.0,628.0,466.04,347.78
2017,4,17,11,45,237.0,464.0,2.85,25.0,683.5,520.32,387.98
2017,4,17,12,0,298.0,461.0,2.9,25.0,739.0,584.87,435.06
2017,4,17,12,15,174.0,445.5,2.9,25.0,608.5,496.7,370.89
2017,4,17,12,30,50.0,430.0,2.9,25.0,478.0,391.65,293.01
2017,4,17,12,45,34.0,373.5,2.95,25.0,406.0,337.35,253.48
2017,4,17,13,0,18.0,317.0,3.0,25.0,334.0,267.66,201.56
2017,4,17,13,15,50.0,381.5,2.95,25.0,428.0,368.08,277.41
2017,4,17,13,30,82.0,446.0,2.9,25.0,522.0,460.83,345.51
2017,4,17,13,45,44.5,316.5,2.9,25.0,357.5,313.31,236.73
2017,4,17,14,0,7.0,187.0,2.9,25.0,193.0,154.76,116.01
2017,4,17,14,15,3.5,147.0,2.85,24.5,150.0,118.96,88.67
2017,4,17,14,30,0.0,107.0,2.8,24.0,107.0,83.33,60.83
2017,4,17,14,45,0.5,128.5,2.8,24.0,129.0,101.15,75.08
2017,4,17,15,0,1.0,150.0,2.8,24.0,151.0,119.43,89.64
2017,4,17,15,15,0.5,153.5,2.75,24.0,154.0,122.11,91.92
2017,4,17,15,30,0.0,157.0,2.7,24.0,157.0,124.99,94.39
2017,4,17,15,45,0.0,135.5,2.65,24.0,135.5,107.04,80.43
2017,4,17,16,0,0.0,114.0,2.6,24.0,114.0,89.14,66.42
2017,4,17,16,15,0.0,120.5,2.5,23.5,120.5,95.06,71.57
2017,4,17,16,30,0.0,127.0,2.4,23.0,127.0,101.55,77.21
2017,4,17,16,45,23.0,146.5,2.35,22.5,156.5,153.07,120.09
2017,4,17,17,0,46.0,166.0,2.3,22.0,186.0,197.35,156.89
2017,4,17,17,15,35.5,143.0,2.1,21.5,157.0,166.64,132.41
2017,4,17,17,30,25.0,120.0,1.9,21.0,128.0,136.39,107.98
2017,4,17,17,45,15.0,96.0,1.7,21.0,100.5,95.37,74.02
2017,4,17,18,0,5.0,72.0,1.5,21.0,73.0,66.9,49.95
2017,4,17,18,15,2.5,48.5,1.4,20.5,49.0,43.51,30.11
2017,4,17,18,30,0.0,25.0,1.3,20.0,25.0,19.1,9.19
2017,4,17,18,45,0.0,12.5,1.25,19.5,12.5,9.52,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.5,15.0,1.65,16.5,15.0,11.8,0.0
2017,4,18,6,30,1.0,30.0,1.8,17.0,30.0,22.46,12.52
2017,4,18,6,45,28.5,54.0,1.95,17.5,59.5,39.37,28.42
2017,4,18,7,0,56.0,78.0,2.1,18.0,89.0,55.93,43.38
2017,4,18,7,15,82.0,100.5,2.1,18.5,123.0,70.62,56.43
2017,4,18,7,30,108.0,123.0,2.1,19.0,157.0,85.43,69.25
2017,4,18,7,45,136.5,148.5,2.1,19.5,200.0,101.6,82.92
2017,4,18,8,0,165.0,174.0,2.1,20.0,243.0,117.36,95.94
2017,4,18,8,15,163.5,204.0,2.1,20.5,280.5,134.38,109.77
2017,4,18,8,30,162.0,234.0,2.1,21.0,318.0,150.68,122.77
2017,4,18,8,45,239.0,246.5,2.1,21.5,385.0,159.81,129.62
2017,4,18,9,0,316.0,259.0,2.1,22.0,452.0,160.81,129.73
2017,4,18,9,15,433.0,242.5,2.1,22.5,530.0,169.93,119.53
2017,4,18,9,30,550.0,226.0,2.1,23.0,608.0,210.4,138.85
2017,4,18,9,45,462.5,279.5,2.1,23.5,615.0,266.53,184.28
2017,4,18,10,0,375.0,333.0,2.1,24.0,622.0,316.9,227.01
2017,4,18,10,15,385.5,342.5,2.1,24.0,651.5,356.75,258.87
2017,4,18,10,30,396.0,352.0,2.1,24.0,681.0,397.48,291.4
2017,4,18,10,45,234.0,384.5,2.15,24.5,581.0,379.18,281.69
2017,4,18,11,0,72.0,417.0,2.2,25.0,481.0,344.84,257.75
2017,4,18,11,15,75.5,423.5,2.2,25.0,492.0,361.18,270.08
2017,4,18,11,30,79.0,430.0,2.2,25.0,503.0,377.75,282.32
2017,4,18,11,45,281.0,414.5,2.25,25.5,677.5,514.29,382.66
2017,4,18,12,0,483.0,399.0,2.3,26.0,852.0,667.82,491.42
2017,4,18,12,15,398.5,430.5,2.3,26.0,805.5,655.6,481.62
2017,4,18,12,30,314.0,462.0,2.3,26.0,759.0,640.99,470.71
2017,4,18,12,45,590.0,305.0,2.35,26.5,859.5,762.51,559.82
2017,4,18,13,0,866.0,148.0,2.4,27.0,960.0,864.76,631.86
2017,4,18,13,15,590.5,296.0,2.45,27.0,846.5,806.98,589.05
2017,4,18,13,30,315.0,444.0,2.5,27.0,733.0,699.55,511.13
2017,4,18,13,45,583.5,292.5,2.55,27.0,812.5,837.65,613.03
2017,4,18,14,0,852.0,141.0,2.6,27.0,892.0,937.49,682.42
2017,4,18,14,15,844.0,139.0,2.6,26.5,863.0,941.95,686.59
2017,4,18,14,30,836.0,137.0,2.6,26.0,834.0,957.17,698.85
2017,4,18,14,45,418.0,138.5,2.65,26.0,487.0,572.87,435.85
2017,4,18,15,0,0.0,140.0,2.7,26.0,140.0,110.16,81.03
2017,4,18,15,15,43.5,230.5,2.7,26.0,261.0,245.87,188.42
2017,4,18,15,30,87.0,321.0,2.7,26.0,382.0,381.95,292.01
2017,4,18,15,45,45.5,249.5,2.75,26.0,281.5,271.16,207.92
2017,4,18,16,0,4.0,178.0,2.8,26.0,181.0,148.72,112.76
2017,4,18,16,15,2.0,163.5,2.75,25.5,165.0,135.07,102.73
2017,4,18,16,30,0.0,149.0,2.7,25.0,149.0,121.52,92.48
2017,4,18,16,45,81.5,163.0,2.7,24.5,197.5,219.32,173.67
2017,4,18,17,0,163.0,177.0,2.7,24.0,246.0,320.51,255.72
2017,4,18,17,15,330.5,134.5,2.45,23.5,248.5,413.36,331.99
2017,4,18,17,30,498.0,92.0,2.2,23.0,251.0,491.6,394.32
2017,4,18,17,45,420.5,81.5,1.95,22.5,197.5,406.79,326.94
2017,4,18,18,0,343.0,71.0,1.7,22.0,144.0,327.84,262.66
2017,4,18,18,15,250.0,54.0,1.6,21.5,98.5,238.37,188.09
2017,4,18,18,30,157.0,37.0,1.5,21.0,53.0,158.28,116.92
2017,4,18,18,45,78.5,18.5,1.45,20.5,26.5,67.98,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,6,15,91.5,17.5,1.8,18.5,26.0,13.27,0.0
2017,4,19,6,30,183.0,35.0,2.0,19.0,52.0,26.36,15.77
2017,4,19,6,45,281.0,50.5,2.25,19.5,98.5,37.98,27.03
2017,4,19,7,0,379.0,66.0,2.5,20.0,145.0,49.57,37.54
2017,4,19,7,15,446.5,77.0,2.55,20.0,198.0,57.76,44.93
2017,4,19,7,30,514.0,88.0,2.6,20.0,251.0,68.16,54.03
2017,4,19,7,45,321.0,132.0,2.65,20.5,241.0,92.74,75.01
2017,4,19,8,0,128.0,176.0,2.7,21.0,231.0,117.85,96.02
2017,4,19,8,15,64.0,154.5,2.7,21.5,182.0,109.37,88.27
2017,4,19,8,30,0.0,133.0,2.7,22.0,133.0,98.9,78.93
2017,4,19,8,45,143.5,199.5,2.75,23.0,288.0,133.43,107.19
2017,4,19,9,0,287.0,266.0,2.8,24.0,443.0,163.5,131.1
2017,4,19,9,15,228.5,298.0,2.8,24.5,446.0,199.84,147.16
2017,4,19,9,30,170.0,330.0,2.8,25.0,449.0,231.28,169.3
2017,4,19,9,45,119.0,340.5,2.85,25.5,426.5,246.05,181.68
2017,4,19,10,0,68.0,351.0,2.9,26.0,404.0,259.68,193.71
2017,4,19,10,15,119.5,382.5,2.95,26.0,480.5,300.94,223.47
2017,4,19,10,30,171.0,414.0,3.0,26.0,557.0,354.84,263.11
2017,4,19,10,45,248.5,415.5,3.05,26.5,631.0,405.04,299.5
2017,4,19,11,0,326.0,417.0,3.1,27.0,705.0,467.11,344.81
2017,4,19,11,15,251.0,443.5,3.15,27.0,668.0,471.4,349.03
2017,4,19,11,30,176.0,470.0,3.2,27.0,631.0,466.7,346.0
2017,4,19,11,45,244.0,464.0,3.25,27.5,691.5,523.11,386.99
2017,4,19,12,0,312.0,458.0,3.3,28.0,752.0,589.92,434.63
2017,4,19,12,15,580.5,309.0,3.35,28.0,858.0,696.1,514.15
2017,4,19,12,30,849.0,160.0,3.4,28.0,964.0,806.1,595.43
2017,4,19,12,45,633.5,285.0,3.5,28.5,883.5,780.2,572.81
2017,4,19,13,0,418.0,410.0,3.6,29.0,803.0,731.94,535.04
2017,4,19,13,15,632.0,282.0,3.6,29.0,867.0,829.68,607.68
2017,4,19,13,30,846.0,154.0,3.6,29.0,931.0,918.07,669.92
2017,4,19,13,45,844.0,150.5,3.65,29.0,910.5,934.31,680.82
2017,4,19,14,0,842.0,147.0,3.7,29.0,890.0,946.72,689.86
2017,4,19,14,15,834.0,145.0,3.7,29.0,861.0,951.13,693.51
2017,4,19,14,30,826.0,143.0,3.7,29.0,832.0,951.6,694.78
2017,4,19,14,45,818.0,139.5,3.75,29.0,796.5,946.65,692.96
2017,4,19,15,0,810.0,136.0,3.8,29.0,761.0,937.87,688.78
2017,4,19,15,15,795.5,132.5,3.8,28.5,718.5,919.23,679.24
2017,4,19,15,30,781.0,129.0,3.8,28.0,676.0,897.09,667.42
2017,4,19,15,45,574.0,189.5,3.8,28.0,576.5,768.25,579.73
2017,4,19,16,0,367.0,250.0,3.8,28.0,477.0,606.87,463.12
2017,4,19,16,15,533.5,180.5,3.7,27.5,477.5,695.31,533.63
2017,4,19,16,30,700.0,111.0,3.6,27.0,478.0,759.8,583.06
2017,4,19,16,45,668.5,104.5,3.55,27.0,423.5,706.87,546.63
2017,4,19,17,0,637.0,98.0,3.5,27.0,369.0,653.09,509.59
2017,4,19,17,15,591.5,90.5,3.25,26.0,313.5,587.06,463.68
2017,4,19,17,30,546.0,83.0,3.0,25.0,258.0,522.08,415.95
2017,4,19,17,45,484.0,72.5,2.75,24.5,205.0,444.21,355.43
2017,4,19,18,0,422.0,62.0,2.5,24.0,152.0,370.0,295.31
2017,4,19,18,15,323.0,48.0,2.45,23.5,104.5,271.52,213.89
2017,4,19,18,30,224.0,34.0,2.4,23.0,57.0,188.21,139.84
2017,4,19,18,45,112.0,17.0,2.4,22.5,28.5,89.54,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,6,15,108.5,17.5,3.0,20.0,28.5,13.31,0.0
2017,4,20,6,30,217.0,35.0,3.2,20.0,57.0,26.52,16.01
2017,4,20,6,45,319.5,49.0,3.45,20.5,104.5,37.2,26.27
2017,4,20,7,0,422.0,63.0,3.7,21.0,152.0,50.39,38.11
2017,4,20,7,15,211.0,62.0,3.8,21.5,106.5,44.99,33.59
2017,4,20,7,30,0.0,61.0,3.9,22.0,61.0,46.74,35.07
2017,4,20,7,45,0.0,97.5,4.05,22.5,97.5,72.86,57.41
2017,4,20,8,0,0.0,134.0,4.2,23.0,134.0,97.76,78.31
2017,4,20,8,15,0.0,110.5,4.2,23.5,110.5,83.1,65.43
2017,4,20,8,30,0.0,87.0,4.2,24.0,87.0,66.94,51.39
2017,4,20,8,45,0.0,116.0,4.2,24.5,116.0,87.82,68.64
2017,4,20,9,0,0.0,145.0,4.2,25.0,145.0,108.14,85.15
2017,4,20,9,15,5.5,185.0,4.15,25.5,189.0,136.19,102.85
2017,4,20,9,30,11.0,225.0,4.1,26.0,233.0,165.34,124.74
2017,4,20,9,45,7.5,202.0,4.05,26.5,207.5,151.57,113.6
2017,4,20,10,0,4.0,179.0,4.0,27.0,182.0,136.0,101.24
2017,4,20,10,15,10.5,232.5,3.95,27.0,241.0,177.32,132.76
2017,4,20,10,30,17.0,286.0,3.9,27.0,300.0,219.75,164.78
2017,4,20,10,45,65.0,363.0,3.85,27.5,420.5,294.46,219.86
2017,4,20,11,0,113.0,440.0,3.8,28.0,541.0,380.08,282.23
2017,4,20,11,15,220.5,440.0,3.75,28.0,641.5,451.52,334.52
2017,4,20,11,30,328.0,440.0,3.7,28.0,742.0,536.13,396.26
2017,4,20,11,45,601.5,291.0,3.7,28.5,853.5,627.57,464.31
2017,4,20,12,0,875.0,142.0,3.7,29.0,965.0,721.6,534.27
2017,4,20,12,15,876.0,142.0,3.65,29.0,969.5,761.95,563.16
2017,4,20,12,30,877.0,142.0,3.6,29.0,974.0,799.74,590.01
2017,4,20,12,45,873.0,143.5,3.6,29.5,968.5,831.97,610.51
2017,4,20,13,0,869.0,145.0,3.6,30.0,963.0,861.02,628.66
2017,4,20,13,15,482.5,301.0,3.6,30.0,754.0,713.75,523.65
2017,4,20,13,30,96.0,457.0,3.6,30.0,545.0,481.37,353.26
2017,4,20,13,45,471.0,301.0,3.6,30.0,719.0,737.63,543.43
2017,4,20,14,0,846.0,145.0,3.6,30.0,893.0,931.26,677.78
2017,4,20,14,15,573.5,270.5,3.6,29.5,770.5,833.25,610.2
2017,4,20,14,30,301.0,396.0,3.6,29.0,648.0,682.91,503.23
2017,4,20,14,45,258.5,385.5,3.65,29.0,595.5,638.95,473.67
2017,4,20,15,0,216.0,375.0,3.7,29.0,543.0,571.82,426.99
2017,4,20,15,15,494.5,254.5,3.7,29.0,610.0,757.32,565.98
2017,4,20,15,30,773.0,134.0,3.7,29.0,677.0,892.56,662.28
2017,4,20,15,45,755.0,130.0,3.7,29.0,629.5,863.5,643.38
2017,4,20,16,0,737.0,126.0,3.7,29.0,582.0,837.8,627.9
2017,4,20,16,15,712.0,121.0,3.65,28.5,530.0,796.0,602.14
2017,4,20,16,30,687.0,116.0,3.6,28.0,478.0,752.22,574.67
2017,4,20,16,45,653.0,110.0,3.6,28.0,423.5,698.22,538.42
2017,4,20,17,0,619.0,104.0,3.6,28.0,369.0,643.51,500.9
2017,4,20,17,15,573.0,96.0,3.3,27.5,313.5,577.2,453.38
2017,4,20,17,30,527.0,88.0,3.0,27.0,258.0,511.96,404.75
2017,4,20,17,45,461.5,77.0,2.75,26.5,204.5,432.03,343.06
2017,4,20,18,0,396.0,66.0,2.5,26.0,151.0,352.03,279.03
2017,4,20,18,15,299.0,51.0,2.4,25.0,104.5,260.34,203.85
2017,4,20,18,30,202.0,36.0,2.3,24.0,58.0,178.35,132.3
2017,4,20,18,45,101.0,18.0,2.25,23.5,29.0,85.81,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,91.0,19.0,4.15,20.5,28.5,14.38,0.0
2017,4,21,6,30,182.0,38.0,4.3,21.0,57.0,28.51,17.72
2017,4,21,6,45,284.5,53.0,4.45,21.5,104.5,39.76,28.38
2017,4,21,7,0,387.0,68.0,4.6,22.0,152.0,51.02,38.51
2017,4,21,7,15,193.5,48.5,4.65,22.5,90.5,35.63,25.33
2017,4,21,7,30,0.0,29.0,4.7,23.0,29.0,22.1,13.57
2017,4,21,7,45,7.5,90.5,4.8,23.5,94.0,68.29,53.27
2017,4,21,8,0,15.0,152.0,4.9,24.0,159.0,109.37,87.84
2017,4,21,8,15,105.0,191.0,4.95,24.0,246.0,126.75,102.1
2017,4,21,8,30,195.0,230.0,5.0,24.0,333.0,149.72,120.88
2017,4,21,8,45,145.0,254.5,5.05,24.5,335.5,161.6,130.0
2017,4,21,9,0,95.0,279.0,5.1,25.0,338.0,180.8,145.06
2017,4,21,9,15,47.5,211.5,5.15,25.5,241.0,148.88,111.8
2017,4,21,9,30,0.0,144.0,5.2,26.0,144.0,108.79,81.01
2017,4,21,9,45,400.5,142.5,5.3,26.5,453.0,167.3,109.71
2017,4,21,10,0,801.0,141.0,5.4,27.0,762.0,302.36,200.94
2017,4,21,10,15,447.5,272.5,5.45,27.0,622.5,327.04,234.97
2017,4,21,10,30,94.0,404.0,5.5,27.0,483.0,322.7,241.38
2017,4,21,10,45,56.5,358.5,5.6,27.5,406.5,287.43,215.4
2017,4,21,11,0,19.0,313.0,5.7,28.0,330.0,245.78,184.0
2017,4,21,11,15,159.0,382.0,5.7,28.0,528.5,376.75,282.47
2017,4,21,11,30,299.0,451.0,5.7,28.0,727.0,525.77,392.51
2017,4,21,11,45,355.0,432.5,5.75,28.5,764.5,572.09,426.43
2017,4,21,12,0,411.0,414.0,5.8,29.0,802.0,625.05,465.15
2017,4,21,12,15,313.5,451.5,5.75,29.0,748.5,606.54,450.88
2017,4,21,12,30,216.0,489.0,5.7,29.0,695.0,575.43,427.24
2017,4,21,12,45,192.5,488.0,5.7,29.5,671.0,571.69,423.76
2017,4,21,13,0,169.0,487.0,5.7,30.0,647.0,565.33,418.25
2017,4,21,13,15,511.5,318.0,5.65,30.0,791.5,752.2,559.19
2017,4,21,13,30,854.0,149.0,5.6,30.0,936.0,901.66,667.51
2017,4,21,13,45,852.5,145.5,5.55,30.5,916.0,918.22,676.86
2017,4,21,14,0,851.0,142.0,5.5,31.0,896.0,931.05,684.44
2017,4,21,14,15,843.5,140.0,5.45,30.5,867.0,935.88,689.57
2017,4,21,14,30,836.0,138.0,5.4,30.0,838.0,951.42,702.14
2017,4,21,14,45,825.5,136.0,5.35,30.0,802.0,945.56,698.94
2017,4,21,15,0,815.0,134.0,5.3,30.0,766.0,935.9,693.43
2017,4,21,15,15,801.0,131.0,5.2,30.0,723.5,918.2,682.31
2017,4,21,15,30,787.0,128.0,5.1,30.0,681.0,897.01,668.96
2017,4,21,15,45,769.0,124.0,5.05,30.0,633.5,867.78,650.47
2017,4,21,16,0,751.0,120.0,5.0,30.0,586.0,835.57,629.93
2017,4,21,16,15,726.5,115.5,4.85,29.5,534.0,800.08,607.71
2017,4,21,16,30,702.0,111.0,4.7,29.0,482.0,757.02,579.89
2017,4,21,16,45,669.0,105.0,4.55,29.0,427.5,703.53,543.05
2017,4,21,17,0,636.0,99.0,4.4,29.0,373.0,649.29,505.28
2017,4,21,17,15,590.5,91.5,3.95,28.0,317.5,583.54,459.01
2017,4,21,17,30,545.0,84.0,3.5,27.0,262.0,518.85,411.23
2017,4,21,17,45,479.0,74.5,3.05,26.5,208.0,439.74,349.64
2017,4,21,18,0,413.0,65.0,2.6,26.0,154.0,359.87,285.36
2017,4,21,18,15,315.5,50.5,2.4,25.5,107.0,267.88,209.49
2017,4,21,18,30,218.0,36.0,2.2,25.0,60.0,185.56,137.75
2017,4,21,18,45,109.0,18.0,2.05,24.5,30.0,89.5,4.62
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,54.0,21.0,5.35,15.0,27.0,15.79,0.0
2017,4,22,6,30,108.0,42.0,5.4,15.0,54.0,30.9,20.4
2017,4,22,6,45,189.0,64.0,5.45,15.0,99.5,46.59,35.21
2017,4,22,7,0,270.0,86.0,5.5,15.0,145.0,62.14,49.5
2017,4,22,7,15,135.0,59.5,5.45,15.0,89.0,44.08,33.73
2017,4,22,7,30,0.0,33.0,5.4,15.0,33.0,25.17,16.87
2017,4,22,7,45,0.0,51.0,5.4,15.0,51.0,39.02,29.17
2017,4,22,8,0,0.0,69.0,5.4,15.0,69.0,52.94,41.39
2017,4,22,8,15,0.0,84.0,5.4,15.0,84.0,64.58,51.46
2017,4,22,8,30,0.0,99.0,5.4,15.0,99.0,75.58,60.88
2017,4,22,8,45,0.0,115.0,5.4,15.5,115.0,87.16,70.59
2017,4,22,9,0,0.0,131.0,5.4,16.0,131.0,98.62,80.08
2017,4,22,9,15,3.0,163.5,5.4,16.5,166.0,121.71,94.91
2017,4,22,9,30,6.0,196.0,5.4,17.0,201.0,145.48,113.56
2017,4,22,9,45,12.5,237.0,5.45,17.5,247.5,176.3,137.53
2017,4,22,10,0,19.0,278.0,5.5,18.0,294.0,208.34,162.3
2017,4,22,10,15,46.0,336.0,5.5,18.0,375.0,252.7,196.35
2017,4,22,10,30,73.0,394.0,5.5,18.0,456.0,308.13,239.15
2017,4,22,10,45,53.0,379.5,5.5,18.5,425.0,299.89,232.73
2017,4,22,11,0,33.0,365.0,5.5,19.0,394.0,288.06,223.33
2017,4,22,11,15,26.0,343.0,5.45,19.0,366.5,274.56,212.84
2017,4,22,11,30,19.0,321.0,5.4,19.0,339.0,257.26,199.33
2017,4,22,11,45,91.0,404.0,5.4,19.5,490.0,373.22,289.18
2017,4,22,12,0,163.0,487.0,5.4,20.0,641.0,501.95,386.36
2017,4,22,12,15,123.5,478.0,5.35,20.0,595.5,481.72,370.47
2017,4,22,12,30,84.0,469.0,5.3,20.0,550.0,447.63,344.39
2017,4,22,12,45,64.0,444.0,5.3,20.5,506.0,419.2,322.29
2017,4,22,13,0,44.0,419.0,5.3,21.0,462.0,388.06,298.01
2017,4,22,13,15,28.5,340.5,5.2,21.0,368.0,311.42,239.74
2017,4,22,13,30,13.0,262.0,5.1,21.0,274.0,220.33,169.38
2017,4,22,13,45,16.5,289.5,5.1,21.0,304.5,247.53,190.89
2017,4,22,14,0,20.0,317.0,5.1,21.0,335.0,275.55,212.82
2017,4,22,14,15,17.0,291.5,5.05,21.0,306.5,252.35,195.0
2017,4,22,14,30,14.0,266.0,5.0,21.0,278.0,228.79,176.9
2017,4,22,14,45,12.5,250.0,4.95,21.0,260.5,214.59,166.09
2017,4,22,15,0,11.0,234.0,4.9,21.0,243.0,200.23,155.11
2017,4,22,15,15,9.0,219.5,4.9,21.0,226.5,186.61,144.65
2017,4,22,15,30,7.0,205.0,4.9,21.0,210.0,172.93,134.11
2017,4,22,15,45,23.0,228.5,4.9,21.0,243.0,210.18,164.72
2017,4,22,16,0,39.0,252.0,4.9,21.0,276.0,269.04,212.2
2017,4,22,16,15,39.5,231.5,4.85,20.5,254.5,250.97,198.93
2017,4,22,16,30,40.0,211.0,4.8,20.0,233.0,232.62,185.43
2017,4,22,16,45,20.0,157.0,4.8,20.0,168.0,147.11,116.37
2017,4,22,17,0,0.0,103.0,4.8,20.0,103.0,81.84,62.5
2017,4,22,17,15,0.0,88.0,4.6,19.5,88.0,69.44,52.56
2017,4,22,17,30,0.0,73.0,4.4,19.0,73.0,57.02,42.4
2017,4,22,17,45,188.5,73.0,4.25,18.5,114.0,216.92,179.78
2017,4,22,18,0,377.0,73.0,4.1,18.0,155.0,345.95,284.98
2017,4,22,18,15,283.5,56.5,3.85,17.5,107.5,256.1,207.31
2017,4,22,18,30,190.0,40.0,3.6,17.0,60.0,175.5,134.98
2017,4,22,18,45,95.0,20.0,3.4,16.5,30.0,86.08,13.86
2017,4,22,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,152.0,19.0,3.65,9.5,36.0,14.55,0.0
2017,4,23,6,30,304.0,38.0,3.8,10.0,72.0,31.14,21.25
2017,4,23,6,45,409.5,49.5,4.0,11.0,124.0,40.28,30.27
2017,4,23,7,0,515.0,61.0,4.2,12.0,176.0,49.45,38.8
2017,4,23,7,15,581.5,69.5,4.35,12.5,233.5,55.88,44.69
2017,4,23,7,30,648.0,78.0,4.5,13.0,291.0,62.29,50.33
2017,4,23,7,45,693.0,83.5,4.65,14.0,350.5,66.17,53.45
2017,4,23,8,0,738.0,89.0,4.8,15.0,410.0,70.03,56.45
2017,4,23,8,15,769.5,94.0,4.85,15.5,468.0,79.27,64.21
2017,4,23,8,30,801.0,99.0,4.9,16.0,526.0,82.58,66.7
2017,4,23,8,45,825.0,102.0,5.0,17.0,581.0,84.24,67.62
2017,4,23,9,0,849.0,105.0,5.1,18.0,636.0,85.84,68.49
2017,4,23,9,15,865.5,108.0,5.0,18.5,685.5,122.42,73.35
2017,4,23,9,30,882.0,111.0,4.9,19.0,735.0,191.64,113.3
2017,4,23,9,45,896.0,112.5,4.85,19.5,779.5,252.92,159.44
2017,4,23,10,0,910.0,114.0,4.8,20.0,824.0,314.91,211.65
2017,4,23,10,15,919.0,116.0,4.7,20.0,861.5,376.13,265.56
2017,4,23,10,30,928.0,118.0,4.6,20.0,899.0,436.98,319.02
2017,4,23,10,45,936.0,118.5,4.55,20.5,929.0,495.77,369.26
2017,4,23,11,0,944.0,119.0,4.5,21.0,959.0,553.55,417.16
2017,4,23,11,15,948.5,120.0,4.4,21.5,981.0,608.57,461.23
2017,4,23,11,30,953.0,121.0,4.3,22.0,1003.0,661.78,502.45
2017,4,23,11,45,954.5,122.0,4.25,22.5,1015.5,711.07,539.71
2017,4,23,12,0,956.0,123.0,4.2,23.0,1028.0,757.92,574.07
2017,4,23,12,15,957.0,123.0,4.15,23.0,1032.5,801.03,606.04
