Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,12,30,958.0,123.0,4.1,23.0,1037.0,841.31,634.88
2017,4,23,12,45,958.0,122.0,4.1,23.5,1032.5,876.97,658.01
2017,4,23,13,0,958.0,121.0,4.1,24.0,1028.0,909.32,678.74
2017,4,23,13,15,955.5,120.5,4.05,24.0,1014.5,936.44,696.94
2017,4,23,13,30,953.0,120.0,4.0,24.0,1001.0,959.79,712.63
2017,4,23,13,45,949.5,118.5,3.95,24.0,979.5,977.43,724.56
2017,4,23,14,0,946.0,117.0,3.9,24.0,958.0,991.01,733.92
2017,4,23,14,15,939.0,115.5,3.85,24.0,928.0,997.23,738.53
2017,4,23,14,30,932.0,114.0,3.8,24.0,898.0,999.28,740.57
2017,4,23,14,45,920.5,113.5,3.75,24.0,859.5,993.98,737.91
2017,4,23,15,0,909.0,113.0,3.7,24.0,821.0,984.68,732.79
2017,4,23,15,15,896.5,110.5,3.6,24.0,777.0,968.5,722.9
2017,4,23,15,30,884.0,108.0,3.5,24.0,733.0,948.57,710.65
2017,4,23,15,45,868.5,105.0,3.45,24.0,683.5,933.13,701.9
2017,4,23,16,0,853.0,102.0,3.4,24.0,634.0,902.59,682.88
2017,4,23,16,15,831.0,98.0,3.3,23.5,579.5,862.13,658.02
2017,4,23,16,30,809.0,94.0,3.2,23.0,525.0,819.15,631.12
2017,4,23,16,45,779.5,89.5,3.1,23.0,467.5,767.25,596.22
2017,4,23,17,0,750.0,85.0,3.0,23.0,410.0,713.95,559.69
2017,4,23,17,15,707.5,79.0,2.6,22.0,351.0,652.76,517.13
2017,4,23,17,30,665.0,73.0,2.2,21.0,292.0,587.95,470.08
2017,4,23,17,45,600.5,65.5,1.8,20.0,234.5,507.77,408.23
2017,4,23,18,0,536.0,58.0,1.4,19.0,177.0,431.17,346.43
2017,4,23,18,15,431.5,47.0,1.3,18.0,125.0,332.09,265.08
2017,4,23,18,30,327.0,36.0,1.2,17.0,73.0,242.34,186.37
2017,4,23,18,45,163.5,18.0,1.2,16.5,36.5,118.43,31.19
2017,4,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,148.0,19.5,1.65,11.0,36.5,14.92,1.47
2017,4,24,6,30,296.0,39.0,1.9,12.0,73.0,31.88,21.84
2017,4,24,6,45,391.0,52.0,2.2,13.0,124.0,42.13,31.7
2017,4,24,7,0,486.0,65.0,2.5,14.0,175.0,52.28,41.03
2017,4,24,7,15,550.5,74.0,2.6,15.0,232.0,58.88,46.91
2017,4,24,7,30,615.0,83.0,2.7,16.0,289.0,65.44,52.5
2017,4,24,7,45,652.0,92.0,2.8,17.0,346.0,71.46,57.42
2017,4,24,8,0,689.0,101.0,2.9,18.0,403.0,77.25,62.03
2017,4,24,8,15,721.0,106.5,3.0,18.5,459.5,80.39,64.37
2017,4,24,8,30,753.0,112.0,3.1,19.0,516.0,83.43,66.59
2017,4,24,8,45,771.0,118.5,3.25,20.0,568.0,86.61,68.78
2017,4,24,9,0,789.0,125.0,3.4,21.0,620.0,97.15,77.18
2017,4,24,9,15,806.5,129.0,3.4,21.5,669.0,131.5,81.28
2017,4,24,9,30,824.0,133.0,3.4,22.0,718.0,190.87,113.48
2017,4,24,9,45,710.0,194.5,3.4,22.5,720.0,257.7,168.41
2017,4,24,10,0,596.0,256.0,3.4,23.0,722.0,317.98,221.61
2017,4,24,10,15,730.0,201.0,3.45,23.5,798.5,365.78,257.96
2017,4,24,10,30,864.0,146.0,3.5,24.0,875.0,429.42,308.16
2017,4,24,10,45,868.0,149.5,3.55,24.5,903.0,486.67,355.8
2017,4,24,11,0,872.0,153.0,3.6,25.0,931.0,542.78,401.17
2017,4,24,11,15,876.0,154.5,3.65,25.0,952.0,591.48,440.74
2017,4,24,11,30,880.0,156.0,3.7,25.0,973.0,641.44,480.06
2017,4,24,11,45,890.5,151.5,3.75,25.5,987.5,689.64,516.2
2017,4,24,12,0,901.0,147.0,3.8,26.0,1002.0,736.21,550.25
2017,4,24,12,15,901.0,147.0,3.85,26.0,1005.0,776.66,580.25
2017,4,24,12,30,901.0,147.0,3.9,26.0,1008.0,814.41,607.87
2017,4,24,12,45,896.0,149.0,4.0,26.5,1002.0,846.87,629.53
2017,4,24,13,0,891.0,151.0,4.1,27.0,996.0,876.06,648.51
2017,4,24,13,15,887.0,150.5,4.2,27.0,982.0,900.7,665.72
2017,4,24,13,30,883.0,150.0,4.3,27.0,968.0,921.74,680.63
2017,4,24,13,45,875.0,150.0,4.4,27.0,945.0,935.91,691.05
2017,4,24,14,0,867.0,150.0,4.5,27.0,922.0,946.2,699.05
2017,4,24,14,15,766.0,202.5,4.55,27.0,868.5,941.48,696.89
2017,4,24,14,30,665.0,255.0,4.6,27.0,815.0,906.38,672.88
2017,4,24,14,45,650.5,246.5,4.65,27.0,775.0,891.15,664.28
2017,4,24,15,0,636.0,238.0,4.7,27.0,735.0,872.38,653.14
2017,4,24,15,15,719.0,185.5,4.7,27.0,718.0,898.81,674.27
2017,4,24,15,30,802.0,133.0,4.7,27.0,701.0,909.13,682.81
2017,4,24,15,45,784.0,129.0,4.75,27.0,652.5,879.79,664.65
2017,4,24,16,0,766.0,125.0,4.8,27.0,604.0,847.4,644.51
2017,4,24,16,15,741.0,120.5,4.7,26.5,551.0,811.66,622.24
2017,4,24,16,30,716.0,116.0,4.6,26.0,498.0,767.95,594.01
2017,4,24,16,45,685.0,109.0,4.55,25.5,442.5,714.77,558.7
2017,4,24,17,0,654.0,102.0,4.5,25.0,387.0,660.66,521.88
2017,4,24,17,15,609.0,95.0,4.2,24.0,330.5,595.53,475.53
2017,4,24,17,30,564.0,88.0,3.9,23.0,274.0,531.3,427.76
2017,4,24,17,45,503.0,77.0,3.65,22.5,219.5,453.62,366.84
2017,4,24,18,0,442.0,66.0,3.4,22.0,165.0,379.46,306.29
2017,4,24,18,15,344.0,52.5,3.2,21.0,116.0,282.87,226.0
2017,4,24,18,30,246.0,39.0,3.0,20.0,67.0,200.92,154.03
2017,4,24,18,45,123.0,19.5,2.85,19.5,33.5,98.18,31.68
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.5,22.5,4.15,16.5,33.5,17.06,3.68
2017,4,25,6,30,179.0,45.0,4.4,17.0,67.0,33.47,22.76
2017,4,25,6,45,272.0,62.0,4.7,18.0,114.5,45.93,34.33
2017,4,25,7,0,365.0,79.0,5.0,19.0,162.0,58.27,45.41
2017,4,25,7,15,430.0,91.0,5.25,19.5,215.5,66.85,53.0
2017,4,25,7,30,495.0,103.0,5.5,20.0,269.0,75.32,60.23
2017,4,25,7,45,247.5,105.5,5.8,21.0,188.5,75.48,59.98
2017,4,25,8,0,0.0,108.0,6.1,22.0,108.0,80.95,64.22
2017,4,25,8,15,0.0,123.5,6.1,22.5,123.5,92.1,73.33
2017,4,25,8,30,0.0,139.0,6.1,23.0,139.0,103.16,82.24
2017,4,25,8,45,9.5,183.5,6.15,24.0,190.0,133.1,106.64
2017,4,25,9,0,19.0,228.0,6.2,25.0,241.0,161.93,129.65
2017,4,25,9,15,87.0,284.0,6.2,25.5,346.0,191.24,144.13
2017,4,25,9,30,155.0,340.0,6.2,26.0,451.0,233.04,171.58
2017,4,25,9,45,132.5,359.5,6.2,26.5,458.0,257.2,190.0
2017,4,25,10,0,110.0,379.0,6.2,27.0,465.0,285.56,212.29
2017,4,25,10,15,179.0,397.0,6.1,27.5,545.0,325.7,240.64
2017,4,25,10,30,248.0,415.0,6.0,28.0,625.0,376.28,277.61
2017,4,25,10,45,298.5,416.5,5.95,28.5,678.0,422.29,311.97
2017,4,25,11,0,349.0,418.0,5.9,29.0,731.0,473.26,349.98
2017,4,25,11,15,597.5,288.5,5.8,29.5,838.0,541.68,401.32
2017,4,25,11,30,846.0,159.0,5.7,30.0,945.0,628.41,466.82
2017,4,25,11,45,842.0,164.5,5.6,30.5,955.5,674.57,500.83
2017,4,25,12,0,838.0,170.0,5.5,31.0,966.0,718.25,532.15
2017,4,25,12,15,669.0,291.5,5.45,31.0,929.5,737.28,543.34
2017,4,25,12,30,500.0,413.0,5.4,31.0,893.0,740.04,542.31
2017,4,25,12,45,526.5,397.5,5.35,31.5,900.5,776.51,567.41
2017,4,25,13,0,553.0,382.0,5.3,32.0,908.0,811.71,591.19
2017,4,25,13,15,495.0,390.5,5.3,32.0,856.0,793.05,578.13
2017,4,25,13,30,437.0,399.0,5.3,32.0,804.0,769.12,561.53
2017,4,25,13,45,486.0,375.5,5.3,32.0,817.0,809.21,590.91
2017,4,25,14,0,535.0,352.0,5.3,32.0,830.0,847.52,618.72
2017,4,25,14,15,671.0,255.5,5.3,32.0,835.0,900.84,659.46
2017,4,25,14,30,807.0,159.0,5.3,32.0,840.0,936.03,685.4
2017,4,25,14,45,794.0,157.0,5.3,32.0,803.5,927.89,680.86
2017,4,25,15,0,781.0,155.0,5.3,32.0,767.0,916.01,674.18
2017,4,25,15,15,766.5,151.5,5.2,32.0,724.5,897.67,662.66
2017,4,25,15,30,752.0,148.0,5.1,32.0,682.0,883.23,653.95
2017,4,25,15,45,731.5,144.0,5.1,32.0,634.0,852.41,634.68
2017,4,25,16,0,711.0,140.0,5.1,32.0,586.0,818.85,613.52
2017,4,25,16,15,685.5,134.5,4.95,31.5,534.5,776.85,586.79
2017,4,25,16,30,660.0,129.0,4.8,31.0,483.0,732.95,558.42
2017,4,25,16,45,629.0,121.5,4.7,30.5,429.0,680.85,523.9
2017,4,25,17,0,598.0,114.0,4.6,30.0,375.0,627.91,487.63
2017,4,25,17,15,552.5,105.0,4.3,29.5,320.0,562.14,440.03
2017,4,25,17,30,507.0,96.0,4.0,29.0,265.0,490.55,386.85
2017,4,25,17,45,446.5,84.0,3.75,28.5,212.0,416.17,329.48
2017,4,25,18,0,386.0,72.0,3.5,28.0,159.0,345.94,273.16
2017,4,25,18,15,294.5,56.5,3.55,27.0,112.0,258.63,201.95
2017,4,25,18,30,203.0,41.0,3.6,26.0,65.0,180.26,135.06
2017,4,25,18,45,101.5,20.5,3.65,25.5,32.5,89.68,32.92
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.5,25.0,2.7,21.5,29.5,18.78,5.59
2017,4,26,6,30,73.0,50.0,3.0,22.0,59.0,36.14,24.57
2017,4,26,6,45,154.0,73.5,3.3,22.5,105.5,52.56,39.37
2017,4,26,7,0,235.0,97.0,3.6,23.0,152.0,68.78,53.68
2017,4,26,7,15,297.5,114.5,3.9,23.5,203.0,80.99,64.24
2017,4,26,7,30,360.0,132.0,4.2,24.0,254.0,93.02,74.32
2017,4,26,7,45,438.0,136.0,4.55,24.5,311.5,94.78,75.48
2017,4,26,8,0,516.0,140.0,4.9,25.0,369.0,97.75,77.58
2017,4,26,8,15,553.5,148.0,5.2,25.5,423.0,102.4,81.03
2017,4,26,8,30,591.0,156.0,5.5,26.0,477.0,108.19,85.4
2017,4,26,8,45,649.0,150.0,5.85,27.0,534.5,102.98,80.44
2017,4,26,9,0,707.0,144.0,6.2,28.0,592.0,98.46,76.13
2017,4,26,9,15,728.5,148.5,6.35,28.0,641.0,129.67,80.07
2017,4,26,9,30,750.0,153.0,6.5,28.0,690.0,185.87,110.39
2017,4,26,9,45,788.5,145.0,6.65,28.5,739.5,245.46,152.87
2017,4,26,10,0,827.0,137.0,6.8,29.0,789.0,301.79,197.88
2017,4,26,10,15,840.0,139.5,6.85,29.5,827.0,360.83,247.69
2017,4,26,10,30,853.0,142.0,6.9,30.0,865.0,420.23,297.72
2017,4,26,10,45,874.5,136.5,7.0,30.5,899.5,477.61,345.41
2017,4,26,11,0,896.0,131.0,7.1,31.0,934.0,534.47,391.71
2017,4,26,11,15,902.5,132.0,7.15,31.0,957.0,587.84,435.13
2017,4,26,11,30,909.0,133.0,7.2,31.0,980.0,639.73,476.42
2017,4,26,11,45,917.0,131.5,7.25,31.0,995.5,689.12,515.02
2017,4,26,12,0,925.0,130.0,7.3,31.0,1011.0,736.7,551.55
2017,4,26,12,15,927.5,130.0,7.3,31.0,1016.5,779.44,583.8
2017,4,26,12,30,930.0,130.0,7.3,31.0,1022.0,819.6,613.69
2017,4,26,12,45,930.5,130.0,7.35,31.0,1019.0,855.41,638.9
2017,4,26,13,0,931.0,130.0,7.4,31.0,1016.0,888.11,661.91
2017,4,26,13,15,930.0,129.0,7.3,31.0,1004.0,915.38,680.62
2017,4,26,13,30,929.0,128.0,7.2,31.0,992.0,939.04,696.84
2017,4,26,13,45,923.0,129.0,7.15,31.0,970.5,956.24,708.92
2017,4,26,14,0,917.0,130.0,7.1,31.0,949.0,969.51,718.42
2017,4,26,14,15,909.5,128.5,7.05,30.5,919.0,975.13,724.33
2017,4,26,14,30,902.0,127.0,7.0,30.0,889.0,976.68,727.65
2017,4,26,14,45,895.0,123.5,7.0,30.0,852.5,972.74,726.12
2017,4,26,15,0,888.0,120.0,7.0,30.0,816.0,964.78,722.01
2017,4,26,15,15,874.0,117.5,6.9,29.5,771.0,947.44,712.54
2017,4,26,15,30,860.0,115.0,6.8,29.0,726.0,938.48,709.05
2017,4,26,15,45,838.5,113.0,6.75,28.5,675.5,907.36,690.29
2017,4,26,16,0,817.0,111.0,6.7,28.0,625.0,873.19,669.33
2017,4,26,16,15,793.0,107.0,6.55,27.5,570.5,831.91,642.67
2017,4,26,16,30,769.0,103.0,6.4,27.0,516.0,788.3,614.03
2017,4,26,16,45,732.0,99.5,6.3,26.5,458.0,737.57,579.86
2017,4,26,17,0,695.0,96.0,6.2,26.0,400.0,681.59,541.06
2017,4,26,17,15,650.0,89.5,5.9,25.0,342.5,615.94,494.25
2017,4,26,17,30,605.0,83.0,5.6,24.0,285.0,551.15,445.52
2017,4,26,17,45,539.0,74.0,5.3,23.5,229.0,471.09,382.02
2017,4,26,18,0,473.0,65.0,5.0,23.0,173.0,394.81,319.25
2017,4,26,18,15,371.0,52.5,4.5,22.0,122.5,299.17,239.06
2017,4,26,18,30,269.0,40.0,4.0,21.0,72.0,211.74,162.89
2017,4,26,18,45,134.5,20.0,3.55,20.5,36.0,104.02,45.38
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,146.0,21.0,2.2,11.5,39.5,16.04,5.14
2017,4,27,6,30,292.0,42.0,2.4,12.0,79.0,31.97,22.19
2017,4,27,6,45,385.5,54.5,2.6,13.0,129.5,43.92,33.39
2017,4,27,7,0,479.0,67.0,2.8,14.0,180.0,53.58,42.24
2017,4,27,7,15,542.5,75.5,2.85,14.5,236.0,59.74,47.78
2017,4,27,7,30,606.0,84.0,2.9,15.0,292.0,65.86,53.07
2017,4,27,7,45,643.5,92.5,2.95,16.0,348.0,71.48,57.65
2017,4,27,8,0,681.0,101.0,3.0,17.0,404.0,76.9,61.93
2017,4,27,8,15,712.0,106.0,3.0,17.5,460.0,79.67,63.95
2017,4,27,8,30,743.0,111.0,3.0,18.0,516.0,82.35,65.89
2017,4,27,8,45,759.5,118.0,3.05,19.0,567.0,85.78,68.3
2017,4,27,9,0,776.0,125.0,3.1,20.0,618.0,96.51,76.88
2017,4,27,9,15,793.5,128.5,3.15,20.5,666.0,128.42,80.05
2017,4,27,9,30,811.0,132.0,3.2,21.0,714.0,186.33,110.99
2017,4,27,9,45,819.5,137.5,3.25,21.5,755.0,245.54,154.87
2017,4,27,10,0,828.0,143.0,3.3,22.0,796.0,305.1,204.07
2017,4,27,10,15,838.0,145.0,3.5,22.5,832.0,362.89,253.54
2017,4,27,10,30,848.0,147.0,3.7,23.0,868.0,420.67,302.9
2017,4,27,10,45,854.5,149.0,3.9,24.0,896.5,476.7,349.4
2017,4,27,11,0,861.0,151.0,4.1,25.0,925.0,531.85,393.82
2017,4,27,11,15,866.0,152.5,4.25,25.5,946.0,580.45,432.88
2017,4,27,11,30,871.0,154.0,4.4,26.0,967.0,630.13,471.51
2017,4,27,11,45,880.0,151.0,4.55,26.5,981.0,677.61,507.68
2017,4,27,12,0,889.0,148.0,4.7,27.0,995.0,723.43,541.91
2017,4,27,12,15,890.0,148.0,4.85,27.5,999.5,763.84,571.56
2017,4,27,12,30,891.0,148.0,5.0,28.0,1004.0,801.7,598.89
2017,4,27,12,45,891.0,147.0,5.15,28.5,999.5,835.31,622.19
2017,4,27,13,0,891.0,146.0,5.3,29.0,995.0,865.9,642.7
2017,4,27,13,15,689.5,270.0,5.4,29.0,922.0,853.62,631.96
2017,4,27,13,30,488.0,394.0,5.5,29.0,849.0,806.18,595.42
2017,4,27,13,45,681.0,268.5,5.6,29.5,887.0,887.82,657.05
2017,4,27,14,0,874.0,143.0,5.7,30.0,925.0,939.7,694.12
2017,4,27,14,15,866.0,141.0,5.75,30.0,895.5,944.18,698.01
2017,4,27,14,30,858.0,139.0,5.8,30.0,866.0,944.72,699.62
2017,4,27,14,45,838.0,141.5,5.85,30.0,826.5,948.91,703.9
2017,4,27,15,0,818.0,144.0,5.9,30.0,787.0,934.94,695.94
2017,4,27,15,15,727.5,174.0,5.85,29.5,722.5,888.12,666.33
2017,4,27,15,30,637.0,204.0,5.8,29.0,658.0,830.66,628.33
2017,4,27,15,45,662.5,176.0,5.75,29.0,620.0,819.29,622.72
2017,4,27,16,0,688.0,148.0,5.7,29.0,582.0,802.7,612.59
2017,4,27,16,15,660.5,144.0,5.45,28.5,531.5,761.15,585.02
2017,4,27,16,30,633.0,140.0,5.2,28.0,481.0,717.79,555.96
2017,4,27,16,45,638.0,123.0,4.95,28.0,435.0,685.73,533.75
2017,4,27,17,0,643.0,106.0,4.7,28.0,389.0,650.41,508.85
2017,4,27,17,15,597.5,98.0,4.25,27.0,332.5,584.54,461.39
2017,4,27,17,30,552.0,90.0,3.8,26.0,276.0,519.69,413.39
2017,4,27,17,45,487.5,80.0,3.35,25.5,221.5,441.76,352.64
2017,4,27,18,0,423.0,70.0,2.9,25.0,167.0,363.29,289.48
2017,4,27,18,15,328.5,56.0,2.8,24.0,118.5,274.7,216.81
2017,4,27,18,30,234.0,42.0,2.7,23.0,70.0,195.34,148.76
2017,4,27,18,45,117.0,21.0,2.65,22.5,35.0,97.46,45.97
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.5,2.15,19.5,1.5,0.0,0.0
2017,4,28,6,0,0.0,3.0,2.3,20.0,3.0,2.36,0.0
2017,4,28,6,15,2.5,23.0,2.6,20.5,23.0,17.39,6.29
2017,4,28,6,30,5.0,43.0,2.9,21.0,43.0,31.82,21.22
2017,4,28,6,45,26.0,68.0,3.2,21.5,73.5,48.99,36.57
2017,4,28,7,0,47.0,93.0,3.5,22.0,104.0,65.89,51.47
2017,4,28,7,15,74.0,115.5,3.75,22.5,138.5,81.24,64.72
2017,4,28,7,30,101.0,138.0,4.0,23.0,173.0,94.66,76.01
2017,4,28,7,45,55.0,145.5,4.25,24.0,165.0,101.93,81.66
2017,4,28,8,0,9.0,153.0,4.5,25.0,157.0,110.5,88.26
2017,4,28,8,15,27.0,187.0,4.6,25.5,201.5,127.69,102.08
2017,4,28,8,30,45.0,221.0,4.7,26.0,246.0,147.8,118.1
2017,4,28,8,45,113.0,257.5,4.85,26.5,328.0,162.58,129.56
2017,4,28,9,0,181.0,294.0,5.0,27.0,410.0,182.22,144.84
2017,4,28,9,15,408.0,250.0,5.0,27.5,536.5,167.4,117.05
2017,4,28,9,30,635.0,206.0,5.0,28.0,663.0,202.46,127.55
2017,4,28,9,45,666.0,203.0,5.0,29.0,707.0,251.22,161.33
2017,4,28,10,0,697.0,200.0,5.0,30.0,751.0,303.27,201.66
2017,4,28,10,15,709.0,203.5,4.95,30.0,786.0,356.59,245.91
2017,4,28,10,30,721.0,207.0,4.9,30.0,821.0,410.46,290.63
2017,4,28,10,45,739.5,203.0,4.9,30.5,851.5,462.28,332.58
2017,4,28,11,0,758.0,199.0,4.9,31.0,882.0,514.61,373.95
2017,4,28,11,15,764.0,201.0,4.9,31.0,902.0,563.47,412.59
2017,4,28,11,30,770.0,203.0,4.9,31.0,922.0,611.26,449.51
2017,4,28,11,45,768.5,207.0,4.9,31.5,933.0,654.51,481.33
2017,4,28,12,0,767.0,211.0,4.9,32.0,944.0,695.7,510.84
2017,4,28,12,15,768.0,211.0,4.85,32.0,947.5,733.56,538.29
2017,4,28,12,30,769.0,211.0,4.8,32.0,951.0,769.19,563.69
2017,4,28,12,45,766.0,212.0,4.8,32.5,946.0,800.0,584.4
2017,4,28,13,0,763.0,213.0,4.8,33.0,941.0,837.44,608.96
2017,4,28,13,15,759.0,211.5,4.7,33.0,928.0,859.87,624.08
2017,4,28,13,30,755.0,210.0,4.6,33.0,915.0,878.83,637.06
2017,4,28,13,45,545.0,317.0,4.6,33.5,820.0,805.12,582.47
2017,4,28,14,0,335.0,424.0,4.6,34.0,725.0,711.01,513.68
2017,4,28,14,15,526.5,314.5,4.5,34.0,769.0,811.93,587.85
2017,4,28,14,30,718.0,205.0,4.4,34.0,813.0,900.38,651.42
2017,4,28,14,45,695.5,206.5,4.35,34.0,775.0,887.06,642.88
2017,4,28,15,0,673.0,208.0,4.3,34.0,737.0,870.27,632.52
2017,4,28,15,15,656.0,202.5,4.2,33.5,695.5,848.51,620.18
2017,4,28,15,30,639.0,197.0,4.1,33.0,654.0,823.68,605.73
2017,4,28,15,45,612.5,192.5,4.1,33.0,606.5,788.4,583.13
2017,4,28,16,0,586.0,188.0,4.1,33.0,559.0,750.78,558.74
2017,4,28,16,15,558.5,179.5,3.95,32.5,508.5,698.92,525.01
2017,4,28,16,30,531.0,171.0,3.8,32.0,458.0,654.19,495.55
2017,4,28,16,45,489.5,162.0,3.7,32.0,405.0,596.84,455.41
2017,4,28,17,0,448.0,153.0,3.6,32.0,352.0,540.01,414.88
2017,4,28,17,15,403.0,139.5,3.3,31.0,299.5,476.8,369.88
2017,4,28,17,30,358.0,126.0,3.0,30.0,247.0,415.46,324.81
2017,4,28,17,45,297.5,108.0,2.75,29.5,196.0,327.24,257.18
2017,4,28,18,0,237.0,90.0,2.5,29.0,145.0,259.38,203.08
2017,4,28,18,15,170.5,67.0,2.75,28.5,101.0,186.38,143.69
2017,4,28,18,30,104.0,44.0,3.0,28.0,57.0,118.61,87.14
2017,4,28,18,45,52.0,22.0,3.3,27.5,28.5,58.94,27.2
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.5,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,23.0,1.0,0.79,0.0
2017,4,29,6,15,0.0,12.5,5.4,23.0,12.5,9.5,1.07
2017,4,29,6,30,0.0,24.0,5.5,23.0,24.0,18.29,9.71
2017,4,29,6,45,0.0,43.5,5.6,23.5,43.5,33.2,22.8
2017,4,29,7,0,0.0,63.0,5.7,24.0,63.0,47.4,35.22
2017,4,29,7,15,0.0,84.0,5.9,24.5,84.0,62.44,48.15
2017,4,29,7,30,0.0,105.0,6.1,25.0,105.0,77.32,60.7
2017,4,29,7,45,23.5,142.0,6.3,25.5,152.5,102.48,81.71
2017,4,29,8,0,47.0,179.0,6.5,26.0,200.0,122.18,97.77
2017,4,29,8,15,39.0,195.5,6.6,26.5,214.5,132.64,105.91
2017,4,29,8,30,31.0,212.0,6.7,27.0,229.0,142.8,113.69
2017,4,29,8,45,30.5,234.5,6.8,27.5,252.5,156.0,123.89
2017,4,29,9,0,30.0,257.0,6.9,28.0,276.0,168.82,133.68
2017,4,29,9,15,48.0,290.0,6.8,28.5,323.0,191.66,143.68
2017,4,29,9,30,66.0,323.0,6.7,29.0,370.0,220.76,163.74
2017,4,29,9,45,134.0,355.5,6.65,29.5,459.0,254.14,185.39
2017,4,29,10,0,202.0,388.0,6.6,30.0,548.0,305.25,221.23
2017,4,29,10,15,173.5,407.5,6.45,30.0,549.5,328.14,240.13
2017,4,29,10,30,145.0,427.0,6.3,30.0,551.0,347.89,256.28
2017,4,29,10,45,376.5,362.5,6.2,30.5,698.5,417.06,304.93
2017,4,29,11,0,608.0,298.0,6.1,31.0,846.0,508.67,371.92
2017,4,29,11,15,347.0,379.5,5.95,31.0,694.0,468.75,345.48
2017,4,29,11,30,86.0,461.0,5.8,31.0,542.0,399.49,294.58
2017,4,29,11,45,136.5,478.0,5.65,31.5,608.5,456.76,336.07
2017,4,29,12,0,187.0,495.0,5.5,32.0,675.0,518.14,379.75
2017,4,29,12,15,174.5,497.5,5.35,32.0,665.5,527.69,386.28
2017,4,29,12,30,162.0,500.0,5.2,32.0,656.0,535.6,391.66
2017,4,29,12,45,221.0,489.0,5.1,32.5,701.0,587.07,428.33
2017,4,29,13,0,280.0,478.0,5.0,33.0,746.0,651.92,473.5
2017,4,29,13,15,256.5,476.0,4.85,33.0,719.0,647.1,469.47
2017,4,29,13,30,233.0,474.0,4.7,33.0,692.0,624.92,453.92
2017,4,29,13,45,261.0,456.0,4.6,33.0,695.0,660.83,479.6
2017,4,29,14,0,289.0,438.0,4.5,33.0,698.0,680.91,494.43
2017,4,29,14,15,317.0,414.5,4.3,33.0,691.0,694.35,504.66
2017,4,29,14,30,345.0,391.0,4.1,33.0,684.0,705.85,513.63
2017,4,29,14,45,335.0,375.5,3.9,33.0,650.5,687.85,501.6
2017,4,29,15,0,325.0,360.0,3.7,33.0,617.0,667.77,488.32
2017,4,29,15,15,248.0,351.0,3.55,32.5,540.5,590.77,435.01
2017,4,29,15,30,171.0,342.0,3.4,32.0,464.0,492.93,366.18
2017,4,29,15,45,106.5,301.0,3.25,32.0,375.5,374.01,280.14
2017,4,29,16,0,42.0,260.0,3.1,32.0,287.0,276.59,207.35
2017,4,29,16,15,21.5,209.5,3.35,31.5,223.5,192.98,145.05
2017,4,29,16,30,1.0,159.0,3.6,31.0,160.0,130.34,96.99
2017,4,29,16,45,0.5,82.5,3.85,30.5,83.0,63.83,45.29
2017,4,29,17,0,0.0,6.0,4.1,30.0,6.0,4.57,0.0
2017,4,29,17,15,0.0,5.0,4.95,29.0,5.0,3.8,0.0
2017,4,29,17,30,0.0,4.0,5.8,28.0,4.0,3.04,0.0
2017,4,29,17,45,0.0,3.0,6.7,27.0,3.0,2.27,0.0
2017,4,29,18,0,0.0,2.0,7.6,26.0,2.0,1.51,0.0
2017,4,29,18,15,0.0,1.0,7.65,24.5,1.0,0.76,0.0
2017,4,29,18,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,4,29,18,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,7.87,0.0
2017,4,30,6,15,104.5,32.0,6.2,12.0,46.0,23.78,12.45
2017,4,30,6,30,209.0,54.0,6.3,12.0,82.0,39.96,29.3
2017,4,30,6,45,326.0,66.5,6.4,12.0,134.5,49.44,38.5
2017,4,30,7,0,443.0,79.0,6.5,12.0,187.0,59.05,47.5
2017,4,30,7,15,507.0,89.0,6.7,12.5,243.0,69.4,56.81
2017,4,30,7,30,571.0,99.0,6.9,13.0,299.0,76.2,62.7
2017,4,30,7,45,645.0,98.0,7.1,13.5,361.5,75.2,61.51
2017,4,30,8,0,719.0,97.0,7.3,14.0,424.0,74.75,60.77
2017,4,30,8,15,751.0,102.0,7.4,14.5,481.5,77.72,63.02
2017,4,30,8,30,783.0,107.0,7.5,15.0,539.0,87.29,71.01
2017,4,30,8,45,823.0,104.0,7.65,15.5,597.0,85.12,68.73
2017,4,30,9,0,863.0,101.0,7.8,16.0,655.0,83.29,66.78
2017,4,30,9,15,880.0,104.0,7.8,16.5,705.5,124.7,77.31
2017,4,30,9,30,897.0,107.0,7.8,17.0,756.0,186.2,109.9
2017,4,30,9,45,916.0,106.0,7.85,18.0,802.0,246.96,155.06
2017,4,30,10,0,935.0,105.0,7.9,19.0,848.0,308.91,207.24
2017,4,30,10,15,944.0,106.5,7.8,19.5,885.5,370.38,261.85
2017,4,30,10,30,953.0,108.0,7.7,20.0,923.0,431.42,316.12
2017,4,30,10,45,960.0,109.0,7.65,20.5,953.5,490.59,368.02
2017,4,30,11,0,967.0,110.0,7.6,21.0,984.0,548.61,417.63
2017,4,30,11,15,971.0,111.0,7.5,21.5,1005.0,603.65,463.43
2017,4,30,11,30,975.0,112.0,7.4,22.0,1026.0,656.77,506.33
2017,4,30,11,45,970.0,117.0,7.3,22.5,1036.5,705.07,544.27
2017,4,30,12,0,965.0,122.0,7.2,23.0,1047.0,750.4,578.85
2017,4,30,12,15,965.5,122.0,7.1,23.0,1051.0,792.84,611.68
2017,4,30,12,30,966.0,122.0,7.0,23.0,1055.0,832.44,641.78
2017,4,30,12,45,964.5,122.5,6.95,23.5,1049.5,867.86,665.72
2017,4,30,13,0,963.0,123.0,6.9,24.0,1044.0,899.96,687.11
2017,4,30,13,15,960.0,122.0,6.8,24.0,1030.0,926.03,705.31
2017,4,30,13,30,957.0,121.0,6.7,24.0,1016.0,948.27,720.85
2017,4,30,13,45,950.5,121.0,6.6,24.5,993.0,964.37,730.66
2017,4,30,14,0,944.0,121.0,6.5,25.0,970.0,976.38,737.7
2017,4,30,14,15,937.0,119.5,6.35,25.0,940.0,982.44,741.92
2017,4,30,14,30,930.0,118.0,6.2,25.0,910.0,984.36,743.41
2017,4,30,14,45,918.5,117.5,6.1,25.0,871.5,979.01,740.32
2017,4,30,15,0,907.0,117.0,6.0,25.0,833.0,969.69,734.66
2017,4,30,15,15,894.5,114.5,5.8,25.0,789.0,953.59,723.85
2017,4,30,15,30,882.0,112.0,5.6,25.0,745.0,933.78,710.62
2017,4,30,15,45,865.5,109.0,5.45,25.0,695.0,917.47,700.26
2017,4,30,16,0,849.0,106.0,5.3,25.0,645.0,886.3,679.53
2017,4,30,16,15,827.0,102.0,5.05,24.5,590.5,846.29,653.31
2017,4,30,16,30,805.0,98.0,4.8,24.0,536.0,803.79,625.11
2017,4,30,16,45,774.5,94.0,4.55,24.0,478.5,752.3,588.87
2017,4,30,17,0,744.0,90.0,4.3,24.0,421.0,703.77,554.63
2017,4,30,17,15,702.0,84.0,3.65,23.0,362.5,639.73,509.15
2017,4,30,17,30,660.0,78.0,3.0,22.0,304.0,576.27,461.59
2017,4,30,17,45,594.5,71.0,2.4,21.5,246.0,497.38,399.46
2017,4,30,18,0,529.0,64.0,1.8,21.0,188.0,422.04,337.92
2017,4,30,18,15,431.0,52.5,1.65,20.0,135.5,328.17,261.26
2017,4,30,18,30,333.0,41.0,1.5,19.0,83.0,242.76,188.14
2017,4,30,18,45,184.0,25.0,1.35,18.5,46.0,134.04,78.68
2017,4,30,19,0,35.0,9.0,1.2,18.0,9.0,21.04,0.0
2017,4,30,19,15,17.5,4.5,1.2,18.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.0,6.5,4.0,11.5,7.5,0.0,0.0
2017,5,1,6,0,76.0,13.0,4.4,12.0,15.0,10.23,0.0
2017,5,1,6,15,225.5,28.0,4.55,12.5,55.0,22.86,12.16
2017,5,1,6,30,375.0,43.0,4.7,13.0,95.0,35.23,25.13
2017,5,1,6,45,468.5,53.0,4.9,14.0,148.5,43.15,32.67
2017,5,1,7,0,562.0,63.0,5.1,15.0,202.0,51.11,39.92
2017,5,1,7,15,620.0,70.0,5.2,16.0,259.5,56.41,44.54
2017,5,1,7,30,678.0,77.0,5.3,17.0,317.0,61.69,48.95
2017,5,1,7,45,717.5,82.5,5.4,18.5,375.5,65.59,51.91
2017,5,1,8,0,757.0,88.0,5.5,20.0,434.0,75.12,59.63
2017,5,1,8,15,785.0,92.0,5.65,21.0,490.5,77.8,61.45
2017,5,1,8,30,813.0,96.0,5.8,22.0,547.0,80.41,63.18
2017,5,1,8,45,833.5,99.5,5.95,23.0,600.0,82.39,64.36
2017,5,1,9,0,854.0,103.0,6.1,24.0,653.0,84.26,65.45
2017,5,1,9,15,869.0,106.0,6.05,24.5,702.0,124.5,75.19
2017,5,1,9,30,884.0,109.0,6.0,25.0,751.0,184.98,105.96
2017,5,1,9,45,895.5,111.5,6.0,25.5,793.5,245.6,149.97
2017,5,1,10,0,907.0,114.0,6.0,26.0,836.0,306.64,200.14
2017,5,1,10,15,915.0,115.5,5.9,26.5,872.5,366.14,251.17
2017,5,1,10,30,923.0,117.0,5.8,27.0,909.0,425.13,301.72
2017,5,1,10,45,928.5,118.5,5.75,27.5,937.5,482.32,349.99
2017,5,1,11,0,934.0,120.0,5.7,28.0,966.0,538.25,395.92
2017,5,1,11,15,938.0,121.0,5.65,28.5,986.5,591.58,438.5
2017,5,1,11,30,942.0,122.0,5.6,29.0,1007.0,643.08,478.35
2017,5,1,11,45,947.5,120.5,5.55,29.5,1020.5,691.72,514.94
2017,5,1,12,0,953.0,119.0,5.5,30.0,1034.0,738.23,548.96
2017,5,1,12,15,953.0,119.0,5.4,30.0,1037.5,779.68,579.44
2017,5,1,12,30,953.0,119.0,5.3,30.0,1041.0,818.3,607.27
2017,5,1,12,45,951.0,119.5,5.25,30.5,1035.5,852.74,629.29
2017,5,1,13,0,949.0,120.0,5.2,31.0,1030.0,883.89,648.82
2017,5,1,13,15,946.0,119.5,5.1,31.0,1016.0,909.88,665.82
2017,5,1,13,30,943.0,119.0,5.0,31.0,1002.0,932.12,680.31
2017,5,1,13,45,937.5,118.5,4.95,31.5,979.5,948.3,689.72
2017,5,1,14,0,932.0,118.0,4.9,32.0,957.0,960.46,696.54
2017,5,1,14,15,925.0,116.5,4.8,32.0,927.0,966.29,700.4
2017,5,1,14,30,918.0,115.0,4.7,32.0,897.0,968.03,701.72
2017,5,1,14,45,906.5,114.0,4.65,32.0,859.5,962.08,698.71
2017,5,1,15,0,895.0,113.0,4.6,32.0,822.0,952.21,693.28
2017,5,1,15,15,883.0,111.0,4.5,31.5,778.0,937.07,685.67
2017,5,1,15,30,871.0,109.0,4.4,31.0,734.0,918.29,675.73
2017,5,1,15,45,851.5,107.0,4.3,31.0,684.5,900.32,665.06
2017,5,1,16,0,832.0,105.0,4.2,31.0,635.0,867.91,644.68
2017,5,1,16,15,810.0,101.5,4.0,30.5,581.5,828.87,620.57
2017,5,1,16,30,788.0,98.0,3.8,30.0,528.0,787.42,594.55
2017,5,1,16,45,755.5,94.0,3.6,30.0,471.0,734.92,559.23
2017,5,1,17,0,723.0,90.0,3.4,30.0,414.0,685.49,525.6
2017,5,1,17,15,681.5,84.5,3.05,28.5,356.5,623.3,484.31
2017,5,1,17,30,640.0,79.0,2.7,27.0,299.0,561.68,440.76
2017,5,1,17,45,577.0,71.5,2.35,26.0,242.5,484.86,382.88
2017,5,1,18,0,514.0,64.0,2.0,25.0,186.0,411.48,325.22
2017,5,1,18,15,419.5,52.5,2.05,24.0,134.5,320.56,252.13
2017,5,1,18,30,325.0,41.0,2.1,23.0,83.0,237.82,182.26
2017,5,1,18,45,184.5,25.0,2.2,22.5,46.5,134.04,80.56
2017,5,1,19,0,44.0,9.0,2.3,22.0,10.0,24.53,0.0
2017,5,1,19,15,22.0,4.5,2.4,21.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.0,6.5,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,72.0,13.0,2.5,15.0,16.0,10.23,0.0
2017,5,2,6,15,209.5,29.0,2.65,15.5,55.0,22.12,11.75
2017,5,2,6,30,347.0,45.0,2.8,16.0,94.0,36.67,26.12
2017,5,2,6,45,434.0,56.0,2.95,17.0,145.5,45.22,34.1
2017,5,2,7,0,521.0,67.0,3.1,18.0,197.0,53.73,41.74
2017,5,2,7,15,578.5,74.5,3.3,19.0,253.0,59.18,46.42
2017,5,2,7,30,636.0,82.0,3.5,20.0,309.0,64.61,50.88
2017,5,2,7,45,675.0,88.5,3.75,21.0,366.0,68.96,54.27
2017,5,2,8,0,714.0,95.0,4.0,22.0,423.0,73.21,57.48
2017,5,2,8,15,742.5,99.5,4.05,22.5,478.0,75.83,59.36
2017,5,2,8,30,771.0,104.0,4.1,23.0,533.0,84.82,66.61
2017,5,2,8,45,790.5,108.5,4.2,24.0,585.0,87.15,68.04
2017,5,2,9,0,810.0,113.0,4.3,25.0,637.0,89.32,69.34
2017,5,2,9,15,826.0,116.0,4.35,25.5,684.5,118.96,71.6
2017,5,2,9,30,842.0,119.0,4.4,26.0,732.0,177.78,101.43
2017,5,2,9,45,851.0,123.5,4.5,27.0,773.5,237.7,144.36
2017,5,2,10,0,860.0,128.0,4.6,28.0,815.0,302.56,196.32
2017,5,2,10,15,869.0,130.0,4.6,28.5,850.5,359.96,244.64
2017,5,2,10,30,878.0,132.0,4.6,29.0,886.0,417.03,292.68
2017,5,2,10,45,881.0,135.5,4.65,30.0,913.5,471.98,337.69
2017,5,2,11,0,884.0,139.0,4.7,31.0,941.0,525.53,380.19
2017,5,2,11,15,888.5,140.5,4.7,31.0,961.5,576.99,421.27
2017,5,2,11,30,893.0,142.0,4.7,31.0,982.0,626.79,460.06
2017,5,2,11,45,898.0,141.0,4.75,31.5,994.5,673.41,494.8
2017,5,2,12,0,903.0,140.0,4.8,32.0,1007.0,718.04,527.24
2017,5,2,12,15,903.0,140.0,4.8,32.0,1010.5,757.73,556.37
2017,5,2,12,30,903.0,140.0,4.8,32.0,1014.0,794.8,583.15
2017,5,2,12,45,899.5,141.5,4.85,32.5,1008.5,827.49,605.01
2017,5,2,13,0,896.0,143.0,4.9,33.0,1003.0,857.05,623.87
2017,5,2,13,15,892.5,142.0,4.95,33.0,989.0,881.28,640.48
2017,5,2,13,30,889.0,141.0,5.0,33.0,975.0,901.94,654.81
2017,5,2,13,45,881.0,141.5,5.05,33.0,952.5,916.21,665.01
2017,5,2,14,0,873.0,142.0,5.1,33.0,930.0,926.62,672.82
2017,5,2,14,15,865.5,140.5,5.1,33.0,900.5,931.86,677.04
2017,5,2,14,30,858.0,139.0,5.1,33.0,871.0,933.23,678.87
2017,5,2,14,45,843.5,139.0,5.1,33.0,833.0,939.71,684.27
2017,5,2,15,0,829.0,139.0,5.1,33.0,795.0,928.35,677.92
2017,5,2,15,15,815.0,136.0,5.05,32.5,752.0,910.72,668.68
2017,5,2,15,30,801.0,133.0,5.0,32.0,709.0,889.59,657.14
2017,5,2,15,45,783.0,129.0,5.0,32.0,661.0,860.54,639.19
2017,5,2,16,0,765.0,125.0,5.0,32.0,613.0,828.52,619.17
2017,5,2,16,15,741.5,120.5,4.95,31.5,561.0,794.0,598.28
2017,5,2,16,30,718.0,116.0,4.9,31.0,509.0,752.04,571.87
2017,5,2,16,45,687.5,110.0,4.85,31.0,454.0,701.06,537.44
2017,5,2,17,0,657.0,104.0,4.8,31.0,399.0,649.12,501.7
2017,5,2,17,15,614.0,97.0,4.5,30.0,343.5,586.4,457.4
2017,5,2,17,30,571.0,90.0,4.2,29.0,288.0,524.46,412.46
2017,5,2,17,45,511.0,80.5,3.9,28.5,233.5,450.17,355.51
2017,5,2,18,0,451.0,71.0,3.6,28.0,179.0,379.13,299.01
2017,5,2,18,15,360.0,58.0,3.45,27.0,129.5,288.51,225.76
2017,5,2,18,30,269.0,45.0,3.3,26.0,80.0,211.48,160.74
2017,5,2,18,45,150.0,27.0,3.15,25.0,45.0,121.46,74.27
2017,5,2,19,0,31.0,9.0,3.0,24.0,10.0,19.31,0.0
2017,5,2,19,15,15.5,4.5,3.15,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,2.0,3.0,21.5,2.0,0.0,0.0
2017,5,3,6,0,0.0,4.0,3.0,22.0,4.0,3.15,0.0
2017,5,3,6,15,0.0,20.5,3.1,22.0,20.5,15.63,6.54
2017,5,3,6,30,0.0,37.0,3.2,22.0,37.0,28.09,18.21
2017,5,3,6,45,0.0,60.0,3.3,22.5,60.0,44.56,32.76
2017,5,3,7,0,0.0,83.0,3.4,23.0,83.0,60.78,46.94
2017,5,3,7,15,8.0,105.0,3.5,23.5,108.0,76.32,60.25
2017,5,3,7,30,16.0,127.0,3.6,24.0,133.0,91.77,73.19
2017,5,3,7,45,131.0,157.5,3.75,24.5,217.5,107.68,86.26
2017,5,3,8,0,246.0,188.0,3.9,25.0,302.0,123.61,99.11
2017,5,3,8,15,144.5,206.5,3.9,25.5,275.5,136.34,109.09
2017,5,3,8,30,43.0,225.0,3.9,26.0,249.0,150.23,119.88
2017,5,3,8,45,117.0,262.0,3.95,26.5,336.0,165.02,131.29
2017,5,3,9,0,191.0,299.0,4.0,27.0,423.0,184.94,146.71
2017,5,3,9,15,130.0,313.5,3.95,27.5,400.5,198.43,147.13
2017,5,3,9,30,69.0,328.0,3.9,28.0,378.0,223.29,165.37
2017,5,3,9,45,197.5,346.5,3.85,28.5,502.5,259.78,186.62
2017,5,3,10,0,326.0,365.0,3.8,29.0,627.0,313.28,221.88
2017,5,3,10,15,294.5,391.5,3.7,29.5,636.0,346.91,248.94
2017,5,3,10,30,263.0,418.0,3.6,30.0,645.0,377.29,273.02
2017,5,3,10,45,137.0,321.0,3.55,30.5,439.5,290.37,212.49
2017,5,3,11,0,11.0,224.0,3.5,31.0,234.0,175.83,128.67
2017,5,3,11,15,15.0,273.5,3.45,31.0,287.5,216.2,158.93
2017,5,3,11,30,19.0,323.0,3.4,31.0,341.0,257.56,189.37
2017,5,3,11,45,158.5,399.0,3.4,31.5,551.5,409.78,300.66
2017,5,3,12,0,298.0,475.0,3.4,32.0,762.0,576.21,417.81
