Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,12,15,509.0,358.0,3.4,32.0,850.5,663.11,481.07
2017,5,3,12,30,720.0,241.0,3.4,32.0,939.0,754.98,547.71
2017,5,3,12,45,717.0,242.0,3.4,32.0,934.0,785.43,568.6
2017,5,3,13,0,714.0,243.0,3.4,32.0,929.0,813.03,587.7
2017,5,3,13,15,710.0,241.5,3.55,32.0,916.0,834.6,603.44
2017,5,3,13,30,706.0,240.0,3.7,32.0,903.0,852.83,616.94
2017,5,3,13,45,431.0,349.0,3.85,32.0,751.0,723.9,525.99
2017,5,3,14,0,156.0,458.0,4.0,32.0,599.0,557.73,406.41
2017,5,3,14,15,418.5,342.0,4.35,32.0,703.5,729.74,534.53
2017,5,3,14,30,681.0,226.0,4.7,32.0,808.0,875.62,640.88
2017,5,3,14,45,671.0,220.5,5.05,32.0,774.0,867.2,637.57
2017,5,3,15,0,661.0,215.0,5.4,32.0,740.0,855.36,632.67
2017,5,3,15,15,382.0,276.0,5.7,31.5,576.0,652.69,489.33
2017,5,3,15,30,103.0,337.0,6.0,31.0,412.0,402.24,303.39
2017,5,3,15,45,348.5,263.0,6.35,31.0,490.5,586.52,447.74
2017,5,3,16,0,594.0,189.0,6.7,31.0,569.0,749.21,572.27
2017,5,3,16,15,316.5,203.5,6.8,30.0,404.0,488.48,379.24
2017,5,3,16,30,39.0,218.0,6.9,29.0,239.0,233.96,180.01
2017,5,3,16,45,205.0,190.0,7.0,28.5,284.5,355.75,280.85
2017,5,3,17,0,371.0,162.0,7.1,28.0,330.0,483.07,383.6
2017,5,3,17,15,393.5,141.5,6.9,27.0,298.0,464.89,371.86
2017,5,3,17,30,416.0,121.0,6.7,26.0,266.0,443.33,357.05
2017,5,3,17,45,384.0,102.5,6.55,25.5,217.0,385.41,311.15
2017,5,3,18,0,352.0,84.0,6.4,25.0,168.0,328.99,264.88
2017,5,3,18,15,271.5,67.0,6.05,24.5,121.5,249.62,198.15
2017,5,3,18,30,191.0,50.0,5.7,24.0,75.0,166.87,127.8
2017,5,3,18,45,108.5,29.5,5.35,23.5,42.5,96.23,59.92
2017,5,3,19,0,26.0,9.0,5.0,23.0,10.0,17.28,0.0
2017,5,3,19,15,13.0,4.5,4.8,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,45,44.5,7.5,4.3,13.0,9.5,0.0,0.0
2017,5,4,6,0,89.0,15.0,4.4,13.0,19.0,11.8,0.0
2017,5,4,6,15,225.0,30.5,4.7,13.5,59.0,23.29,13.3
2017,5,4,6,30,361.0,46.0,5.0,14.0,99.0,37.47,27.12
2017,5,4,6,45,448.0,57.0,5.35,14.5,151.5,46.04,35.21
2017,5,4,7,0,535.0,68.0,5.7,15.0,204.0,54.56,43.0
2017,5,4,7,15,592.5,75.5,5.7,15.5,261.0,60.02,47.83
2017,5,4,7,30,650.0,83.0,5.7,16.0,318.0,65.46,52.46
2017,5,4,7,45,688.0,89.5,5.7,16.5,375.5,69.8,56.0
2017,5,4,8,0,726.0,96.0,5.7,17.0,433.0,74.03,59.37
2017,5,4,8,15,567.0,152.0,5.65,17.5,434.5,104.65,85.51
2017,5,4,8,30,408.0,208.0,5.6,18.0,436.0,131.83,108.27
2017,5,4,8,45,613.5,162.0,5.55,19.0,542.5,108.56,87.68
2017,5,4,9,0,819.0,116.0,5.5,20.0,649.0,91.35,72.48
2017,5,4,9,15,835.0,119.0,5.45,20.5,697.0,119.84,74.27
2017,5,4,9,30,851.0,122.0,5.4,21.0,745.0,179.05,104.44
2017,5,4,9,45,861.5,125.5,5.35,21.5,787.0,238.97,148.26
2017,5,4,10,0,872.0,129.0,5.3,22.0,829.0,304.02,201.84
2017,5,4,10,15,677.5,233.5,5.25,22.0,792.0,359.41,256.22
2017,5,4,10,30,483.0,338.0,5.2,22.0,755.0,402.54,297.96
2017,5,4,10,45,695.0,236.0,5.2,22.5,857.0,457.69,339.82
2017,5,4,11,0,907.0,134.0,5.2,23.0,959.0,530.25,396.58
2017,5,4,11,15,911.5,135.0,5.2,23.5,979.5,582.29,438.87
2017,5,4,11,30,916.0,136.0,5.2,24.0,1000.0,632.63,478.63
2017,5,4,11,45,921.0,135.0,5.25,24.5,1013.0,680.01,515.26
2017,5,4,12,0,926.0,134.0,5.3,25.0,1026.0,725.36,549.45
2017,5,4,12,15,926.5,134.0,5.35,25.0,1029.5,766.07,580.64
2017,5,4,12,30,927.0,134.0,5.4,25.0,1033.0,804.13,609.42
2017,5,4,12,45,928.0,132.0,5.5,25.0,1029.0,838.23,634.55
2017,5,4,13,0,929.0,130.0,5.6,25.0,1025.0,869.23,656.77
2017,5,4,13,15,617.5,293.0,5.6,25.0,885.0,797.84,602.23
2017,5,4,13,30,306.0,456.0,5.6,25.0,745.0,680.09,511.9
2017,5,4,13,45,611.5,290.5,5.7,25.5,849.5,830.61,627.02
2017,5,4,14,0,917.0,125.0,5.8,26.0,954.0,946.41,710.69
2017,5,4,14,15,910.0,123.0,5.85,26.0,924.5,951.71,714.86
2017,5,4,14,30,903.0,121.0,5.9,26.0,895.0,952.97,716.99
2017,5,4,14,45,887.0,123.0,5.95,26.0,856.0,945.88,713.5
2017,5,4,15,0,871.0,125.0,6.0,26.0,817.0,935.01,707.57
2017,5,4,15,15,858.5,122.5,5.95,25.5,774.0,931.59,707.86
2017,5,4,15,30,846.0,120.0,5.9,25.0,731.0,911.9,696.82
2017,5,4,15,45,831.5,116.0,5.9,25.0,683.0,885.36,679.93
2017,5,4,16,0,817.0,112.0,5.9,25.0,635.0,855.61,660.76
2017,5,4,16,15,795.0,108.0,5.8,24.5,582.0,816.52,635.58
2017,5,4,16,30,773.0,104.0,5.7,24.0,529.0,775.06,608.41
2017,5,4,16,45,745.5,98.5,5.6,24.0,473.5,729.74,576.83
2017,5,4,17,0,718.0,93.0,5.5,24.0,418.0,679.06,540.78
2017,5,4,17,15,677.0,87.0,5.2,23.5,361.0,617.15,495.41
2017,5,4,17,30,636.0,81.0,4.9,23.0,304.0,555.8,448.54
2017,5,4,17,45,577.0,73.0,4.65,22.5,247.5,481.65,390.16
2017,5,4,18,0,518.0,65.0,4.4,22.0,191.0,410.64,332.14
2017,5,4,18,15,426.5,54.0,3.95,21.0,139.5,322.4,258.59
2017,5,4,18,30,335.0,43.0,3.5,20.0,88.0,241.9,188.97
2017,5,4,18,45,197.0,27.0,3.05,19.0,50.5,142.18,94.22
2017,5,4,19,0,59.0,11.0,2.6,18.0,13.0,31.68,0.0
2017,5,4,19,15,29.5,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,5,5,45,41.5,8.0,1.6,12.5,10.0,6.29,0.0
2017,5,5,6,0,83.0,16.0,1.7,13.0,20.0,12.15,0.0
2017,5,5,6,15,217.5,32.5,2.05,14.0,60.5,24.7,14.65
2017,5,5,6,30,352.0,49.0,2.4,15.0,101.0,39.85,29.15
2017,5,5,6,45,440.0,60.0,2.75,16.0,154.0,48.32,37.05
2017,5,5,7,0,528.0,71.0,3.1,17.0,207.0,56.76,44.61
2017,5,5,7,15,586.0,79.0,3.1,18.0,264.5,62.51,49.52
2017,5,5,7,30,644.0,87.0,3.1,19.0,322.0,68.2,54.2
2017,5,5,7,45,683.0,94.0,3.15,20.0,379.5,72.79,57.77
2017,5,5,8,0,722.0,101.0,3.2,21.0,437.0,77.25,61.14
2017,5,5,8,15,751.0,106.0,3.3,21.5,493.5,80.05,63.16
2017,5,5,8,30,780.0,111.0,3.4,22.0,550.0,89.67,70.94
2017,5,5,8,45,800.5,115.5,3.5,22.5,603.0,91.86,72.37
2017,5,5,9,0,821.0,120.0,3.6,23.0,656.0,93.88,73.68
2017,5,5,9,15,837.0,123.5,3.6,23.5,704.5,121.97,75.26
2017,5,5,9,30,853.0,127.0,3.6,24.0,753.0,181.55,104.93
2017,5,5,9,45,864.5,130.0,3.6,24.5,795.5,241.41,147.7
2017,5,5,10,0,876.0,133.0,3.6,25.0,838.0,301.86,196.66
2017,5,5,10,15,885.5,135.0,3.6,25.0,874.0,364.52,249.7
2017,5,5,10,30,895.0,137.0,3.6,25.0,910.0,422.47,299.32
2017,5,5,10,45,900.5,139.0,3.6,25.5,938.5,478.21,345.93
2017,5,5,11,0,906.0,141.0,3.6,26.0,967.0,532.75,390.3
2017,5,5,11,15,910.5,142.5,3.55,26.0,987.5,585.05,432.34
2017,5,5,11,30,915.0,144.0,3.5,26.0,1008.0,635.65,471.92
2017,5,5,11,45,919.5,143.0,3.45,26.5,1021.0,682.72,506.92
2017,5,5,12,0,924.0,142.0,3.4,27.0,1034.0,727.71,539.39
2017,5,5,12,15,924.5,142.5,3.35,27.0,1038.0,768.75,569.29
2017,5,5,12,30,925.0,143.0,3.3,27.0,1042.0,807.2,596.76
2017,5,5,12,45,924.0,142.5,3.3,27.5,1036.5,840.97,619.23
2017,5,5,13,0,923.0,142.0,3.3,28.0,1031.0,871.63,638.44
2017,5,5,13,15,920.0,141.5,3.25,28.0,1017.5,897.29,655.23
2017,5,5,13,30,917.0,141.0,3.2,28.0,1004.0,919.32,669.66
2017,5,5,13,45,912.5,139.5,3.15,28.5,982.0,935.42,678.92
2017,5,5,14,0,908.0,138.0,3.1,29.0,960.0,947.6,685.69
2017,5,5,14,15,900.5,136.0,3.05,29.0,930.0,952.65,689.32
2017,5,5,14,30,893.0,134.0,3.0,29.0,900.0,953.68,690.53
2017,5,5,14,45,881.0,133.5,3.0,29.0,862.0,948.04,687.96
2017,5,5,15,0,869.0,133.0,3.0,29.0,824.0,951.77,691.7
2017,5,5,15,15,856.0,130.0,2.95,28.5,780.5,934.85,683.02
2017,5,5,15,30,843.0,127.0,2.9,28.0,737.0,914.28,672.14
2017,5,5,15,45,829.5,122.0,2.85,28.0,689.0,887.7,655.99
2017,5,5,16,0,816.0,117.0,2.8,28.0,641.0,857.85,637.67
2017,5,5,16,15,793.5,113.0,2.7,27.5,587.5,818.42,613.67
2017,5,5,16,30,771.0,109.0,2.6,27.0,534.0,776.61,587.78
2017,5,5,16,45,748.0,102.0,2.55,27.0,479.0,733.73,559.9
2017,5,5,17,0,725.0,95.0,2.5,27.0,424.0,684.71,527.16
2017,5,5,17,15,683.0,88.5,2.15,26.0,366.0,621.35,483.25
2017,5,5,17,30,641.0,82.0,1.8,25.0,308.0,558.6,437.79
2017,5,5,17,45,588.0,73.0,1.45,24.5,252.0,487.12,383.24
2017,5,5,18,0,535.0,64.0,1.1,24.0,196.0,418.3,328.65
2017,5,5,18,15,442.5,53.5,1.1,22.5,143.5,329.51,258.76
2017,5,5,18,30,350.0,43.0,1.1,21.0,91.0,248.5,191.57
2017,5,5,18,45,211.5,27.5,1.15,20.0,52.5,149.19,99.96
2017,5,5,19,0,73.0,12.0,1.2,19.0,14.0,37.78,0.0
2017,5,5,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,6,5,45,53.0,8.0,1.75,13.5,10.5,6.29,0.0
2017,5,6,6,0,106.0,16.0,1.9,14.0,21.0,12.2,0.0
2017,5,6,6,15,234.5,31.5,2.1,14.5,61.5,24.07,14.26
2017,5,6,6,30,363.0,47.0,2.3,15.0,102.0,38.2,27.76
2017,5,6,6,45,447.5,57.5,2.55,16.0,154.0,46.33,35.33
2017,5,6,7,0,532.0,68.0,2.8,17.0,206.0,54.44,42.57
2017,5,6,7,15,587.5,75.5,2.85,18.0,262.0,59.88,47.22
2017,5,6,7,30,643.0,83.0,2.9,19.0,318.0,65.27,51.64
2017,5,6,7,45,682.5,88.5,3.0,20.5,375.5,68.94,54.32
2017,5,6,8,0,722.0,94.0,3.1,22.0,433.0,72.55,56.86
2017,5,6,8,15,750.0,99.0,3.15,22.5,488.0,81.77,64.35
2017,5,6,8,30,778.0,104.0,3.2,23.0,543.0,84.79,66.51
2017,5,6,8,45,799.5,107.5,3.3,24.0,595.5,86.51,67.44
2017,5,6,9,0,821.0,111.0,3.4,25.0,648.0,88.13,68.29
2017,5,6,9,15,836.5,114.0,3.25,25.5,695.5,115.19,69.65
2017,5,6,9,30,852.0,117.0,3.1,26.0,743.0,174.17,98.44
2017,5,6,9,45,863.5,119.5,3.0,26.5,785.0,239.77,145.12
2017,5,6,10,0,875.0,122.0,2.9,27.0,827.0,298.41,192.06
2017,5,6,10,15,884.0,124.0,2.75,27.5,862.5,356.19,240.25
2017,5,6,10,30,893.0,126.0,2.6,28.0,898.0,413.62,288.0
2017,5,6,10,45,899.0,127.5,2.5,28.5,926.5,468.9,333.19
2017,5,6,11,0,905.0,129.0,2.4,29.0,955.0,523.04,376.05
2017,5,6,11,15,909.5,130.0,2.25,29.5,975.0,574.71,415.41
2017,5,6,11,30,914.0,131.0,2.1,30.0,995.0,624.67,451.97
2017,5,6,11,45,924.5,126.0,2.0,30.5,1010.0,672.29,485.8
2017,5,6,12,0,935.0,121.0,1.9,31.0,1025.0,718.19,517.26
2017,5,6,12,15,935.5,121.0,1.8,31.0,1028.5,758.87,545.16
2017,5,6,12,30,936.0,121.0,1.7,31.0,1032.0,796.87,570.51
2017,5,6,12,45,934.5,121.0,1.65,31.5,1026.5,830.47,590.8
2017,5,6,13,0,933.0,121.0,1.6,32.0,1021.0,860.89,608.28
2017,5,6,13,15,930.0,120.5,1.6,32.0,1007.5,886.26,624.24
2017,5,6,13,30,927.0,120.0,1.6,32.0,994.0,907.97,637.97
2017,5,6,13,45,922.5,119.0,1.6,32.0,972.5,924.15,648.35
2017,5,6,14,0,918.0,118.0,1.6,32.0,951.0,936.4,656.43
2017,5,6,14,15,912.0,116.5,1.65,32.0,922.0,942.88,661.72
2017,5,6,14,30,906.0,115.0,1.7,32.0,893.0,945.36,664.73
2017,5,6,14,45,889.0,117.5,1.75,32.0,854.0,937.78,661.63
2017,5,6,15,0,872.0,120.0,1.8,32.0,815.0,926.46,656.38
2017,5,6,15,15,859.5,117.5,1.85,31.5,772.5,910.69,649.73
2017,5,6,15,30,847.0,115.0,1.9,31.0,730.0,902.8,648.2
2017,5,6,15,45,832.0,112.0,2.0,31.0,682.0,876.93,634.23
2017,5,6,16,0,817.0,109.0,2.1,31.0,634.0,847.89,618.19
2017,5,6,16,15,795.5,105.0,2.15,30.5,582.0,809.36,596.41
2017,5,6,16,30,774.0,101.0,2.2,30.0,530.0,768.46,572.63
2017,5,6,16,45,746.0,96.5,2.25,30.0,474.5,719.82,541.85
2017,5,6,17,0,718.0,92.0,2.3,30.0,419.0,673.92,512.31
2017,5,6,17,15,678.5,86.0,2.05,29.0,362.5,613.35,471.34
2017,5,6,17,30,639.0,80.0,1.8,28.0,306.0,553.23,428.75
2017,5,6,17,45,582.5,72.0,1.55,27.0,250.0,480.92,375.31
2017,5,6,18,0,526.0,64.0,1.3,26.0,194.0,411.56,321.81
2017,5,6,18,15,438.0,53.5,1.3,25.0,143.0,325.91,254.08
2017,5,6,18,30,350.0,43.0,1.3,24.0,92.0,247.62,189.14
2017,5,6,18,45,216.0,28.0,1.35,23.0,53.5,151.53,102.01
2017,5,6,19,0,82.0,13.0,1.4,22.0,15.0,41.89,0.0
2017,5,6,19,15,41.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.0,9.0,2.2,14.5,11.5,7.08,0.0
2017,5,7,6,0,118.0,18.0,2.4,15.0,23.0,13.7,0.0
2017,5,7,6,15,246.0,33.0,2.4,15.5,64.5,25.21,15.27
2017,5,7,6,30,374.0,48.0,2.4,16.0,106.0,39.05,28.4
2017,5,7,6,45,460.5,58.0,2.45,17.0,158.5,46.8,35.61
2017,5,7,7,0,547.0,68.0,2.5,18.0,211.0,54.56,42.51
2017,5,7,7,15,602.0,75.0,2.8,19.0,267.5,59.67,46.84
2017,5,7,7,30,657.0,82.0,3.1,20.0,324.0,64.74,50.97
2017,5,7,7,45,697.5,87.0,3.4,21.5,381.5,68.14,53.41
2017,5,7,8,0,738.0,92.0,3.7,23.0,439.0,71.51,55.75
2017,5,7,8,15,765.0,96.5,3.8,23.5,494.5,80.3,62.85
2017,5,7,8,30,792.0,101.0,3.9,24.0,550.0,83.05,64.78
2017,5,7,8,45,812.0,105.0,4.0,25.0,602.5,85.16,66.05
2017,5,7,9,0,832.0,109.0,4.1,26.0,655.0,87.13,67.19
2017,5,7,9,15,847.0,112.0,4.1,26.5,702.5,113.73,68.4
2017,5,7,9,30,862.0,115.0,4.1,27.0,750.0,180.71,102.97
2017,5,7,9,45,873.0,117.5,4.1,27.5,791.5,239.32,144.06
2017,5,7,10,0,884.0,120.0,4.1,28.0,833.0,298.28,191.35
2017,5,7,10,15,892.0,122.0,4.05,28.0,868.5,356.16,240.41
2017,5,7,10,30,900.0,124.0,4.0,28.0,904.0,413.56,289.31
2017,5,7,10,45,905.5,125.5,4.0,28.5,931.5,468.9,335.36
2017,5,7,11,0,911.0,127.0,4.0,29.0,959.0,523.02,379.21
2017,5,7,11,15,914.5,128.0,4.0,29.5,979.0,574.35,419.67
2017,5,7,11,30,918.0,129.0,4.0,30.0,999.0,623.87,457.51
2017,5,7,11,45,909.0,137.0,4.05,30.5,1007.5,668.5,490.78
2017,5,7,12,0,900.0,145.0,4.1,31.0,1016.0,710.06,520.89
2017,5,7,12,15,900.0,145.0,4.1,31.0,1019.0,749.31,549.7
2017,5,7,12,30,900.0,145.0,4.1,31.0,1022.0,786.01,576.21
2017,5,7,12,45,897.0,146.0,4.1,31.0,1016.0,818.45,599.32
2017,5,7,13,0,894.0,147.0,4.1,31.0,1010.0,847.82,619.03
2017,5,7,13,15,890.5,146.0,4.1,31.0,996.5,871.95,635.24
2017,5,7,13,30,887.0,145.0,4.1,31.0,983.0,892.51,649.15
2017,5,7,13,45,881.0,144.0,4.2,31.5,960.5,907.21,658.43
2017,5,7,14,0,875.0,143.0,4.3,32.0,938.0,918.08,665.3
2017,5,7,14,15,867.5,141.5,4.3,31.5,908.5,923.31,670.82
2017,5,7,14,30,860.0,140.0,4.3,31.0,879.0,924.67,673.97
2017,5,7,14,45,847.5,139.0,4.3,31.0,842.0,931.83,679.8
2017,5,7,15,0,835.0,138.0,4.3,31.0,805.0,921.35,674.02
2017,5,7,15,15,680.5,192.5,4.3,31.0,717.0,842.32,622.19
2017,5,7,15,30,526.0,247.0,4.3,31.0,629.0,746.06,554.73
2017,5,7,15,45,579.0,209.5,4.35,31.0,604.0,750.01,561.14
2017,5,7,16,0,632.0,172.0,4.4,31.0,579.0,758.18,569.77
2017,5,7,16,15,608.5,165.0,4.4,30.5,531.0,718.7,544.45
2017,5,7,16,30,585.0,158.0,4.4,30.0,483.0,677.41,517.61
2017,5,7,16,45,527.5,151.0,4.4,29.5,421.5,600.24,463.87
2017,5,7,17,0,470.0,144.0,4.4,29.0,360.0,533.28,416.07
2017,5,7,17,15,524.0,118.0,4.1,28.0,329.0,527.46,414.95
2017,5,7,17,30,578.0,92.0,3.8,27.0,298.0,523.38,413.9
2017,5,7,17,45,519.5,83.0,3.55,26.5,243.5,451.1,358.12
2017,5,7,18,0,461.0,74.0,3.3,26.0,189.0,381.88,302.99
2017,5,7,18,15,377.0,61.0,3.15,25.0,139.0,295.56,233.03
2017,5,7,18,30,293.0,48.0,3.0,24.0,89.0,221.94,170.8
2017,5,7,18,45,146.5,31.5,2.85,23.5,52.0,125.23,84.96
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,11.8,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.95,17.5,9.0,7.08,0.0
2017,5,8,6,0,0.0,18.0,3.0,18.0,18.0,13.57,0.0
2017,5,8,6,15,97.0,40.0,3.15,18.5,55.0,29.44,18.63
2017,5,8,6,30,194.0,62.0,3.3,19.0,92.0,45.22,33.35
2017,5,8,6,45,268.0,80.0,3.5,19.5,140.5,58.24,45.16
2017,5,8,7,0,342.0,98.0,3.7,20.0,189.0,70.56,56.06
2017,5,8,7,15,397.5,112.0,3.9,20.5,241.0,79.93,64.11
2017,5,8,7,30,453.0,126.0,4.1,21.0,293.0,89.07,71.74
2017,5,8,7,45,371.5,156.0,4.3,21.5,308.0,107.93,87.48
2017,5,8,8,0,290.0,186.0,4.5,22.0,323.0,123.34,100.04
2017,5,8,8,15,156.0,197.5,4.55,22.5,272.5,132.07,106.8
2017,5,8,8,30,22.0,209.0,4.6,23.0,222.0,148.66,120.03
2017,5,8,8,45,167.0,246.0,4.7,23.5,355.0,158.59,127.59
2017,5,8,9,0,312.0,283.0,4.8,24.0,488.0,171.32,137.39
2017,5,8,9,15,345.0,297.0,4.8,24.5,539.0,190.95,139.43
2017,5,8,9,30,378.0,311.0,4.8,25.0,590.0,231.1,161.67
2017,5,8,9,45,328.0,346.0,4.85,25.5,597.5,271.75,192.79
2017,5,8,10,0,278.0,381.0,4.9,26.0,605.0,307.08,221.97
2017,5,8,10,15,178.5,396.5,4.9,26.0,543.0,318.82,235.4
2017,5,8,10,30,79.0,412.0,4.9,26.0,481.0,316.63,236.96
2017,5,8,10,45,67.5,415.0,4.95,26.5,475.0,324.41,242.83
2017,5,8,11,0,56.0,418.0,5.0,27.0,469.0,330.51,247.21
2017,5,8,11,15,212.5,425.0,5.0,27.0,625.5,423.57,316.19
2017,5,8,11,30,369.0,432.0,5.0,27.0,782.0,533.61,397.42
2017,5,8,11,45,277.5,465.5,5.05,27.5,730.5,527.53,392.4
2017,5,8,12,0,186.0,499.0,5.1,28.0,679.0,512.24,380.25
2017,5,8,12,15,208.0,498.0,5.1,28.0,700.5,543.23,403.35
2017,5,8,12,30,230.0,497.0,5.1,28.0,722.0,575.02,426.79
2017,5,8,12,45,309.5,464.5,5.1,28.5,765.0,633.82,469.6
2017,5,8,13,0,389.0,432.0,5.1,29.0,808.0,689.12,509.53
2017,5,8,13,15,290.5,457.5,5.05,29.0,736.0,647.9,478.77
2017,5,8,13,30,192.0,483.0,5.0,29.0,664.0,587.87,434.74
2017,5,8,13,45,205.0,469.5,5.0,29.0,659.5,597.44,442.71
2017,5,8,14,0,218.0,456.0,5.0,29.0,655.0,605.89,449.69
2017,5,8,14,15,154.5,435.0,4.95,29.0,573.5,537.66,400.18
2017,5,8,14,30,91.0,414.0,4.9,29.0,492.0,448.05,334.74
2017,5,8,14,45,149.5,401.0,4.9,29.0,523.5,512.41,383.93
2017,5,8,15,0,208.0,388.0,4.9,29.0,555.0,557.14,418.37
2017,5,8,15,15,245.5,359.5,4.85,28.5,546.0,585.72,441.39
2017,5,8,15,30,283.0,331.0,4.8,28.0,537.0,592.33,449.07
2017,5,8,15,45,158.5,293.5,4.8,28.0,407.5,425.12,325.22
2017,5,8,16,0,34.0,256.0,4.8,28.0,278.0,261.38,199.48
2017,5,8,16,15,41.5,241.5,4.7,27.5,266.0,255.59,196.6
2017,5,8,16,30,49.0,227.0,4.6,27.0,254.0,249.42,193.1
2017,5,8,16,45,220.5,194.5,4.55,27.0,297.5,385.9,303.48
2017,5,8,17,0,392.0,162.0,4.5,27.0,341.0,492.39,388.07
2017,5,8,17,15,332.0,155.0,4.3,26.5,293.5,412.52,327.29
2017,5,8,17,30,272.0,148.0,4.1,26.0,246.0,354.58,282.4
2017,5,8,17,45,229.5,126.5,3.9,26.0,199.5,295.02,235.05
2017,5,8,18,0,187.0,105.0,3.7,26.0,153.0,238.42,188.92
2017,5,8,18,15,138.0,80.5,3.5,25.5,110.5,167.07,130.39
2017,5,8,18,30,89.0,56.0,3.3,25.0,68.0,111.07,83.33
2017,5,8,18,45,44.5,32.5,3.1,24.5,38.5,61.48,39.55
2017,5,8,19,0,0.0,9.0,2.9,24.0,9.0,7.08,0.0
2017,5,8,19,15,0.0,4.5,2.95,23.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.15,18.5,6.5,5.11,0.0
2017,5,9,6,0,0.0,13.0,3.2,19.0,13.0,9.9,0.0
2017,5,9,6,15,64.0,37.0,3.3,19.5,47.0,27.57,17.12
2017,5,9,6,30,128.0,61.0,3.4,20.0,81.0,44.18,32.36
2017,5,9,6,45,174.5,86.0,3.5,20.5,125.5,61.15,47.5
2017,5,9,7,0,221.0,111.0,3.6,21.0,170.0,77.68,61.99
2017,5,9,7,15,110.5,92.5,3.75,21.5,122.0,67.58,53.18
2017,5,9,7,30,0.0,74.0,3.9,22.0,74.0,56.65,43.55
2017,5,9,7,45,0.0,72.0,4.05,22.5,72.0,55.26,42.12
2017,5,9,8,0,0.0,70.0,4.2,23.0,70.0,53.73,40.56
2017,5,9,8,15,0.0,87.5,4.25,23.5,87.5,67.32,51.85
2017,5,9,8,30,0.0,105.0,4.3,24.0,105.0,80.08,62.29
2017,5,9,8,45,0.0,88.0,4.4,24.5,88.0,67.8,51.63
2017,5,9,9,0,0.0,71.0,4.5,25.0,71.0,54.66,40.37
2017,5,9,9,15,0.0,44.5,4.5,25.5,44.5,34.22,21.87
2017,5,9,9,30,0.0,18.0,4.5,26.0,18.0,13.83,5.44
2017,5,9,9,45,0.0,19.0,4.55,26.5,19.0,14.62,6.02
2017,5,9,10,0,0.0,20.0,4.6,27.0,20.0,15.41,6.61
2017,5,9,10,15,0.0,63.5,4.6,27.0,63.5,49.12,33.26
2017,5,9,10,30,0.0,107.0,4.6,27.0,107.0,82.54,59.4
2017,5,9,10,45,2.5,135.0,4.65,27.5,137.5,104.78,76.43
2017,5,9,11,0,5.0,163.0,4.7,28.0,168.0,127.38,93.61
2017,5,9,11,15,6.0,166.0,4.75,28.0,172.0,130.79,96.16
2017,5,9,11,30,7.0,169.0,4.8,28.0,176.0,134.31,98.84
2017,5,9,11,45,12.5,247.0,4.85,28.5,259.5,197.95,147.08
2017,5,9,12,0,18.0,325.0,4.9,29.0,343.0,262.81,195.36
2017,5,9,12,15,10.5,236.0,5.0,29.0,246.5,190.84,141.27
2017,5,9,12,30,3.0,147.0,5.1,29.0,150.0,116.84,84.94
2017,5,9,12,45,7.5,190.5,5.2,29.0,198.0,154.81,114.16
2017,5,9,13,0,12.0,234.0,5.3,29.0,246.0,193.53,143.7
2017,5,9,13,15,14.5,269.0,5.35,29.0,283.0,224.61,167.25
2017,5,9,13,30,17.0,304.0,5.4,29.0,320.0,256.38,191.25
2017,5,9,13,45,16.0,292.0,5.5,29.0,307.0,246.91,184.3
2017,5,9,14,0,15.0,280.0,5.6,29.0,294.0,237.19,177.22
2017,5,9,14,15,13.5,265.5,5.6,28.5,278.0,224.71,168.34
2017,5,9,14,30,12.0,251.0,5.6,28.0,262.0,212.03,159.25
2017,5,9,14,45,6.0,142.5,5.7,28.0,148.0,117.25,86.48
2017,5,9,15,0,0.0,34.0,5.8,28.0,34.0,26.21,15.1
2017,5,9,15,15,0.0,32.0,5.8,28.0,32.0,24.63,13.91
2017,5,9,15,30,0.0,30.0,5.8,28.0,30.0,23.06,12.7
2017,5,9,15,45,0.0,53.5,5.85,28.0,53.5,41.16,27.15
2017,5,9,16,0,0.0,77.0,5.9,28.0,77.0,59.3,41.66
2017,5,9,16,15,0.0,88.5,5.85,27.5,88.5,68.17,48.96
2017,5,9,16,30,0.0,100.0,5.8,27.0,100.0,77.55,56.75
2017,5,9,16,45,0.0,110.0,5.8,27.0,110.0,86.37,64.04
2017,5,9,17,0,0.0,120.0,5.8,27.0,120.0,96.03,72.05
2017,5,9,17,15,0.0,103.0,5.65,26.5,103.0,81.98,61.1
2017,5,9,17,30,0.0,86.0,5.5,26.0,86.0,67.88,49.96
2017,5,9,17,45,0.0,69.0,5.35,26.0,69.0,53.75,38.49
2017,5,9,18,0,0.0,52.0,5.2,26.0,52.0,39.81,27.03
2017,5,9,18,15,0.0,37.0,5.0,25.5,37.0,28.26,17.44
2017,5,9,18,30,0.0,22.0,4.8,25.0,22.0,16.74,7.83
2017,5,9,18,45,0.0,12.0,4.6,24.5,12.0,9.11,1.14
2017,5,9,19,0,0.0,2.0,4.4,24.0,2.0,1.57,0.0
2017,5,9,19,15,0.0,1.0,4.4,23.5,1.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,20.5,2.5,1.97,0.0
2017,5,10,6,0,0.0,5.0,3.6,21.0,5.0,3.78,0.0
2017,5,10,6,15,0.0,16.5,3.7,21.0,16.5,12.54,4.7
2017,5,10,6,30,0.0,28.0,3.8,21.0,28.0,21.35,12.7
2017,5,10,6,45,0.0,42.5,3.95,21.5,42.5,32.49,22.58
2017,5,10,7,0,0.0,57.0,4.1,22.0,57.0,43.64,32.36
2017,5,10,7,15,0.0,73.5,4.35,22.5,73.5,55.77,42.8
2017,5,10,7,30,0.0,90.0,4.6,23.0,90.0,67.8,52.95
2017,5,10,7,45,0.0,106.5,4.9,23.5,106.5,79.72,62.84
2017,5,10,8,0,0.0,123.0,5.2,24.0,123.0,91.55,72.49
2017,5,10,8,15,0.0,139.5,5.35,24.5,139.5,103.28,81.91
2017,5,10,8,30,0.0,156.0,5.5,25.0,156.0,114.9,91.14
2017,5,10,8,45,2.0,169.5,5.65,25.5,171.0,124.5,98.59
2017,5,10,9,0,4.0,183.0,5.8,26.0,186.0,134.02,105.92
2017,5,10,9,15,6.0,196.0,5.8,26.5,200.5,143.7,108.17
2017,5,10,9,30,8.0,209.0,5.8,27.0,215.0,154.42,115.81
2017,5,10,9,45,9.5,220.0,5.85,27.5,227.5,164.03,122.64
2017,5,10,10,0,11.0,231.0,5.9,28.0,240.0,173.86,129.69
2017,5,10,10,15,12.0,240.5,5.85,28.0,251.0,182.74,136.3
2017,5,10,10,30,13.0,250.0,5.8,28.0,262.0,191.77,143.05
2017,5,10,10,45,9.5,209.0,5.8,28.5,218.0,162.5,120.39
2017,5,10,11,0,6.0,168.0,5.8,29.0,174.0,131.57,96.47
2017,5,10,11,15,6.5,171.5,5.75,29.0,178.0,135.17,99.2
2017,5,10,11,30,7.0,175.0,5.7,29.0,182.0,138.85,101.97
2017,5,10,11,45,19.0,286.5,5.7,29.5,305.5,231.81,172.22
2017,5,10,12,0,31.0,398.0,5.7,30.0,429.0,330.05,244.75
2017,5,10,12,15,41.5,422.5,5.65,30.0,463.5,362.34,268.43
2017,5,10,12,30,52.0,447.0,5.6,30.0,498.0,396.14,293.25
2017,5,10,12,45,39.5,413.0,5.6,30.0,452.0,365.67,270.91
2017,5,10,13,0,27.0,379.0,5.6,30.0,406.0,332.84,246.8
2017,5,10,13,15,143.0,426.0,5.55,30.0,562.5,485.76,361.28
2017,5,10,13,30,259.0,473.0,5.5,30.0,719.0,646.85,477.83
2017,5,10,13,45,138.0,387.5,5.5,30.5,518.5,464.48,345.26
2017,5,10,14,0,17.0,302.0,5.5,31.0,318.0,257.17,190.35
2017,5,10,14,15,19.0,306.5,5.5,30.5,323.5,264.0,196.47
2017,5,10,14,30,21.0,311.0,5.5,30.0,329.0,271.0,202.44
2017,5,10,14,45,55.5,345.0,5.55,30.0,390.5,353.19,265.1
2017,5,10,15,0,90.0,379.0,5.6,30.0,452.0,420.64,316.15
2017,5,10,15,15,50.0,300.0,5.6,29.5,340.5,310.76,234.73
2017,5,10,15,30,10.0,221.0,5.6,29.0,229.0,187.59,141.02
2017,5,10,15,45,20.0,236.5,5.65,29.0,250.0,211.15,160.02
2017,5,10,16,0,30.0,252.0,5.7,29.0,271.0,253.1,192.97
2017,5,10,16,15,38.5,239.5,5.7,28.5,262.0,250.16,191.94
2017,5,10,16,30,47.0,227.0,5.7,28.0,253.0,246.87,190.71
2017,5,10,16,45,30.5,194.5,5.75,28.0,211.0,202.19,156.07
2017,5,10,17,0,14.0,162.0,5.8,28.0,169.0,145.59,111.52
2017,5,10,17,15,8.0,141.5,5.7,27.5,145.5,123.85,94.64
2017,5,10,17,30,2.0,121.0,5.6,27.0,122.0,102.46,77.74
2017,5,10,17,45,1.0,98.5,5.5,26.5,99.0,82.56,61.87
2017,5,10,18,0,0.0,76.0,5.4,26.0,76.0,62.51,45.57
2017,5,10,18,15,0.0,55.0,5.2,25.5,55.0,44.32,30.54
2017,5,10,18,30,0.0,34.0,5.0,25.0,34.0,25.99,15.28
2017,5,10,18,45,0.0,19.0,4.8,24.5,19.0,14.47,5.23
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.02,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.57,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,8.0,0.7,21.5,8.5,6.29,0.0
2017,5,11,6,0,24.0,16.0,0.7,22.0,17.0,12.47,0.0
2017,5,11,6,15,79.5,41.5,0.7,22.0,53.0,30.6,19.64
2017,5,11,6,30,135.0,67.0,0.7,22.0,89.0,48.11,35.52
2017,5,11,6,45,183.5,91.5,0.75,22.5,134.0,64.67,50.15
2017,5,11,7,0,232.0,116.0,0.8,23.0,179.0,80.85,64.12
2017,5,11,7,15,116.0,99.0,0.75,23.0,130.5,71.74,56.34
2017,5,11,7,30,0.0,82.0,0.7,23.0,82.0,62.31,48.18
2017,5,11,7,45,0.0,97.0,0.7,23.5,97.0,73.27,57.25
2017,5,11,8,0,0.0,112.0,0.7,24.0,112.0,84.15,66.05
2017,5,11,8,15,8.0,157.0,0.75,24.0,161.5,114.91,91.41
2017,5,11,8,30,16.0,202.0,0.8,24.0,211.0,144.44,115.28
2017,5,11,8,45,12.0,202.5,0.85,24.5,210.0,145.84,115.73
2017,5,11,9,0,8.0,203.0,0.9,25.0,209.0,146.99,116.07
2017,5,11,9,15,6.0,191.0,1.05,25.0,196.0,140.42,105.49
2017,5,11,9,30,4.0,179.0,1.2,25.0,183.0,133.7,100.03
2017,5,11,9,45,2.0,146.0,1.35,25.5,148.0,111.07,82.15
2017,5,11,10,0,0.0,113.0,1.5,26.0,113.0,86.84,63.08
2017,5,11,10,15,1.5,133.5,1.6,26.5,135.0,102.64,75.11
2017,5,11,10,30,3.0,154.0,1.7,27.0,157.0,118.69,87.19
2017,5,11,10,45,1.5,144.5,1.85,27.5,146.0,111.47,81.38
2017,5,11,11,0,0.0,135.0,2.0,28.0,135.0,103.95,75.38
2017,5,11,11,15,7.0,205.5,2.1,28.0,212.5,160.96,118.86
2017,5,11,11,30,14.0,276.0,2.2,28.0,290.0,218.88,162.3
2017,5,11,11,45,12.5,249.0,2.3,28.5,261.5,199.34,147.27
2017,5,11,12,0,11.0,222.0,2.4,29.0,233.0,179.09,131.88
2017,5,11,12,15,8.5,196.0,2.4,29.5,205.0,158.31,116.02
2017,5,11,12,30,6.0,170.0,2.4,30.0,177.0,136.97,99.7
2017,5,11,12,45,8.0,187.5,2.4,30.5,196.5,152.76,111.5
2017,5,11,13,0,10.0,205.0,2.4,31.0,216.0,168.79,123.35
2017,5,11,13,15,14.0,263.5,2.3,31.0,278.0,219.59,161.18
2017,5,11,13,30,18.0,322.0,2.2,31.0,340.0,271.71,199.4
2017,5,11,13,45,45.5,378.0,2.15,31.0,420.0,359.81,263.71
2017,5,11,14,0,73.0,434.0,2.1,31.0,500.0,438.74,320.05
2017,5,11,14,15,145.5,430.5,2.0,30.5,557.5,522.75,381.07
2017,5,11,14,30,218.0,427.0,1.9,30.0,615.0,590.58,430.06
2017,5,11,14,45,241.0,403.5,1.85,30.0,604.0,594.39,433.52
2017,5,11,15,0,264.0,380.0,1.8,30.0,593.0,615.71,449.16
2017,5,11,15,15,157.0,346.5,1.75,30.0,472.0,470.83,347.34
2017,5,11,15,30,50.0,313.0,1.7,30.0,351.0,325.8,242.02
2017,5,11,15,45,25.0,164.5,1.65,30.0,183.5,162.92,121.49
2017,5,11,16,0,0.0,16.0,1.6,30.0,16.0,12.26,4.07
2017,5,11,16,15,0.0,29.5,1.5,29.5,29.5,22.6,12.41
2017,5,11,16,30,0.0,43.0,1.4,29.0,43.0,32.95,20.79
2017,5,11,16,45,137.5,113.5,1.35,28.5,177.5,230.38,180.02
2017,5,11,17,0,275.0,184.0,1.3,28.0,312.0,407.98,315.84
2017,5,11,17,15,230.0,171.0,1.15,27.5,268.5,354.96,275.26
2017,5,11,17,30,185.0,158.0,1.0,27.0,225.0,290.75,226.87
2017,5,11,17,45,197.0,134.5,0.9,27.0,195.0,268.54,210.12
2017,5,11,18,0,209.0,111.0,0.8,27.0,165.0,256.07,199.62
2017,5,11,18,15,150.5,86.5,0.7,26.5,120.0,179.52,138.42
2017,5,11,18,30,92.0,62.0,0.6,26.0,75.0,119.17,88.98
2017,5,11,18,45,49.0,36.0,0.55,25.5,42.5,67.08,44.58
2017,5,11,19,0,6.0,10.0,0.5,25.0,10.0,10.12,0.0
2017,5,11,19,15,3.0,5.0,0.5,25.0,5.0,3.93,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.5,16.5,14.5,8.26,0.0
2017,5,12,6,0,139.0,21.0,3.7,17.0,29.0,15.98,1.12
2017,5,12,6,15,257.0,35.5,4.05,17.5,70.5,27.11,17.15
2017,5,12,6,30,375.0,50.0,4.4,18.0,112.0,40.47,29.51
2017,5,12,6,45,454.0,60.0,4.75,18.5,164.0,48.12,36.59
2017,5,12,7,0,533.0,70.0,5.1,19.0,216.0,55.75,43.38
2017,5,12,7,15,586.0,77.5,5.15,19.5,271.5,61.12,48.0
2017,5,12,7,30,639.0,85.0,5.2,20.0,327.0,66.42,52.4
2017,5,12,7,45,678.5,90.5,5.3,20.5,383.5,70.03,55.24
2017,5,12,8,0,718.0,96.0,5.4,21.0,440.0,73.58,57.96
2017,5,12,8,15,745.0,100.5,5.35,21.5,494.5,82.47,65.19
2017,5,12,8,30,772.0,105.0,5.3,22.0,549.0,85.06,67.01
2017,5,12,8,45,793.5,108.0,5.3,23.0,600.5,86.41,67.63
2017,5,12,9,0,815.0,111.0,5.3,24.0,652.0,87.67,68.19
2017,5,12,9,15,830.0,114.0,5.25,24.5,699.0,109.63,68.09
2017,5,12,9,30,845.0,117.0,5.2,25.0,746.0,167.53,94.93
2017,5,12,9,45,856.5,119.5,5.2,25.5,787.0,232.37,140.72
2017,5,12,10,0,868.0,122.0,5.2,26.0,828.0,289.96,187.08
2017,5,12,10,15,876.0,124.0,5.2,26.5,863.0,346.41,235.05
2017,5,12,10,30,884.0,126.0,5.2,27.0,898.0,402.4,282.91
2017,5,12,10,45,890.0,127.5,5.2,27.5,925.0,456.58,328.7
2017,5,12,11,0,896.0,129.0,5.2,28.0,952.0,509.63,372.45
2017,5,12,11,15,900.0,130.0,5.2,28.0,972.0,559.99,413.79
2017,5,12,11,30,904.0,131.0,5.2,28.0,992.0,608.63,452.76
2017,5,12,11,45,911.0,128.5,5.2,28.5,1005.0,654.82,488.06
2017,5,12,12,0,918.0,126.0,5.2,29.0,1018.0,699.14,521.04
2017,5,12,12,15,918.5,126.0,5.2,29.0,1021.5,738.77,550.95
2017,5,12,12,30,919.0,126.0,5.2,29.0,1025.0,775.86,578.5
2017,5,12,12,45,917.5,126.0,5.2,29.5,1020.0,808.71,601.22
2017,5,12,13,0,916.0,126.0,5.2,30.0,1015.0,838.51,620.45
2017,5,12,13,15,913.5,125.5,5.2,30.0,1002.0,863.8,637.83
2017,5,12,13,30,911.0,125.0,5.2,30.0,989.0,885.53,652.85
2017,5,12,13,45,906.0,124.5,5.25,30.5,967.5,901.42,662.94
2017,5,12,14,0,901.0,124.0,5.3,31.0,946.0,913.48,670.55
2017,5,12,14,15,894.5,122.5,5.25,31.0,917.5,919.43,674.97
2017,5,12,14,30,888.0,121.0,5.2,31.0,889.0,921.47,676.92
2017,5,12,14,45,881.0,118.5,5.2,31.0,854.0,918.23,675.8
2017,5,12,15,0,874.0,116.0,5.2,31.0,819.0,911.16,672.26
2017,5,12,15,15,863.0,113.5,5.15,30.5,777.0,896.79,664.99
2017,5,12,15,30,852.0,111.0,5.1,30.0,735.0,878.87,655.39
2017,5,12,15,45,836.0,108.5,5.05,30.0,688.0,863.67,646.41
2017,5,12,16,0,820.0,106.0,5.0,30.0,641.0,834.54,627.85
2017,5,12,16,15,800.0,102.5,4.85,29.5,589.0,798.14,604.93
2017,5,12,16,30,780.0,99.0,4.7,29.0,537.0,759.33,580.11
2017,5,12,16,45,752.0,95.0,4.6,29.0,482.5,711.64,547.72
2017,5,12,17,0,724.0,91.0,4.5,29.0,428.0,666.16,516.56
2017,5,12,17,15,686.0,85.5,4.05,28.0,371.5,607.72,475.46
2017,5,12,17,30,648.0,80.0,3.6,27.0,315.0,549.62,433.08
2017,5,12,17,45,592.0,73.0,3.2,26.5,259.5,479.32,379.13
2017,5,12,18,0,536.0,66.0,2.8,26.0,204.0,411.84,325.49
2017,5,12,18,15,452.0,56.0,2.5,25.0,152.5,329.61,259.08
2017,5,12,18,30,368.0,46.0,2.2,24.0,101.0,254.19,195.83
2017,5,12,18,45,237.5,31.5,1.9,23.0,61.5,160.19,114.42
2017,5,12,19,0,107.0,17.0,1.6,22.0,22.0,71.05,0.0
2017,5,12,19,15,53.5,8.5,1.6,21.5,11.0,24.03,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.0,11.0,1.1,15.5,15.5,8.65,0.0
2017,5,13,6,0,140.0,22.0,1.2,16.0,31.0,16.72,2.51
2017,5,13,6,15,260.5,37.0,1.3,16.5,73.5,28.2,18.27
2017,5,13,6,30,381.0,52.0,1.4,17.0,116.0,42.11,31.13
2017,5,13,6,45,459.5,62.0,1.5,18.0,168.0,49.72,38.1
2017,5,13,7,0,538.0,72.0,1.6,19.0,220.0,57.3,44.76
2017,5,13,7,15,591.0,79.5,1.6,20.0,276.0,62.62,49.2
2017,5,13,7,30,644.0,87.0,1.6,21.0,332.0,67.89,53.43
2017,5,13,7,45,682.0,92.5,1.6,22.0,388.5,71.43,56.05
2017,5,13,8,0,720.0,98.0,1.6,23.0,445.0,74.91,58.55
2017,5,13,8,15,747.5,103.0,1.6,23.5,499.5,77.74,60.58
2017,5,13,8,30,775.0,108.0,1.6,24.0,554.0,87.12,68.08
2017,5,13,8,45,795.5,111.5,1.65,24.5,606.0,88.7,68.99
2017,5,13,9,0,816.0,115.0,1.7,25.0,658.0,90.15,69.84
2017,5,13,9,15,831.5,118.0,1.75,25.5,705.0,111.23,69.31
2017,5,13,9,30,847.0,121.0,1.8,26.0,752.0,169.22,95.46
2017,5,13,9,45,859.0,123.0,1.9,26.5,793.5,233.75,140.03
2017,5,13,10,0,871.0,125.0,2.0,27.0,835.0,291.26,185.31
2017,5,13,10,15,880.0,127.0,2.0,27.5,870.5,348.12,232.35
2017,5,13,10,30,889.0,129.0,2.0,28.0,906.0,404.63,279.22
2017,5,13,10,45,896.0,130.0,2.05,28.5,934.0,459.12,323.88
2017,5,13,11,0,903.0,131.0,2.1,29.0,962.0,512.57,366.54
2017,5,13,11,15,907.5,132.0,2.1,29.0,982.5,563.48,406.7
2017,5,13,11,30,912.0,133.0,2.1,29.0,1003.0,612.7,444.48
2017,5,13,11,45,918.5,131.0,2.1,29.5,1016.0,659.24,478.42
2017,5,13,12,0,925.0,129.0,2.1,30.0,1029.0,703.89,510.02
2017,5,13,12,15,925.5,129.0,2.05,30.0,1032.5,743.78,538.25
2017,5,13,12,30,926.0,129.0,2.0,30.0,1036.0,781.13,564.1
2017,5,13,12,45,926.5,128.0,2.0,30.5,1031.5,815.01,586.25
2017,5,13,13,0,927.0,127.0,2.0,31.0,1027.0,845.9,604.94
2017,5,13,13,15,924.0,126.5,2.0,31.0,1014.0,871.08,621.11
2017,5,13,13,30,921.0,126.0,2.0,31.0,1001.0,892.63,635.04
2017,5,13,13,45,917.5,124.0,2.0,31.5,979.5,908.73,644.27
