Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,14,0,914.0,122.0,2.0,32.0,958.0,920.92,651.14
2017,5,13,14,15,908.0,120.5,2.0,32.0,929.0,927.42,655.88
2017,5,13,14,30,902.0,119.0,2.0,32.0,900.0,929.95,658.31
2017,5,13,14,45,884.0,122.0,2.05,32.0,861.5,922.13,654.87
2017,5,13,15,0,866.0,125.0,2.1,32.0,823.0,910.61,649.29
2017,5,13,15,15,854.0,122.5,2.1,31.5,781.0,907.38,649.97
2017,5,13,15,30,842.0,120.0,2.1,31.0,739.0,888.46,640.59
2017,5,13,15,45,828.0,116.0,2.15,31.0,691.5,862.79,626.13
2017,5,13,16,0,814.0,112.0,2.2,31.0,644.0,833.96,609.54
2017,5,13,16,15,793.0,108.5,2.25,30.5,592.0,796.94,588.52
2017,5,13,16,30,772.0,105.0,2.3,30.0,540.0,757.54,565.52
2017,5,13,16,45,745.5,100.0,2.4,30.0,485.5,713.96,538.32
2017,5,13,17,0,719.0,95.0,2.5,30.0,431.0,665.4,506.91
2017,5,13,17,15,681.0,89.0,2.3,29.0,374.5,606.65,466.83
2017,5,13,17,30,643.0,83.0,2.1,28.0,318.0,548.22,425.6
2017,5,13,17,45,589.5,75.0,1.9,27.5,262.5,478.65,373.6
2017,5,13,18,0,536.0,67.0,1.7,27.0,207.0,411.73,321.64
2017,5,13,18,15,453.5,57.0,1.65,25.5,155.5,330.45,257.91
2017,5,13,18,30,371.0,47.0,1.6,24.0,104.0,255.79,196.56
2017,5,13,18,45,245.0,32.0,1.6,23.0,63.5,163.24,117.17
2017,5,13,19,0,119.0,17.0,1.6,22.0,23.0,75.54,0.0
2017,5,13,19,15,59.5,8.5,1.7,21.5,11.5,25.88,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.5,11.5,1.75,16.5,15.5,9.05,0.0
2017,5,14,6,0,127.0,23.0,1.9,17.0,31.0,17.42,3.68
2017,5,14,6,15,237.5,39.0,1.9,17.5,72.5,29.52,19.34
2017,5,14,6,30,348.0,55.0,1.9,18.0,114.0,41.63,30.6
2017,5,14,6,45,426.0,66.0,1.9,19.0,165.0,52.53,40.4
2017,5,14,7,0,504.0,77.0,1.9,20.0,216.0,60.69,47.52
2017,5,14,7,15,557.0,85.0,2.35,21.0,271.0,66.17,52.07
2017,5,14,7,30,610.0,93.0,2.8,22.0,326.0,71.58,56.38
2017,5,14,7,45,650.5,99.0,3.25,23.5,382.0,75.28,58.99
2017,5,14,8,0,691.0,105.0,3.7,25.0,438.0,78.9,61.46
2017,5,14,8,15,718.5,110.0,3.75,25.5,492.0,81.5,63.27
2017,5,14,8,30,746.0,115.0,3.8,26.0,546.0,83.98,64.96
2017,5,14,8,45,767.5,118.5,3.85,26.5,597.0,92.48,71.64
2017,5,14,9,0,789.0,122.0,3.9,27.0,648.0,93.73,72.29
2017,5,14,9,15,805.0,125.5,3.85,27.5,694.5,113.54,71.53
2017,5,14,9,30,821.0,129.0,3.8,28.0,741.0,170.22,96.89
2017,5,14,9,45,833.5,131.5,3.75,29.0,782.5,227.08,135.23
2017,5,14,10,0,846.0,134.0,3.7,30.0,824.0,284.65,180.02
2017,5,14,10,15,854.5,136.0,3.65,30.5,858.5,344.71,229.25
2017,5,14,10,30,863.0,138.0,3.6,31.0,893.0,399.6,274.81
2017,5,14,10,45,870.0,139.0,3.55,31.5,920.5,452.67,318.33
2017,5,14,11,0,877.0,140.0,3.5,32.0,948.0,504.75,359.91
2017,5,14,11,15,881.0,141.5,3.45,32.0,968.0,554.4,399.28
2017,5,14,11,30,885.0,143.0,3.4,32.0,988.0,602.39,436.33
2017,5,14,11,45,886.0,144.0,3.4,32.5,999.0,646.43,468.81
2017,5,14,12,0,887.0,145.0,3.4,33.0,1010.0,688.27,498.81
2017,5,14,12,15,888.0,145.5,3.35,33.0,1013.5,727.53,527.11
2017,5,14,12,30,889.0,146.0,3.3,33.0,1017.0,764.47,553.23
2017,5,14,12,45,887.5,145.5,3.3,33.5,1012.0,796.32,574.53
2017,5,14,13,0,886.0,145.0,3.3,34.0,1007.0,825.25,592.89
2017,5,14,13,15,883.0,144.5,3.3,34.0,993.5,849.78,609.03
2017,5,14,13,30,880.0,144.0,3.3,34.0,980.0,870.84,622.97
2017,5,14,13,45,875.0,143.0,3.3,34.0,959.0,886.18,633.28
2017,5,14,14,0,870.0,142.0,3.3,34.0,938.0,897.77,641.29
2017,5,14,14,15,863.0,140.0,3.3,34.0,909.0,902.94,645.3
2017,5,14,14,30,856.0,138.0,3.3,34.0,880.0,904.27,647.0
2017,5,14,14,45,850.5,133.5,3.3,34.0,845.5,900.85,645.79
2017,5,14,15,0,845.0,129.0,3.3,34.0,811.0,906.01,650.32
2017,5,14,15,15,584.5,226.5,3.3,33.5,687.0,775.72,564.4
2017,5,14,15,30,324.0,324.0,3.3,33.0,563.0,614.07,451.28
2017,5,14,15,45,556.5,220.5,3.35,33.0,598.0,729.71,538.76
2017,5,14,16,0,789.0,117.0,3.4,33.0,633.0,816.17,601.2
2017,5,14,16,15,768.0,113.0,3.35,32.5,582.0,779.21,578.27
2017,5,14,16,30,747.0,109.0,3.3,32.0,531.0,739.95,554.29
2017,5,14,16,45,720.0,103.5,3.3,32.0,477.0,696.57,526.14
2017,5,14,17,0,693.0,98.0,3.3,32.0,423.0,647.96,493.44
2017,5,14,17,15,655.0,92.0,3.05,31.0,368.0,590.21,453.79
2017,5,14,17,30,617.0,86.0,2.8,30.0,313.0,532.85,413.08
2017,5,14,17,45,564.5,78.0,2.55,29.5,258.5,465.07,362.22
2017,5,14,18,0,512.0,70.0,2.3,29.0,204.0,399.86,311.48
2017,5,14,18,15,431.5,59.0,2.15,28.0,153.5,319.83,248.09
2017,5,14,18,30,351.0,48.0,2.0,27.0,103.0,246.34,187.58
2017,5,14,18,45,232.0,33.0,1.9,26.0,63.5,158.22,112.8
2017,5,14,19,0,113.0,18.0,1.8,25.0,24.0,74.71,0.0
2017,5,14,19,15,56.5,9.0,1.9,24.5,12.0,25.22,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,15,5,45,72.0,12.5,2.4,18.5,17.0,9.83,0.0
2017,5,15,6,0,144.0,25.0,2.7,19.0,34.0,18.93,5.18
2017,5,15,6,15,258.5,39.5,2.95,19.5,76.5,29.99,19.59
2017,5,15,6,30,373.0,54.0,3.2,20.0,119.0,43.6,32.03
2017,5,15,6,45,455.5,63.5,3.45,20.5,171.0,50.79,38.63
2017,5,15,7,0,538.0,73.0,3.7,21.0,223.0,57.99,44.98
2017,5,15,7,15,588.5,80.0,3.8,21.5,278.0,62.89,49.13
2017,5,15,7,30,639.0,87.0,3.9,22.0,333.0,67.75,53.09
2017,5,15,7,45,678.5,92.0,4.0,23.0,388.5,70.97,55.44
2017,5,15,8,0,718.0,97.0,4.1,24.0,444.0,74.15,57.69
2017,5,15,8,15,466.0,175.5,4.1,24.5,411.5,115.64,92.16
2017,5,15,8,30,214.0,254.0,4.1,25.0,379.0,163.16,130.87
2017,5,15,8,45,313.0,258.0,4.15,26.0,458.0,159.89,127.17
2017,5,15,9,0,412.0,262.0,4.2,27.0,537.0,155.05,122.36
2017,5,15,9,15,623.0,190.5,4.2,27.5,639.5,133.69,90.37
2017,5,15,9,30,834.0,119.0,4.2,28.0,742.0,164.43,92.11
2017,5,15,9,45,842.5,122.5,4.25,28.5,782.0,228.41,136.27
2017,5,15,10,0,851.0,126.0,4.3,29.0,822.0,284.8,180.8
2017,5,15,10,15,859.0,128.0,4.25,29.5,855.5,340.02,226.8
2017,5,15,10,30,867.0,130.0,4.2,30.0,889.0,394.8,272.74
2017,5,15,10,45,872.0,132.0,4.2,30.5,915.5,447.72,316.67
2017,5,15,11,0,877.0,134.0,4.2,31.0,942.0,499.44,358.57
2017,5,15,11,15,880.0,135.0,4.2,31.5,961.0,548.13,397.04
2017,5,15,11,30,883.0,136.0,4.2,32.0,980.0,595.03,433.02
2017,5,15,11,45,893.5,130.5,4.2,32.5,993.0,640.18,466.74
2017,5,15,12,0,904.0,125.0,4.2,33.0,1006.0,683.72,498.41
2017,5,15,12,15,904.0,125.0,4.2,33.0,1009.0,722.23,526.78
2017,5,15,12,30,904.0,125.0,4.2,33.0,1012.0,758.23,552.88
2017,5,15,12,45,903.0,124.0,4.2,33.5,1006.5,790.08,574.56
2017,5,15,13,0,902.0,123.0,4.2,34.0,1001.0,818.92,592.69
2017,5,15,13,15,898.5,122.5,4.25,34.0,987.5,842.89,608.93
2017,5,15,13,30,895.0,122.0,4.3,34.0,974.0,863.32,622.9
2017,5,15,13,45,665.0,253.0,4.35,34.0,878.5,824.22,594.9
2017,5,15,14,0,435.0,384.0,4.4,34.0,783.0,751.3,541.57
2017,5,15,14,15,349.5,402.0,4.4,34.0,716.5,689.48,499.28
2017,5,15,14,30,264.0,420.0,4.4,34.0,650.0,638.3,463.24
2017,5,15,14,45,152.0,379.5,4.45,34.0,511.0,488.13,357.62
2017,5,15,15,0,40.0,339.0,4.5,34.0,372.0,334.54,245.7
2017,5,15,15,15,394.0,244.5,4.55,34.0,536.5,616.09,457.61
2017,5,15,15,30,748.0,150.0,4.6,34.0,701.0,838.72,616.35
2017,5,15,15,45,729.0,146.5,4.65,34.0,654.5,810.78,597.8
2017,5,15,16,0,710.0,143.0,4.7,34.0,608.0,780.17,578.81
2017,5,15,16,15,663.5,143.0,4.7,33.5,550.5,728.2,545.75
2017,5,15,16,30,617.0,143.0,4.7,33.0,493.0,675.29,510.64
2017,5,15,16,45,618.0,126.0,4.75,32.5,446.5,641.11,489.3
2017,5,15,17,0,619.0,109.0,4.8,32.0,400.0,604.05,465.15
2017,5,15,17,15,564.5,107.5,4.65,31.5,347.0,542.02,420.31
2017,5,15,17,30,510.0,106.0,4.5,31.0,294.0,474.29,370.24
2017,5,15,17,45,454.5,95.0,4.4,30.5,242.0,407.06,319.17
2017,5,15,18,0,399.0,84.0,4.3,30.0,190.0,343.32,269.04
2017,5,15,18,15,326.0,69.5,4.15,29.0,142.5,270.43,210.49
2017,5,15,18,30,253.0,55.0,4.0,28.0,95.0,204.05,155.44
2017,5,15,18,45,126.5,38.0,3.85,27.5,58.0,109.1,76.73
2017,5,15,19,0,0.0,21.0,3.7,27.0,21.0,18.34,0.0
2017,5,15,19,15,0.0,10.5,3.9,26.5,10.5,8.26,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,11.0,3.9,21.0,11.0,8.65,0.0
2017,5,16,6,0,0.0,22.0,4.0,21.0,22.0,16.59,4.32
2017,5,16,6,15,67.5,47.5,4.25,21.5,59.5,34.56,23.25
2017,5,16,6,30,135.0,73.0,4.5,22.0,97.0,52.09,39.0
2017,5,16,6,45,188.5,97.0,4.75,22.5,143.0,68.23,53.3
2017,5,16,7,0,242.0,121.0,5.0,23.0,189.0,84.07,67.02
2017,5,16,7,15,121.0,90.5,5.15,23.5,124.5,66.66,51.94
2017,5,16,7,30,0.0,60.0,5.3,24.0,60.0,45.97,33.98
2017,5,16,7,45,9.5,117.5,5.45,24.5,122.0,87.42,69.09
2017,5,16,8,0,19.0,175.0,5.6,25.0,184.0,125.34,100.53
2017,5,16,8,15,9.5,158.0,5.65,25.0,162.5,115.74,92.1
2017,5,16,8,30,0.0,141.0,5.7,25.0,141.0,105.04,82.86
2017,5,16,8,45,3.5,169.5,5.8,25.5,172.0,124.67,98.69
2017,5,16,9,0,7.0,198.0,5.9,26.0,203.0,143.9,113.98
2017,5,16,9,15,7.5,201.0,5.9,26.5,206.5,147.0,110.69
2017,5,16,9,30,8.0,204.0,5.9,27.0,210.0,151.0,113.11
2017,5,16,9,45,5.5,182.0,5.9,27.5,186.5,137.1,101.91
2017,5,16,10,0,3.0,160.0,5.9,28.0,163.0,121.88,89.83
2017,5,16,10,15,5.0,174.0,5.9,28.0,179.0,133.23,98.42
2017,5,16,10,30,7.0,188.0,5.9,28.0,195.0,144.92,107.27
2017,5,16,10,45,8.0,196.5,5.95,28.5,204.5,152.53,112.79
2017,5,16,11,0,9.0,205.0,6.0,29.0,214.0,160.32,118.43
2017,5,16,11,15,5.5,172.5,6.0,29.0,178.0,135.27,99.23
2017,5,16,11,30,2.0,140.0,6.0,29.0,142.0,109.27,79.23
2017,5,16,11,45,5.0,161.0,6.0,29.5,166.5,127.51,93.06
2017,5,16,12,0,8.0,182.0,6.0,30.0,191.0,146.17,107.12
2017,5,16,12,15,9.0,182.0,6.05,30.0,191.5,147.62,108.24
2017,5,16,12,30,10.0,182.0,6.1,30.0,192.0,149.08,109.41
2017,5,16,12,45,12.0,227.0,6.15,30.5,239.5,186.64,137.68
2017,5,16,13,0,14.0,272.0,6.2,31.0,287.0,224.84,166.12
2017,5,16,13,15,19.0,316.5,6.25,31.0,336.0,265.86,196.89
2017,5,16,13,30,24.0,361.0,6.3,31.0,385.0,307.98,228.31
2017,5,16,13,45,42.5,393.0,6.35,31.0,433.0,368.45,273.51
2017,5,16,14,0,61.0,425.0,6.4,31.0,481.0,417.41,309.98
2017,5,16,14,15,36.5,334.5,6.5,31.0,368.0,318.23,237.03
2017,5,16,14,30,12.0,244.0,6.6,31.0,255.0,205.5,152.47
2017,5,16,14,45,169.5,305.5,6.7,31.0,443.5,433.05,327.6
2017,5,16,15,0,327.0,367.0,6.8,31.0,632.0,653.24,490.62
2017,5,16,15,15,171.0,307.0,6.8,31.0,445.5,440.61,333.58
2017,5,16,15,30,15.0,247.0,6.8,31.0,259.0,213.99,160.17
2017,5,16,15,45,18.5,243.5,6.85,31.0,257.0,215.11,161.82
2017,5,16,16,0,22.0,240.0,6.9,31.0,255.0,216.33,163.34
2017,5,16,16,15,11.0,163.5,6.85,30.5,171.0,139.98,104.81
2017,5,16,16,30,0.0,87.0,6.8,30.0,87.0,66.97,47.61
2017,5,16,16,45,0.0,111.0,6.8,29.5,111.0,87.02,63.85
2017,5,16,17,0,0.0,135.0,6.8,29.0,135.0,109.06,81.78
2017,5,16,17,15,0.0,117.0,6.65,28.5,117.0,94.19,70.35
2017,5,16,17,30,0.0,99.0,6.5,28.0,99.0,79.28,58.71
2017,5,16,17,45,147.5,101.0,6.4,27.5,140.0,194.47,154.43
2017,5,16,18,0,295.0,103.0,6.3,27.0,181.0,291.4,232.39
2017,5,16,18,15,228.0,83.0,6.1,26.5,135.0,222.28,175.01
2017,5,16,18,30,161.0,63.0,5.9,26.0,89.0,159.08,121.79
2017,5,16,18,45,80.5,40.5,5.75,25.5,53.5,84.21,58.97
2017,5,16,19,0,0.0,18.0,5.6,25.0,18.0,14.31,0.0
2017,5,16,19,15,0.0,9.0,5.6,24.5,9.0,7.08,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,2.5,0.8,21.0,2.5,1.97,0.0
2017,5,17,6,0,0.0,5.0,0.9,21.0,5.0,3.78,0.0
2017,5,17,6,15,0.0,16.0,0.9,21.0,16.0,12.16,4.6
2017,5,17,6,30,0.0,27.0,0.9,21.0,27.0,20.57,12.16
2017,5,17,6,45,0.0,42.0,0.95,21.5,42.0,32.1,22.35
2017,5,17,7,0,0.0,57.0,1.0,22.0,57.0,43.66,32.44
2017,5,17,7,15,0.0,91.0,1.0,22.5,91.0,67.84,53.18
2017,5,17,7,30,0.0,125.0,1.0,23.0,125.0,91.07,72.67
2017,5,17,7,45,0.0,104.0,1.05,23.5,104.0,78.18,61.34
2017,5,17,8,0,0.0,83.0,1.1,24.0,83.0,63.81,48.86
2017,5,17,8,15,0.0,109.5,1.25,24.5,109.5,83.0,64.71
2017,5,17,8,30,0.0,136.0,1.4,25.0,136.0,101.68,79.83
2017,5,17,8,45,2.5,162.5,1.55,26.0,164.5,120.05,94.3
2017,5,17,9,0,5.0,189.0,1.7,27.0,193.0,138.08,108.24
2017,5,17,9,15,6.0,192.5,1.65,27.5,197.0,141.37,105.33
2017,5,17,9,30,7.0,196.0,1.6,28.0,201.0,145.51,107.82
2017,5,17,9,45,18.0,259.0,1.6,28.5,274.0,191.23,141.52
2017,5,17,10,0,29.0,322.0,1.6,29.0,347.0,227.84,167.75
2017,5,17,10,15,29.0,334.5,1.45,29.5,360.0,241.73,177.32
2017,5,17,10,30,29.0,347.0,1.3,30.0,373.0,255.74,186.96
2017,5,17,10,45,51.0,393.0,1.2,30.5,440.0,300.56,218.41
2017,5,17,11,0,73.0,439.0,1.1,31.0,507.0,348.96,251.83
2017,5,17,11,15,148.0,462.0,0.95,31.0,603.0,408.75,292.95
2017,5,17,11,30,223.0,485.0,0.8,31.0,699.0,481.07,342.0
2017,5,17,11,45,355.0,455.0,0.65,31.5,800.0,556.5,391.78
2017,5,17,12,0,487.0,425.0,0.5,32.0,901.0,643.97,447.82
2017,5,17,12,15,354.0,464.0,0.5,32.5,811.0,611.07,424.41
2017,5,17,12,30,221.0,503.0,0.5,33.0,721.0,564.12,392.24
2017,5,17,12,45,543.5,326.5,0.55,33.5,858.0,696.14,483.71
2017,5,17,13,0,866.0,150.0,0.6,34.0,995.0,807.22,558.25
2017,5,17,13,15,863.5,149.5,0.7,34.0,982.0,831.72,573.73
2017,5,17,13,30,861.0,149.0,0.8,34.0,969.0,852.86,588.31
2017,5,17,13,45,857.5,146.5,0.95,34.0,948.5,868.03,600.12
2017,5,17,14,0,854.0,144.0,1.1,34.0,928.0,879.49,609.75
2017,5,17,14,15,846.5,142.5,1.25,34.0,899.5,884.56,615.51
2017,5,17,14,30,839.0,141.0,1.4,34.0,871.0,885.88,619.03
2017,5,17,14,45,827.0,140.0,1.55,34.0,835.0,893.21,626.36
2017,5,17,15,0,815.0,139.0,1.7,34.0,799.0,883.48,622.97
2017,5,17,15,15,801.5,136.0,1.85,33.5,757.0,866.87,616.58
2017,5,17,15,30,788.0,133.0,2.0,33.0,715.0,846.88,607.91
2017,5,17,15,45,764.0,132.5,2.15,33.0,667.0,817.22,591.5
2017,5,17,16,0,740.0,132.0,2.3,33.0,619.0,790.06,576.53
2017,5,17,16,15,717.0,127.5,2.4,32.5,568.5,752.21,554.86
2017,5,17,16,30,694.0,123.0,2.5,32.0,518.0,712.36,531.39
2017,5,17,16,45,523.0,149.5,2.7,32.0,430.0,580.78,439.51
2017,5,17,17,0,352.0,176.0,2.9,32.0,342.0,450.08,344.51
2017,5,17,17,15,328.0,157.5,2.95,31.0,297.0,403.14,312.14
2017,5,17,17,30,304.0,139.0,3.0,30.0,252.0,356.75,278.65
2017,5,17,17,45,356.0,112.0,3.15,29.5,223.5,362.82,284.44
2017,5,17,18,0,408.0,85.0,3.3,29.0,195.0,347.74,272.78
2017,5,17,18,15,330.5,71.5,3.35,28.0,147.0,273.47,213.29
2017,5,17,18,30,253.0,58.0,3.4,27.0,99.0,206.15,157.65
2017,5,17,18,45,149.0,39.0,3.45,26.5,61.0,118.68,84.77
2017,5,17,19,0,45.0,20.0,3.5,26.0,23.0,39.88,5.03
2017,5,17,19,15,22.5,10.0,3.65,25.5,11.5,14.99,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,45,34.5,13.0,3.5,23.0,15.5,10.23,0.0
2017,5,18,6,0,69.0,26.0,3.5,23.0,31.0,19.49,6.98
2017,5,18,6,15,155.5,46.5,3.7,23.5,70.5,34.37,22.97
2017,5,18,6,30,242.0,67.0,3.9,24.0,110.0,49.14,36.22
2017,5,18,6,45,121.0,51.0,4.15,24.5,72.5,38.1,27.13
2017,5,18,7,0,0.0,35.0,4.4,25.0,35.0,26.7,17.38
2017,5,18,7,15,0.0,43.5,4.6,25.5,43.5,33.23,22.95
2017,5,18,7,30,0.0,52.0,4.8,26.0,52.0,39.79,28.43
2017,5,18,7,45,0.0,77.0,5.0,26.5,77.0,59.14,44.64
2017,5,18,8,0,0.0,102.0,5.2,27.0,102.0,77.36,59.66
2017,5,18,8,15,0.0,97.0,5.3,27.5,97.0,74.2,56.66
2017,5,18,8,30,0.0,92.0,5.4,28.0,92.0,70.83,53.54
2017,5,18,8,45,1.0,129.0,5.5,28.5,130.0,97.31,75.06
2017,5,18,9,0,2.0,166.0,5.6,29.0,168.0,122.9,95.52
2017,5,18,9,15,13.5,224.5,5.6,29.5,235.0,162.29,121.04
2017,5,18,9,30,25.0,283.0,5.6,30.0,302.0,203.45,151.13
2017,5,18,9,45,13.5,218.0,5.7,30.5,228.5,163.15,120.18
2017,5,18,10,0,2.0,153.0,5.8,31.0,155.0,116.58,84.66
2017,5,18,10,15,6.0,184.0,5.85,31.0,189.0,140.69,102.86
2017,5,18,10,30,10.0,215.0,5.9,31.0,223.0,165.41,121.43
2017,5,18,10,45,83.0,341.5,5.95,31.5,418.0,279.35,205.27
2017,5,18,11,0,156.0,468.0,6.0,32.0,613.0,399.63,292.37
2017,5,18,11,15,88.0,401.5,6.0,32.0,483.5,340.08,249.79
2017,5,18,11,30,20.0,335.0,6.0,32.0,354.0,265.33,195.01
2017,5,18,11,45,48.0,404.5,6.05,32.5,451.5,336.35,247.04
2017,5,18,12,0,76.0,474.0,6.1,33.0,549.0,413.2,302.34
2017,5,18,12,15,70.0,470.0,6.1,33.0,539.5,415.2,303.72
2017,5,18,12,30,64.0,466.0,6.1,33.0,530.0,416.19,304.51
2017,5,18,12,45,382.5,359.5,6.15,33.5,733.5,599.48,441.13
2017,5,18,13,0,701.0,253.0,6.2,34.0,937.0,781.35,572.45
2017,5,18,13,15,697.5,251.5,6.2,34.0,924.5,803.01,587.52
2017,5,18,13,30,694.0,250.0,6.2,34.0,912.0,821.41,600.91
2017,5,18,13,45,372.5,331.5,6.2,34.0,686.5,636.29,467.69
2017,5,18,14,0,51.0,413.0,6.2,34.0,461.0,397.01,290.5
2017,5,18,14,15,105.5,423.5,6.2,33.5,517.5,458.7,338.04
2017,5,18,14,30,160.0,434.0,6.2,33.0,574.0,539.01,397.92
2017,5,18,14,45,386.0,341.0,6.2,33.0,659.0,674.25,500.48
2017,5,18,15,0,612.0,248.0,6.2,33.0,744.0,813.16,602.97
2017,5,18,15,15,444.5,293.0,6.25,33.0,644.0,702.94,523.33
2017,5,18,15,30,277.0,338.0,6.3,33.0,544.0,582.45,435.38
2017,5,18,15,45,267.0,316.5,6.35,33.0,504.0,552.38,415.21
2017,5,18,16,0,257.0,295.0,6.4,33.0,464.0,520.98,393.63
2017,5,18,16,15,310.0,259.0,6.4,32.5,447.0,524.92,400.07
2017,5,18,16,30,363.0,223.0,6.4,32.0,430.0,524.33,403.06
2017,5,18,16,45,394.0,201.5,6.4,32.0,406.0,517.45,399.77
2017,5,18,17,0,425.0,180.0,6.4,32.0,382.0,523.32,405.51
2017,5,18,17,15,383.5,166.0,6.3,31.5,331.0,450.35,351.74
2017,5,18,17,30,342.0,152.0,6.2,31.0,280.0,395.68,310.52
2017,5,18,17,45,291.5,133.5,6.15,30.5,230.0,332.7,261.74
2017,5,18,18,0,241.0,115.0,6.1,30.0,180.0,273.33,214.5
2017,5,18,18,15,180.5,92.0,5.95,29.5,134.0,207.25,160.76
2017,5,18,18,30,120.0,69.0,5.8,29.0,88.0,137.31,103.33
2017,5,18,18,45,66.5,42.5,5.65,28.5,52.5,80.02,55.5
2017,5,18,19,0,13.0,16.0,5.5,28.0,17.0,17.98,0.39
2017,5,18,19,15,6.5,8.0,5.4,27.5,8.5,8.34,0.0
2017,5,18,19,30,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,16.0,11.5,4.6,23.0,13.0,9.05,0.0
2017,5,19,6,0,32.0,23.0,4.6,23.0,26.0,17.56,6.08
2017,5,19,6,15,92.0,49.0,4.75,23.0,64.0,35.78,24.24
2017,5,19,6,30,152.0,75.0,4.9,23.0,102.0,53.52,40.12
2017,5,19,6,45,76.0,58.0,5.1,23.5,71.5,43.76,32.12
2017,5,19,7,0,0.0,41.0,5.3,24.0,41.0,31.31,21.45
2017,5,19,7,15,0.0,52.0,5.45,24.5,52.0,39.78,28.69
2017,5,19,7,30,0.0,63.0,5.6,25.0,63.0,48.29,35.82
2017,5,19,7,45,20.0,127.0,5.8,26.0,137.0,93.94,74.14
2017,5,19,8,0,40.0,191.0,6.0,27.0,211.0,129.84,103.45
2017,5,19,8,15,153.0,220.5,6.05,27.5,308.0,144.25,114.71
2017,5,19,8,30,266.0,250.0,6.1,28.0,405.0,155.54,123.3
2017,5,19,8,45,170.0,273.5,6.15,28.5,376.0,172.25,136.2
2017,5,19,9,0,74.0,297.0,6.2,29.0,347.0,190.83,150.47
2017,5,19,9,15,184.0,319.0,6.25,29.5,454.5,199.46,147.43
2017,5,19,9,30,294.0,341.0,6.3,30.0,562.0,230.17,161.8
2017,5,19,9,45,504.5,267.5,6.35,30.5,671.5,242.83,160.33
2017,5,19,10,0,715.0,194.0,6.4,31.0,781.0,280.49,181.59
2017,5,19,10,15,725.5,197.5,6.4,31.5,814.5,332.33,224.01
2017,5,19,10,30,736.0,201.0,6.4,32.0,848.0,384.46,267.07
2017,5,19,10,45,474.0,333.5,6.45,32.5,755.0,414.03,297.12
2017,5,19,11,0,212.0,466.0,6.5,33.0,662.0,422.97,307.72
2017,5,19,11,15,229.0,474.0,6.5,33.0,690.0,455.83,332.37
2017,5,19,11,30,246.0,482.0,6.5,33.0,718.0,490.02,357.8
2017,5,19,11,45,242.5,489.0,6.5,33.5,724.0,512.51,373.86
2017,5,19,12,0,239.0,496.0,6.5,34.0,730.0,534.26,389.13
2017,5,19,12,15,142.5,469.0,6.45,34.0,609.0,466.83,340.63
2017,5,19,12,30,46.0,442.0,6.4,34.0,488.0,383.91,279.95
2017,5,19,12,45,102.5,472.0,6.4,34.5,573.0,457.12,333.21
2017,5,19,13,0,159.0,502.0,6.4,35.0,658.0,543.55,394.68
2017,5,19,13,15,86.5,387.5,6.35,35.0,472.5,389.26,284.31
2017,5,19,13,30,14.0,273.0,6.3,35.0,287.0,227.58,165.43
2017,5,19,13,45,54.0,361.5,6.25,35.0,412.0,349.56,255.94
2017,5,19,14,0,94.0,450.0,6.2,35.0,537.0,466.91,340.93
2017,5,19,14,15,403.0,329.0,6.15,34.5,683.0,680.65,500.62
2017,5,19,14,30,712.0,208.0,6.1,34.0,829.0,854.77,628.6
2017,5,19,14,45,361.5,218.5,6.1,34.0,533.5,553.35,413.19
2017,5,19,15,0,11.0,229.0,6.1,34.0,238.0,193.03,141.4
2017,5,19,15,15,93.0,291.0,6.05,33.5,360.5,354.73,265.26
2017,5,19,15,30,175.0,353.0,6.0,33.0,483.0,489.02,366.02
2017,5,19,15,45,298.0,304.0,6.0,33.0,508.0,565.28,425.0
2017,5,19,16,0,421.0,255.0,6.0,33.0,533.0,634.68,478.59
2017,5,19,16,15,358.5,246.5,5.9,32.5,470.0,550.52,418.7
2017,5,19,16,30,296.0,238.0,5.8,32.0,407.0,486.1,372.19
2017,5,19,16,45,324.0,207.5,5.7,31.5,376.0,469.43,362.49
2017,5,19,17,0,352.0,177.0,5.6,31.0,345.0,449.26,349.71
2017,5,19,17,15,309.5,165.0,5.45,30.5,299.0,396.8,310.47
2017,5,19,17,30,267.0,153.0,5.3,30.0,253.0,346.63,272.22
2017,5,19,17,45,236.5,131.0,5.15,29.5,209.0,295.11,232.29
2017,5,19,18,0,206.0,109.0,5.0,29.0,165.0,245.33,192.66
2017,5,19,18,15,159.0,86.5,4.8,28.5,124.0,188.3,146.13
2017,5,19,18,30,112.0,64.0,4.6,28.0,83.0,125.74,94.6
2017,5,19,18,45,56.0,41.5,4.45,27.5,51.0,73.37,50.82
2017,5,19,19,0,0.0,19.0,4.3,27.0,19.0,14.98,0.36
2017,5,19,19,15,0.0,9.5,4.15,26.5,9.5,7.47,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.65,22.5,2.5,1.97,0.0
2017,5,20,6,0,0.0,5.0,1.7,23.0,5.0,3.78,0.0
2017,5,20,6,15,0.0,12.5,1.75,23.0,12.5,9.48,2.31
2017,5,20,6,30,0.0,20.0,1.8,23.0,20.0,15.2,7.42
2017,5,20,6,45,0.0,28.5,1.9,23.5,28.5,21.71,13.16
2017,5,20,7,0,0.0,37.0,2.0,24.0,37.0,28.23,18.82
2017,5,20,7,15,0.0,35.5,2.1,24.0,35.5,27.09,17.82
2017,5,20,7,30,0.0,34.0,2.2,24.0,34.0,25.95,16.79
2017,5,20,7,45,0.0,38.0,2.3,24.5,38.0,29.04,19.32
2017,5,20,8,0,0.0,42.0,2.4,25.0,42.0,32.14,21.83
2017,5,20,8,15,0.0,59.5,2.6,25.0,59.5,45.65,33.18
2017,5,20,8,30,0.0,77.0,2.8,25.0,77.0,59.23,44.47
2017,5,20,8,45,0.0,56.5,3.0,25.5,56.5,43.42,30.96
2017,5,20,9,0,0.0,36.0,3.2,26.0,36.0,27.64,17.58
2017,5,20,9,15,0.0,31.5,3.3,26.0,31.5,24.21,13.79
2017,5,20,9,30,0.0,27.0,3.4,26.0,27.0,20.77,10.99
2017,5,20,9,45,3.5,107.5,3.5,26.5,110.5,83.24,60.24
2017,5,20,10,0,7.0,188.0,3.6,27.0,194.0,142.69,106.02
2017,5,20,10,15,5.0,170.0,3.1,27.0,174.5,130.26,96.23
2017,5,20,10,30,3.0,152.0,2.6,27.0,155.0,117.09,85.98
2017,5,20,10,45,3.5,152.5,2.1,27.5,156.0,118.13,86.47
2017,5,20,11,0,4.0,153.0,1.6,28.0,157.0,119.22,86.98
2017,5,20,11,15,6.0,170.5,1.55,28.0,176.5,133.92,98.12
2017,5,20,11,30,8.0,188.0,1.5,28.0,196.0,148.95,109.45
2017,5,20,11,45,16.5,280.0,1.45,28.5,296.5,224.52,165.67
2017,5,20,12,0,25.0,372.0,1.4,29.0,397.0,303.37,222.55
2017,5,20,12,15,35.5,406.5,1.4,29.0,442.5,342.13,250.17
2017,5,20,12,30,46.0,441.0,1.4,29.0,488.0,382.72,279.0
2017,5,20,12,45,112.0,471.5,1.4,29.0,582.5,470.77,341.77
2017,5,20,13,0,178.0,502.0,1.4,29.0,677.0,557.48,402.04
2017,5,20,13,15,179.5,495.0,1.4,28.5,669.0,565.15,407.88
2017,5,20,13,30,181.0,488.0,1.4,28.0,661.0,571.53,413.5
2017,5,20,13,45,113.0,445.5,1.4,28.0,553.0,486.99,354.64
2017,5,20,14,0,45.0,403.0,1.4,28.0,445.0,382.05,280.28
2017,5,20,14,15,31.5,352.0,1.7,28.0,381.5,328.29,242.98
2017,5,20,14,30,18.0,301.0,2.0,28.0,318.0,258.24,192.21
2017,5,20,14,45,177.0,333.5,2.4,28.0,478.5,463.23,347.62
2017,5,20,15,0,336.0,366.0,2.8,28.0,639.0,655.49,486.93
2017,5,20,15,15,286.0,356.5,3.35,27.5,580.5,605.05,453.15
2017,5,20,15,30,236.0,347.0,3.9,27.0,522.0,535.06,405.62
2017,5,20,15,45,214.5,325.5,4.5,26.5,477.0,496.02,379.88
2017,5,20,16,0,193.0,304.0,5.1,26.0,432.0,456.4,353.06
2017,5,20,16,15,318.5,253.5,5.2,25.5,445.0,524.18,409.14
2017,5,20,16,30,444.0,203.0,5.3,25.0,458.0,583.87,458.53
2017,5,20,16,45,389.5,205.5,5.45,24.5,413.5,516.23,408.87
2017,5,20,17,0,335.0,208.0,5.6,24.0,369.0,469.59,374.18
2017,5,20,17,15,298.0,189.0,5.35,23.0,319.0,414.52,332.86
2017,5,20,17,30,261.0,170.0,5.1,22.0,269.0,361.14,291.83
2017,5,20,17,45,223.0,146.0,4.85,21.5,221.0,303.53,245.84
2017,5,20,18,0,185.0,122.0,4.6,21.0,173.0,237.17,191.75
2017,5,20,18,15,138.0,95.0,4.2,20.5,128.0,177.31,141.61
2017,5,20,18,30,91.0,68.0,3.8,20.0,83.0,120.74,93.57
2017,5,20,18,45,56.0,42.0,3.45,20.0,50.5,73.53,52.71
2017,5,20,19,0,21.0,16.0,3.1,20.0,18.0,24.94,5.85
2017,5,20,19,15,10.5,8.0,2.9,19.5,9.0,9.58,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.5,3.45,18.5,0.5,0.39,0.0
2017,5,21,6,0,0.0,1.0,3.6,19.0,1.0,0.75,0.0
2017,5,21,6,15,0.0,3.5,3.7,19.0,3.5,2.65,0.0
2017,5,21,6,30,0.0,6.0,3.8,19.0,6.0,4.54,0.0
2017,5,21,6,45,0.0,9.0,3.9,19.0,9.0,6.82,0.35
2017,5,21,7,0,0.0,12.0,4.0,19.0,12.0,9.11,2.4
2017,5,21,7,15,0.0,16.0,4.2,19.0,16.0,12.17,5.09
2017,5,21,7,30,0.0,20.0,4.4,19.0,20.0,15.23,7.77
2017,5,21,7,45,28.0,109.0,4.6,19.5,123.0,80.23,64.26
2017,5,21,8,0,56.0,198.0,4.8,20.0,226.0,133.99,109.81
2017,5,21,8,15,28.0,177.0,4.9,20.0,191.0,123.07,100.09
2017,5,21,8,30,0.0,156.0,5.0,20.0,156.0,115.11,93.01
2017,5,21,8,45,0.0,145.5,5.15,20.5,145.5,108.63,87.05
2017,5,21,9,0,0.0,135.0,5.3,21.0,135.0,101.75,80.84
2017,5,21,9,15,2.0,156.5,5.25,21.0,158.5,117.02,89.21
2017,5,21,9,30,4.0,178.0,5.2,21.0,182.0,132.91,101.52
2017,5,21,9,45,3.5,168.0,5.2,21.5,171.0,126.88,96.29
2017,5,21,10,0,3.0,158.0,5.2,22.0,160.0,120.38,90.78
2017,5,21,10,15,4.0,164.0,5.1,22.0,167.0,125.61,94.75
2017,5,21,10,30,5.0,170.0,5.0,22.0,174.0,130.99,98.84
2017,5,21,10,45,33.0,299.0,4.95,22.5,329.5,230.36,175.45
2017,5,21,11,0,61.0,428.0,4.9,23.0,485.0,334.85,254.18
2017,5,21,11,15,61.0,437.5,4.8,23.0,495.5,350.09,265.48
2017,5,21,11,30,61.0,447.0,4.7,23.0,506.0,365.38,276.95
2017,5,21,11,45,63.5,456.0,4.65,23.0,518.0,381.89,289.34
2017,5,21,12,0,66.0,465.0,4.6,23.0,530.0,398.71,301.9
2017,5,21,12,15,160.0,480.0,4.6,23.0,638.0,485.36,367.38
2017,5,21,12,30,254.0,495.0,4.6,23.0,746.0,581.07,438.43
2017,5,21,12,45,177.0,491.5,4.7,23.0,666.0,534.29,403.68
2017,5,21,13,0,100.0,488.0,4.8,23.0,586.0,475.81,360.12
2017,5,21,13,15,85.5,472.0,4.85,22.5,555.0,458.78,348.6
2017,5,21,13,30,71.0,456.0,4.9,22.0,524.0,439.93,335.44
2017,5,21,13,45,109.0,460.0,4.95,22.0,562.0,481.41,367.77
2017,5,21,14,0,147.0,464.0,5.0,22.0,600.0,539.12,411.61
2017,5,21,14,15,101.5,428.5,4.9,21.5,521.0,458.09,351.66
2017,5,21,14,30,56.0,393.0,4.8,21.0,442.0,390.13,300.65
2017,5,21,14,45,46.0,363.5,4.75,21.0,402.5,357.48,276.3
2017,5,21,15,0,36.0,334.0,4.7,21.0,363.0,324.02,251.03
2017,5,21,15,15,49.5,331.0,4.65,20.5,369.0,335.8,261.6
2017,5,21,15,30,63.0,328.0,4.6,20.0,375.0,347.46,272.06
2017,5,21,15,45,31.5,213.0,4.6,20.0,236.5,211.7,165.98
2017,5,21,16,0,0.0,98.0,4.6,20.0,98.0,75.74,56.37
2017,5,21,16,15,2.0,135.0,4.6,20.0,136.0,107.97,82.94
2017,5,21,16,30,4.0,172.0,4.6,20.0,174.0,142.29,111.11
2017,5,21,16,45,2.0,120.0,4.6,20.0,121.0,96.08,73.76
2017,5,21,17,0,0.0,68.0,4.6,20.0,68.0,52.18,37.79
2017,5,21,17,15,0.0,59.0,4.3,19.5,59.0,45.21,32.23
2017,5,21,17,30,0.0,50.0,4.0,19.0,50.0,38.25,26.58
2017,5,21,17,45,0.0,39.5,3.75,18.5,39.5,30.16,19.88
2017,5,21,18,0,0.0,29.0,3.5,18.0,29.0,22.09,13.1
2017,5,21,18,15,0.0,21.0,3.5,17.5,21.0,15.97,7.87
2017,5,21,18,30,0.0,13.0,3.5,17.0,13.0,9.86,2.61
2017,5,21,18,45,0.0,7.5,3.5,17.0,7.5,5.68,0.0
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.51,0.0
2017,5,21,19,15,0.0,1.0,3.45,17.0,1.0,0.79,0.0
2017,5,21,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,5,45,19.0,12.5,3.2,16.0,14.0,9.83,0.0
2017,5,22,6,0,38.0,25.0,3.1,16.0,28.0,19.01,8.25
2017,5,22,6,15,93.5,50.5,3.1,16.0,65.5,36.86,26.07
2017,5,22,6,30,149.0,76.0,3.1,16.0,103.0,54.2,41.99
2017,5,22,6,45,74.5,58.0,3.1,16.0,71.5,43.79,33.25
2017,5,22,7,0,0.0,40.0,3.1,16.0,40.0,30.54,21.6
2017,5,22,7,15,0.0,51.5,3.1,16.5,51.5,39.4,29.4
2017,5,22,7,30,0.0,63.0,3.1,17.0,63.0,48.29,37.08
2017,5,22,7,45,0.0,59.5,3.15,17.5,59.5,45.6,34.5
2017,5,22,8,0,0.0,56.0,3.2,18.0,56.0,42.92,31.96
2017,5,22,8,15,5.0,124.0,3.35,18.0,127.0,93.17,75.26
2017,5,22,8,30,10.0,192.0,3.5,18.0,198.0,138.48,113.53
2017,5,22,8,45,5.0,163.0,3.65,18.5,166.0,120.51,97.7
2017,5,22,9,0,0.0,134.0,3.8,19.0,134.0,101.06,80.81
2017,5,22,9,15,2.0,154.5,3.95,19.5,156.5,115.65,88.55
2017,5,22,9,30,4.0,175.0,4.1,20.0,179.0,130.84,100.17
2017,5,22,9,45,18.5,253.0,4.35,20.5,268.5,187.14,143.63
2017,5,22,10,0,33.0,331.0,4.6,21.0,358.0,233.19,178.41
2017,5,22,10,15,31.5,341.5,4.6,21.0,368.5,245.77,188.04
2017,5,22,10,30,30.0,352.0,4.6,21.0,379.0,258.2,197.63
2017,5,22,10,45,18.5,265.5,4.7,21.5,282.5,206.3,157.45
2017,5,22,11,0,7.0,179.0,4.8,22.0,186.0,139.94,105.6
2017,5,22,11,15,14.0,263.0,4.9,22.0,277.0,206.6,157.58
2017,5,22,11,30,21.0,347.0,5.0,22.0,368.0,274.22,209.47
2017,5,22,11,45,18.5,325.0,5.1,22.5,344.0,259.25,197.55
2017,5,22,12,0,16.0,303.0,5.2,23.0,320.0,243.41,185.12
2017,5,22,12,15,13.0,255.0,5.0,23.5,268.5,206.44,156.39
2017,5,22,12,30,10.0,207.0,4.8,24.0,217.0,168.32,126.73
2017,5,22,12,45,10.0,206.5,4.6,24.5,217.0,168.76,126.87
2017,5,22,13,0,10.0,206.0,4.4,25.0,217.0,169.08,126.89
2017,5,22,13,15,11.5,228.5,4.05,25.0,240.0,188.79,142.06
2017,5,22,13,30,13.0,251.0,3.7,25.0,263.0,208.79,157.37
2017,5,22,13,45,10.0,217.0,3.4,25.0,227.0,179.59,135.01
2017,5,22,14,0,7.0,183.0,3.1,25.0,191.0,150.05,112.33
2017,5,22,14,15,9.5,216.0,3.0,25.0,225.5,179.27,135.08
2017,5,22,14,30,12.0,249.0,2.9,25.0,260.0,209.16,158.15
2017,5,22,14,45,14.5,263.5,2.85,25.0,276.0,224.23,169.9
2017,5,22,15,0,17.0,278.0,2.8,25.0,292.0,239.72,182.01
2017,5,22,15,15,24.0,285.0,2.8,25.0,303.5,253.08,192.75
2017,5,22,15,30,31.0,292.0,2.8,25.0,315.0,284.45,217.18
2017,5,22,15,45,37.5,282.5,2.8,25.0,309.0,283.16,216.89
2017,5,22,16,0,44.0,273.0,2.8,25.0,303.0,281.64,216.56
2017,5,22,16,15,38.5,248.0,2.8,25.0,272.5,254.42,196.24
2017,5,22,16,30,33.0,223.0,2.8,25.0,242.0,227.04,175.65
2017,5,22,16,45,40.0,206.5,2.8,25.0,227.5,217.87,169.39
2017,5,22,17,0,47.0,190.0,2.8,25.0,213.0,208.2,162.6
2017,5,22,17,15,42.0,167.0,2.65,24.5,186.0,182.65,143.07
2017,5,22,17,30,37.0,144.0,2.5,24.0,159.0,157.15,123.25
2017,5,22,17,45,255.0,110.5,2.4,23.5,183.5,280.73,225.65
2017,5,22,18,0,473.0,77.0,2.3,23.0,208.0,377.38,301.76
2017,5,22,18,15,399.5,66.0,2.0,22.0,159.5,299.29,237.79
2017,5,22,18,30,326.0,55.0,1.7,21.0,111.0,233.72,182.59
2017,5,22,18,45,221.5,39.0,1.45,20.5,71.0,156.17,116.39
2017,5,22,19,0,117.0,23.0,1.2,20.0,31.0,83.59,38.88
2017,5,22,19,15,58.5,11.5,1.2,19.5,15.5,27.25,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,14.0,0.5,17.5,18.5,11.02,0.0
2017,5,23,6,0,116.0,28.0,0.5,18.0,37.0,21.12,9.96
2017,5,23,6,15,206.0,45.5,0.65,18.5,77.5,33.98,23.42
2017,5,23,6,30,296.0,63.0,0.8,19.0,118.0,46.8,35.12
2017,5,23,6,45,148.0,65.0,1.0,19.5,92.5,47.78,36.26
2017,5,23,7,0,0.0,67.0,1.2,20.0,67.0,50.87,39.0
2017,5,23,7,15,2.0,98.5,1.3,20.5,99.0,72.98,58.05
2017,5,23,7,30,4.0,130.0,1.4,21.0,131.0,94.48,76.18
2017,5,23,7,45,23.0,161.5,1.55,21.5,172.5,115.84,93.85
2017,5,23,8,0,42.0,193.0,1.7,22.0,214.0,131.1,106.1
2017,5,23,8,15,21.0,173.0,1.7,22.5,183.5,125.72,100.98
2017,5,23,8,30,0.0,153.0,1.7,23.0,153.0,113.15,89.98
2017,5,23,8,45,4.0,179.0,1.75,23.5,182.0,130.97,104.26
2017,5,23,9,0,8.0,205.0,1.8,24.0,211.0,148.5,118.05
2017,5,23,9,15,6.0,189.5,1.8,24.5,194.0,139.32,105.03
2017,5,23,9,30,4.0,174.0,1.8,25.0,177.0,130.14,97.35
2017,5,23,9,45,3.0,161.0,1.8,25.5,163.5,121.83,90.51
2017,5,23,10,0,2.0,148.0,1.8,26.0,150.0,112.91,83.28
2017,5,23,10,15,386.0,163.0,1.85,26.0,503.5,210.66,145.65
2017,5,23,10,30,770.0,178.0,1.9,26.0,857.0,379.26,264.21
2017,5,23,10,45,777.5,180.0,1.95,26.5,883.5,429.26,304.73
2017,5,23,11,0,785.0,182.0,2.0,27.0,910.0,478.65,344.35
2017,5,23,11,15,790.0,183.5,2.1,27.0,929.0,525.65,382.09
2017,5,23,11,30,795.0,185.0,2.2,27.0,948.0,571.41,418.03
2017,5,23,11,45,803.0,182.0,2.3,27.5,961.0,614.38,450.35
2017,5,23,12,0,811.0,179.0,2.4,28.0,974.0,655.94,480.88
2017,5,23,12,15,637.5,308.5,2.45,28.0,935.0,676.43,493.94
2017,5,23,12,30,464.0,438.0,2.5,28.0,896.0,685.92,498.34
2017,5,23,12,45,358.0,465.5,2.65,28.0,817.5,651.83,474.97
2017,5,23,13,0,252.0,493.0,2.8,28.0,739.0,612.06,447.05
