Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,15,241.0,488.0,3.0,28.0,721.5,605.89,444.14
2017,5,23,13,30,230.0,483.0,3.2,28.0,704.0,604.96,444.47
2017,5,23,13,45,153.5,462.0,3.4,28.0,608.5,533.3,393.75
2017,5,23,14,0,77.0,441.0,3.6,28.0,513.0,442.11,328.05
2017,5,23,14,15,44.0,336.5,4.05,27.5,377.5,324.37,243.3
2017,5,23,14,30,11.0,232.0,4.5,27.0,242.0,194.13,145.61
2017,5,23,14,45,11.5,238.0,5.0,26.5,248.5,200.11,151.07
2017,5,23,15,0,12.0,244.0,5.5,26.0,255.0,206.24,156.5
2017,5,23,15,15,56.5,296.0,5.95,25.0,339.0,307.87,237.31
2017,5,23,15,30,101.0,348.0,6.4,24.0,423.0,399.01,309.77
2017,5,23,15,45,50.5,208.0,6.85,23.5,245.5,222.73,173.66
2017,5,23,16,0,0.0,68.0,7.3,23.0,68.0,52.35,36.84
2017,5,23,16,15,0.0,58.0,7.2,22.0,58.0,44.57,30.83
2017,5,23,16,30,0.0,48.0,7.1,21.0,48.0,36.81,24.71
2017,5,23,16,45,0.0,43.0,7.05,20.5,43.0,32.93,21.66
2017,5,23,17,0,0.0,38.0,7.0,20.0,38.0,29.06,18.58
2017,5,23,17,15,0.0,33.0,6.6,19.5,33.0,25.2,15.48
2017,5,23,17,30,0.0,28.0,6.2,19.0,28.0,21.35,12.35
2017,5,23,17,45,218.5,55.5,5.8,18.5,116.0,208.44,172.66
2017,5,23,18,0,437.0,83.0,5.4,18.0,204.0,356.94,294.52
2017,5,23,18,15,366.5,70.5,5.15,17.5,156.5,286.73,234.24
2017,5,23,18,30,296.0,58.0,4.9,17.0,109.0,222.58,178.14
2017,5,23,18,45,204.0,41.0,4.7,17.0,70.5,150.86,114.81
2017,5,23,19,0,112.0,24.0,4.5,17.0,32.0,83.26,42.03
2017,5,23,19,15,56.0,12.0,4.3,17.0,16.0,26.82,0.0
2017,5,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,14.5,3.7,13.5,21.5,11.41,0.0
2017,5,24,6,0,168.0,29.0,3.9,14.0,43.0,21.94,10.95
2017,5,24,6,15,279.0,43.5,3.85,14.5,86.5,32.99,22.95
2017,5,24,6,30,390.0,58.0,3.8,15.0,130.0,44.1,33.31
2017,5,24,6,45,461.0,68.5,3.75,15.5,182.0,54.5,42.81
2017,5,24,7,0,532.0,79.0,3.7,16.0,234.0,62.23,49.69
2017,5,24,7,15,583.5,87.0,3.8,17.0,289.5,67.72,54.27
2017,5,24,7,30,635.0,95.0,3.9,18.0,345.0,73.12,58.62
2017,5,24,7,45,673.5,100.0,4.05,19.5,401.0,76.1,60.63
2017,5,24,8,0,712.0,105.0,4.2,21.0,457.0,79.05,62.56
2017,5,24,8,15,739.0,110.0,4.25,21.5,511.0,81.68,64.42
2017,5,24,8,30,766.0,115.0,4.3,22.0,565.0,91.28,72.17
2017,5,24,8,45,788.0,117.5,4.4,23.0,616.5,92.03,72.26
2017,5,24,9,0,810.0,120.0,4.5,24.0,668.0,92.73,72.32
2017,5,24,9,15,825.5,123.5,4.45,24.5,714.5,103.25,69.78
2017,5,24,9,30,841.0,127.0,4.4,25.0,761.0,160.19,91.55
2017,5,24,9,45,854.0,128.5,4.4,25.5,802.5,216.79,128.48
2017,5,24,10,0,867.0,130.0,4.4,26.0,844.0,279.65,177.45
2017,5,24,10,15,875.5,131.5,4.35,26.0,878.5,334.96,224.13
2017,5,24,10,30,884.0,133.0,4.3,26.0,913.0,389.85,271.31
2017,5,24,10,45,894.0,132.5,4.3,26.5,941.5,443.48,316.56
2017,5,24,11,0,904.0,132.0,4.3,27.0,970.0,496.36,360.21
2017,5,24,11,15,907.5,133.0,4.25,27.0,990.0,546.01,401.01
2017,5,24,11,30,911.0,134.0,4.2,27.0,1010.0,593.87,439.38
2017,5,24,11,45,922.5,128.0,4.2,27.5,1024.0,639.89,474.65
2017,5,24,12,0,934.0,122.0,4.2,28.0,1038.0,684.3,507.8
2017,5,24,12,15,934.5,122.0,4.15,28.0,1041.5,723.83,537.46
2017,5,24,12,30,935.0,122.0,4.1,28.0,1045.0,760.9,564.77
2017,5,24,12,45,936.5,120.0,4.05,28.5,1041.0,794.63,588.12
2017,5,24,13,0,938.0,118.0,4.0,29.0,1037.0,825.43,608.19
2017,5,24,13,15,935.5,117.5,3.9,29.0,1023.5,851.0,625.08
2017,5,24,13,30,933.0,117.0,3.8,29.0,1010.0,872.97,639.54
2017,5,24,13,45,930.5,114.5,3.75,29.5,989.5,889.5,649.36
2017,5,24,14,0,928.0,112.0,3.7,30.0,969.0,902.12,656.65
2017,5,24,14,15,922.0,110.5,3.6,30.0,940.5,908.69,661.09
2017,5,24,14,30,916.0,109.0,3.5,30.0,912.0,911.29,663.05
2017,5,24,14,45,907.5,107.5,3.45,30.0,876.0,907.8,661.44
2017,5,24,15,0,899.0,106.0,3.4,30.0,840.0,900.47,657.47
2017,5,24,15,15,888.0,104.0,3.2,29.5,798.5,886.74,649.8
2017,5,24,15,30,877.0,102.0,3.0,29.0,757.0,869.43,639.83
2017,5,24,15,45,864.5,98.5,2.9,29.0,710.5,845.89,625.11
2017,5,24,16,0,852.0,95.0,2.8,29.0,664.0,819.12,608.28
2017,5,24,16,15,833.5,92.0,2.6,29.0,612.5,793.48,591.61
2017,5,24,16,30,815.0,89.0,2.4,29.0,561.0,756.47,567.09
2017,5,24,16,45,791.5,85.0,2.2,29.0,507.0,712.33,537.52
2017,5,24,17,0,768.0,81.0,2.0,29.0,453.0,666.55,506.5
2017,5,24,17,15,734.5,76.5,1.7,28.5,397.5,612.03,468.08
2017,5,24,17,30,701.0,72.0,1.4,28.0,342.0,557.29,428.29
2017,5,24,17,45,653.0,66.5,1.1,27.5,286.5,495.44,381.91
2017,5,24,18,0,605.0,61.0,0.8,27.0,231.0,433.3,333.75
2017,5,24,18,15,532.0,53.5,0.7,26.5,178.5,358.44,275.29
2017,5,24,18,30,459.0,46.0,0.6,26.0,126.0,289.1,218.85
2017,5,24,18,45,339.0,34.5,0.55,25.5,82.5,202.23,147.47
2017,5,24,19,0,219.0,23.0,0.5,25.0,39.0,123.33,64.59
2017,5,24,19,15,109.5,11.5,0.65,24.0,19.5,42.92,0.0
2017,5,24,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,122.0,13.5,4.9,16.5,23.5,10.62,0.0
2017,5,25,6,0,244.0,27.0,5.0,17.0,47.0,22.11,11.05
2017,5,25,6,15,355.5,38.0,5.1,17.5,91.5,31.04,20.98
2017,5,25,6,30,467.0,49.0,5.2,18.0,136.0,40.02,29.34
2017,5,25,6,45,537.0,56.5,5.35,19.0,188.5,45.94,34.7
2017,5,25,7,0,607.0,64.0,5.5,20.0,241.0,51.89,39.86
2017,5,25,7,15,652.5,70.0,5.85,20.5,296.5,56.41,43.68
2017,5,25,7,30,698.0,76.0,6.2,21.0,352.0,60.89,47.35
2017,5,25,7,45,729.0,80.5,6.6,22.0,406.5,69.24,54.16
2017,5,25,8,0,760.0,85.0,7.0,23.0,461.0,72.49,56.5
2017,5,25,8,15,783.0,88.5,7.05,23.5,514.0,74.78,58.1
2017,5,25,8,30,806.0,92.0,7.1,24.0,567.0,76.98,59.62
2017,5,25,8,45,819.0,97.0,7.2,25.0,615.5,79.74,61.48
2017,5,25,9,0,832.0,102.0,7.3,26.0,664.0,82.28,63.13
2017,5,25,9,15,845.0,104.5,7.25,26.5,709.5,101.22,68.23
2017,5,25,9,30,858.0,107.0,7.2,27.0,755.0,157.28,88.47
2017,5,25,9,45,863.0,111.5,7.2,28.0,793.5,214.04,125.29
2017,5,25,10,0,868.0,116.0,7.2,29.0,832.0,270.5,169.3
2017,5,25,10,15,876.0,117.5,7.15,29.5,865.5,325.48,215.43
2017,5,25,10,30,884.0,119.0,7.1,30.0,899.0,380.0,261.97
2017,5,25,10,45,886.5,122.5,7.05,30.5,925.0,432.95,307.0
2017,5,25,11,0,889.0,126.0,7.0,31.0,951.0,484.45,349.9
2017,5,25,11,15,893.0,127.0,6.9,31.0,970.5,533.47,390.5
2017,5,25,11,30,897.0,128.0,6.8,31.0,990.0,580.78,428.81
2017,5,25,11,45,897.0,129.5,6.75,31.5,1001.0,624.23,462.49
2017,5,25,12,0,897.0,131.0,6.7,32.0,1012.0,665.38,493.55
2017,5,25,12,15,898.0,131.5,6.6,32.5,1015.5,704.22,522.01
2017,5,25,12,30,899.0,132.0,6.5,33.0,1019.0,740.8,548.13
2017,5,25,12,45,897.0,132.0,6.4,33.5,1014.0,772.45,570.18
2017,5,25,13,0,895.0,132.0,6.3,34.0,1009.0,801.23,589.55
2017,5,25,13,15,892.0,131.5,6.2,34.0,996.0,825.65,606.06
2017,5,25,13,30,889.0,131.0,6.1,34.0,983.0,846.61,620.22
2017,5,25,13,45,883.5,130.5,6.0,34.0,962.0,861.9,630.54
2017,5,25,14,0,878.0,130.0,5.9,34.0,941.0,873.44,638.42
2017,5,25,14,15,871.5,128.5,5.8,34.0,913.0,879.49,642.69
2017,5,25,14,30,865.0,127.0,5.7,34.0,885.0,881.76,644.54
2017,5,25,14,45,851.0,127.5,5.6,34.5,849.0,875.59,639.49
2017,5,25,15,0,837.0,128.0,5.5,35.0,813.0,865.83,632.2
2017,5,25,15,15,825.0,125.5,5.4,34.5,772.0,862.97,632.38
2017,5,25,15,30,813.0,123.0,5.3,34.0,731.0,844.91,622.32
2017,5,25,15,45,797.5,120.0,5.25,34.0,685.0,820.12,606.74
2017,5,25,16,0,782.0,117.0,5.2,34.0,639.0,792.37,589.15
2017,5,25,16,15,761.5,113.0,5.05,33.5,589.0,756.8,566.81
2017,5,25,16,30,741.0,109.0,4.9,33.0,539.0,718.97,542.7
2017,5,25,16,45,714.0,104.5,4.8,33.0,486.0,677.31,514.63
2017,5,25,17,0,687.0,100.0,4.7,33.0,433.0,630.98,482.0
2017,5,25,17,15,651.0,94.0,4.45,32.0,379.0,575.97,443.89
2017,5,25,17,30,615.0,88.0,4.2,31.0,325.0,521.19,404.83
2017,5,25,17,45,563.5,81.0,4.0,30.5,271.5,456.55,356.18
2017,5,25,18,0,512.0,74.0,3.8,30.0,218.0,394.31,307.72
2017,5,25,18,15,439.0,64.0,3.65,29.0,168.5,320.79,249.4
2017,5,25,18,30,366.0,54.0,3.5,28.0,119.0,249.42,190.88
2017,5,25,18,45,256.0,39.5,3.35,27.5,77.5,169.53,124.2
2017,5,25,19,0,146.0,25.0,3.2,27.0,36.0,97.19,52.27
2017,5,25,19,15,73.0,12.5,3.45,26.5,18.0,32.36,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,8.5,3.25,22.5,8.5,6.69,0.0
2017,5,26,6,0,0.0,17.0,3.5,23.0,17.0,12.95,4.01
2017,5,26,6,15,0.0,35.5,3.7,23.5,35.5,26.93,16.98
2017,5,26,6,30,0.0,54.0,3.9,24.0,54.0,40.37,28.88
2017,5,26,6,45,2.5,76.5,4.15,24.5,77.0,56.34,42.79
2017,5,26,7,0,5.0,99.0,4.4,25.0,100.0,72.13,56.32
2017,5,26,7,15,10.5,120.5,4.5,25.5,124.5,87.22,68.96
2017,5,26,7,30,16.0,142.0,4.6,26.0,149.0,102.22,81.27
2017,5,26,7,45,8.0,140.0,4.7,26.5,143.5,102.24,80.84
2017,5,26,8,0,0.0,138.0,4.8,27.0,138.0,101.81,80.01
2017,5,26,8,15,0.0,110.5,4.8,27.5,110.5,83.76,64.57
2017,5,26,8,30,0.0,83.0,4.8,28.0,83.0,63.89,47.73
2017,5,26,8,45,6.0,152.0,4.8,28.5,156.5,113.22,88.04
2017,5,26,9,0,12.0,221.0,4.8,29.0,230.0,158.68,124.37
2017,5,26,9,15,20.5,257.0,4.75,29.0,272.5,182.34,142.93
2017,5,26,9,30,29.0,293.0,4.7,29.0,315.0,196.89,146.32
2017,5,26,9,45,31.0,308.0,4.7,29.5,332.5,212.15,156.94
2017,5,26,10,0,33.0,323.0,4.7,30.0,350.0,227.79,168.05
2017,5,26,10,15,29.0,321.5,4.6,30.0,346.5,232.08,171.26
2017,5,26,10,30,25.0,320.0,4.5,30.0,343.0,235.38,173.76
2017,5,26,10,45,24.0,331.5,4.45,30.5,354.0,247.62,182.48
2017,5,26,11,0,23.0,343.0,4.4,31.0,365.0,265.53,195.3
2017,5,26,11,15,25.5,347.5,4.3,31.5,372.5,269.21,197.51
2017,5,26,11,30,28.0,352.0,4.2,32.0,380.0,278.74,204.06
2017,5,26,11,45,29.0,357.5,4.15,32.5,386.5,288.38,210.67
2017,5,26,12,0,30.0,363.0,4.1,33.0,393.0,298.18,217.36
2017,5,26,12,15,38.0,387.0,4.0,33.0,425.0,326.97,238.24
2017,5,26,12,30,46.0,411.0,3.9,33.0,457.0,356.99,259.87
2017,5,26,12,45,41.5,414.0,3.8,33.5,455.0,362.1,262.85
2017,5,26,13,0,37.0,417.0,3.7,34.0,453.0,366.66,265.49
2017,5,26,13,15,61.0,443.0,3.6,34.0,502.0,412.54,298.58
2017,5,26,13,30,85.0,469.0,3.5,34.0,551.0,460.17,332.47
2017,5,26,13,45,96.5,463.5,3.45,34.5,555.0,471.3,339.97
2017,5,26,14,0,108.0,458.0,3.4,35.0,559.0,482.21,347.46
2017,5,26,14,15,148.5,447.0,3.35,35.0,580.5,528.62,380.91
2017,5,26,14,30,189.0,436.0,3.3,35.0,602.0,559.85,403.73
2017,5,26,14,45,104.5,364.5,3.3,35.0,456.0,425.11,308.98
2017,5,26,15,0,20.0,293.0,3.3,35.0,310.0,254.73,185.55
2017,5,26,15,15,382.0,219.5,3.3,34.5,506.5,568.89,421.25
2017,5,26,15,30,744.0,146.0,3.3,34.0,703.0,807.43,589.84
2017,5,26,15,45,599.0,194.5,3.3,34.0,625.0,731.68,536.61
2017,5,26,16,0,454.0,243.0,3.3,34.0,547.0,642.94,474.46
2017,5,26,16,15,448.0,225.0,3.3,33.5,505.5,612.57,456.11
2017,5,26,16,30,442.0,207.0,3.3,33.0,464.0,580.25,435.7
2017,5,26,16,45,507.0,167.0,3.3,33.0,434.5,577.23,436.38
2017,5,26,17,0,572.0,127.0,3.3,33.0,405.0,575.72,437.54
2017,5,26,17,15,528.0,121.0,3.1,32.5,353.5,510.81,391.32
2017,5,26,17,30,484.0,115.0,2.9,32.0,302.0,456.42,351.73
2017,5,26,17,45,424.0,105.5,2.75,31.5,250.5,390.39,302.25
2017,5,26,18,0,364.0,96.0,2.6,31.0,199.0,328.18,254.19
2017,5,26,18,15,300.0,80.0,2.5,30.0,152.5,261.28,201.61
2017,5,26,18,30,236.0,64.0,2.4,29.0,106.0,199.83,151.72
2017,5,26,18,45,153.5,44.0,2.3,28.5,67.5,122.2,88.27
2017,5,26,19,0,71.0,24.0,2.2,28.0,29.0,60.02,31.47
2017,5,26,19,15,35.5,12.0,2.4,27.5,14.5,20.37,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,5,45,38.0,14.5,3.6,24.0,17.5,11.41,0.0
2017,5,27,6,0,76.0,29.0,3.7,24.0,35.0,21.72,10.61
2017,5,27,6,15,147.5,50.5,3.9,24.5,74.0,37.15,25.43
2017,5,27,6,30,219.0,72.0,4.1,25.0,113.0,52.37,38.93
2017,5,27,6,45,109.5,66.5,4.35,25.5,87.0,49.8,37.03
2017,5,27,7,0,0.0,61.0,4.6,26.0,61.0,46.72,34.43
2017,5,27,7,15,0.0,68.0,4.7,26.5,68.0,52.16,38.96
2017,5,27,7,30,0.0,75.0,4.8,27.0,75.0,57.57,43.35
2017,5,27,7,45,0.0,87.5,4.95,27.5,87.5,66.83,50.89
2017,5,27,8,0,0.0,100.0,5.1,28.0,100.0,76.03,58.26
2017,5,27,8,15,0.0,112.0,5.1,28.0,112.0,84.81,65.33
2017,5,27,8,30,0.0,124.0,5.1,28.0,124.0,93.53,72.28
2017,5,27,8,45,0.0,135.5,5.2,28.5,135.5,101.83,78.7
2017,5,27,9,0,0.0,147.0,5.3,29.0,147.0,110.06,85.0
2017,5,27,9,15,12.0,212.0,5.25,29.5,221.5,154.05,120.11
2017,5,27,9,30,24.0,277.0,5.2,30.0,296.0,199.11,147.79
2017,5,27,9,45,25.5,292.0,5.2,31.0,313.0,201.99,148.71
2017,5,27,10,0,27.0,307.0,5.2,32.0,330.0,216.84,158.92
2017,5,27,10,15,28.0,319.5,5.15,32.0,344.0,230.4,168.86
2017,5,27,10,30,29.0,332.0,5.1,32.0,358.0,244.2,179.03
2017,5,27,10,45,27.5,344.5,5.05,32.5,369.5,257.33,188.33
2017,5,27,11,0,26.0,357.0,5.0,33.0,381.0,270.49,197.58
2017,5,27,11,15,29.0,361.5,4.95,33.0,389.0,280.42,204.79
2017,5,27,11,30,32.0,366.0,4.9,33.0,397.0,290.63,212.23
2017,5,27,11,45,65.0,428.0,4.85,33.5,492.0,360.26,262.3
2017,5,27,12,0,98.0,490.0,4.8,34.0,587.0,434.55,314.76
2017,5,27,12,15,65.0,448.0,4.75,34.0,512.5,391.09,283.59
2017,5,27,12,30,32.0,406.0,4.7,34.0,438.0,342.93,248.89
2017,5,27,12,45,32.5,406.0,4.7,34.0,438.5,348.76,253.31
2017,5,27,13,0,33.0,406.0,4.7,34.0,439.0,354.29,257.41
2017,5,27,13,15,64.0,440.0,4.65,34.0,502.5,412.01,299.37
2017,5,27,13,30,95.0,474.0,4.6,34.0,566.0,472.11,342.46
2017,5,27,13,45,94.0,463.0,4.6,34.5,552.5,468.29,339.27
2017,5,27,14,0,93.0,452.0,4.6,35.0,539.0,463.62,335.75
2017,5,27,14,15,199.0,433.0,4.55,35.0,610.5,558.73,405.32
2017,5,27,14,30,305.0,414.0,4.5,35.0,682.0,655.66,474.53
2017,5,27,14,45,513.5,297.5,4.5,35.0,727.5,751.97,545.74
2017,5,27,15,0,722.0,181.0,4.5,35.0,773.0,833.06,605.83
2017,5,27,15,15,708.0,177.5,4.4,34.5,733.5,816.84,596.47
2017,5,27,15,30,694.0,174.0,4.3,34.0,694.0,797.53,585.47
2017,5,27,15,45,673.5,170.0,4.25,34.0,649.0,769.37,567.33
2017,5,27,16,0,653.0,166.0,4.2,34.0,604.0,738.72,547.4
2017,5,27,16,15,629.5,160.0,4.1,33.5,555.5,701.45,523.63
2017,5,27,16,30,606.0,154.0,4.0,33.0,507.0,662.4,498.24
2017,5,27,16,45,564.0,150.5,3.95,33.0,454.5,610.35,462.03
2017,5,27,17,0,522.0,147.0,3.9,33.0,402.0,551.13,420.17
2017,5,27,17,15,483.0,137.0,3.6,32.5,351.0,496.35,381.0
2017,5,27,17,30,444.0,127.0,3.3,32.0,300.0,442.65,341.63
2017,5,27,17,45,358.0,120.5,3.05,31.5,246.0,365.69,283.28
2017,5,27,18,0,272.0,114.0,2.8,31.0,192.0,283.5,219.64
2017,5,27,18,15,216.5,93.5,2.75,30.5,147.0,222.07,170.9
2017,5,27,18,30,161.0,73.0,2.7,30.0,102.0,165.34,124.71
2017,5,27,18,45,80.5,47.0,2.7,29.5,61.5,87.4,61.83
2017,5,27,19,0,0.0,21.0,2.7,29.0,21.0,16.1,4.77
2017,5,27,19,15,0.0,10.5,3.05,28.5,10.5,8.26,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,14.0,1.4,23.5,16.5,11.02,0.0
2017,5,28,6,0,57.0,28.0,1.4,24.0,33.0,21.21,10.37
2017,5,28,6,15,119.0,51.5,1.35,24.0,71.5,37.64,25.96
2017,5,28,6,30,181.0,75.0,1.3,24.0,110.0,53.96,40.47
2017,5,28,6,45,230.5,96.0,1.3,24.5,155.0,68.33,53.0
2017,5,28,7,0,280.0,117.0,1.3,25.0,200.0,82.41,64.97
2017,5,28,7,15,196.5,139.0,1.4,25.0,203.0,96.66,76.94
2017,5,28,7,30,113.0,161.0,1.5,25.0,206.0,108.91,87.01
2017,5,28,7,45,267.5,173.5,1.6,25.5,301.0,115.99,92.42
2017,5,28,8,0,422.0,186.0,1.7,26.0,396.0,122.07,96.92
2017,5,28,8,15,405.5,205.5,1.65,26.5,425.5,131.09,103.75
2017,5,28,8,30,389.0,225.0,1.6,27.0,455.0,145.52,114.87
2017,5,28,8,45,303.5,267.0,1.55,27.5,456.0,163.86,128.98
2017,5,28,9,0,218.0,309.0,1.5,28.0,457.0,190.63,149.56
2017,5,28,9,15,263.0,323.5,1.4,28.0,514.5,189.17,147.85
2017,5,28,9,30,308.0,338.0,1.3,28.0,572.0,224.58,157.19
2017,5,28,9,45,232.5,370.5,1.2,28.5,552.5,266.7,188.12
2017,5,28,10,0,157.0,403.0,1.1,29.0,533.0,288.92,206.56
2017,5,28,10,15,119.5,411.5,1.05,29.0,513.0,300.54,216.6
2017,5,28,10,30,82.0,420.0,1.0,29.0,493.0,315.79,228.93
2017,5,28,10,45,189.0,433.5,0.95,29.5,608.0,368.92,264.52
2017,5,28,11,0,296.0,447.0,0.9,30.0,723.0,434.7,309.27
2017,5,28,11,15,337.5,438.5,0.9,30.0,758.5,473.37,336.78
2017,5,28,11,30,379.0,430.0,0.9,30.0,794.0,514.87,366.29
2017,5,28,11,45,263.5,466.5,0.9,30.5,721.5,498.62,354.97
2017,5,28,12,0,148.0,503.0,0.9,31.0,649.0,474.51,337.63
2017,5,28,12,15,164.0,489.5,0.9,31.0,651.5,489.85,348.9
2017,5,28,12,30,180.0,476.0,0.9,31.0,654.0,505.15,359.84
2017,5,28,12,45,170.0,489.5,0.95,31.0,657.5,522.1,371.55
2017,5,28,13,0,160.0,503.0,1.0,31.0,661.0,538.04,382.49
2017,5,28,13,15,153.0,496.0,1.05,31.0,645.0,538.57,383.32
2017,5,28,13,30,146.0,489.0,1.1,31.0,629.0,537.48,383.19
2017,5,28,13,45,165.5,478.0,1.2,31.0,633.5,553.5,395.52
2017,5,28,14,0,185.0,467.0,1.3,31.0,638.0,568.84,407.32
2017,5,28,14,15,165.5,452.0,1.35,31.0,601.5,546.34,392.55
2017,5,28,14,30,146.0,437.0,1.4,31.0,565.0,522.16,376.75
2017,5,28,14,45,213.0,410.5,1.5,31.5,589.5,560.93,405.57
2017,5,28,15,0,280.0,384.0,1.6,32.0,614.0,615.72,444.3
2017,5,28,15,15,230.5,370.5,1.6,32.0,553.5,545.2,396.2
2017,5,28,15,30,181.0,357.0,1.6,32.0,493.0,491.74,359.58
2017,5,28,15,45,90.5,256.0,1.65,32.0,324.0,317.74,235.75
2017,5,28,16,0,0.0,155.0,1.7,32.0,155.0,122.6,89.18
2017,5,28,16,15,0.0,106.0,1.7,31.5,106.0,82.23,58.84
2017,5,28,16,30,0.0,57.0,1.7,31.0,57.0,43.76,29.04
2017,5,28,16,45,0.0,73.5,1.7,31.0,73.5,56.48,39.24
2017,5,28,17,0,0.0,90.0,1.7,31.0,90.0,69.52,49.7
2017,5,28,17,15,0.0,78.0,1.55,30.5,78.0,59.91,42.36
2017,5,28,17,30,0.0,66.0,1.4,30.0,66.0,50.61,35.16
2017,5,28,17,45,0.0,55.0,1.25,29.5,55.0,42.1,28.49
2017,5,28,18,0,0.0,44.0,1.1,29.0,44.0,33.62,21.72
2017,5,28,18,15,0.0,33.5,1.0,28.5,33.5,25.55,15.15
2017,5,28,18,30,0.0,23.0,0.9,28.0,23.0,17.5,8.5
2017,5,28,18,45,0.0,14.5,0.85,27.5,14.5,11.01,3.07
2017,5,28,19,0,0.0,6.0,0.8,27.0,6.0,4.54,0.0
2017,5,28,19,15,0.0,3.0,0.85,26.5,3.0,2.36,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.5,3.35,20.0,7.5,5.9,0.0
2017,5,29,6,0,0.0,15.0,3.4,20.0,15.0,11.41,3.14
2017,5,29,6,15,0.0,33.5,3.45,20.0,33.5,25.59,16.18
2017,5,29,6,30,0.0,52.0,3.5,20.0,52.0,39.09,28.32
2017,5,29,6,45,0.0,74.5,3.6,20.0,74.5,55.08,42.53
2017,5,29,7,0,0.0,97.0,3.7,20.0,97.0,70.87,56.39
2017,5,29,7,15,4.0,116.0,3.75,20.0,117.5,84.38,68.04
2017,5,29,7,30,8.0,135.0,3.8,20.0,138.0,97.81,79.43
2017,5,29,7,45,6.0,146.5,3.85,20.0,149.5,106.37,86.47
2017,5,29,8,0,4.0,158.0,3.9,20.0,161.0,114.81,93.34
2017,5,29,8,15,12.0,185.5,3.8,20.0,193.0,133.41,108.72
2017,5,29,8,30,20.0,213.0,3.7,20.0,225.0,151.74,123.7
2017,5,29,8,45,27.5,241.0,3.65,20.5,259.0,160.33,130.18
2017,5,29,9,0,35.0,269.0,3.6,21.0,293.0,176.02,142.48
2017,5,29,9,15,32.0,281.5,3.35,21.0,305.0,183.6,148.24
2017,5,29,9,30,29.0,294.0,3.1,21.0,317.0,197.03,150.79
2017,5,29,9,45,50.5,337.0,2.9,21.5,378.5,230.8,175.07
2017,5,29,10,0,72.0,380.0,2.7,22.0,440.0,268.1,201.93
2017,5,29,10,15,92.5,406.5,2.45,22.5,486.5,299.29,224.21
2017,5,29,10,30,113.0,433.0,2.2,23.0,533.0,324.78,242.29
2017,5,29,10,45,134.5,451.0,2.0,23.5,573.5,357.82,266.02
2017,5,29,11,0,156.0,469.0,1.8,24.0,614.0,393.4,291.37
2017,5,29,11,15,206.0,474.0,1.75,24.0,670.0,437.05,323.08
2017,5,29,11,30,256.0,479.0,1.7,24.0,726.0,480.52,354.64
2017,5,29,11,45,182.5,486.5,1.7,24.5,663.5,467.54,345.03
2017,5,29,12,0,109.0,494.0,1.7,25.0,601.0,443.37,327.09
2017,5,29,12,15,259.5,464.0,1.7,25.0,720.5,534.1,393.62
2017,5,29,12,30,410.0,434.0,1.7,25.0,840.0,635.77,465.99
2017,5,29,12,45,274.0,467.5,1.7,25.5,738.5,584.88,428.02
2017,5,29,13,0,138.0,501.0,1.7,26.0,637.0,518.98,379.79
2017,5,29,13,15,282.5,456.5,1.55,26.0,730.0,616.22,450.06
2017,5,29,13,30,427.0,412.0,1.4,26.0,823.0,719.01,520.73
2017,5,29,13,45,592.5,305.0,1.3,26.5,862.0,782.75,564.5
2017,5,29,14,0,758.0,198.0,1.2,27.0,901.0,837.68,602.17
2017,5,29,14,15,750.5,195.5,1.05,27.0,874.0,842.0,603.2
2017,5,29,14,30,743.0,193.0,0.9,27.0,847.0,851.32,607.57
2017,5,29,14,45,717.5,198.5,0.8,27.0,810.0,840.63,599.69
2017,5,29,15,0,692.0,204.0,0.7,27.0,773.0,826.57,589.89
2017,5,29,15,15,677.5,200.0,0.6,27.0,733.5,809.84,578.8
2017,5,29,15,30,663.0,196.0,0.5,27.0,694.0,790.07,565.8
2017,5,29,15,45,649.0,188.0,0.45,27.0,650.5,764.06,549.75
2017,5,29,16,0,635.0,180.0,0.4,27.0,607.0,735.39,531.95
2017,5,29,16,15,610.5,173.5,0.5,27.0,558.5,697.29,509.84
2017,5,29,16,30,586.0,167.0,0.6,27.0,510.0,657.45,486.0
2017,5,29,16,45,556.0,158.5,0.7,27.0,459.0,602.57,451.2
2017,5,29,17,0,526.0,150.0,0.8,27.0,408.0,555.56,420.6
2017,5,29,17,15,485.5,140.5,0.8,26.5,356.5,500.3,382.82
2017,5,29,17,30,445.0,131.0,0.8,26.0,305.0,446.2,344.65
2017,5,29,17,45,388.0,119.0,0.85,25.5,254.0,381.17,297.03
2017,5,29,18,0,331.0,107.0,0.9,25.0,203.0,319.72,250.29
2017,5,29,18,15,264.0,90.0,0.95,24.5,156.0,241.26,188.62
2017,5,29,18,30,197.0,73.0,1.0,24.0,109.0,181.1,139.45
2017,5,29,18,45,119.5,50.5,1.05,23.5,70.0,115.69,85.33
2017,5,29,19,0,42.0,28.0,1.1,23.0,31.0,48.57,27.38
2017,5,29,19,15,21.0,14.0,1.25,23.0,15.5,17.44,0.0
2017,5,29,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,16.0,0.6,20.5,18.0,12.59,0.0
2017,5,30,6,0,47.0,32.0,0.6,21.0,36.0,23.81,12.76
2017,5,30,6,15,114.5,56.0,0.55,21.5,75.5,40.53,28.77
2017,5,30,6,30,182.0,80.0,0.5,22.0,115.0,57.09,43.53
2017,5,30,6,45,253.5,97.0,0.45,22.5,162.5,69.2,54.18
2017,5,30,7,0,325.0,114.0,0.4,23.0,210.0,81.2,64.41
2017,5,30,7,15,376.5,127.5,0.65,23.5,261.0,89.19,70.99
2017,5,30,7,30,428.0,141.0,0.9,24.0,312.0,97.61,77.78
2017,5,30,7,45,473.5,150.0,1.15,24.5,365.0,102.94,81.83
2017,5,30,8,0,519.0,159.0,1.4,25.0,418.0,108.12,85.7
2017,5,30,8,15,450.0,193.0,1.5,25.5,435.0,124.91,99.07
2017,5,30,8,30,381.0,227.0,1.6,26.0,452.0,146.36,116.03
2017,5,30,8,45,512.5,204.5,1.75,26.5,535.5,128.94,101.25
2017,5,30,9,0,644.0,182.0,1.9,27.0,619.0,116.49,90.67
2017,5,30,9,15,662.5,187.0,1.95,27.0,663.5,119.44,92.84
2017,5,30,9,30,681.0,192.0,2.0,27.0,708.0,168.71,103.86
2017,5,30,9,45,412.5,297.0,2.15,27.5,614.5,234.73,158.68
2017,5,30,10,0,144.0,402.0,2.3,28.0,521.0,284.72,206.35
2017,5,30,10,15,119.5,414.0,2.35,28.0,515.5,301.04,219.6
2017,5,30,10,30,95.0,426.0,2.4,28.0,510.0,322.97,236.89
2017,5,30,10,45,116.5,446.5,2.5,28.5,553.0,347.79,254.56
2017,5,30,11,0,138.0,467.0,2.6,29.0,596.0,383.79,280.38
2017,5,30,11,15,238.0,459.5,2.65,29.0,687.0,436.67,318.43
2017,5,30,11,30,338.0,452.0,2.7,29.0,778.0,505.59,368.17
2017,5,30,11,45,344.0,454.0,2.75,29.0,789.0,534.82,389.78
2017,5,30,12,0,350.0,456.0,2.8,29.0,800.0,563.82,411.14
2017,5,30,12,15,324.0,470.0,2.8,29.0,790.0,580.12,422.87
2017,5,30,12,30,298.0,484.0,2.8,29.0,780.0,594.14,432.79
2017,5,30,12,45,210.5,491.0,2.85,29.0,699.5,551.42,402.54
2017,5,30,13,0,123.0,498.0,2.9,29.0,619.0,504.54,368.84
2017,5,30,13,15,174.0,491.0,2.9,29.0,660.0,549.63,402.09
2017,5,30,13,30,225.0,484.0,2.9,29.0,701.0,595.87,435.52
2017,5,30,13,45,127.5,426.5,2.9,29.0,549.0,476.46,350.61
2017,5,30,14,0,30.0,369.0,2.9,29.0,397.0,336.03,248.34
2017,5,30,14,15,18.0,274.0,2.85,29.0,291.0,233.62,173.44
2017,5,30,14,30,6.0,179.0,2.8,29.0,185.0,146.16,107.64
2017,5,30,14,45,3.0,138.0,2.8,29.0,141.0,110.6,80.61
2017,5,30,15,0,0.0,97.0,2.8,29.0,97.0,75.25,53.33
2017,5,30,15,15,0.0,120.0,2.75,28.5,120.0,93.52,67.82
2017,5,30,15,30,0.0,143.0,2.7,28.0,143.0,112.17,82.61
2017,5,30,15,45,0.0,139.0,2.7,28.0,139.0,109.02,80.35
2017,5,30,16,0,0.0,135.0,2.7,28.0,135.0,105.89,78.14
2017,5,30,16,15,0.0,119.5,2.6,28.0,119.5,93.28,68.49
2017,5,30,16,30,0.0,104.0,2.5,28.0,104.0,80.68,58.78
2017,5,30,16,45,0.0,97.5,2.4,28.0,97.5,75.49,54.88
2017,5,30,17,0,0.0,91.0,2.3,28.0,91.0,70.33,50.98
2017,5,30,17,15,0.0,79.5,1.95,27.5,79.5,61.08,43.86
2017,5,30,17,30,0.0,68.0,1.6,27.0,68.0,52.16,36.9
2017,5,30,17,45,0.0,56.5,1.3,26.5,56.5,43.26,29.84
2017,5,30,18,0,0.0,45.0,1.0,26.0,45.0,34.39,22.67
2017,5,30,18,15,0.0,35.0,0.95,25.5,35.0,26.7,16.35
2017,5,30,18,30,0.0,25.0,0.9,25.0,25.0,19.03,9.93
2017,5,30,18,45,0.0,16.0,0.85,24.5,16.0,12.15,4.11
2017,5,30,19,0,0.0,7.0,0.8,24.0,7.0,5.3,0.0
2017,5,30,19,15,0.0,3.5,0.8,23.5,3.5,2.75,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,5,45,2.5,14.0,0.45,21.5,14.5,11.02,0.0
2017,5,31,6,0,5.0,28.0,0.4,22.0,29.0,21.01,10.62
2017,5,31,6,15,38.0,51.0,0.45,22.0,58.5,37.27,25.97
2017,5,31,6,30,71.0,74.0,0.5,22.0,88.0,52.87,39.94
2017,5,31,6,45,115.0,93.0,0.6,22.5,123.5,66.16,51.6
2017,5,31,7,0,159.0,112.0,0.7,23.0,159.0,79.33,62.86
2017,5,31,7,15,90.5,128.0,0.85,23.5,156.0,89.0,70.86
2017,5,31,7,30,22.0,144.0,1.0,24.0,153.0,103.64,82.87
2017,5,31,7,45,237.0,154.0,1.15,24.5,271.0,104.27,82.93
2017,5,31,8,0,452.0,164.0,1.3,25.0,389.0,109.66,86.95
2017,5,31,8,15,328.5,212.0,1.45,25.5,385.5,137.77,109.63
2017,5,31,8,30,205.0,260.0,1.6,26.0,382.0,166.09,132.03
2017,5,31,8,45,237.5,280.0,1.75,26.5,433.0,177.25,140.3
2017,5,31,9,0,270.0,300.0,1.9,27.0,484.0,177.57,139.88
2017,5,31,9,15,252.0,327.0,1.95,27.0,507.5,188.86,148.52
2017,5,31,9,30,234.0,354.0,2.0,27.0,531.0,235.21,169.04
2017,5,31,9,45,187.5,378.0,2.1,27.5,524.5,262.0,188.12
2017,5,31,10,0,141.0,402.0,2.2,28.0,518.0,283.66,205.49
2017,5,31,10,15,100.0,401.5,2.15,28.0,486.0,297.83,217.7
2017,5,31,10,30,59.0,401.0,2.1,28.0,454.0,295.95,217.73
2017,5,31,10,45,53.5,406.5,2.1,28.0,455.5,306.16,225.5
2017,5,31,11,0,48.0,412.0,2.1,28.0,457.0,315.56,232.53
2017,5,31,11,15,68.5,442.0,2.05,28.0,508.0,353.27,259.76
2017,5,31,11,30,89.0,472.0,2.0,28.0,559.0,393.81,288.78
2017,5,31,11,45,195.5,475.5,2.0,28.0,668.0,466.19,340.84
2017,5,31,12,0,302.0,479.0,2.0,28.0,777.0,549.22,399.84
2017,5,31,12,15,279.5,487.5,1.95,28.0,764.0,562.43,408.75
2017,5,31,12,30,257.0,496.0,1.9,28.0,751.0,573.56,416.39
2017,5,31,12,45,234.5,498.0,1.85,28.0,730.0,573.58,416.34
2017,5,31,13,0,212.0,500.0,1.8,28.0,709.0,573.02,415.82
2017,5,31,13,15,126.5,458.0,1.8,28.0,582.5,484.68,353.87
2017,5,31,13,30,41.0,416.0,1.8,28.0,456.0,377.37,277.08
2017,5,31,13,45,50.0,421.5,1.85,28.0,469.0,394.12,290.17
2017,5,31,14,0,59.0,427.0,1.9,28.0,482.0,411.09,302.86
2017,5,31,14,15,40.0,372.0,1.9,28.0,409.0,350.23,259.14
2017,5,31,14,30,21.0,317.0,1.9,28.0,336.0,272.98,202.89
2017,5,31,14,45,21.0,306.5,1.95,28.0,325.0,265.34,197.9
2017,5,31,15,0,21.0,296.0,2.0,28.0,314.0,257.57,192.57
2017,5,31,15,15,13.5,246.0,2.0,27.5,257.5,209.32,156.94
2017,5,31,15,30,6.0,196.0,2.0,27.0,201.0,161.18,120.76
2017,5,31,15,45,3.0,148.5,2.0,27.0,151.0,119.34,88.69
2017,5,31,16,0,0.0,101.0,2.0,27.0,101.0,78.15,56.59
2017,5,31,16,15,217.0,156.0,1.9,26.5,283.5,334.71,261.32
2017,5,31,16,30,434.0,211.0,1.8,26.0,466.0,573.98,439.6
2017,5,31,16,45,273.5,210.0,1.7,26.0,365.5,425.28,328.0
2017,5,31,17,0,113.0,209.0,1.6,26.0,265.0,287.72,222.93
2017,5,31,17,15,97.0,187.5,1.4,25.5,231.5,239.52,186.98
2017,5,31,17,30,81.0,166.0,1.2,25.0,198.0,207.04,162.1
2017,5,31,17,45,70.0,141.0,1.05,25.0,165.5,174.53,136.5
2017,5,31,18,0,59.0,116.0,0.9,25.0,133.0,142.46,110.76
2017,5,31,18,15,41.5,91.5,0.85,24.5,102.5,108.08,82.83
2017,5,31,18,30,24.0,67.0,0.8,24.0,72.0,74.68,55.23
2017,5,31,18,45,12.0,44.5,0.8,24.0,47.0,46.86,31.85
2017,5,31,19,0,0.0,22.0,0.8,24.0,22.0,16.8,6.31
2017,5,31,19,15,0.0,11.0,0.9,23.5,11.0,8.65,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,84.0,15.5,1.15,20.5,23.0,12.2,0.0
2017,6,1,6,0,168.0,31.0,1.3,21.0,46.0,23.4,12.56
2017,6,1,6,15,269.5,44.5,1.4,21.5,88.0,33.66,22.95
2017,6,1,6,30,371.0,58.0,1.5,22.0,130.0,43.97,32.29
2017,6,1,6,45,446.5,66.5,1.65,22.5,180.5,52.65,40.01
2017,6,1,7,0,522.0,75.0,1.8,23.0,231.0,58.95,45.44
2017,6,1,7,15,281.0,113.5,1.85,23.5,199.5,80.84,64.03
2017,6,1,7,30,40.0,152.0,1.9,24.0,168.0,105.38,84.46
2017,6,1,7,45,35.5,170.0,1.95,24.5,186.0,116.99,93.68
2017,6,1,8,0,31.0,188.0,2.0,25.0,204.0,128.32,102.54
2017,6,1,8,15,49.5,219.5,2.0,25.5,248.0,147.1,117.37
2017,6,1,8,30,68.0,251.0,2.0,26.0,292.0,165.3,131.5
2017,6,1,8,45,58.0,266.5,2.0,26.5,303.5,174.3,138.03
2017,6,1,9,0,48.0,282.0,2.0,27.0,315.0,182.96,144.25
2017,6,1,9,15,91.0,320.5,2.0,27.5,388.0,204.23,160.42
2017,6,1,9,30,134.0,359.0,2.0,28.0,461.0,227.84,166.04
2017,6,1,9,45,90.0,356.5,2.05,28.5,426.5,246.67,179.97
2017,6,1,10,0,46.0,354.0,2.1,29.0,392.0,247.35,181.6
2017,6,1,10,15,40.0,358.0,2.15,29.0,392.5,256.06,188.25
2017,6,1,10,30,34.0,362.0,2.2,29.0,393.0,263.73,194.11
2017,6,1,10,45,109.0,415.5,2.25,29.5,516.5,325.63,237.57
2017,6,1,11,0,184.0,469.0,2.3,30.0,640.0,403.79,292.6
2017,6,1,11,15,537.0,292.5,2.35,30.0,807.0,467.64,337.59
2017,6,1,11,30,890.0,116.0,2.4,30.0,974.0,558.51,404.43
2017,6,1,11,45,532.0,310.0,2.45,30.5,825.0,541.03,392.34
2017,6,1,12,0,174.0,504.0,2.5,31.0,676.0,488.65,353.13
2017,6,1,12,15,128.0,494.0,2.5,31.0,620.5,466.76,338.1
2017,6,1,12,30,82.0,484.0,2.5,31.0,565.0,436.64,316.75
2017,6,1,12,45,94.0,488.5,2.55,31.0,581.5,457.58,332.1
2017,6,1,13,0,106.0,493.0,2.6,31.0,598.0,478.85,347.47
2017,6,1,13,15,210.0,477.5,2.6,31.0,681.5,565.47,409.91
2017,6,1,13,30,314.0,462.0,2.6,31.0,765.0,657.98,474.9
2017,6,1,13,45,596.0,288.5,2.65,31.5,847.5,768.69,555.09
2017,6,1,14,0,878.0,115.0,2.7,32.0,930.0,849.68,611.85
2017,6,1,14,15,483.5,269.0,2.7,31.5,716.0,680.98,495.81
2017,6,1,14,30,89.0,423.0,2.7,31.0,502.0,441.77,322.93
2017,6,1,14,45,451.5,276.5,2.75,31.0,651.0,673.78,495.71
2017,6,1,15,0,814.0,130.0,2.8,31.0,800.0,849.85,619.29
2017,6,1,15,15,802.0,127.5,2.8,31.0,760.5,835.74,609.73
2017,6,1,15,30,790.0,125.0,2.8,31.0,721.0,818.31,599.53
2017,6,1,15,45,773.5,122.5,2.8,31.0,676.0,793.96,584.74
2017,6,1,16,0,757.0,120.0,2.8,31.0,631.0,766.77,568.04
2017,6,1,16,15,737.0,116.0,2.8,30.5,582.5,732.63,547.6
2017,6,1,16,30,717.0,112.0,2.8,30.0,534.0,699.81,527.82
2017,6,1,16,45,430.0,161.5,2.8,30.0,408.0,509.35,389.36
2017,6,1,17,0,143.0,211.0,2.8,30.0,282.0,310.94,238.66
2017,6,1,17,15,364.0,152.5,2.7,29.5,304.0,428.1,332.33
2017,6,1,17,30,585.0,94.0,2.6,29.0,326.0,503.27,391.27
2017,6,1,17,45,528.0,88.0,2.55,28.5,273.0,438.12,341.97
2017,6,1,18,0,471.0,82.0,2.5,28.0,220.0,375.71,293.83
2017,6,1,18,15,402.0,71.0,2.35,27.5,171.5,300.9,234.41
2017,6,1,18,30,333.0,60.0,2.2,27.0,123.0,237.95,182.52
2017,6,1,18,45,230.5,45.5,2.05,26.5,82.5,163.5,120.93
2017,6,1,19,0,128.0,31.0,1.9,26.0,42.0,91.02,57.27
2017,6,1,19,15,64.0,15.5,2.05,25.5,21.0,31.71,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.0,1.65,22.0,10.0,7.87,0.0
2017,6,2,6,0,0.0,20.0,1.8,22.0,20.0,15.25,6.21
2017,6,2,6,15,0.0,39.0,1.85,22.5,39.0,29.4,19.25
2017,6,2,6,30,0.0,58.0,1.9,23.0,58.0,43.13,31.43
2017,6,2,6,45,4.0,79.5,2.0,23.5,81.0,58.4,44.77
2017,6,2,7,0,8.0,101.0,2.1,24.0,104.0,73.56,57.74
2017,6,2,7,15,135.0,126.5,2.15,24.0,180.5,88.82,70.67
2017,6,2,7,30,262.0,152.0,2.2,24.0,257.0,103.62,82.98
2017,6,2,7,45,346.5,160.5,2.25,24.5,320.5,110.11,87.96
2017,6,2,8,0,431.0,169.0,2.3,25.0,384.0,112.16,89.15
2017,6,2,8,15,372.5,206.0,2.3,25.0,406.5,135.56,108.19
2017,6,2,8,30,314.0,243.0,2.3,25.0,429.0,152.99,122.07
2017,6,2,8,45,229.0,278.5,2.35,25.5,420.5,176.32,140.35
2017,6,2,9,0,144.0,314.0,2.4,26.0,412.0,190.75,151.22
2017,6,2,9,15,173.0,336.0,2.4,26.5,462.0,201.56,159.11
2017,6,2,9,30,202.0,358.0,2.4,27.0,512.0,233.22,168.89
2017,6,2,9,45,238.0,373.0,2.4,27.5,563.5,266.26,189.48
2017,6,2,10,0,274.0,388.0,2.4,28.0,615.0,292.72,207.04
2017,6,2,10,15,293.0,401.0,2.35,28.5,652.5,328.97,233.7
2017,6,2,10,30,312.0,414.0,2.3,29.0,690.0,367.26,262.16
2017,6,2,10,45,201.5,433.5,2.25,29.5,613.5,370.84,268.05
2017,6,2,11,0,91.0,453.0,2.2,30.0,537.0,359.94,261.94
2017,6,2,11,15,141.0,471.5,2.1,30.0,606.0,401.66,291.66
2017,6,2,11,30,191.0,490.0,2.0,30.0,675.0,455.05,329.39
2017,6,2,11,45,300.5,460.5,1.95,30.5,755.0,511.41,368.82
2017,6,2,12,0,410.0,431.0,1.9,31.0,835.0,580.2,416.5
