Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,12,15,399.0,436.0,1.85,31.0,830.5,601.68,431.33
2017,6,2,12,30,388.0,441.0,1.8,31.0,826.0,621.44,444.98
2017,6,2,12,45,349.0,459.0,1.75,31.0,804.0,629.08,449.77
2017,6,2,13,0,310.0,477.0,1.7,31.0,782.0,633.49,452.23
2017,6,2,13,15,548.5,329.0,1.7,31.0,860.5,725.71,519.09
2017,6,2,13,30,787.0,181.0,1.7,31.0,939.0,805.76,576.71
2017,6,2,13,45,780.5,180.5,1.75,31.0,919.0,819.85,586.41
2017,6,2,14,0,774.0,180.0,1.8,31.0,899.0,830.39,594.32
2017,6,2,14,15,609.5,268.5,1.8,31.0,824.5,789.95,565.12
2017,6,2,14,30,445.0,357.0,1.8,31.0,750.0,733.1,525.17
2017,6,2,14,45,383.5,366.0,1.85,31.0,695.5,679.85,490.61
2017,6,2,15,0,322.0,375.0,1.9,31.0,641.0,639.49,463.73
2017,6,2,15,15,191.0,353.5,1.95,30.5,509.0,492.05,362.13
2017,6,2,15,30,60.0,332.0,2.0,30.0,377.0,344.45,255.74
2017,6,2,15,45,160.5,316.5,2.1,30.0,428.0,433.51,324.42
2017,6,2,16,0,261.0,301.0,2.2,30.0,479.0,518.67,388.07
2017,6,2,16,15,142.0,259.0,2.2,30.0,355.0,361.78,273.25
2017,6,2,16,30,23.0,217.0,2.2,30.0,231.0,196.46,147.86
2017,6,2,16,45,298.5,175.0,2.2,30.0,324.5,406.39,313.15
2017,6,2,17,0,574.0,133.0,2.2,30.0,418.0,577.89,441.32
2017,6,2,17,15,537.0,124.5,2.1,29.5,366.5,515.92,396.46
2017,6,2,17,30,500.0,116.0,2.0,29.0,315.0,463.48,358.69
2017,6,2,17,45,448.0,106.5,1.9,28.5,264.0,402.16,312.95
2017,6,2,18,0,396.0,97.0,1.8,28.0,213.0,343.85,268.04
2017,6,2,18,15,330.5,82.5,1.8,27.5,166.0,276.79,215.06
2017,6,2,18,30,265.0,68.0,1.8,27.0,119.0,215.18,164.8
2017,6,2,18,45,183.0,49.5,1.85,26.5,79.5,138.88,102.35
2017,6,2,19,0,101.0,31.0,1.9,26.0,40.0,80.87,51.1
2017,6,2,19,15,50.5,15.5,2.0,25.5,20.0,27.58,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,5,45,1.5,14.0,1.25,22.5,14.5,11.02,0.0
2017,6,3,6,0,3.0,28.0,1.4,23.0,29.0,21.04,10.69
2017,6,3,6,15,30.5,49.0,1.45,23.0,55.0,36.06,24.82
2017,6,3,6,30,58.0,70.0,1.5,23.0,81.0,50.81,38.0
2017,6,3,6,45,80.0,92.0,1.6,23.5,112.5,65.26,50.63
2017,6,3,7,0,102.0,114.0,1.7,24.0,144.0,79.79,63.04
2017,6,3,7,15,278.5,117.5,1.75,24.5,223.5,83.25,65.77
2017,6,3,7,30,455.0,121.0,1.8,25.0,303.0,85.55,67.39
2017,6,3,7,45,227.5,131.0,1.85,25.5,222.0,90.51,71.18
2017,6,3,8,0,0.0,141.0,1.9,26.0,141.0,103.83,81.85
2017,6,3,8,15,44.0,199.0,1.9,26.5,225.5,135.98,107.83
2017,6,3,8,30,88.0,257.0,1.9,27.0,310.0,168.81,133.8
2017,6,3,8,45,204.0,273.5,1.95,27.5,408.5,173.27,136.61
2017,6,3,9,0,320.0,290.0,2.0,28.0,507.0,174.19,136.66
2017,6,3,9,15,171.5,284.5,2.0,28.0,401.5,177.9,139.24
2017,6,3,9,30,23.0,279.0,2.0,28.0,296.0,199.76,148.62
2017,6,3,9,45,14.0,225.5,2.0,28.5,236.5,167.65,123.83
2017,6,3,10,0,5.0,172.0,2.0,29.0,177.0,130.63,95.63
2017,6,3,10,15,13.5,247.0,1.95,29.5,259.5,186.55,137.33
2017,6,3,10,30,22.0,322.0,1.9,30.0,342.0,242.99,178.41
2017,6,3,10,45,423.0,234.5,1.85,30.5,628.5,317.58,225.12
2017,6,3,11,0,824.0,147.0,1.8,31.0,915.0,456.44,321.43
2017,6,3,11,15,522.5,317.0,1.75,31.0,807.5,474.49,338.84
2017,6,3,11,30,221.0,487.0,1.7,31.0,700.0,468.28,335.96
2017,6,3,11,45,138.0,470.0,1.65,31.0,604.0,427.62,308.17
2017,6,3,12,0,55.0,453.0,1.6,31.0,508.0,378.02,273.18
2017,6,3,12,15,133.5,479.5,1.55,31.0,612.5,458.69,330.66
2017,6,3,12,30,212.0,506.0,1.5,31.0,717.0,545.68,390.71
2017,6,3,12,45,179.5,504.5,1.45,31.0,682.5,536.52,383.63
2017,6,3,13,0,147.0,503.0,1.4,31.0,648.0,524.25,374.95
2017,6,3,13,15,171.0,496.5,1.3,31.0,663.0,549.16,392.25
2017,6,3,13,30,195.0,490.0,1.2,31.0,678.0,573.92,409.03
2017,6,3,13,45,205.0,477.5,1.2,31.0,672.0,581.71,414.83
2017,6,3,14,0,215.0,465.0,1.2,31.0,666.0,588.28,420.01
2017,6,3,14,15,119.5,398.5,1.15,31.0,510.0,456.03,329.03
2017,6,3,14,30,24.0,332.0,1.1,31.0,354.0,287.87,209.58
2017,6,3,14,45,230.5,329.5,1.1,31.0,520.5,513.67,374.99
2017,6,3,15,0,437.0,327.0,1.1,31.0,687.0,708.66,507.94
2017,6,3,15,15,430.0,312.5,1.1,30.5,652.0,690.89,496.38
2017,6,3,15,30,423.0,298.0,1.1,30.0,617.0,670.74,485.33
2017,6,3,15,45,352.0,298.0,1.1,30.0,553.0,592.21,432.84
2017,6,3,16,0,281.0,298.0,1.1,30.0,489.0,531.45,391.45
2017,6,3,16,15,346.5,258.5,1.05,30.0,475.5,541.04,401.03
2017,6,3,16,30,412.0,219.0,1.0,30.0,462.0,562.85,418.07
2017,6,3,16,45,327.0,211.5,0.95,30.0,393.5,465.25,349.18
2017,6,3,17,0,242.0,204.0,0.9,30.0,325.0,388.95,294.28
2017,6,3,17,15,220.0,184.5,0.85,29.5,284.5,332.86,254.59
2017,6,3,17,30,198.0,165.0,0.8,29.0,244.0,293.04,225.66
2017,6,3,17,45,177.0,142.0,0.75,28.5,205.0,250.96,194.14
2017,6,3,18,0,156.0,119.0,0.7,28.0,166.0,209.91,162.51
2017,6,3,18,15,125.0,96.5,0.65,27.5,129.0,165.54,127.27
2017,6,3,18,30,94.0,74.0,0.6,27.0,92.0,123.45,93.04
2017,6,3,18,45,55.0,51.5,0.55,26.5,61.0,80.29,57.55
2017,6,3,19,0,16.0,29.0,0.5,26.0,30.0,33.35,18.44
2017,6,3,19,15,8.0,14.5,0.5,25.5,15.0,13.84,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,51.0,16.0,1.75,21.5,20.5,12.59,0.0
2017,6,4,6,0,102.0,32.0,2.0,22.0,41.0,23.93,13.03
2017,6,4,6,15,180.0,51.0,2.1,22.0,80.5,37.76,26.37
2017,6,4,6,30,258.0,70.0,2.2,22.0,120.0,51.28,38.56
2017,6,4,6,45,129.0,84.0,2.35,22.5,109.0,61.03,47.22
2017,6,4,7,0,0.0,98.0,2.5,23.0,98.0,71.58,56.29
2017,6,4,7,15,106.5,128.0,2.6,23.5,170.5,89.27,71.21
2017,6,4,7,30,213.0,158.0,2.7,24.0,243.0,106.23,85.22
2017,6,4,7,45,243.5,179.5,2.8,24.5,290.0,118.88,95.35
2017,6,4,8,0,274.0,201.0,2.9,25.0,337.0,131.08,104.94
2017,6,4,8,15,210.5,232.5,2.95,25.5,344.0,151.8,121.41
2017,6,4,8,30,147.0,264.0,3.0,26.0,351.0,166.55,132.75
2017,6,4,8,45,176.0,287.5,3.1,26.5,401.0,179.09,142.2
2017,6,4,9,0,205.0,311.0,3.2,27.0,451.0,191.17,151.19
2017,6,4,9,15,192.0,335.5,3.15,27.0,473.5,201.92,159.33
2017,6,4,9,30,179.0,360.0,3.1,27.0,496.0,231.25,168.56
2017,6,4,9,45,318.0,339.5,3.1,27.5,596.5,248.7,173.46
2017,6,4,10,0,457.0,319.0,3.1,28.0,697.0,283.39,193.37
2017,6,4,10,15,302.0,379.0,3.05,28.0,633.5,317.86,226.31
2017,6,4,10,30,147.0,439.0,3.0,28.0,570.0,336.46,245.8
2017,6,4,10,45,183.0,452.0,2.95,28.5,620.0,373.66,272.43
2017,6,4,11,0,219.0,465.0,2.9,29.0,670.0,414.63,301.77
2017,6,4,11,15,162.5,473.0,2.8,29.0,627.0,411.85,300.9
2017,6,4,11,30,106.0,481.0,2.7,29.0,584.0,407.36,298.17
2017,6,4,11,45,263.0,456.5,2.65,29.0,714.5,485.62,354.96
2017,6,4,12,0,420.0,432.0,2.6,29.0,845.0,582.59,424.25
2017,6,4,12,15,633.5,289.0,2.55,29.0,915.5,642.39,469.08
2017,6,4,12,30,847.0,146.0,2.5,29.0,986.0,698.36,512.04
2017,6,4,12,45,848.5,144.0,2.45,29.0,982.5,729.77,534.32
2017,6,4,13,0,850.0,142.0,2.4,29.0,979.0,758.73,554.71
2017,6,4,13,15,468.0,306.5,2.3,29.0,766.5,642.37,469.29
2017,6,4,13,30,86.0,471.0,2.2,29.0,554.0,458.86,334.56
2017,6,4,13,45,68.0,443.5,2.15,29.0,508.5,426.66,312.7
2017,6,4,14,0,50.0,416.0,2.1,29.0,463.0,392.63,288.52
2017,6,4,14,15,134.0,426.0,2.0,29.0,546.0,492.33,361.53
2017,6,4,14,30,218.0,436.0,1.9,29.0,629.0,578.86,423.03
2017,6,4,14,45,109.0,265.0,1.85,29.0,361.5,333.79,248.78
2017,6,4,15,0,0.0,94.0,1.8,29.0,94.0,72.89,51.21
2017,6,4,15,15,1.5,129.0,1.75,29.0,130.0,102.02,74.23
2017,6,4,15,30,3.0,164.0,1.7,29.0,166.0,131.88,97.4
2017,6,4,15,45,1.5,108.0,1.65,29.0,109.0,85.06,61.32
2017,6,4,16,0,0.0,52.0,1.6,29.0,52.0,39.99,26.11
2017,6,4,16,15,0.0,101.5,1.5,28.5,101.5,78.55,56.77
2017,6,4,16,30,0.0,151.0,1.4,28.0,151.0,120.05,89.62
2017,6,4,16,45,9.5,164.5,1.35,28.0,169.5,139.86,105.6
2017,6,4,17,0,19.0,178.0,1.3,28.0,188.0,160.37,122.14
2017,6,4,17,15,15.5,158.0,1.2,27.5,165.5,140.99,107.45
2017,6,4,17,30,12.0,138.0,1.1,27.0,143.0,121.75,92.74
2017,6,4,17,45,6.0,118.0,1.0,27.0,120.5,101.19,76.47
2017,6,4,18,0,0.0,98.0,0.9,27.0,98.0,81.02,60.29
2017,6,4,18,15,0.0,77.0,0.85,26.5,77.0,63.31,46.02
2017,6,4,18,30,0.0,56.0,0.8,26.0,56.0,45.35,31.25
2017,6,4,18,45,0.0,38.0,0.75,25.5,38.0,30.07,18.48
2017,6,4,19,0,0.0,20.0,0.7,25.0,20.0,15.25,5.62
2017,6,4,19,15,0.0,10.0,0.7,24.5,10.0,7.87,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,11.8,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,22.75,12.27
2017,6,5,6,15,279.5,43.5,2.75,20.5,88.0,33.03,22.52
2017,6,5,6,30,375.0,57.0,2.8,21.0,129.0,43.32,31.87
2017,6,5,6,45,447.5,65.0,2.85,22.0,178.5,51.46,39.07
2017,6,5,7,0,520.0,73.0,2.9,23.0,228.0,57.4,44.11
2017,6,5,7,15,566.5,80.0,3.05,23.5,280.0,62.23,48.12
2017,6,5,7,30,613.0,87.0,3.2,24.0,332.0,66.99,51.94
2017,6,5,7,45,651.5,90.5,3.35,25.0,385.5,69.15,53.36
2017,6,5,8,0,690.0,94.0,3.5,26.0,439.0,71.33,54.77
2017,6,5,8,15,715.0,98.5,3.5,26.5,490.0,79.96,61.65
2017,6,5,8,30,740.0,103.0,3.5,27.0,541.0,82.48,63.37
2017,6,5,8,45,760.5,105.5,3.55,27.5,589.5,83.47,63.84
2017,6,5,9,0,781.0,108.0,3.6,28.0,638.0,84.38,64.25
2017,6,5,9,15,795.0,110.5,3.55,28.5,682.0,85.01,64.44
2017,6,5,9,30,809.0,113.0,3.5,29.0,726.0,144.21,82.06
2017,6,5,9,45,819.5,115.5,3.5,29.5,765.0,197.18,113.28
2017,6,5,10,0,830.0,118.0,3.5,30.0,804.0,250.51,152.95
2017,6,5,10,15,512.0,278.5,3.45,30.0,707.5,307.37,210.11
2017,6,5,10,30,194.0,439.0,3.4,30.0,611.0,351.01,253.52
2017,6,5,10,45,342.0,411.5,3.4,30.5,726.0,400.08,286.8
2017,6,5,11,0,490.0,384.0,3.4,31.0,841.0,466.07,333.58
2017,6,5,11,15,453.0,400.5,3.4,31.0,830.0,491.82,354.49
2017,6,5,11,30,416.0,417.0,3.4,31.0,819.0,513.49,371.8
2017,6,5,11,45,632.0,280.0,3.45,31.5,898.5,567.49,412.11
2017,6,5,12,0,848.0,143.0,3.5,32.0,978.0,626.21,456.46
2017,6,5,12,15,848.5,143.5,3.5,32.0,981.5,662.64,483.62
2017,6,5,12,30,849.0,144.0,3.5,32.0,985.0,697.08,508.95
2017,6,5,12,45,633.5,288.5,3.5,32.0,915.0,701.56,509.04
2017,6,5,13,0,418.0,433.0,3.5,32.0,845.0,681.19,491.61
2017,6,5,13,15,356.5,451.5,3.5,31.5,799.5,663.71,480.46
2017,6,5,13,30,295.0,470.0,3.5,31.0,754.0,645.97,468.74
2017,6,5,13,45,557.0,309.0,3.5,31.0,832.0,749.3,546.18
2017,6,5,14,0,819.0,148.0,3.5,31.0,910.0,822.95,601.15
2017,6,5,14,15,415.5,193.0,3.45,30.5,579.5,555.75,414.2
2017,6,5,14,30,12.0,238.0,3.4,30.0,249.0,199.2,146.9
2017,6,5,14,45,22.5,285.0,3.4,30.0,304.0,261.75,194.84
2017,6,5,15,0,33.0,332.0,3.4,30.0,359.0,315.52,235.03
2017,6,5,15,15,20.5,269.5,3.35,29.5,286.0,234.99,175.6
2017,6,5,15,30,8.0,207.0,3.3,29.0,213.0,171.92,128.29
2017,6,5,15,45,4.0,112.0,3.3,29.0,115.0,90.35,65.59
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,13.04,4.72
2017,6,5,16,15,0.0,27.5,3.2,28.5,27.5,21.08,11.21
2017,6,5,16,30,0.0,38.0,3.1,28.0,38.0,29.13,17.75
2017,6,5,16,45,0.0,40.0,3.05,28.0,40.0,30.63,19.04
2017,6,5,17,0,0.0,42.0,3.0,28.0,42.0,32.14,20.35
2017,6,5,17,15,0.0,37.0,2.8,27.5,37.0,28.28,17.35
2017,6,5,17,30,0.0,32.0,2.6,27.0,32.0,24.42,14.33
2017,6,5,17,45,0.0,26.5,2.45,27.0,26.5,20.19,10.92
2017,6,5,18,0,0.0,21.0,2.3,27.0,21.0,15.98,7.48
2017,6,5,18,15,0.0,16.5,2.05,26.0,16.5,12.53,4.67
2017,6,5,18,30,0.0,12.0,1.8,25.0,12.0,9.1,1.81
2017,6,5,18,45,0.0,8.0,1.6,24.5,8.0,6.06,0.0
2017,6,5,19,0,0.0,4.0,1.4,24.0,4.0,3.02,0.0
2017,6,5,19,15,0.0,2.0,1.45,24.0,2.0,1.51,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,87.5,15.5,2.85,20.5,23.5,12.2,0.0
2017,6,6,6,0,175.0,31.0,3.0,21.0,47.0,23.44,12.76
2017,6,6,6,15,269.0,45.5,3.1,21.5,88.5,34.37,23.55
2017,6,6,6,30,363.0,60.0,3.2,22.0,130.0,45.29,33.42
2017,6,6,6,45,433.0,69.5,3.35,22.5,179.5,54.81,41.87
2017,6,6,7,0,503.0,79.0,3.5,23.0,229.0,61.7,47.81
2017,6,6,7,15,550.5,86.5,3.6,23.5,281.5,66.71,51.96
2017,6,6,7,30,598.0,94.0,3.7,24.0,334.0,71.64,55.91
2017,6,6,7,45,634.5,99.5,3.85,25.0,387.0,74.89,58.22
2017,6,6,8,0,671.0,105.0,4.0,26.0,440.0,78.06,60.42
2017,6,6,8,15,697.0,109.5,4.05,26.5,491.5,80.27,61.9
2017,6,6,8,30,723.0,114.0,4.1,27.0,543.0,82.37,63.29
2017,6,6,8,45,743.0,118.0,4.2,27.5,591.5,91.0,70.06
2017,6,6,9,0,763.0,122.0,4.3,28.0,640.0,92.48,70.91
2017,6,6,9,15,778.0,125.5,4.35,28.5,685.0,93.36,71.27
2017,6,6,9,30,793.0,129.0,4.4,29.0,730.0,142.57,81.61
2017,6,6,9,45,804.5,132.0,4.45,29.5,769.5,196.19,113.32
2017,6,6,10,0,816.0,135.0,4.5,30.0,809.0,250.45,153.67
2017,6,6,10,15,825.0,137.0,4.55,30.0,843.0,303.85,197.46
2017,6,6,10,30,834.0,139.0,4.6,30.0,877.0,360.16,244.62
2017,6,6,10,45,841.5,140.0,4.7,30.5,904.0,410.44,286.83
2017,6,6,11,0,849.0,141.0,4.8,31.0,931.0,459.86,327.65
2017,6,6,11,15,853.5,142.0,4.85,31.0,951.0,506.8,366.35
2017,6,6,11,30,858.0,143.0,4.9,31.0,971.0,552.2,403.01
2017,6,6,11,45,540.5,321.5,5.0,31.0,845.5,548.31,401.86
2017,6,6,12,0,223.0,500.0,5.1,31.0,720.0,512.72,375.21
2017,6,6,12,15,299.5,473.5,5.1,31.0,769.5,560.18,410.59
2017,6,6,12,30,376.0,447.0,5.1,31.0,819.0,613.88,450.05
2017,6,6,12,45,331.0,466.0,5.2,31.5,793.0,617.84,451.97
2017,6,6,13,0,286.0,485.0,5.3,32.0,767.0,618.31,451.37
2017,6,6,13,15,270.0,482.5,5.3,32.0,746.5,620.73,453.36
2017,6,6,13,30,254.0,480.0,5.3,32.0,726.0,620.69,453.59
2017,6,6,13,45,557.0,306.0,5.35,32.0,829.5,745.76,548.48
2017,6,6,14,0,860.0,132.0,5.4,32.0,933.0,842.92,620.86
2017,6,6,14,15,517.0,286.0,5.35,32.0,764.0,720.15,531.28
2017,6,6,14,30,174.0,440.0,5.3,32.0,595.0,543.88,400.3
2017,6,6,14,45,276.0,397.5,5.3,32.0,632.0,613.87,453.68
2017,6,6,15,0,378.0,355.0,5.3,32.0,669.0,665.98,493.48
2017,6,6,15,15,381.0,336.0,5.2,31.5,639.0,652.71,485.9
2017,6,6,15,30,384.0,317.0,5.1,31.0,609.0,637.21,477.0
2017,6,6,15,45,588.5,212.0,5.1,31.0,628.5,728.85,547.6
2017,6,6,16,0,793.0,107.0,5.1,31.0,648.0,778.36,586.18
2017,6,6,16,15,775.0,104.0,5.0,31.0,599.5,746.45,564.69
2017,6,6,16,30,757.0,101.0,4.9,31.0,551.0,712.17,541.84
2017,6,6,16,45,734.5,96.5,4.85,31.0,500.0,670.83,513.94
2017,6,6,17,0,712.0,92.0,4.8,31.0,449.0,627.92,483.67
2017,6,6,17,15,680.0,87.0,4.5,30.5,396.0,579.39,448.69
2017,6,6,17,30,648.0,82.0,4.2,30.0,343.0,528.24,411.22
2017,6,6,17,45,603.0,76.0,3.95,29.5,290.5,468.42,366.14
2017,6,6,18,0,558.0,70.0,3.7,29.0,238.0,410.37,320.94
2017,6,6,18,15,492.5,62.0,3.25,28.0,188.0,341.89,266.48
2017,6,6,18,30,427.0,54.0,2.8,27.0,138.0,278.08,213.9
2017,6,6,18,45,327.0,42.0,2.35,26.5,94.5,201.44,149.99
2017,6,6,19,0,227.0,30.0,1.9,26.0,51.0,132.58,88.8
2017,6,6,19,15,113.5,15.0,1.8,25.5,25.5,59.06,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,110.5,15.0,1.2,21.0,25.0,11.46,0.0
2017,6,7,6,0,221.0,30.0,1.3,22.0,50.0,22.9,12.32
2017,6,7,6,15,321.5,42.0,1.35,22.5,93.0,34.0,23.16
2017,6,7,6,30,422.0,54.0,1.4,23.0,136.0,43.53,31.79
2017,6,7,6,45,479.0,62.0,1.5,23.5,183.0,49.47,37.11
2017,6,7,7,0,536.0,70.0,1.6,24.0,230.0,55.36,42.18
2017,6,7,7,15,586.5,75.5,1.55,25.0,283.0,59.3,45.3
2017,6,7,7,30,637.0,81.0,1.5,26.0,336.0,63.24,48.31
2017,6,7,7,45,677.0,87.5,1.5,27.0,394.0,67.64,51.62
2017,6,7,8,0,717.0,94.0,1.5,28.0,452.0,71.91,54.74
2017,6,7,8,15,741.5,98.0,1.65,28.5,504.0,80.24,61.3
2017,6,7,8,30,766.0,102.0,1.8,29.0,556.0,82.48,62.78
2017,6,7,8,45,783.5,106.0,1.95,29.5,605.0,84.41,64.01
2017,6,7,9,0,801.0,110.0,2.1,30.0,654.0,86.19,65.12
2017,6,7,9,15,815.0,113.0,2.2,30.5,699.0,87.09,65.53
2017,6,7,9,30,829.0,116.0,2.3,31.0,744.0,136.84,75.61
2017,6,7,9,45,839.0,118.5,2.4,31.5,783.5,199.59,113.27
2017,6,7,10,0,849.0,121.0,2.5,32.0,823.0,253.92,152.93
2017,6,7,10,15,857.5,122.5,2.6,32.0,856.5,307.33,196.1
2017,6,7,10,30,866.0,124.0,2.7,32.0,890.0,360.4,240.3
2017,6,7,10,45,872.0,125.5,2.8,32.5,917.0,411.97,282.84
2017,6,7,11,0,878.0,127.0,2.9,33.0,944.0,462.49,323.75
2017,6,7,11,15,882.0,128.0,2.95,33.0,963.5,510.49,362.43
2017,6,7,11,30,886.0,129.0,3.0,33.0,983.0,556.85,398.95
2017,6,7,11,45,889.0,129.0,3.05,33.5,995.0,600.18,431.55
2017,6,7,12,0,892.0,129.0,3.1,34.0,1007.0,641.48,461.81
2017,6,7,12,15,892.0,129.0,3.1,34.0,1010.5,678.79,489.35
2017,6,7,12,30,892.0,129.0,3.1,34.0,1014.0,713.88,514.79
2017,6,7,12,45,890.0,130.0,3.15,34.0,1009.5,746.0,537.93
2017,6,7,13,0,888.0,131.0,3.2,34.0,1005.0,775.46,558.95
2017,6,7,13,15,884.5,130.0,3.2,34.0,992.5,799.21,575.25
2017,6,7,13,30,881.0,129.0,3.2,34.0,980.0,819.51,588.78
2017,6,7,13,45,874.5,129.5,3.2,34.0,959.5,835.0,599.24
2017,6,7,14,0,868.0,130.0,3.2,34.0,939.0,846.83,607.42
2017,6,7,14,15,861.0,128.5,3.2,34.0,911.5,852.86,611.93
2017,6,7,14,30,854.0,127.0,3.2,34.0,884.0,855.16,614.17
2017,6,7,14,45,828.0,135.0,3.25,34.0,846.0,846.07,609.36
2017,6,7,15,0,802.0,143.0,3.3,34.0,808.0,846.13,610.77
2017,6,7,15,15,790.0,140.0,3.3,33.5,768.0,832.08,603.87
2017,6,7,15,30,778.0,137.0,3.3,33.0,728.0,814.71,594.9
2017,6,7,15,45,761.0,134.5,3.35,33.0,683.5,790.53,580.4
2017,6,7,16,0,744.0,132.0,3.4,33.0,639.0,763.52,563.97
2017,6,7,16,15,723.0,127.5,3.35,32.5,590.0,733.1,545.8
2017,6,7,16,30,702.0,123.0,3.3,32.0,541.0,696.21,522.54
2017,6,7,16,45,675.5,117.5,3.25,32.0,490.0,652.36,492.71
2017,6,7,17,0,649.0,112.0,3.2,32.0,439.0,607.36,461.53
2017,6,7,17,15,614.0,105.5,2.95,31.5,386.0,554.72,424.42
2017,6,7,17,30,579.0,99.0,2.7,31.0,333.0,502.27,386.51
2017,6,7,17,45,533.5,90.5,2.45,30.5,281.5,442.02,341.69
2017,6,7,18,0,488.0,82.0,2.2,30.0,230.0,383.68,296.93
2017,6,7,18,15,422.5,71.5,2.0,29.0,181.0,310.31,239.86
2017,6,7,18,30,357.0,61.0,1.8,28.0,132.0,248.73,189.99
2017,6,7,18,45,265.0,46.5,1.6,27.0,90.5,177.47,131.57
2017,6,7,19,0,173.0,32.0,1.4,26.0,49.0,115.6,77.61
2017,6,7,19,15,86.5,16.0,1.35,25.5,24.5,52.25,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.5,16.5,1.95,21.5,22.0,12.53,0.0
2017,6,8,6,0,121.0,33.0,2.3,22.0,44.0,24.69,13.71
2017,6,8,6,15,202.5,50.5,2.4,22.5,84.0,37.47,26.07
2017,6,8,6,30,284.0,68.0,2.5,23.0,124.0,50.12,37.41
2017,6,8,6,45,350.5,81.5,2.65,24.0,171.5,59.76,45.83
2017,6,8,7,0,417.0,95.0,2.8,25.0,219.0,69.25,53.85
2017,6,8,7,15,465.0,105.0,2.75,25.5,270.0,76.08,59.46
2017,6,8,7,30,513.0,115.0,2.7,26.0,321.0,82.77,64.81
2017,6,8,7,45,547.5,124.0,2.65,26.5,372.5,90.12,70.6
2017,6,8,8,0,582.0,133.0,2.6,27.0,424.0,94.8,74.07
2017,6,8,8,15,610.0,139.5,2.4,27.5,474.0,97.45,75.82
2017,6,8,8,30,638.0,146.0,2.2,28.0,524.0,99.94,77.41
2017,6,8,8,45,656.0,153.5,2.0,28.5,571.5,102.58,79.12
2017,6,8,9,0,674.0,161.0,1.8,29.0,619.0,104.94,80.6
2017,6,8,9,15,691.5,165.5,1.65,29.5,663.0,105.32,80.49
2017,6,8,9,30,709.0,170.0,1.5,30.0,707.0,149.71,89.43
2017,6,8,9,45,718.0,176.0,1.4,30.5,745.0,201.03,119.29
2017,6,8,10,0,727.0,182.0,1.3,31.0,783.0,252.92,156.71
2017,6,8,10,15,737.5,185.0,1.25,31.0,816.5,303.76,196.74
2017,6,8,10,30,748.0,188.0,1.2,31.0,850.0,358.76,240.62
2017,6,8,10,45,757.0,189.5,1.2,31.5,877.0,407.1,279.1
2017,6,8,11,0,766.0,191.0,1.2,32.0,904.0,455.06,316.47
2017,6,8,11,15,771.5,192.5,1.2,32.0,923.5,500.78,351.96
2017,6,8,11,30,777.0,194.0,1.2,32.0,943.0,545.37,385.68
2017,6,8,11,45,779.0,196.0,1.2,32.5,955.0,587.03,415.65
2017,6,8,12,0,781.0,198.0,1.2,33.0,967.0,626.99,443.54
2017,6,8,12,15,781.5,198.0,1.2,33.0,971.0,662.88,468.91
2017,6,8,12,30,782.0,198.0,1.2,33.0,975.0,696.94,492.53
2017,6,8,12,45,544.5,338.0,1.25,33.0,878.0,676.28,476.5
2017,6,8,13,0,307.0,478.0,1.3,33.0,781.0,627.05,441.19
2017,6,8,13,15,544.0,334.5,1.35,33.0,863.0,720.35,508.34
2017,6,8,13,30,781.0,191.0,1.4,33.0,945.0,801.84,566.2
2017,6,8,13,45,469.5,330.5,1.5,33.0,781.5,693.25,491.09
2017,6,8,14,0,158.0,470.0,1.6,33.0,618.0,542.41,386.05
2017,6,8,14,15,458.5,325.5,1.65,33.0,736.0,704.0,502.79
2017,6,8,14,30,759.0,181.0,1.7,33.0,854.0,834.65,593.73
2017,6,8,14,45,502.0,288.5,1.8,33.0,726.5,722.5,516.42
2017,6,8,15,0,245.0,396.0,1.9,33.0,599.0,589.5,424.02
2017,6,8,15,15,492.5,274.5,1.95,33.0,657.5,705.94,510.41
2017,6,8,15,30,740.0,153.0,2.0,33.0,716.0,797.46,576.34
2017,6,8,15,45,727.5,147.5,2.05,33.0,673.0,780.14,565.88
2017,6,8,16,0,715.0,142.0,2.1,33.0,630.0,754.34,550.7
2017,6,8,16,15,694.5,137.0,2.1,32.5,582.5,720.08,530.19
2017,6,8,16,30,674.0,132.0,2.1,32.0,535.0,683.76,507.82
2017,6,8,16,45,652.0,125.0,2.15,32.0,485.0,642.48,480.8
2017,6,8,17,0,630.0,118.0,2.2,32.0,435.0,599.83,452.22
2017,6,8,17,15,595.5,111.0,2.1,31.5,383.0,547.65,416.23
2017,6,8,17,30,561.0,104.0,2.0,31.0,331.0,495.64,379.38
2017,6,8,17,45,518.0,94.5,1.9,30.5,280.0,436.57,336.13
2017,6,8,18,0,475.0,85.0,1.8,30.0,229.0,379.24,292.7
2017,6,8,18,15,410.5,74.0,1.7,29.0,180.5,306.87,236.79
2017,6,8,18,30,346.0,63.0,1.6,28.0,132.0,245.8,187.62
2017,6,8,18,45,257.5,48.0,1.5,27.5,91.0,176.03,130.3
2017,6,8,19,0,169.0,33.0,1.4,27.0,50.0,115.26,77.5
2017,6,8,19,15,84.5,16.5,1.5,26.5,25.0,52.43,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,3.0,3.25,22.5,3.0,2.27,0.0
2017,6,9,6,0,0.0,6.0,3.5,23.0,6.0,4.54,0.0
2017,6,9,6,15,0.0,12.0,3.7,23.0,12.0,9.1,2.05
2017,6,9,6,30,0.0,18.0,3.9,23.0,18.0,13.67,6.13
2017,6,9,6,45,0.0,25.0,4.1,23.5,25.0,19.03,10.84
2017,6,9,7,0,0.0,32.0,4.3,24.0,32.0,24.39,15.49
2017,6,9,7,15,22.0,92.5,4.35,24.5,101.0,68.3,53.13
2017,6,9,7,30,44.0,153.0,4.4,25.0,170.0,106.04,84.81
2017,6,9,7,45,61.5,180.0,4.5,25.5,208.5,122.95,98.48
2017,6,9,8,0,79.0,207.0,4.6,26.0,247.0,139.49,111.65
2017,6,9,8,15,137.0,234.0,4.55,26.0,312.0,150.83,120.57
2017,6,9,8,30,195.0,261.0,4.5,26.0,377.0,166.32,132.83
2017,6,9,8,45,121.5,271.5,4.5,26.5,346.0,170.07,135.15
2017,6,9,9,0,48.0,282.0,4.5,27.0,315.0,182.96,144.89
2017,6,9,9,15,26.0,229.5,4.45,27.0,248.0,155.12,121.98
2017,6,9,9,30,4.0,177.0,4.4,27.0,181.0,131.91,98.22
2017,6,9,9,45,6.0,185.0,4.4,27.5,190.5,138.79,103.01
2017,6,9,10,0,8.0,193.0,4.4,28.0,200.0,145.92,108.0
2017,6,9,10,15,39.0,302.0,4.35,28.0,336.5,220.54,163.55
2017,6,9,10,30,70.0,411.0,4.3,28.0,473.0,303.17,224.38
2017,6,9,10,45,126.0,439.5,4.25,28.5,555.5,342.97,252.2
2017,6,9,11,0,182.0,468.0,4.2,29.0,638.0,398.11,291.68
2017,6,9,11,15,158.5,478.0,4.15,29.0,628.5,410.63,301.59
2017,6,9,11,30,135.0,488.0,4.1,29.0,619.0,420.73,309.45
2017,6,9,11,45,279.0,460.0,4.05,29.0,733.5,493.49,362.79
2017,6,9,12,0,423.0,432.0,4.0,29.0,848.0,579.6,425.44
2017,6,9,12,15,259.0,462.5,3.9,29.0,718.0,523.85,385.07
2017,6,9,12,30,95.0,493.0,3.8,29.0,588.0,449.54,330.43
2017,6,9,12,45,426.5,349.5,3.75,29.5,770.5,599.44,442.41
2017,6,9,13,0,758.0,206.0,3.7,30.0,953.0,745.11,547.79
2017,6,9,13,15,755.0,205.0,3.55,30.0,941.5,768.18,563.11
2017,6,9,13,30,752.0,204.0,3.4,30.0,930.0,788.06,576.74
2017,6,9,13,45,515.5,328.5,3.25,30.0,822.0,728.31,531.22
2017,6,9,14,0,279.0,453.0,3.1,30.0,714.0,640.6,466.28
2017,6,9,14,15,187.5,441.0,2.95,30.0,614.5,548.61,401.71
2017,6,9,14,30,96.0,429.0,2.8,30.0,515.0,450.57,331.29
2017,6,9,14,45,76.5,399.0,2.7,30.0,466.0,410.57,303.15
2017,6,9,15,0,57.0,369.0,2.6,30.0,417.0,369.52,273.7
2017,6,9,15,15,190.0,352.5,2.55,30.0,499.5,487.35,362.55
2017,6,9,15,30,323.0,336.0,2.5,30.0,582.0,602.71,446.48
2017,6,9,15,45,308.0,317.0,2.5,30.0,540.5,571.25,424.7
2017,6,9,16,0,293.0,298.0,2.5,30.0,499.0,538.47,402.68
2017,6,9,16,15,406.0,241.5,2.4,29.5,497.0,585.79,440.47
2017,6,9,16,30,519.0,185.0,2.3,29.0,495.0,608.97,460.77
2017,6,9,16,45,473.0,178.5,2.2,29.0,441.5,555.11,422.34
2017,6,9,17,0,427.0,172.0,2.1,29.0,388.0,501.93,384.24
2017,6,9,17,15,391.0,161.0,1.95,28.5,341.0,452.23,348.73
2017,6,9,17,30,355.0,150.0,1.8,28.0,294.0,389.17,302.55
2017,6,9,17,45,320.0,132.5,1.65,27.5,248.0,337.18,263.44
2017,6,9,18,0,285.0,115.0,1.5,27.0,202.0,287.11,224.62
2017,6,9,18,15,237.0,96.0,1.45,26.5,158.5,231.0,180.01
2017,6,9,18,30,189.0,77.0,1.4,26.0,115.0,178.76,137.31
2017,6,9,18,45,130.5,56.0,1.4,25.5,78.5,123.84,91.88
2017,6,9,19,0,72.0,35.0,1.4,25.0,42.0,66.8,43.83
2017,6,9,19,15,36.0,17.5,1.45,25.0,21.0,29.96,0.0
2017,6,9,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,43.5,16.5,3.4,20.5,20.5,12.5,0.0
2017,6,10,6,0,87.0,33.0,3.5,21.0,41.0,24.56,13.67
2017,6,10,6,15,162.0,53.5,3.65,21.5,80.5,39.29,27.72
2017,6,10,6,30,237.0,74.0,3.8,22.0,120.0,53.89,40.79
2017,6,10,6,45,305.0,88.5,4.0,23.0,167.0,63.97,49.64
2017,6,10,7,0,373.0,103.0,4.2,24.0,214.0,73.94,58.09
2017,6,10,7,15,422.0,115.0,4.2,24.5,264.5,81.86,64.66
2017,6,10,7,30,471.0,127.0,4.2,25.0,315.0,89.58,70.88
2017,6,10,7,45,334.0,168.5,4.25,25.5,311.5,114.44,91.36
2017,6,10,8,0,197.0,210.0,4.3,26.0,308.0,138.98,111.2
2017,6,10,8,15,145.5,234.0,4.25,26.5,311.0,151.02,120.44
2017,6,10,8,30,94.0,258.0,4.2,27.0,314.0,169.44,134.78
2017,6,10,8,45,129.5,285.5,4.2,27.5,369.5,176.89,140.07
2017,6,10,9,0,165.0,313.0,4.2,28.0,425.0,190.9,150.61
2017,6,10,9,15,193.0,334.0,4.15,28.5,474.0,201.29,158.14
2017,6,10,9,30,221.0,355.0,4.1,29.0,523.0,230.09,165.88
2017,6,10,9,45,270.0,365.0,4.05,29.5,581.0,251.37,176.49
2017,6,10,10,0,319.0,375.0,4.0,30.0,639.0,290.23,202.6
2017,6,10,10,15,540.0,276.5,4.0,30.5,745.0,309.25,209.91
2017,6,10,10,30,761.0,178.0,4.0,31.0,851.0,354.49,240.39
2017,6,10,10,45,771.5,178.0,4.0,31.5,878.5,403.01,280.31
2017,6,10,11,0,782.0,178.0,4.0,32.0,906.0,451.25,319.31
2017,6,10,11,15,787.0,179.5,4.0,32.0,925.5,497.39,356.6
2017,6,10,11,30,792.0,181.0,4.0,32.0,945.0,542.3,392.11
2017,6,10,11,45,795.5,181.5,4.05,32.5,957.0,584.31,423.96
2017,6,10,12,0,799.0,182.0,4.1,33.0,969.0,624.66,453.78
2017,6,10,12,15,800.0,182.5,4.1,33.0,973.5,661.69,481.39
2017,6,10,12,30,801.0,183.0,4.1,33.0,978.0,696.86,507.17
2017,6,10,12,45,484.5,344.0,4.15,33.5,824.5,636.01,460.84
2017,6,10,13,0,168.0,505.0,4.2,34.0,671.0,537.88,387.26
2017,6,10,13,15,481.0,342.5,4.2,34.0,809.0,676.33,489.96
2017,6,10,13,30,794.0,180.0,4.2,34.0,947.0,801.24,580.83
2017,6,10,13,45,788.0,179.5,4.25,34.5,928.0,816.19,589.99
2017,6,10,14,0,782.0,179.0,4.3,35.0,909.0,827.58,597.35
2017,6,10,14,15,775.0,177.0,4.3,35.0,882.5,833.27,601.75
2017,6,10,14,30,768.0,175.0,4.3,35.0,856.0,835.38,603.87
2017,6,10,14,45,506.0,286.0,4.3,35.0,728.0,722.38,523.79
2017,6,10,15,0,244.0,397.0,4.3,35.0,600.0,588.67,427.35
2017,6,10,15,15,491.0,275.5,4.3,34.5,658.5,704.5,515.74
2017,6,10,15,30,738.0,154.0,4.3,34.0,717.0,795.52,584.52
2017,6,10,15,45,545.0,219.0,4.3,34.0,621.0,690.19,509.86
2017,6,10,16,0,352.0,284.0,4.3,34.0,525.0,572.16,424.93
2017,6,10,16,15,503.0,212.5,4.25,33.5,529.0,634.35,474.5
2017,6,10,16,30,654.0,141.0,4.2,33.0,533.0,676.95,509.33
2017,6,10,16,45,621.5,137.0,4.2,33.0,481.5,631.56,477.71
2017,6,10,17,0,589.0,133.0,4.2,33.0,430.0,585.37,445.38
2017,6,10,17,15,553.0,125.0,4.05,32.5,379.0,532.48,408.09
2017,6,10,17,30,517.0,117.0,3.9,32.0,328.0,472.91,365.04
2017,6,10,17,45,467.0,107.5,3.75,31.5,276.5,412.5,319.88
2017,6,10,18,0,417.0,98.0,3.6,31.0,225.0,354.8,275.42
2017,6,10,18,15,352.0,85.0,3.4,30.0,177.5,288.93,223.74
2017,6,10,18,30,287.0,72.0,3.2,29.0,130.0,228.33,174.68
2017,6,10,18,45,204.5,54.5,3.05,28.5,89.5,152.22,112.54
2017,6,10,19,0,122.0,37.0,2.9,28.0,49.0,94.69,63.52
2017,6,10,19,15,61.0,18.5,3.05,27.5,24.5,42.89,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.0,17.0,3.35,21.5,23.0,12.88,0.0
2017,6,11,6,0,128.0,34.0,3.5,22.0,46.0,25.39,14.24
2017,6,11,6,15,222.5,50.5,3.7,22.5,87.0,37.59,26.16
2017,6,11,6,30,317.0,67.0,3.9,23.0,128.0,49.71,37.05
2017,6,11,6,45,393.0,77.0,4.15,23.5,177.5,57.18,43.72
2017,6,11,7,0,469.0,87.0,4.4,24.0,227.0,64.65,50.14
2017,6,11,7,15,519.0,95.5,4.45,24.5,279.0,72.87,57.01
2017,6,11,7,30,569.0,104.0,4.5,25.0,331.0,78.25,61.3
2017,6,11,7,45,400.0,155.0,4.6,26.0,326.0,104.55,82.93
2017,6,11,8,0,231.0,206.0,4.7,27.0,321.0,132.88,105.77
2017,6,11,8,15,192.0,234.5,4.65,27.5,337.5,152.35,121.11
2017,6,11,8,30,153.0,263.0,4.6,28.0,354.0,166.21,131.69
2017,6,11,8,45,247.5,273.0,4.55,28.5,434.5,165.3,130.23
2017,6,11,9,0,342.0,283.0,4.5,29.0,515.0,171.45,134.5
2017,6,11,9,15,573.0,203.5,4.45,29.5,624.0,123.41,95.25
2017,6,11,9,30,804.0,124.0,4.4,30.0,733.0,135.52,77.04
2017,6,11,9,45,819.0,124.5,4.35,30.5,773.5,188.53,106.8
2017,6,11,10,0,834.0,125.0,4.3,31.0,814.0,248.98,150.91
2017,6,11,10,15,842.5,127.0,4.25,31.0,847.5,301.77,193.79
2017,6,11,10,30,851.0,129.0,4.2,31.0,881.0,354.26,237.87
2017,6,11,10,45,859.5,128.5,4.2,31.5,908.5,404.72,279.99
2017,6,11,11,0,868.0,128.0,4.2,32.0,936.0,454.38,320.73
2017,6,11,11,15,872.0,129.0,4.15,32.5,955.5,501.85,358.79
2017,6,11,11,30,876.0,130.0,4.1,33.0,975.0,547.71,394.52
2017,6,11,11,45,879.0,130.5,4.1,33.5,987.5,590.9,427.37
2017,6,11,12,0,882.0,131.0,4.1,34.0,1000.0,632.11,457.86
2017,6,11,12,15,882.5,131.5,4.1,34.0,1004.0,669.71,486.0
2017,6,11,12,30,883.0,132.0,4.1,34.0,1008.0,705.19,512.1
2017,6,11,12,45,882.0,131.5,4.1,34.5,1004.5,736.81,533.99
2017,6,11,13,0,881.0,131.0,4.1,35.0,1001.0,765.84,553.68
2017,6,11,13,15,878.5,130.5,4.1,35.0,989.0,790.7,571.1
2017,6,11,13,30,876.0,130.0,4.1,35.0,977.0,812.22,585.61
2017,6,11,13,45,872.0,129.0,4.1,35.0,958.0,828.63,596.78
2017,6,11,14,0,868.0,128.0,4.1,35.0,939.0,841.42,605.67
2017,6,11,14,15,861.5,127.0,4.05,35.0,912.5,848.44,610.67
2017,6,11,14,30,855.0,126.0,4.0,35.0,886.0,851.78,613.38
2017,6,11,14,45,846.0,124.5,4.0,35.0,852.5,848.9,612.34
2017,6,11,15,0,837.0,123.0,4.0,35.0,819.0,842.43,609.08
2017,6,11,15,15,826.0,120.5,3.95,35.0,779.5,829.83,601.68
2017,6,11,15,30,815.0,118.0,3.9,35.0,740.0,824.11,599.0
2017,6,11,15,45,800.0,115.5,3.9,35.0,695.5,801.27,585.12
2017,6,11,16,0,785.0,113.0,3.9,35.0,651.0,775.48,569.34
2017,6,11,16,15,766.0,109.5,3.85,34.5,602.5,742.74,549.69
2017,6,11,16,30,747.0,106.0,3.8,34.0,554.0,707.67,528.24
2017,6,11,16,45,721.0,102.5,3.8,34.0,502.5,665.35,500.21
2017,6,11,17,0,695.0,99.0,3.8,34.0,451.0,624.66,472.24
2017,6,11,17,15,662.0,93.5,3.6,33.5,398.0,573.23,436.38
2017,6,11,17,30,629.0,88.0,3.4,33.0,345.0,521.74,399.56
2017,6,11,17,45,582.0,82.0,3.2,32.5,292.5,461.65,355.17
2017,6,11,18,0,535.0,76.0,3.0,32.0,240.0,403.44,310.79
2017,6,11,18,15,470.0,67.0,2.65,31.0,190.0,335.27,257.69
2017,6,11,18,30,405.0,58.0,2.3,30.0,140.0,271.71,206.43
2017,6,11,18,45,307.5,45.5,2.0,29.0,97.0,193.34,142.82
2017,6,11,19,0,210.0,33.0,1.7,28.0,54.0,129.54,88.16
2017,6,11,19,15,105.0,16.5,1.8,27.5,27.0,59.12,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,12,5,45,98.5,16.0,2.4,22.5,25.0,12.17,0.0
2017,6,12,6,0,197.0,32.0,2.7,23.0,50.0,24.24,13.27
2017,6,12,6,15,299.0,45.0,2.85,23.5,93.0,34.2,23.19
2017,6,12,6,30,401.0,58.0,3.0,24.0,136.0,46.58,34.23
2017,6,12,6,45,476.5,65.5,3.15,24.5,186.5,52.16,39.24
2017,6,12,7,0,552.0,73.0,3.3,25.0,237.0,57.81,44.09
2017,6,12,7,15,598.5,79.0,3.3,25.5,290.0,62.0,47.51
2017,6,12,7,30,645.0,85.0,3.3,26.0,343.0,66.16,50.8
2017,6,12,7,45,687.0,87.5,3.3,26.5,398.0,67.84,51.93
2017,6,12,8,0,729.0,90.0,3.3,27.0,453.0,75.32,57.88
2017,6,12,8,15,753.0,93.5,3.25,27.5,505.0,77.45,59.29
2017,6,12,8,30,777.0,97.0,3.2,28.0,557.0,79.49,60.63
2017,6,12,8,45,800.5,98.0,3.2,28.5,607.0,79.83,60.58
2017,6,12,9,0,824.0,99.0,3.2,29.0,657.0,89.51,68.17
2017,6,12,9,15,837.5,101.0,3.15,29.5,702.0,90.72,68.8
2017,6,12,9,30,851.0,103.0,3.1,30.0,747.0,135.19,75.76
2017,6,12,9,45,863.5,104.0,3.1,30.5,787.5,189.68,105.8
2017,6,12,10,0,876.0,105.0,3.1,31.0,828.0,244.72,145.64
2017,6,12,10,15,883.5,106.5,3.1,31.5,862.0,299.11,189.36
2017,6,12,10,30,891.0,108.0,3.1,32.0,896.0,353.03,234.03
2017,6,12,10,45,898.0,108.5,3.15,32.5,923.5,405.46,277.48
2017,6,12,11,0,905.0,109.0,3.2,33.0,951.0,456.9,319.35
2017,6,12,11,15,909.0,109.5,3.2,33.0,971.0,505.72,358.91
2017,6,12,11,30,913.0,110.0,3.2,33.0,991.0,552.84,396.18
2017,6,12,11,45,907.5,116.0,3.25,33.5,1001.0,596.42,429.18
2017,6,12,12,0,902.0,122.0,3.3,34.0,1011.0,637.24,459.25
2017,6,12,12,15,902.5,122.0,3.35,34.0,1015.0,675.18,487.58
2017,6,12,12,30,903.0,122.0,3.4,34.0,1019.0,710.91,513.81
2017,6,12,12,45,603.0,301.0,3.45,34.5,899.0,681.38,489.35
