Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,13,0,303.0,480.0,3.5,35.0,779.0,622.99,444.34
2017,6,12,13,15,275.0,481.0,3.55,35.0,750.5,619.53,442.54
2017,6,12,13,30,247.0,482.0,3.6,35.0,722.0,613.14,438.36
2017,6,12,13,45,569.0,299.5,3.65,35.5,836.0,744.54,533.97
2017,6,12,14,0,891.0,117.0,3.7,36.0,950.0,850.37,607.81
2017,6,12,14,15,885.0,116.0,3.7,36.0,923.5,857.87,612.66
2017,6,12,14,30,879.0,115.0,3.7,36.0,897.0,861.61,615.82
2017,6,12,14,45,855.0,122.5,3.7,36.0,859.5,854.12,611.78
2017,6,12,15,0,831.0,130.0,3.7,36.0,822.0,843.16,605.65
2017,6,12,15,15,462.0,242.0,3.7,35.5,623.5,647.52,471.96
2017,6,12,15,30,93.0,354.0,3.7,35.0,425.0,391.04,286.23
2017,6,12,15,45,436.5,236.5,3.75,35.0,540.0,616.7,455.59
2017,6,12,16,0,780.0,119.0,3.8,35.0,655.0,777.29,571.27
2017,6,12,16,15,761.0,115.5,3.8,34.5,606.5,744.71,550.82
2017,6,12,16,30,742.0,112.0,3.8,34.0,558.0,709.8,529.68
2017,6,12,16,45,717.0,107.5,3.85,34.0,506.0,670.61,503.75
2017,6,12,17,0,692.0,103.0,3.9,34.0,454.0,626.83,473.83
2017,6,12,17,15,659.0,97.5,3.7,33.5,401.0,575.53,438.1
2017,6,12,17,30,626.0,92.0,3.5,33.0,348.0,524.14,401.36
2017,6,12,17,45,580.5,85.0,3.35,32.5,295.5,463.96,357.04
2017,6,12,18,0,535.0,78.0,3.2,32.0,243.0,405.54,312.61
2017,6,12,18,15,470.0,69.0,2.95,31.0,192.5,337.34,259.59
2017,6,12,18,30,405.0,60.0,2.7,30.0,142.0,273.67,208.29
2017,6,12,18,45,310.5,47.0,2.5,29.0,99.0,196.37,145.41
2017,6,12,19,0,216.0,34.0,2.3,28.0,56.0,132.9,90.98
2017,6,12,19,15,108.0,17.0,2.5,27.5,28.0,60.87,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,86.0,16.5,2.7,23.5,24.0,12.52,0.0
2017,6,13,6,0,172.0,33.0,3.0,24.0,48.0,24.86,13.66
2017,6,13,6,15,270.5,46.5,3.25,24.5,90.0,35.08,23.81
2017,6,13,6,30,369.0,60.0,3.5,25.0,132.0,45.33,33.01
2017,6,13,6,45,455.0,66.5,3.75,25.5,183.0,52.72,39.54
2017,6,13,7,0,541.0,73.0,4.0,26.0,234.0,57.68,43.78
2017,6,13,7,15,587.5,79.5,4.0,26.5,287.0,62.2,47.49
2017,6,13,7,30,634.0,86.0,4.0,27.0,340.0,66.67,51.03
2017,6,13,7,45,455.5,142.5,4.05,27.5,338.5,98.01,76.96
2017,6,13,8,0,277.0,199.0,4.1,28.0,337.0,130.06,102.98
2017,6,13,8,15,520.0,149.5,4.1,28.5,444.0,101.36,78.78
2017,6,13,8,30,763.0,100.0,4.1,29.0,551.0,81.12,61.72
2017,6,13,8,45,784.0,102.0,4.1,30.0,600.5,81.92,61.92
2017,6,13,9,0,805.0,104.0,4.1,31.0,650.0,82.68,62.07
2017,6,13,9,15,474.0,231.5,4.1,31.0,558.5,137.34,105.9
2017,6,13,9,30,143.0,359.0,4.1,31.0,467.0,224.57,162.89
2017,6,13,9,45,224.0,369.0,4.15,31.5,548.5,257.31,181.45
2017,6,13,10,0,305.0,379.0,4.2,32.0,630.0,287.91,199.84
2017,6,13,10,15,589.5,246.0,4.25,32.5,758.0,297.87,198.11
2017,6,13,10,30,874.0,113.0,4.3,33.0,886.0,349.82,231.93
2017,6,13,10,45,882.5,112.5,4.35,33.5,913.5,401.29,274.72
2017,6,13,11,0,891.0,112.0,4.4,34.0,941.0,451.95,316.14
2017,6,13,11,15,894.5,113.0,4.45,34.0,960.5,500.19,355.55
2017,6,13,11,30,898.0,114.0,4.5,34.0,980.0,546.73,392.74
2017,6,13,11,45,880.0,128.5,4.6,34.5,986.5,588.16,424.53
2017,6,13,12,0,862.0,143.0,4.7,35.0,993.0,625.73,452.62
2017,6,13,12,15,862.5,143.5,4.75,35.0,997.0,662.7,480.55
2017,6,13,12,30,863.0,144.0,4.8,35.0,1001.0,697.67,506.56
2017,6,13,12,45,866.5,140.5,4.85,35.5,998.0,730.09,529.36
2017,6,13,13,0,870.0,137.0,4.9,36.0,995.0,760.14,550.12
2017,6,13,13,15,867.0,136.5,4.95,36.0,983.0,784.58,567.85
2017,6,13,13,30,864.0,136.0,5.0,36.0,971.0,805.68,582.43
2017,6,13,13,45,865.0,131.0,5.05,36.0,953.0,822.96,594.55
2017,6,13,14,0,866.0,126.0,5.1,36.0,935.0,836.57,604.33
2017,6,13,14,15,859.5,124.5,5.1,36.0,908.5,843.2,609.32
2017,6,13,14,30,853.0,123.0,5.1,36.0,882.0,846.13,612.0
2017,6,13,14,45,853.0,116.5,5.15,36.0,851.0,846.36,613.29
2017,6,13,15,0,853.0,110.0,5.2,36.0,820.0,842.77,612.16
2017,6,13,15,15,842.5,108.0,5.2,36.0,781.0,830.86,605.31
2017,6,13,15,30,832.0,106.0,5.2,36.0,742.0,815.56,596.3
2017,6,13,15,45,462.0,208.0,5.2,36.0,557.5,609.67,451.49
2017,6,13,16,0,92.0,310.0,5.2,36.0,373.0,351.68,259.88
2017,6,13,16,15,430.5,202.5,5.2,35.5,465.0,566.31,424.86
2017,6,13,16,30,769.0,95.0,5.2,35.0,557.0,712.34,534.82
2017,6,13,16,45,741.5,93.0,5.2,34.5,505.5,670.1,507.04
2017,6,13,17,0,714.0,91.0,5.2,34.0,454.0,626.54,477.72
2017,6,13,17,15,682.5,86.5,5.1,33.5,401.5,579.0,444.32
2017,6,13,17,30,651.0,82.0,5.0,33.0,349.0,529.0,408.24
2017,6,13,17,45,597.5,78.0,4.95,32.5,295.5,466.54,361.68
2017,6,13,18,0,544.0,74.0,4.9,32.0,242.0,406.41,315.41
2017,6,13,18,15,479.0,66.0,4.75,31.5,192.5,338.98,261.92
2017,6,13,18,30,414.0,58.0,4.6,31.0,143.0,276.08,210.4
2017,6,13,18,45,307.0,46.5,4.45,30.5,99.5,194.31,143.62
2017,6,13,19,0,200.0,35.0,4.3,30.0,56.0,128.33,87.57
2017,6,13,19,15,100.0,17.5,4.3,29.5,28.0,59.23,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.0,17.0,3.7,24.5,22.0,13.38,0.0
2017,6,14,6,0,112.0,34.0,3.8,25.0,44.0,25.31,13.9
2017,6,14,6,15,201.5,51.0,4.05,25.5,84.0,37.82,25.97
2017,6,14,6,30,291.0,68.0,4.3,26.0,124.0,50.18,36.96
2017,6,14,6,45,361.0,80.0,4.55,26.5,172.0,58.86,44.58
2017,6,14,7,0,431.0,92.0,4.8,27.0,220.0,67.47,51.9
2017,6,14,7,15,481.0,101.0,4.85,27.5,271.0,73.75,57.04
2017,6,14,7,30,531.0,110.0,4.9,28.0,322.0,81.96,63.65
2017,6,14,7,45,389.0,156.5,5.0,28.5,324.0,105.27,82.71
2017,6,14,8,0,247.0,203.0,5.1,29.0,326.0,131.6,103.91
2017,6,14,8,15,137.5,212.5,5.1,29.5,282.5,139.91,110.07
2017,6,14,8,30,28.0,222.0,5.1,30.0,239.0,149.19,116.98
2017,6,14,8,45,177.5,254.0,5.15,30.5,373.5,163.05,127.5
2017,6,14,9,0,327.0,286.0,5.2,31.0,508.0,172.51,134.41
2017,6,14,9,15,272.5,320.0,5.2,31.5,513.5,185.3,143.9
2017,6,14,9,30,218.0,354.0,5.2,32.0,519.0,227.81,162.97
2017,6,14,9,45,282.0,360.0,5.2,32.5,585.0,248.59,172.36
2017,6,14,10,0,346.0,366.0,5.2,33.0,651.0,288.59,198.42
2017,6,14,10,15,302.5,396.0,5.2,33.0,653.0,321.49,225.32
2017,6,14,10,30,259.0,426.0,5.2,33.0,655.0,349.95,249.0
2017,6,14,10,45,238.0,445.0,5.2,33.5,660.5,385.07,275.83
2017,6,14,11,0,217.0,464.0,5.2,34.0,666.0,408.12,293.36
2017,6,14,11,15,130.0,442.5,5.2,34.5,564.5,373.08,269.47
2017,6,14,11,30,43.0,421.0,5.2,35.0,463.0,330.97,239.39
2017,6,14,11,45,42.0,424.0,5.2,35.5,465.5,339.52,245.19
2017,6,14,12,0,41.0,427.0,5.2,36.0,468.0,347.92,250.73
2017,6,14,12,15,97.0,467.5,5.15,36.0,564.0,420.66,303.0
2017,6,14,12,30,153.0,508.0,5.1,36.0,660.0,500.96,359.84
2017,6,14,12,45,274.5,471.0,5.1,36.5,743.0,575.87,413.1
2017,6,14,13,0,396.0,434.0,5.1,37.0,826.0,654.91,468.58
2017,6,14,13,15,209.5,395.0,5.1,37.0,602.5,498.74,359.19
2017,6,14,13,30,23.0,356.0,5.1,37.0,379.0,299.61,215.37
2017,6,14,13,45,55.0,404.5,5.1,37.0,457.0,380.33,274.26
2017,6,14,14,0,87.0,453.0,5.1,37.0,535.0,453.35,326.43
2017,6,14,14,15,48.5,336.0,5.05,37.0,381.5,323.13,233.8
2017,6,14,14,30,10.0,219.0,5.0,37.0,228.0,181.69,130.59
2017,6,14,14,45,157.5,301.0,5.0,37.0,433.0,405.65,297.44
2017,6,14,15,0,305.0,383.0,5.0,37.0,638.0,626.16,453.89
2017,6,14,15,15,187.5,363.0,4.95,36.5,517.5,493.82,360.41
2017,6,14,15,30,70.0,343.0,4.9,36.0,397.0,360.86,264.44
2017,6,14,15,45,52.0,307.0,4.85,36.0,345.5,313.72,230.74
2017,6,14,16,0,34.0,271.0,4.8,36.0,294.0,266.4,196.24
2017,6,14,16,15,149.5,264.0,4.7,35.5,355.5,369.74,276.33
2017,6,14,16,30,265.0,257.0,4.6,35.0,417.0,467.43,350.61
2017,6,14,16,45,323.0,221.0,4.55,35.0,398.0,468.89,353.63
2017,6,14,17,0,381.0,185.0,4.5,35.0,379.0,481.36,364.5
2017,6,14,17,15,458.5,149.5,4.3,34.5,357.0,485.7,370.16
2017,6,14,17,30,536.0,114.0,4.1,34.0,335.0,489.09,374.43
2017,6,14,17,45,495.0,103.5,3.9,33.5,284.5,424.83,326.82
2017,6,14,18,0,454.0,93.0,3.7,33.0,234.0,369.94,284.93
2017,6,14,18,15,389.0,81.5,3.4,32.0,185.5,304.02,233.62
2017,6,14,18,30,324.0,70.0,3.1,31.0,137.0,243.26,184.8
2017,6,14,18,45,243.5,53.5,2.8,30.5,95.5,176.32,130.02
2017,6,14,19,0,163.0,37.0,2.5,30.0,54.0,117.4,80.08
2017,6,14,19,15,81.5,18.5,2.65,29.5,27.0,55.02,0.12
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.55,24.5,14.0,11.02,0.0
2017,6,15,6,0,0.0,28.0,3.7,25.0,28.0,21.04,10.58
2017,6,15,6,15,27.5,50.5,3.9,25.0,55.5,36.96,25.31
2017,6,15,6,30,55.0,73.0,4.1,25.0,83.0,52.55,39.12
2017,6,15,6,45,89.5,93.0,4.3,25.5,116.5,65.92,50.77
2017,6,15,7,0,124.0,113.0,4.5,26.0,150.0,79.47,62.3
2017,6,15,7,15,226.5,127.0,4.6,26.5,211.5,88.18,69.47
2017,6,15,7,30,329.0,141.0,4.7,27.0,273.0,98.35,77.69
2017,6,15,7,45,450.0,139.0,4.8,28.0,347.0,95.79,74.96
2017,6,15,8,0,571.0,137.0,4.9,29.0,421.0,97.39,75.7
2017,6,15,8,15,410.0,195.0,4.95,29.5,410.5,125.17,98.06
2017,6,15,8,30,249.0,253.0,5.0,30.0,400.0,156.51,122.91
2017,6,15,8,45,213.5,282.0,5.05,30.5,416.0,177.51,139.08
2017,6,15,9,0,178.0,311.0,5.1,31.0,432.0,190.37,148.59
2017,6,15,9,15,268.0,316.5,5.0,31.5,512.0,183.56,142.45
2017,6,15,9,30,358.0,322.0,4.9,32.0,592.0,210.65,146.38
2017,6,15,9,45,291.5,358.5,4.85,32.5,586.5,248.67,171.97
2017,6,15,10,0,225.0,395.0,4.8,33.0,581.0,290.88,204.7
2017,6,15,10,15,253.5,407.5,4.7,33.5,625.0,314.87,221.35
2017,6,15,10,30,282.0,420.0,4.6,34.0,669.0,353.2,249.14
2017,6,15,10,45,541.5,293.0,4.55,34.5,790.0,388.3,270.59
2017,6,15,11,0,801.0,166.0,4.5,35.0,911.0,446.52,311.9
2017,6,15,11,15,582.5,300.5,4.4,35.0,848.5,475.42,337.83
2017,6,15,11,30,364.0,435.0,4.3,35.0,786.0,495.69,354.41
2017,6,15,11,45,591.0,302.5,4.25,35.5,880.5,549.43,393.75
2017,6,15,12,0,818.0,170.0,4.2,36.0,975.0,622.91,447.27
2017,6,15,12,15,602.5,305.5,4.15,36.0,900.0,622.46,446.13
2017,6,15,12,30,387.0,441.0,4.1,36.0,825.0,610.42,435.76
2017,6,15,12,45,605.5,303.5,4.1,36.5,902.0,682.58,488.5
2017,6,15,13,0,824.0,166.0,4.1,37.0,979.0,758.05,542.79
2017,6,15,13,15,821.5,165.0,4.1,37.0,968.0,782.57,559.82
2017,6,15,13,30,819.0,164.0,4.1,37.0,957.0,803.76,574.73
2017,6,15,13,45,816.5,161.5,4.1,37.5,938.5,820.21,585.12
2017,6,15,14,0,814.0,159.0,4.1,38.0,920.0,833.09,592.75
2017,6,15,14,15,807.0,157.5,4.1,38.0,894.5,839.51,597.49
2017,6,15,14,30,800.0,156.0,4.1,38.0,869.0,842.28,600.01
2017,6,15,14,45,811.0,142.0,4.1,38.0,841.0,844.98,602.61
2017,6,15,15,0,822.0,128.0,4.1,38.0,813.0,832.33,595.29
2017,6,15,15,15,811.0,126.0,4.1,37.5,774.5,831.53,597.2
2017,6,15,15,30,800.0,124.0,4.1,37.0,736.0,816.16,589.5
2017,6,15,15,45,786.5,120.5,4.1,37.0,692.5,793.99,576.15
2017,6,15,16,0,773.0,117.0,4.1,37.0,649.0,768.84,560.83
2017,6,15,16,15,754.5,113.5,4.05,36.5,601.5,736.96,541.85
2017,6,15,16,30,736.0,110.0,4.0,36.0,554.0,702.75,521.07
2017,6,15,16,45,712.0,105.5,4.0,36.0,503.0,664.39,495.69
2017,6,15,17,0,688.0,101.0,4.0,36.0,452.0,621.62,466.51
2017,6,15,17,15,655.0,96.0,3.8,35.5,399.5,571.15,431.58
2017,6,15,17,30,622.0,91.0,3.6,35.0,347.0,520.6,395.69
2017,6,15,17,45,577.0,84.0,3.45,34.5,295.0,460.99,352.13
2017,6,15,18,0,532.0,77.0,3.3,34.0,243.0,403.13,308.46
2017,6,15,18,15,468.0,68.5,2.95,33.0,193.5,336.17,256.72
2017,6,15,18,30,404.0,60.0,2.6,32.0,144.0,273.65,206.69
2017,6,15,18,45,308.0,47.5,2.3,31.5,100.5,196.01,143.85
2017,6,15,19,0,212.0,35.0,2.0,31.0,57.0,132.59,90.38
2017,6,15,19,15,106.0,17.5,2.15,30.5,28.5,61.39,3.59
2017,6,15,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,66.5,16.5,3.9,23.5,22.5,12.98,0.0
2017,6,16,6,0,133.0,33.0,4.1,24.0,45.0,24.72,13.44
2017,6,16,6,15,227.0,48.5,4.2,24.5,85.5,36.22,24.74
2017,6,16,6,30,321.0,64.0,4.3,25.0,126.0,47.69,34.99
2017,6,16,6,45,397.5,73.5,4.4,25.5,175.0,54.87,41.37
2017,6,16,7,0,474.0,83.0,4.5,26.0,224.0,64.42,49.53
2017,6,16,7,15,523.0,91.0,4.5,26.5,275.5,69.66,53.81
2017,6,16,7,30,572.0,99.0,4.5,27.0,327.0,74.8,57.89
2017,6,16,7,45,617.0,102.5,4.5,28.0,381.0,76.66,58.99
2017,6,16,8,0,662.0,106.0,4.5,29.0,435.0,78.59,60.12
2017,6,16,8,15,688.5,110.5,4.45,29.5,486.0,80.77,61.56
2017,6,16,8,30,715.0,115.0,4.4,30.0,537.0,82.85,62.91
2017,6,16,8,45,736.0,118.5,4.4,30.5,585.5,91.23,69.39
2017,6,16,9,0,757.0,122.0,4.4,31.0,634.0,92.41,69.98
2017,6,16,9,15,772.5,125.0,4.35,31.5,678.5,93.0,70.1
2017,6,16,9,30,788.0,128.0,4.3,32.0,723.0,132.13,75.81
2017,6,16,9,45,800.5,130.0,4.3,32.5,763.0,184.67,104.13
2017,6,16,10,0,813.0,132.0,4.3,33.0,803.0,237.98,142.12
2017,6,16,10,15,822.0,134.0,4.2,33.5,837.0,295.86,187.69
2017,6,16,10,30,831.0,136.0,4.1,34.0,871.0,347.38,229.89
2017,6,16,10,45,839.0,137.0,4.1,34.5,898.0,397.52,271.14
2017,6,16,11,0,847.0,138.0,4.1,35.0,925.0,446.89,311.11
2017,6,16,11,15,851.5,139.5,4.1,35.0,945.5,493.96,349.16
2017,6,16,11,30,856.0,141.0,4.1,35.0,966.0,539.53,385.19
2017,6,16,11,45,871.5,132.5,4.1,35.5,982.0,583.29,418.26
2017,6,16,12,0,887.0,124.0,4.1,36.0,998.0,625.88,449.64
2017,6,16,12,15,888.0,124.5,4.05,36.0,1003.0,663.97,477.86
2017,6,16,12,30,889.0,125.0,4.0,36.0,1008.0,699.96,504.0
2017,6,16,12,45,889.5,124.0,4.0,36.5,1005.0,732.45,526.35
2017,6,16,13,0,890.0,123.0,4.0,37.0,1002.0,762.41,546.53
2017,6,16,13,15,888.0,122.5,4.0,37.0,990.5,787.89,564.16
2017,6,16,13,30,886.0,122.0,4.0,37.0,979.0,810.03,578.92
2017,6,16,13,45,882.5,120.5,4.0,37.5,960.5,826.65,588.89
2017,6,16,14,0,879.0,119.0,4.0,38.0,942.0,839.61,596.54
2017,6,16,14,15,873.5,117.5,3.95,38.0,916.0,847.2,601.82
2017,6,16,14,30,868.0,116.0,3.9,38.0,890.0,851.08,604.82
2017,6,16,14,45,848.0,121.5,3.9,38.0,853.5,845.36,601.93
2017,6,16,15,0,828.0,127.0,3.9,38.0,817.0,836.19,596.96
2017,6,16,15,15,817.0,124.5,3.9,37.5,778.5,834.81,598.47
2017,6,16,15,30,806.0,122.0,3.9,37.0,740.0,818.93,590.47
2017,6,16,15,45,791.5,119.5,3.9,37.0,696.0,796.92,577.29
2017,6,16,16,0,777.0,117.0,3.9,37.0,652.0,771.96,562.16
2017,6,16,16,15,758.5,113.0,3.9,36.5,604.0,739.54,543.05
2017,6,16,16,30,740.0,109.0,3.9,36.0,556.0,704.77,522.1
2017,6,16,16,45,715.0,105.0,3.9,36.0,505.0,666.07,496.57
2017,6,16,17,0,690.0,101.0,3.9,36.0,454.0,623.1,467.28
2017,6,16,17,15,657.5,96.0,3.7,35.5,401.5,572.94,432.62
2017,6,16,17,30,625.0,91.0,3.5,35.0,349.0,522.65,396.97
2017,6,16,17,45,579.5,84.0,3.3,34.5,296.5,462.65,353.1
2017,6,16,18,0,534.0,77.0,3.1,34.0,244.0,404.42,309.16
2017,6,16,18,15,471.0,68.5,2.85,33.0,194.5,337.9,257.95
2017,6,16,18,30,408.0,60.0,2.6,32.0,145.0,275.71,208.3
2017,6,16,18,45,313.5,47.5,2.4,31.5,101.5,198.37,145.72
2017,6,16,19,0,219.0,35.0,2.2,31.0,58.0,135.13,92.41
2017,6,16,19,15,109.5,17.5,2.4,30.5,29.0,62.64,6.36
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,45.5,17.0,4.25,24.5,21.0,13.38,0.0
2017,6,17,6,0,91.0,34.0,4.4,25.0,42.0,25.21,13.7
2017,6,17,6,15,174.5,53.0,4.55,25.5,81.5,39.0,26.93
2017,6,17,6,30,258.0,72.0,4.7,26.0,121.0,52.65,39.02
2017,6,17,6,45,340.5,83.0,4.85,26.5,170.0,60.67,46.11
2017,6,17,7,0,423.0,94.0,5.0,27.0,219.0,68.69,52.93
2017,6,17,7,15,473.0,104.0,5.05,27.5,270.5,75.57,58.59
2017,6,17,7,30,523.0,114.0,5.1,28.0,322.0,82.33,63.98
2017,6,17,7,45,575.5,116.5,5.15,28.5,376.0,85.54,66.29
2017,6,17,8,0,628.0,119.0,5.2,29.0,430.0,86.49,66.69
2017,6,17,8,15,655.5,124.5,5.2,29.5,481.0,88.94,68.32
2017,6,17,8,30,683.0,130.0,5.2,30.0,532.0,91.25,69.82
2017,6,17,8,45,712.0,130.5,5.2,30.5,582.0,90.49,68.82
2017,6,17,9,0,741.0,131.0,5.2,31.0,632.0,97.61,74.23
2017,6,17,9,15,756.5,134.5,5.15,31.5,676.5,98.24,74.36
2017,6,17,9,30,772.0,138.0,5.1,32.0,721.0,136.09,79.62
2017,6,17,9,45,787.0,139.0,5.1,32.5,761.0,187.46,106.98
2017,6,17,10,0,802.0,140.0,5.1,33.0,801.0,239.92,144.21
2017,6,17,10,15,811.0,142.5,5.05,33.0,834.5,292.66,186.42
2017,6,17,10,30,820.0,145.0,5.0,33.0,868.0,345.33,230.18
2017,6,17,10,45,828.0,145.5,5.0,33.5,895.5,397.62,273.29
2017,6,17,11,0,836.0,146.0,5.0,34.0,923.0,446.22,313.04
2017,6,17,11,15,840.0,147.0,5.0,34.0,942.5,492.29,350.76
2017,6,17,11,30,844.0,148.0,5.0,34.0,962.0,536.83,386.47
2017,6,17,11,45,824.5,164.0,5.0,34.5,967.5,582.05,420.65
2017,6,17,12,0,805.0,180.0,5.0,35.0,973.0,620.49,449.01
2017,6,17,12,15,806.0,180.0,4.95,35.0,977.0,657.44,476.56
2017,6,17,12,30,807.0,180.0,4.9,35.0,981.0,692.52,502.21
2017,6,17,12,45,807.5,178.5,4.9,35.5,978.0,724.18,524.17
2017,6,17,13,0,808.0,177.0,4.9,36.0,975.0,753.41,544.04
2017,6,17,13,15,631.0,299.5,4.85,36.0,918.5,749.77,538.42
2017,6,17,13,30,454.0,422.0,4.8,36.0,862.0,732.17,523.07
2017,6,17,13,45,462.5,407.5,4.8,36.0,847.5,744.74,532.62
2017,6,17,14,0,471.0,393.0,4.8,36.0,833.0,754.6,540.23
2017,6,17,14,15,626.5,279.5,4.75,36.0,848.0,801.82,576.4
2017,6,17,14,30,782.0,166.0,4.7,36.0,863.0,835.35,602.93
2017,6,17,14,45,782.5,157.5,4.7,36.0,833.0,834.64,603.13
2017,6,17,15,0,783.0,149.0,4.7,36.0,803.0,830.23,601.18
2017,6,17,15,15,771.5,146.0,4.65,36.0,764.5,817.31,593.49
2017,6,17,15,30,760.0,143.0,4.6,36.0,726.0,801.12,583.73
2017,6,17,15,45,747.5,138.0,4.6,36.0,683.5,779.03,570.22
2017,6,17,16,0,735.0,133.0,4.6,36.0,641.0,754.0,554.73
2017,6,17,16,15,687.5,140.5,4.5,35.5,588.0,715.97,530.49
2017,6,17,16,30,640.0,148.0,4.4,35.0,535.0,672.32,501.51
2017,6,17,16,45,539.0,160.5,4.3,35.0,466.5,584.68,439.42
2017,6,17,17,0,438.0,173.0,4.2,35.0,398.0,510.02,385.31
2017,6,17,17,15,451.0,148.5,4.0,34.5,357.5,479.72,365.14
2017,6,17,17,30,464.0,124.0,3.8,34.0,317.0,446.41,341.92
2017,6,17,17,45,429.0,111.0,3.6,33.5,269.5,393.55,302.69
2017,6,17,18,0,394.0,98.0,3.4,33.0,222.0,342.19,263.5
2017,6,17,18,15,344.0,84.0,3.3,32.5,176.5,283.99,217.87
2017,6,17,18,30,294.0,70.0,3.2,32.0,131.0,229.57,173.88
2017,6,17,18,45,221.0,53.5,3.1,31.5,92.0,167.12,122.92
2017,6,17,19,0,148.0,37.0,3.0,31.0,53.0,103.02,69.89
2017,6,17,19,15,74.0,18.5,3.15,30.5,26.5,47.2,5.18
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,55.0,17.0,4.35,24.5,21.5,13.38,0.0
2017,6,18,6,0,110.0,34.0,4.5,25.0,43.0,25.27,13.7
2017,6,18,6,15,200.0,51.0,4.65,25.0,83.5,37.81,25.98
2017,6,18,6,30,290.0,68.0,4.8,25.0,124.0,50.18,37.09
2017,6,18,6,45,311.0,82.0,4.95,25.5,159.0,59.69,45.47
2017,6,18,7,0,332.0,96.0,5.1,26.0,194.0,68.86,53.3
2017,6,18,7,15,445.5,100.5,5.15,26.5,260.5,72.92,56.58
2017,6,18,7,30,559.0,105.0,5.2,27.0,327.0,78.9,61.36
2017,6,18,7,45,608.0,107.5,5.3,27.5,381.5,79.95,61.89
2017,6,18,8,0,657.0,110.0,5.4,28.0,436.0,81.15,62.53
2017,6,18,8,15,683.5,115.0,5.35,28.5,487.0,83.54,64.14
2017,6,18,8,30,710.0,120.0,5.3,29.0,538.0,85.81,65.64
2017,6,18,8,45,736.0,121.5,5.25,30.0,588.0,93.22,71.2
2017,6,18,9,0,762.0,123.0,5.2,31.0,638.0,93.22,70.67
2017,6,18,9,15,777.0,126.0,5.1,31.5,682.5,93.78,70.76
2017,6,18,9,30,792.0,129.0,5.0,32.0,727.0,131.38,75.8
2017,6,18,9,45,805.0,130.5,4.9,32.5,766.5,183.9,103.63
2017,6,18,10,0,818.0,132.0,4.8,33.0,806.0,237.25,141.45
2017,6,18,10,15,826.5,134.0,4.7,33.5,839.5,295.33,187.2
2017,6,18,10,30,835.0,136.0,4.6,34.0,873.0,346.95,229.56
2017,6,18,10,45,841.0,137.5,4.5,34.5,900.0,396.89,270.76
2017,6,18,11,0,847.0,139.0,4.4,35.0,927.0,445.86,310.49
2017,6,18,11,15,851.5,140.5,4.3,35.0,946.5,492.97,348.55
2017,6,18,11,30,856.0,142.0,4.2,35.0,966.0,538.58,384.53
2017,6,18,11,45,645.5,288.5,4.15,35.5,915.0,568.6,406.58
2017,6,18,12,0,435.0,435.0,4.1,36.0,864.0,582.43,415.04
2017,6,18,12,15,439.5,439.5,4.1,36.0,874.5,615.82,438.96
2017,6,18,12,30,444.0,444.0,4.1,36.0,885.0,648.76,462.15
2017,6,18,12,45,655.0,291.5,4.15,36.5,939.5,707.2,505.42
2017,6,18,13,0,866.0,139.0,4.2,37.0,994.0,755.0,541.93
2017,6,18,13,15,863.0,138.5,4.25,37.0,982.5,779.6,559.44
2017,6,18,13,30,860.0,138.0,4.3,37.0,971.0,800.89,574.05
2017,6,18,13,45,646.0,266.0,4.35,37.5,885.0,776.93,553.64
2017,6,18,14,0,432.0,394.0,4.4,38.0,799.0,722.9,512.76
2017,6,18,14,15,415.0,386.0,4.4,37.5,766.0,713.62,508.49
2017,6,18,14,30,398.0,378.0,4.4,37.0,733.0,688.69,493.67
2017,6,18,14,45,364.0,377.5,4.45,37.0,693.0,665.75,478.6
2017,6,18,15,0,330.0,377.0,4.5,37.0,653.0,640.93,462.1
2017,6,18,15,15,419.0,323.0,4.5,36.5,656.5,684.12,495.69
2017,6,18,15,30,508.0,269.0,4.5,36.0,660.0,709.14,516.91
2017,6,18,15,45,541.0,238.0,4.5,36.0,632.0,703.41,515.0
2017,6,18,16,0,574.0,207.0,4.5,36.0,604.0,693.42,510.34
2017,6,18,16,15,582.5,185.5,4.5,35.5,562.5,677.18,501.67
2017,6,18,16,30,591.0,164.0,4.5,35.0,521.0,650.44,485.7
2017,6,18,16,45,597.0,144.5,4.55,35.0,477.5,620.37,466.16
2017,6,18,17,0,603.0,125.0,4.6,35.0,434.0,587.13,443.96
2017,6,18,17,15,496.0,132.0,4.55,34.5,367.5,493.15,376.25
2017,6,18,17,30,389.0,139.0,4.5,34.0,301.0,414.06,317.72
2017,6,18,17,45,356.5,123.5,4.45,33.5,255.5,363.2,280.03
2017,6,18,18,0,324.0,108.0,4.4,33.0,210.0,313.8,242.23
2017,6,18,18,15,282.0,91.0,4.15,32.5,167.0,247.87,190.54
2017,6,18,18,30,240.0,74.0,3.9,32.0,124.0,198.23,150.19
2017,6,18,18,45,176.0,56.0,3.7,31.5,87.0,141.75,103.95
2017,6,18,19,0,112.0,38.0,3.5,31.0,50.0,91.27,61.76
2017,6,18,19,15,56.0,19.0,3.45,30.5,25.0,42.37,5.5
2017,6,18,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.5,2.6,24.5,21.5,12.98,0.0
2017,6,19,6,0,105.0,33.0,2.8,25.0,43.0,24.58,13.12
2017,6,19,6,15,193.0,51.0,2.95,25.5,83.0,37.8,25.92
2017,6,19,6,30,281.0,69.0,3.1,26.0,123.0,50.79,37.45
2017,6,19,6,45,239.5,88.5,3.3,26.5,145.0,63.81,48.76
2017,6,19,7,0,198.0,108.0,3.5,27.0,167.0,75.95,59.06
2017,6,19,7,15,325.0,113.5,3.45,27.5,232.5,79.51,61.87
2017,6,19,7,30,452.0,119.0,3.4,28.0,298.0,84.29,65.58
2017,6,19,7,45,245.0,155.0,3.4,28.5,254.0,105.01,82.43
2017,6,19,8,0,38.0,191.0,3.4,29.0,210.0,129.99,102.46
2017,6,19,8,15,19.0,174.5,3.15,29.5,184.0,126.64,99.09
2017,6,19,8,30,0.0,158.0,2.9,30.0,158.0,116.46,90.25
2017,6,19,8,45,2.5,171.5,2.65,30.5,173.0,126.05,97.48
2017,6,19,9,0,5.0,185.0,2.4,31.0,188.0,135.56,104.54
2017,6,19,9,15,5.0,183.0,2.2,31.5,186.5,134.77,103.35
2017,6,19,9,30,5.0,181.0,2.0,32.0,185.0,134.52,97.94
2017,6,19,9,45,5.0,178.5,1.8,32.5,183.0,133.97,96.99
2017,6,19,10,0,5.0,176.0,1.6,33.0,181.0,133.2,95.96
2017,6,19,10,15,14.5,253.0,1.4,33.0,266.5,190.24,137.77
2017,6,19,10,30,24.0,330.0,1.2,33.0,352.0,247.79,178.95
2017,6,19,10,45,24.0,339.5,1.05,33.5,361.5,249.45,179.28
2017,6,19,11,0,24.0,349.0,0.9,34.0,371.0,260.83,186.76
2017,6,19,11,15,20.5,329.0,0.85,34.0,348.0,255.66,182.99
2017,6,19,11,30,17.0,309.0,0.8,34.0,325.0,242.16,173.32
2017,6,19,11,45,14.5,270.5,0.75,34.5,285.0,214.51,153.21
2017,6,19,12,0,12.0,232.0,0.7,35.0,245.0,185.66,132.23
2017,6,19,12,15,11.5,227.0,0.95,35.0,239.5,182.77,130.49
2017,6,19,12,30,11.0,222.0,1.2,35.0,234.0,179.7,128.48
2017,6,19,12,45,31.5,335.5,1.45,35.0,367.5,288.06,206.83
2017,6,19,13,0,52.0,449.0,1.7,35.0,501.0,398.12,284.02
2017,6,19,13,15,57.0,450.0,1.75,35.0,506.0,408.87,291.31
2017,6,19,13,30,62.0,451.0,1.8,35.0,511.0,419.47,299.04
2017,6,19,13,45,64.5,444.5,1.9,35.0,506.0,421.5,301.01
2017,6,19,14,0,67.0,438.0,2.0,35.0,501.0,423.04,302.72
2017,6,19,14,15,100.0,439.5,2.05,35.0,530.5,456.76,327.34
2017,6,19,14,30,133.0,441.0,2.1,35.0,560.0,506.23,362.38
2017,6,19,14,45,320.5,375.5,2.15,35.0,647.0,626.84,449.1
2017,6,19,15,0,508.0,310.0,2.2,35.0,734.0,746.3,532.29
2017,6,19,15,15,629.5,226.5,2.25,34.5,727.0,779.59,558.75
2017,6,19,15,30,751.0,143.0,2.3,34.0,720.0,793.45,572.64
2017,6,19,15,45,739.5,138.0,2.35,34.0,678.0,772.39,560.26
2017,6,19,16,0,728.0,133.0,2.4,34.0,636.0,748.39,546.15
2017,6,19,16,15,708.5,129.0,2.4,33.5,589.0,720.56,530.18
2017,6,19,16,30,689.0,125.0,2.4,33.0,542.0,686.31,509.08
2017,6,19,16,45,668.0,118.5,2.45,33.0,493.0,646.4,482.95
2017,6,19,17,0,647.0,112.0,2.5,33.0,444.0,605.03,455.21
2017,6,19,17,15,614.0,106.0,2.45,32.5,392.5,554.88,420.92
2017,6,19,17,30,581.0,100.0,2.4,32.0,341.0,504.71,385.64
2017,6,19,17,45,539.5,91.5,2.35,32.0,290.5,447.2,343.1
2017,6,19,18,0,498.0,83.0,2.3,32.0,240.0,391.21,300.42
2017,6,19,18,15,435.5,73.0,2.15,31.0,191.0,324.88,249.41
2017,6,19,18,30,373.0,63.0,2.0,30.0,142.0,258.83,196.92
2017,6,19,18,45,285.5,50.0,1.85,29.5,100.0,190.1,140.81
2017,6,19,19,0,198.0,37.0,1.7,29.0,58.0,130.16,90.21
2017,6,19,19,15,99.0,18.5,1.8,28.5,29.0,61.27,12.19
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,15.0,2.1,23.5,23.0,11.8,0.0
2017,6,20,6,0,181.0,30.0,2.3,24.0,46.0,22.73,11.72
2017,6,20,6,15,280.0,43.0,2.4,24.5,87.0,32.66,21.74
2017,6,20,6,30,379.0,56.0,2.5,25.0,128.0,44.87,32.59
2017,6,20,6,45,450.5,64.5,2.65,26.0,177.0,51.19,38.14
2017,6,20,7,0,522.0,73.0,2.8,27.0,226.0,57.51,43.45
2017,6,20,7,15,569.5,79.5,2.85,27.5,278.0,62.0,47.11
2017,6,20,7,30,617.0,86.0,2.9,28.0,330.0,66.45,50.62
2017,6,20,7,45,652.0,91.0,3.0,29.0,383.0,69.59,52.84
2017,6,20,8,0,687.0,96.0,3.1,30.0,436.0,72.66,54.95
2017,6,20,8,15,712.5,100.5,3.2,30.5,487.5,75.11,56.64
2017,6,20,8,30,738.0,105.0,3.3,31.0,539.0,83.89,63.48
2017,6,20,8,45,561.5,186.5,3.4,31.5,533.5,120.57,92.79
2017,6,20,9,0,385.0,268.0,3.5,32.0,528.0,165.44,128.04
2017,6,20,9,15,307.5,309.0,3.55,32.5,526.0,181.37,139.9
2017,6,20,9,30,230.0,350.0,3.6,33.0,524.0,224.74,159.77
2017,6,20,9,45,242.0,361.5,3.7,33.5,553.0,241.56,167.67
2017,6,20,10,0,254.0,373.0,3.8,34.0,582.0,271.93,188.38
2017,6,20,10,15,215.5,404.5,3.85,34.0,587.0,312.66,220.11
2017,6,20,10,30,177.0,436.0,3.9,34.0,592.0,338.17,240.66
2017,6,20,10,45,202.0,448.5,4.0,34.5,631.5,371.97,264.85
2017,6,20,11,0,227.0,461.0,4.1,35.0,671.0,408.29,290.86
2017,6,20,11,15,300.0,445.0,4.1,35.0,730.0,444.18,316.82
2017,6,20,11,30,373.0,429.0,4.1,35.0,789.0,494.0,352.93
2017,6,20,11,45,257.0,465.0,4.15,35.5,715.0,479.13,342.89
2017,6,20,12,0,141.0,501.0,4.2,36.0,641.0,458.06,327.51
2017,6,20,12,15,509.0,316.5,4.2,36.0,822.0,574.2,413.1
2017,6,20,12,30,877.0,132.0,4.2,36.0,1003.0,694.06,500.75
2017,6,20,12,45,593.0,307.0,4.2,36.5,895.5,673.32,481.86
2017,6,20,13,0,309.0,482.0,4.2,37.0,788.0,625.46,444.08
2017,6,20,13,15,591.0,305.5,4.2,37.0,881.0,722.25,515.93
2017,6,20,13,30,873.0,129.0,4.2,37.0,974.0,803.35,575.64
2017,6,20,13,45,868.0,128.0,4.25,37.5,955.0,819.31,585.07
2017,6,20,14,0,863.0,127.0,4.3,38.0,936.0,831.63,592.54
2017,6,20,14,15,552.5,281.0,4.35,37.5,793.5,740.32,529.42
2017,6,20,14,30,242.0,435.0,4.4,37.0,651.0,607.65,434.9
2017,6,20,14,45,537.0,278.5,4.45,37.0,734.5,738.48,532.27
2017,6,20,15,0,832.0,122.0,4.5,37.0,818.0,834.34,601.2
2017,6,20,15,15,821.5,120.0,4.5,37.0,779.5,823.12,594.3
2017,6,20,15,30,811.0,118.0,4.5,37.0,741.0,818.75,592.68
2017,6,20,15,45,797.0,115.0,4.5,37.0,697.5,796.75,579.32
2017,6,20,16,0,783.0,112.0,4.5,37.0,654.0,771.76,564.04
2017,6,20,16,15,765.0,109.0,4.45,36.5,606.5,740.83,545.64
2017,6,20,16,30,747.0,106.0,4.4,36.0,559.0,707.52,525.42
2017,6,20,16,45,724.5,101.5,4.35,35.5,508.5,667.17,499.76
2017,6,20,17,0,702.0,97.0,4.3,35.0,458.0,627.92,473.74
2017,6,20,17,15,671.0,92.0,4.15,34.5,406.0,578.51,439.53
2017,6,20,17,30,640.0,87.0,4.0,34.0,354.0,528.85,404.24
2017,6,20,17,45,597.0,81.0,3.9,34.0,301.5,470.96,361.07
2017,6,20,18,0,554.0,75.0,3.8,34.0,249.0,414.59,317.8
2017,6,20,18,15,492.5,66.5,3.4,33.0,199.0,347.99,266.28
2017,6,20,18,30,431.0,58.0,3.0,32.0,149.0,285.59,216.27
2017,6,20,18,45,339.0,46.5,2.7,31.5,105.5,212.3,156.53
2017,6,20,19,0,247.0,35.0,2.4,31.0,62.0,145.62,100.53
2017,6,20,19,15,123.5,17.5,2.4,30.5,31.0,67.7,15.36
2017,6,20,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,21,5,45,108.0,14.5,2.05,23.5,23.5,11.41,0.0
2017,6,21,6,0,216.0,29.0,2.4,24.0,47.0,22.14,11.2
2017,6,21,6,15,318.0,41.0,2.45,24.5,89.5,33.23,22.21
2017,6,21,6,30,420.0,53.0,2.5,25.0,132.0,42.8,30.83
2017,6,21,6,45,491.5,60.5,2.55,26.0,182.5,48.52,35.87
2017,6,21,7,0,563.0,68.0,2.6,27.0,233.0,54.29,40.72
2017,6,21,7,15,609.0,74.5,2.75,27.5,286.0,58.99,44.57
2017,6,21,7,30,655.0,81.0,2.9,28.0,339.0,63.62,48.25
2017,6,21,7,45,690.5,85.0,3.05,29.0,393.0,66.31,50.11
2017,6,21,8,0,726.0,89.0,3.2,30.0,447.0,74.63,56.59
2017,6,21,8,15,462.5,173.0,3.25,30.5,411.0,113.82,88.33
2017,6,21,8,30,199.0,257.0,3.3,31.0,375.0,164.4,128.54
2017,6,21,8,45,507.0,179.5,3.4,31.5,513.0,115.28,88.43
2017,6,21,9,0,815.0,102.0,3.5,32.0,651.0,81.85,61.11
2017,6,21,9,15,829.0,104.5,3.6,32.5,696.5,92.44,69.35
2017,6,21,9,30,843.0,107.0,3.7,33.0,742.0,129.05,73.29
2017,6,21,9,45,854.5,108.5,3.8,33.5,782.5,183.19,100.87
2017,6,21,10,0,866.0,110.0,3.9,34.0,823.0,237.79,139.05
2017,6,21,10,15,874.5,112.0,4.0,34.0,857.5,292.2,182.31
2017,6,21,10,30,883.0,114.0,4.1,34.0,892.0,346.31,227.19
2017,6,21,10,45,889.5,114.5,4.25,34.5,920.0,398.25,270.29
2017,6,21,11,0,896.0,115.0,4.4,35.0,948.0,449.18,311.96
2017,6,21,11,15,900.5,116.0,4.45,35.0,968.5,498.3,351.94
2017,6,21,11,30,905.0,117.0,4.5,35.0,989.0,545.81,389.78
2017,6,21,11,45,907.0,118.5,4.6,35.5,1002.0,590.48,423.9
2017,6,21,12,0,909.0,120.0,4.7,36.0,1015.0,633.02,455.56
2017,6,21,12,15,910.0,120.0,4.75,36.0,1020.0,671.74,484.73
2017,6,21,12,30,911.0,120.0,4.8,36.0,1025.0,708.26,511.8
2017,6,21,12,45,680.5,279.5,4.85,36.5,954.5,715.11,512.78
2017,6,21,13,0,450.0,439.0,4.9,37.0,884.0,698.53,497.13
2017,6,21,13,15,443.5,430.0,4.9,37.0,864.5,709.1,505.09
2017,6,21,13,30,437.0,421.0,4.9,37.0,845.0,716.65,510.85
2017,6,21,13,45,669.5,268.0,4.9,37.0,902.5,796.6,570.4
2017,6,21,14,0,902.0,115.0,4.9,37.0,960.0,853.42,611.92
2017,6,21,14,15,896.5,113.5,4.85,37.0,934.0,861.46,617.24
2017,6,21,14,30,891.0,112.0,4.8,37.0,908.0,865.7,620.44
2017,6,21,14,45,881.5,112.0,4.8,37.0,874.5,864.16,620.29
2017,6,21,15,0,872.0,112.0,4.8,37.0,841.0,858.97,617.87
2017,6,21,15,15,862.0,110.0,4.75,36.5,802.0,847.88,612.78
2017,6,21,15,30,852.0,108.0,4.7,36.0,763.0,833.32,605.46
2017,6,21,15,45,753.0,143.0,4.7,36.0,697.5,788.6,576.78
2017,6,21,16,0,654.0,178.0,4.7,36.0,632.0,738.67,542.88
2017,6,21,16,15,483.5,214.5,4.7,35.5,536.5,619.92,460.19
2017,6,21,16,30,313.0,251.0,4.7,35.0,441.0,498.08,372.87
2017,6,21,16,45,279.0,232.0,4.7,34.5,390.0,447.56,337.91
2017,6,21,17,0,245.0,213.0,4.7,34.0,339.0,397.68,302.4
2017,6,21,17,15,464.5,144.0,4.6,33.5,349.5,484.97,371.94
2017,6,21,17,30,684.0,75.0,4.5,33.0,360.0,541.91,417.34
2017,6,21,17,45,630.0,73.5,4.4,32.5,307.5,482.79,373.09
2017,6,21,18,0,576.0,72.0,4.3,32.0,255.0,424.05,328.19
2017,6,21,18,15,517.0,64.0,4.0,31.0,204.0,358.34,276.93
2017,6,21,18,30,458.0,56.0,3.7,30.0,153.0,296.56,226.87
2017,6,21,18,45,368.5,45.0,3.45,29.5,109.0,223.49,166.52
2017,6,21,19,0,279.0,34.0,3.2,29.0,65.0,158.91,111.15
2017,6,21,19,15,139.5,17.0,3.15,28.5,32.5,72.19,18.43
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,29.0,14.0,2.95,23.0,16.5,11.02,0.0
2017,6,22,6,0,58.0,28.0,3.1,23.0,33.0,21.23,10.48
2017,6,22,6,15,96.5,47.5,3.05,23.5,62.5,34.9,23.69
2017,6,22,6,30,135.0,67.0,3.0,24.0,92.0,48.52,35.82
2017,6,22,6,45,158.0,88.0,3.0,25.0,127.0,62.63,48.05
2017,6,22,7,0,181.0,109.0,3.0,26.0,162.0,76.33,59.61
2017,6,22,7,15,215.5,129.5,2.95,26.5,205.5,89.47,70.53
2017,6,22,7,30,250.0,150.0,2.9,27.0,249.0,102.25,80.89
2017,6,22,7,45,236.0,177.0,2.9,28.0,281.5,117.36,92.8
2017,6,22,8,0,222.0,204.0,2.9,29.0,314.0,136.28,107.55
2017,6,22,8,15,184.0,232.0,2.85,29.5,330.0,150.79,118.67
2017,6,22,8,30,146.0,260.0,2.8,30.0,346.0,164.5,128.99
2017,6,22,8,45,181.0,283.0,2.75,30.5,398.5,177.04,138.26
2017,6,22,9,0,216.0,306.0,2.7,31.0,451.0,189.16,147.1
2017,6,22,9,15,205.5,330.5,2.7,31.5,476.5,200.12,154.96
2017,6,22,9,30,195.0,355.0,2.7,32.0,502.0,223.92,160.46
