Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,9,45,316.0,339.0,2.7,32.5,592.0,239.23,163.46
2017,6,22,10,0,437.0,323.0,2.7,33.0,682.0,269.87,179.77
2017,6,22,10,15,459.0,335.5,2.75,33.5,727.0,314.58,212.59
2017,6,22,10,30,481.0,348.0,2.8,34.0,772.0,361.53,247.9
2017,6,22,10,45,683.0,228.0,2.85,34.5,851.0,390.03,266.94
2017,6,22,11,0,885.0,108.0,2.9,35.0,930.0,439.61,303.5
2017,6,22,11,15,661.5,262.0,2.95,35.0,884.5,483.29,340.3
2017,6,22,11,30,438.0,416.0,3.0,35.0,839.0,512.55,363.56
2017,6,22,11,45,430.5,424.5,3.05,35.5,845.0,543.08,385.47
2017,6,22,12,0,423.0,433.0,3.1,36.0,851.0,572.28,405.89
2017,6,22,12,15,644.5,285.0,3.05,36.5,923.5,631.38,448.78
2017,6,22,12,30,866.0,137.0,3.0,37.0,996.0,689.1,491.02
2017,6,22,12,45,868.0,135.0,3.0,37.5,994.0,721.64,512.93
2017,6,22,13,0,870.0,133.0,3.0,38.0,992.0,751.88,532.97
2017,6,22,13,15,868.0,132.5,2.9,38.0,981.5,777.36,550.13
2017,6,22,13,30,866.0,132.0,2.8,38.0,971.0,799.6,564.16
2017,6,22,13,45,864.0,129.5,2.7,38.0,953.5,816.82,574.89
2017,6,22,14,0,862.0,127.0,2.6,38.0,936.0,830.44,583.36
2017,6,22,14,15,856.5,126.0,2.5,38.0,910.5,838.78,588.51
2017,6,22,14,30,851.0,125.0,2.4,38.0,885.0,843.48,591.46
2017,6,22,14,45,845.0,122.0,2.3,38.0,853.0,842.34,590.8
2017,6,22,15,0,839.0,119.0,2.2,38.0,821.0,837.56,587.97
2017,6,22,15,15,829.0,117.0,2.05,38.0,783.0,826.78,581.06
2017,6,22,15,30,819.0,115.0,1.9,38.0,745.0,812.64,572.12
2017,6,22,15,45,805.5,112.0,1.75,38.0,701.5,800.99,564.85
2017,6,22,16,0,792.0,109.0,1.6,38.0,658.0,776.34,549.29
2017,6,22,16,15,774.5,106.0,1.45,37.5,610.5,745.71,531.06
2017,6,22,16,30,757.0,103.0,1.3,37.0,563.0,712.64,511.14
2017,6,22,16,45,724.0,102.0,1.2,37.0,510.0,667.98,482.54
2017,6,22,17,0,691.0,101.0,1.1,37.0,457.0,625.28,454.13
2017,6,22,17,15,541.0,120.5,1.0,36.5,380.5,521.18,382.8
2017,6,22,17,30,391.0,140.0,0.9,36.0,304.0,417.2,309.69
2017,6,22,17,45,367.5,122.5,0.8,36.0,259.0,369.64,275.86
2017,6,22,18,0,344.0,105.0,0.7,36.0,214.0,322.69,241.09
2017,6,22,18,15,307.0,88.0,0.7,35.0,171.0,270.24,202.26
2017,6,22,18,30,270.0,71.0,0.7,34.0,128.0,220.32,163.75
2017,6,22,18,45,210.5,54.0,0.75,33.0,90.5,163.93,119.13
2017,6,22,19,0,151.0,37.0,0.8,32.0,53.0,113.22,77.36
2017,6,22,19,15,75.5,18.5,0.85,31.5,26.5,48.07,11.2
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,13.0,3.55,24.5,13.0,10.23,0.0
2017,6,23,6,0,0.0,26.0,3.8,25.0,26.0,19.6,9.04
2017,6,23,6,15,28.0,48.5,3.95,25.5,53.5,35.57,24.0
2017,6,23,6,30,56.0,71.0,4.1,26.0,81.0,51.17,37.73
2017,6,23,6,45,97.5,90.5,4.3,27.0,116.0,64.37,49.12
2017,6,23,7,0,139.0,110.0,4.5,28.0,151.0,77.77,60.35
2017,6,23,7,15,316.5,113.5,4.55,28.5,231.0,79.43,61.57
2017,6,23,7,30,494.0,117.0,4.6,29.0,311.0,83.78,64.92
2017,6,23,7,45,547.0,120.0,4.65,30.0,365.0,87.61,67.6
2017,6,23,8,0,600.0,123.0,4.7,31.0,419.0,88.74,67.98
2017,6,23,8,15,628.5,129.0,4.65,31.5,469.5,91.38,69.74
2017,6,23,8,30,657.0,135.0,4.6,32.0,520.0,93.87,71.36
2017,6,23,8,45,683.5,137.5,4.6,33.0,569.0,94.05,70.95
2017,6,23,9,0,710.0,140.0,4.6,34.0,618.0,94.21,70.56
2017,6,23,9,15,726.5,143.5,4.45,34.5,662.0,94.59,70.49
2017,6,23,9,30,743.0,147.0,4.3,35.0,706.0,135.14,80.19
2017,6,23,9,45,757.0,149.5,4.2,35.5,745.5,185.57,105.71
2017,6,23,10,0,771.0,152.0,4.1,36.0,785.0,237.07,141.12
2017,6,23,10,15,780.5,154.0,3.9,36.5,818.5,287.97,180.46
2017,6,23,10,30,790.0,156.0,3.7,37.0,852.0,338.93,221.28
2017,6,23,10,45,797.5,157.5,3.55,37.5,879.0,388.71,261.3
2017,6,23,11,0,805.0,159.0,3.4,38.0,906.0,437.89,300.1
2017,6,23,11,15,809.5,160.0,3.2,38.5,925.5,484.54,336.01
2017,6,23,11,30,814.0,161.0,3.0,39.0,945.0,529.87,369.75
2017,6,23,11,45,796.5,175.5,2.9,39.5,951.5,570.81,399.46
2017,6,23,12,0,779.0,190.0,2.8,40.0,958.0,608.46,425.81
2017,6,23,12,15,780.0,190.5,2.75,40.0,962.5,645.04,451.86
2017,6,23,12,30,781.0,191.0,2.7,40.0,967.0,679.85,476.13
2017,6,23,12,45,778.5,192.0,2.65,40.5,963.5,710.78,496.28
2017,6,23,13,0,776.0,193.0,2.6,41.0,960.0,739.37,514.43
2017,6,23,13,15,773.0,192.0,2.6,41.0,949.0,763.22,530.6
2017,6,23,13,30,770.0,191.0,2.6,41.0,938.0,783.87,544.58
2017,6,23,13,45,761.5,192.0,2.65,41.0,918.5,798.39,554.77
2017,6,23,14,0,753.0,193.0,2.7,41.0,899.0,809.39,562.73
2017,6,23,14,15,745.5,191.0,2.75,41.0,873.5,815.2,567.49
2017,6,23,14,30,738.0,189.0,2.8,41.0,848.0,817.5,570.06
2017,6,23,14,45,709.0,197.5,2.9,41.0,811.5,815.85,569.79
2017,6,23,15,0,680.0,206.0,3.0,41.0,775.0,803.06,562.61
2017,6,23,15,15,666.5,202.0,3.05,40.5,738.0,788.59,555.77
2017,6,23,15,30,653.0,198.0,3.1,40.0,701.0,771.12,546.9
2017,6,23,15,45,627.0,197.0,3.2,40.0,657.0,743.29,530.02
2017,6,23,16,0,601.0,196.0,3.3,40.0,613.0,713.11,511.42
2017,6,23,16,15,578.5,189.0,3.35,39.5,567.0,678.15,490.38
2017,6,23,16,30,556.0,182.0,3.4,39.0,521.0,634.08,462.87
2017,6,23,16,45,520.5,176.5,3.45,38.5,471.0,588.46,433.31
2017,6,23,17,0,485.0,171.0,3.5,38.0,421.0,542.69,402.93
2017,6,23,17,15,449.5,159.5,3.5,37.5,371.5,491.18,367.67
2017,6,23,17,30,414.0,148.0,3.5,37.0,322.0,440.42,331.99
2017,6,23,17,45,367.5,134.5,3.55,37.0,272.5,382.18,289.14
2017,6,23,18,0,321.0,121.0,3.6,37.0,223.0,314.45,238.24
2017,6,23,18,15,265.0,103.0,3.45,36.0,176.5,253.68,191.88
2017,6,23,18,30,209.0,85.0,3.3,35.0,130.0,197.49,147.74
2017,6,23,18,45,146.5,63.0,3.2,34.5,90.0,138.6,100.57
2017,6,23,19,0,84.0,41.0,3.1,34.0,50.0,77.86,51.77
2017,6,23,19,15,42.0,20.5,3.1,33.5,25.0,35.68,7.46
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,25.0,5.0,3.93,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,7.58,0.0
2017,6,24,6,15,0.0,21.5,1.85,25.5,21.5,16.37,8.02
2017,6,24,6,30,0.0,33.0,1.9,26.0,33.0,25.18,15.77
2017,6,24,6,45,0.0,47.5,1.95,26.5,47.5,36.34,25.44
2017,6,24,7,0,0.0,62.0,2.0,27.0,62.0,47.39,34.86
2017,6,24,7,15,0.0,57.0,2.25,27.5,57.0,43.65,31.58
2017,6,24,7,30,0.0,52.0,2.5,28.0,52.0,39.79,28.16
2017,6,24,7,45,0.0,56.0,2.8,28.5,56.0,42.9,30.6
2017,6,24,8,0,0.0,60.0,3.1,29.0,60.0,46.01,33.01
2017,6,24,8,15,4.5,123.5,3.15,29.5,126.0,92.8,71.5
2017,6,24,8,30,9.0,187.0,3.2,30.0,192.0,135.27,105.6
2017,6,24,8,45,11.5,206.5,3.25,30.5,214.0,148.57,115.67
2017,6,24,9,0,14.0,226.0,3.3,31.0,236.0,161.72,125.55
2017,6,24,9,15,98.0,290.0,2.95,31.5,363.5,189.25,146.58
2017,6,24,9,30,182.0,354.0,2.6,32.0,491.0,222.04,159.49
2017,6,24,9,45,93.5,264.5,2.3,32.5,335.5,182.89,130.18
2017,6,24,10,0,5.0,175.0,2.0,33.0,180.0,132.43,95.4
2017,6,24,10,15,17.5,262.0,1.75,33.0,278.0,196.92,142.78
2017,6,24,10,30,30.0,349.0,1.5,33.0,376.0,251.34,181.62
2017,6,24,10,45,90.5,407.0,1.25,33.5,490.5,315.08,224.9
2017,6,24,11,0,151.0,465.0,1.0,34.0,605.0,378.71,267.39
2017,6,24,11,15,137.5,474.0,1.2,34.0,604.0,393.87,278.92
2017,6,24,11,30,124.0,483.0,1.4,34.0,603.0,407.57,289.46
2017,6,24,11,45,129.5,491.0,1.65,34.0,617.5,429.79,305.83
2017,6,24,12,0,135.0,499.0,1.9,34.0,632.0,452.43,322.38
2017,6,24,12,15,154.5,503.5,2.15,33.5,656.5,481.92,344.43
2017,6,24,12,30,174.0,508.0,2.4,33.0,681.0,512.66,367.4
2017,6,24,12,45,130.0,495.5,2.7,33.0,625.0,486.63,349.88
2017,6,24,13,0,86.0,483.0,3.0,33.0,569.0,449.98,324.69
2017,6,24,13,15,150.0,486.0,3.25,32.5,632.5,517.34,374.48
2017,6,24,13,30,214.0,489.0,3.5,32.0,696.0,580.66,420.97
2017,6,24,13,45,196.0,480.5,3.8,31.5,667.5,569.8,414.88
2017,6,24,14,0,178.0,472.0,4.1,31.0,639.0,556.9,407.54
2017,6,24,14,15,236.5,447.0,4.15,30.5,662.5,591.74,435.03
2017,6,24,14,30,295.0,422.0,4.2,30.0,686.0,640.65,472.0
2017,6,24,14,45,261.0,412.5,4.3,29.5,639.5,609.87,451.51
2017,6,24,15,0,227.0,403.0,4.4,29.0,593.0,560.82,418.3
2017,6,24,15,15,223.0,382.5,4.3,28.5,562.0,541.49,406.23
2017,6,24,15,30,219.0,362.0,4.2,28.0,531.0,520.77,392.94
2017,6,24,15,45,199.5,341.0,4.15,28.0,488.5,485.48,367.9
2017,6,24,16,0,180.0,320.0,4.1,28.0,446.0,449.5,342.17
2017,6,24,16,15,215.5,291.0,4.05,28.0,431.0,448.76,343.65
2017,6,24,16,30,251.0,262.0,4.0,28.0,416.0,461.89,355.02
2017,6,24,16,45,136.0,224.0,3.95,28.0,306.5,317.31,245.29
2017,6,24,17,0,21.0,186.0,3.9,28.0,197.0,168.08,128.4
2017,6,24,17,15,10.5,122.0,3.9,27.5,127.5,104.11,78.43
2017,6,24,17,30,0.0,58.0,3.9,27.0,58.0,44.43,30.55
2017,6,24,17,45,0.0,49.0,3.9,27.0,49.0,37.47,25.01
2017,6,24,18,0,0.0,40.0,3.9,27.0,40.0,30.54,19.39
2017,6,24,18,15,161.5,55.5,3.85,26.5,90.0,145.91,114.28
2017,6,24,18,30,323.0,71.0,3.8,26.0,140.0,245.76,191.71
2017,6,24,18,45,239.5,55.5,3.75,26.0,98.5,178.24,134.83
2017,6,24,19,0,156.0,40.0,3.7,26.0,57.0,110.31,77.65
2017,6,24,19,15,78.0,20.0,3.65,25.5,28.5,51.15,14.36
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,45,61.5,15.0,3.45,22.0,20.0,11.8,0.0
2017,6,25,6,0,123.0,30.0,3.5,22.0,40.0,22.55,11.22
2017,6,25,6,15,214.5,45.5,3.5,22.0,79.0,34.03,23.07
2017,6,25,6,30,306.0,61.0,3.5,22.0,118.0,45.5,33.52
2017,6,25,6,45,162.5,81.0,3.5,22.5,112.5,58.25,44.79
2017,6,25,7,0,19.0,101.0,3.5,23.0,107.0,73.46,57.91
2017,6,25,7,15,40.5,127.0,3.4,23.5,142.0,89.24,71.23
2017,6,25,7,30,62.0,153.0,3.3,24.0,177.0,106.01,85.11
2017,6,25,7,45,49.5,170.5,3.25,24.5,191.5,117.25,94.08
2017,6,25,8,0,37.0,188.0,3.2,25.0,206.0,128.19,102.65
2017,6,25,8,15,57.5,218.5,3.2,25.5,250.5,146.48,117.15
2017,6,25,8,30,78.0,249.0,3.2,26.0,295.0,164.25,131.01
2017,6,25,8,45,116.5,278.0,3.2,26.5,353.0,172.93,137.33
2017,6,25,9,0,155.0,307.0,3.2,27.0,411.0,187.84,148.62
2017,6,25,9,15,120.0,324.5,3.2,27.5,408.5,194.86,153.49
2017,6,25,9,30,85.0,342.0,3.2,28.0,406.0,221.78,164.47
2017,6,25,9,45,154.0,367.0,3.25,28.5,490.5,243.5,176.0
2017,6,25,10,0,223.0,392.0,3.3,29.0,575.0,285.84,203.62
2017,6,25,10,15,127.0,371.5,3.25,29.0,477.0,272.05,197.41
2017,6,25,10,30,31.0,351.0,3.2,29.0,379.0,252.8,186.6
2017,6,25,10,45,135.0,403.5,3.2,29.5,528.5,320.95,234.17
2017,6,25,11,0,239.0,456.0,3.2,30.0,678.0,408.98,296.29
2017,6,25,11,15,246.5,465.5,3.15,30.0,699.0,431.01,312.93
2017,6,25,11,30,254.0,475.0,3.1,30.0,720.0,461.92,335.87
2017,6,25,11,45,330.5,451.0,3.05,30.5,774.5,509.19,369.59
2017,6,25,12,0,407.0,427.0,3.0,31.0,829.0,561.23,406.45
2017,6,25,12,15,295.5,467.0,2.95,31.0,759.5,543.87,394.06
2017,6,25,12,30,184.0,507.0,2.9,31.0,690.0,518.55,375.57
2017,6,25,12,45,234.5,495.5,2.85,31.5,728.0,560.35,404.97
2017,6,25,13,0,285.0,484.0,2.8,32.0,766.0,608.41,437.97
2017,6,25,13,15,285.0,478.0,2.75,32.0,757.5,620.85,446.58
2017,6,25,13,30,285.0,472.0,2.7,32.0,749.0,631.43,454.1
2017,6,25,13,45,215.0,471.5,2.7,32.0,678.0,577.58,416.77
2017,6,25,14,0,145.0,471.0,2.7,32.0,607.0,528.86,382.55
2017,6,25,14,15,208.5,449.5,2.7,32.0,639.0,570.54,413.68
2017,6,25,14,30,272.0,428.0,2.7,32.0,671.0,626.63,453.81
2017,6,25,14,45,260.5,413.0,2.7,32.0,639.0,609.97,442.75
2017,6,25,15,0,249.0,398.0,2.7,32.0,607.0,591.47,430.83
2017,6,25,15,15,189.5,381.5,2.7,31.5,536.5,512.28,376.55
2017,6,25,15,30,130.0,365.0,2.7,31.0,466.0,449.06,332.31
2017,6,25,15,45,387.5,270.5,2.7,31.0,545.0,607.98,451.95
2017,6,25,16,0,645.0,176.0,2.7,31.0,624.0,730.6,541.99
2017,6,25,16,15,447.0,219.5,2.65,30.5,519.5,596.82,446.94
2017,6,25,16,30,249.0,263.0,2.6,30.0,415.0,461.54,348.79
2017,6,25,16,45,400.5,205.5,2.6,30.0,424.0,528.48,401.93
2017,6,25,17,0,552.0,148.0,2.6,30.0,433.0,567.78,433.61
2017,6,25,17,15,517.0,139.0,2.45,29.5,382.5,516.91,397.27
2017,6,25,17,30,482.0,130.0,2.3,29.0,332.0,466.59,360.96
2017,6,25,17,45,432.0,119.5,2.15,29.0,281.5,406.58,315.66
2017,6,25,18,0,382.0,109.0,2.0,29.0,231.0,349.25,271.32
2017,6,25,18,15,324.0,94.5,1.8,28.5,184.0,286.83,222.33
2017,6,25,18,30,266.0,80.0,1.6,28.0,137.0,218.71,167.74
2017,6,25,18,45,193.0,60.5,1.4,27.5,96.0,155.24,115.86
2017,6,25,19,0,120.0,41.0,1.2,27.0,55.0,98.5,68.65
2017,6,25,19,15,60.0,20.5,1.2,26.5,27.5,46.26,13.0
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,9.0,1.7,23.5,9.0,7.08,0.0
2017,6,26,6,0,0.0,18.0,1.9,24.0,18.0,13.72,4.47
2017,6,26,6,15,0.0,36.0,1.95,24.0,36.0,27.23,17.18
2017,6,26,6,30,0.0,54.0,2.0,24.0,54.0,40.31,28.82
2017,6,26,6,45,1.0,75.0,2.1,24.5,75.5,55.26,41.86
2017,6,26,7,0,2.0,96.0,2.2,25.0,97.0,70.08,54.54
2017,6,26,7,15,1.0,50.5,2.15,25.5,51.0,38.64,27.58
2017,6,26,7,30,0.0,5.0,2.1,26.0,5.0,3.8,0.0
2017,6,26,7,45,98.5,104.5,2.1,26.5,152.5,76.08,58.94
2017,6,26,8,0,197.0,204.0,2.1,27.0,300.0,135.66,107.91
2017,6,26,8,15,104.0,198.5,2.05,27.5,250.0,131.66,103.9
2017,6,26,8,30,11.0,193.0,2.0,28.0,200.0,139.04,109.31
2017,6,26,8,45,5.5,141.5,2.0,28.5,145.0,106.03,81.93
2017,6,26,9,0,0.0,90.0,2.0,29.0,90.0,69.42,51.71
2017,6,26,9,15,0.0,61.0,2.0,29.5,61.0,46.99,33.12
2017,6,26,9,30,0.0,32.0,2.0,30.0,32.0,24.62,13.78
2017,6,26,9,45,58.0,212.0,2.05,30.5,260.0,155.63,112.46
2017,6,26,10,0,116.0,392.0,2.1,31.0,488.0,265.8,191.08
2017,6,26,10,15,158.0,412.0,2.15,31.0,548.0,301.16,215.18
2017,6,26,10,30,200.0,432.0,2.2,31.0,608.0,341.54,243.79
2017,6,26,10,45,258.0,434.0,2.3,31.5,668.5,372.83,265.64
2017,6,26,11,0,316.0,436.0,2.4,32.0,729.0,419.79,299.15
2017,6,26,11,15,314.0,447.5,2.45,32.0,744.0,450.56,322.43
2017,6,26,11,30,312.0,459.0,2.5,32.0,759.0,480.85,345.06
2017,6,26,11,45,358.0,443.5,2.6,32.5,793.0,519.19,372.48
2017,6,26,12,0,404.0,428.0,2.7,33.0,827.0,559.98,401.43
2017,6,26,12,15,316.0,464.5,2.75,33.0,777.5,555.0,398.17
2017,6,26,12,30,228.0,501.0,2.8,33.0,728.0,543.65,390.07
2017,6,26,12,45,297.5,473.5,2.85,33.0,768.5,590.58,424.03
2017,6,26,13,0,367.0,446.0,2.9,33.0,809.0,639.26,458.8
2017,6,26,13,15,414.5,432.0,2.95,33.0,837.5,687.72,492.7
2017,6,26,13,30,462.0,418.0,3.0,33.0,866.0,733.53,524.65
2017,6,26,13,45,454.0,405.0,3.05,33.0,838.5,734.36,525.93
2017,6,26,14,0,446.0,392.0,3.1,33.0,811.0,731.99,525.37
2017,6,26,14,15,616.0,274.5,3.1,32.5,835.0,788.02,568.98
2017,6,26,14,30,786.0,157.0,3.1,32.0,859.0,830.13,602.29
2017,6,26,14,45,456.5,281.5,3.15,32.0,686.0,673.21,491.87
2017,6,26,15,0,127.0,406.0,3.2,32.0,513.0,478.76,350.53
2017,6,26,15,15,78.0,352.5,3.25,31.5,417.5,373.45,276.54
2017,6,26,15,30,29.0,299.0,3.3,31.0,322.0,284.36,211.47
2017,6,26,15,45,14.5,216.5,3.35,31.0,228.0,185.51,137.88
2017,6,26,16,0,0.0,134.0,3.4,31.0,134.0,104.9,76.25
2017,6,26,16,15,181.5,186.5,3.35,30.5,297.5,334.37,256.49
2017,6,26,16,30,363.0,239.0,3.3,30.0,461.0,525.45,400.32
2017,6,26,16,45,197.0,217.0,3.3,30.0,336.5,355.89,272.97
2017,6,26,17,0,31.0,195.0,3.3,30.0,212.0,196.55,149.38
2017,6,26,17,15,15.5,121.5,3.1,29.5,130.0,107.09,80.18
2017,6,26,17,30,0.0,48.0,2.9,29.0,48.0,36.72,24.05
2017,6,26,17,45,0.0,41.0,2.75,28.5,41.0,31.32,19.85
2017,6,26,18,0,0.0,34.0,2.6,28.0,34.0,25.93,15.55
2017,6,26,18,15,0.0,27.0,2.45,27.5,27.0,20.56,11.19
2017,6,26,18,30,0.0,20.0,2.3,27.0,20.0,15.2,6.77
2017,6,26,18,45,0.0,14.0,2.2,26.5,14.0,10.62,2.93
2017,6,26,19,0,0.0,8.0,2.1,26.0,8.0,6.06,0.0
2017,6,26,19,15,0.0,4.0,2.1,25.5,4.0,3.02,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,2.0,1.2,22.5,2.0,1.57,0.0
2017,6,27,6,0,0.0,4.0,1.4,23.0,4.0,3.02,0.0
2017,6,27,6,15,0.0,7.5,1.4,23.0,7.5,5.68,0.0
2017,6,27,6,30,0.0,11.0,1.4,23.0,11.0,8.34,1.53
2017,6,27,6,45,0.0,16.0,1.45,23.5,16.0,12.15,4.89
2017,6,27,7,0,0.0,21.0,1.5,24.0,21.0,15.97,8.22
2017,6,27,7,15,17.0,83.0,1.55,24.5,89.5,61.9,47.69
2017,6,27,7,30,34.0,145.0,1.6,25.0,158.0,101.03,80.51
2017,6,27,7,45,21.0,152.5,1.65,25.5,161.0,110.15,87.63
2017,6,27,8,0,8.0,160.0,1.7,26.0,164.0,115.94,91.92
2017,6,27,8,15,41.0,203.5,1.8,26.5,227.0,138.08,109.59
2017,6,27,8,30,74.0,247.0,1.9,27.0,290.0,163.08,129.27
2017,6,27,8,45,104.5,276.5,2.0,27.5,343.0,180.16,142.27
2017,6,27,9,0,135.0,306.0,2.1,28.0,396.0,186.81,146.85
2017,6,27,9,15,148.0,330.0,2.2,28.5,435.0,198.14,155.14
2017,6,27,9,30,161.0,354.0,2.3,29.0,474.0,219.97,160.4
2017,6,27,9,45,231.5,364.0,2.45,29.5,548.0,251.45,177.9
2017,6,27,10,0,302.0,374.0,2.6,30.0,622.0,279.41,194.39
2017,6,27,10,15,253.0,402.5,2.7,30.0,616.5,308.23,218.22
2017,6,27,10,30,204.0,431.0,2.8,30.0,611.0,342.02,245.66
2017,6,27,10,45,153.0,442.0,2.9,30.5,579.5,349.46,252.88
2017,6,27,11,0,102.0,453.0,3.0,31.0,548.0,358.76,260.7
2017,6,27,11,15,104.0,465.0,3.05,31.0,563.5,378.91,275.6
2017,6,27,11,30,106.0,477.0,3.1,31.0,579.0,399.27,290.51
2017,6,27,11,45,116.0,487.0,3.2,31.5,600.5,419.44,304.69
2017,6,27,12,0,126.0,497.0,3.3,32.0,622.0,445.48,322.93
2017,6,27,12,15,129.5,501.0,3.35,32.0,629.5,464.07,336.35
2017,6,27,12,30,133.0,505.0,3.4,32.0,637.0,482.72,349.8
2017,6,27,12,45,484.0,327.0,3.5,32.0,805.5,615.38,448.81
2017,6,27,13,0,835.0,149.0,3.6,32.0,974.0,736.64,538.68
2017,6,27,13,15,833.0,148.5,3.65,32.0,963.5,761.83,556.43
2017,6,27,13,30,831.0,148.0,3.7,32.0,953.0,783.92,572.24
2017,6,27,13,45,828.5,145.5,3.75,32.0,935.5,800.76,584.03
2017,6,27,14,0,826.0,143.0,3.8,32.0,918.0,814.09,593.59
2017,6,27,14,15,820.0,141.5,3.85,32.0,893.0,821.8,599.49
2017,6,27,14,30,814.0,140.0,3.9,32.0,868.0,825.93,603.16
2017,6,27,14,45,805.5,138.0,3.95,32.0,836.5,836.14,611.05
2017,6,27,15,0,797.0,136.0,4.0,32.0,805.0,830.47,608.37
2017,6,27,15,15,624.0,213.0,4.0,31.5,722.0,763.98,563.41
2017,6,27,15,30,451.0,290.0,4.0,31.0,639.0,681.91,505.4
2017,6,27,15,45,357.5,300.0,4.0,31.0,566.0,594.52,444.06
2017,6,27,16,0,264.0,310.0,4.0,31.0,493.0,525.82,394.4
2017,6,27,16,15,139.0,257.5,4.0,30.5,353.5,355.11,269.5
2017,6,27,16,30,14.0,205.0,4.0,30.0,214.0,177.51,133.51
2017,6,27,16,45,342.5,154.5,4.0,30.0,333.0,434.6,336.94
2017,6,27,17,0,671.0,104.0,4.0,30.0,452.0,616.89,475.46
2017,6,27,17,15,639.5,98.5,3.9,29.5,400.5,567.66,439.7
2017,6,27,17,30,608.0,93.0,3.8,29.0,349.0,518.24,404.01
2017,6,27,17,45,567.0,86.0,3.7,28.5,298.0,461.62,361.76
2017,6,27,18,0,526.0,79.0,3.6,28.0,247.0,406.39,319.19
2017,6,27,18,15,466.0,70.0,3.3,27.5,198.0,340.99,267.05
2017,6,27,18,30,406.0,61.0,3.0,27.0,149.0,279.65,216.58
2017,6,27,18,45,322.5,48.5,2.75,26.5,106.0,205.97,155.5
2017,6,27,19,0,239.0,36.0,2.5,26.0,63.0,145.43,103.45
2017,6,27,19,15,119.5,18.0,2.45,25.5,31.5,68.51,22.84
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,5,45,81.5,14.0,1.25,22.5,20.5,11.02,0.0
2017,6,28,6,0,163.0,28.0,1.5,23.0,41.0,21.2,9.75
2017,6,28,6,15,264.5,41.0,1.6,23.0,81.0,31.13,20.5
2017,6,28,6,30,366.0,54.0,1.7,23.0,121.0,41.12,29.63
2017,6,28,6,45,431.5,64.5,1.8,23.5,169.0,51.15,38.5
2017,6,28,7,0,497.0,75.0,1.9,24.0,217.0,58.86,45.17
2017,6,28,7,15,251.5,102.0,1.9,24.5,174.0,73.26,57.33
2017,6,28,7,30,6.0,129.0,1.9,25.0,131.0,93.75,74.39
2017,6,28,7,45,21.5,158.0,1.95,26.0,168.0,113.5,90.3
2017,6,28,8,0,37.0,187.0,2.0,27.0,205.0,127.56,101.17
2017,6,28,8,15,102.5,221.5,2.05,27.5,279.5,148.97,118.06
2017,6,28,8,30,168.0,256.0,2.1,28.0,354.0,163.03,128.74
2017,6,28,8,45,172.5,281.0,2.2,28.5,389.5,175.8,138.29
2017,6,28,9,0,177.0,306.0,2.3,29.0,425.0,188.0,147.29
2017,6,28,9,15,223.5,323.0,2.35,29.0,483.5,197.33,154.25
2017,6,28,9,30,270.0,340.0,2.4,29.0,542.0,208.27,149.25
2017,6,28,9,45,146.0,319.5,2.5,29.5,430.0,218.37,156.59
2017,6,28,10,0,22.0,299.0,2.6,30.0,318.0,218.87,161.13
2017,6,28,10,15,147.0,359.0,2.7,30.5,487.5,269.62,193.57
2017,6,28,10,30,272.0,419.0,2.8,31.0,657.0,345.48,245.32
2017,6,28,10,45,565.0,272.5,2.9,31.5,789.0,373.36,260.56
2017,6,28,11,0,858.0,126.0,3.0,32.0,921.0,437.17,305.72
2017,6,28,11,15,862.5,127.0,3.05,32.0,941.5,484.72,344.52
2017,6,28,11,30,867.0,128.0,3.1,32.0,962.0,530.77,381.33
2017,6,28,11,45,599.5,296.0,3.15,32.5,876.5,544.38,392.41
2017,6,28,12,0,332.0,464.0,3.2,33.0,791.0,541.9,389.51
2017,6,28,12,15,610.5,292.0,3.2,33.0,896.5,613.37,443.33
2017,6,28,12,30,889.0,120.0,3.2,33.0,1002.0,691.81,502.15
2017,6,28,12,45,569.0,307.0,3.25,33.5,871.5,654.8,472.2
2017,6,28,13,0,249.0,494.0,3.3,34.0,741.0,589.58,421.98
2017,6,28,13,15,282.0,481.0,3.3,34.0,757.0,620.99,444.81
2017,6,28,13,30,315.0,468.0,3.3,34.0,773.0,651.92,466.78
2017,6,28,13,45,596.5,291.5,3.35,34.0,856.5,756.29,543.98
2017,6,28,14,0,878.0,115.0,3.4,34.0,940.0,834.0,600.39
2017,6,28,14,15,872.5,114.0,3.35,34.0,914.5,842.55,605.84
2017,6,28,14,30,867.0,113.0,3.3,34.0,889.0,847.42,609.44
2017,6,28,14,45,806.0,143.0,3.3,34.0,844.0,841.74,606.53
2017,6,28,15,0,745.0,173.0,3.3,34.0,799.0,821.33,594.06
2017,6,28,15,15,732.5,170.0,3.25,34.0,761.0,815.18,590.95
2017,6,28,15,30,720.0,167.0,3.2,34.0,723.0,799.05,581.15
2017,6,28,15,45,704.0,163.0,3.2,34.0,680.0,776.0,566.91
2017,6,28,16,0,688.0,159.0,3.2,34.0,637.0,750.23,550.76
2017,6,28,16,15,667.5,153.5,3.15,33.5,590.0,716.86,530.16
2017,6,28,16,30,647.0,148.0,3.1,33.0,543.0,681.41,507.81
2017,6,28,16,45,621.0,141.5,3.1,33.0,493.5,639.05,479.37
2017,6,28,17,0,595.0,135.0,3.1,33.0,444.0,595.51,449.58
2017,6,28,17,15,560.5,127.5,2.95,32.5,392.5,544.31,414.04
2017,6,28,17,30,526.0,120.0,2.8,32.0,341.0,485.99,372.55
2017,6,28,17,45,478.5,110.5,2.7,31.5,290.0,426.74,329.06
2017,6,28,18,0,431.0,101.0,2.6,31.0,239.0,369.85,285.99
2017,6,28,18,15,371.0,88.0,2.35,30.5,191.0,305.57,235.72
2017,6,28,18,30,311.0,75.0,2.1,30.0,143.0,245.91,187.67
2017,6,28,18,45,234.0,58.0,1.85,29.5,101.0,179.86,133.84
2017,6,28,19,0,157.0,41.0,1.6,29.0,59.0,112.66,78.49
2017,6,28,19,15,78.5,20.5,1.75,28.5,29.5,52.47,16.34
2017,6,28,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,54.5,14.5,2.2,23.5,19.0,11.41,0.0
2017,6,29,6,0,109.0,29.0,2.5,24.0,38.0,21.76,9.89
2017,6,29,6,15,201.0,46.0,2.6,24.5,77.0,34.3,22.95
2017,6,29,6,30,293.0,63.0,2.7,25.0,116.0,46.77,34.12
2017,6,29,6,45,376.5,73.0,2.85,26.0,165.0,54.32,40.76
2017,6,29,7,0,460.0,83.0,3.0,27.0,214.0,61.91,47.17
2017,6,29,7,15,510.5,91.5,3.05,27.5,265.5,70.16,54.01
2017,6,29,7,30,561.0,100.0,3.1,28.0,317.0,75.64,58.36
2017,6,29,7,45,609.5,103.0,3.15,28.5,371.5,77.14,59.29
2017,6,29,8,0,658.0,106.0,3.2,29.0,426.0,78.78,60.3
2017,6,29,8,15,685.0,110.5,3.2,29.5,477.5,80.97,61.74
2017,6,29,8,30,712.0,115.0,3.2,30.0,529.0,83.06,63.1
2017,6,29,8,45,740.0,116.0,3.25,30.5,579.5,90.04,68.43
2017,6,29,9,0,768.0,117.0,3.3,31.0,630.0,89.94,67.98
2017,6,29,9,15,783.0,120.0,3.3,31.5,675.0,90.67,68.22
2017,6,29,9,30,798.0,123.0,3.3,32.0,720.0,121.22,70.67
2017,6,29,9,45,504.0,258.0,3.35,32.5,642.5,208.49,134.14
2017,6,29,10,0,210.0,393.0,3.4,33.0,565.0,283.17,199.06
2017,6,29,10,15,529.5,259.5,3.45,33.5,718.0,286.41,189.97
2017,6,29,10,30,849.0,126.0,3.5,34.0,871.0,339.12,222.07
2017,6,29,10,45,858.5,125.5,3.55,34.5,899.5,390.05,263.98
2017,6,29,11,0,868.0,125.0,3.6,35.0,928.0,440.35,304.79
2017,6,29,11,15,872.0,126.0,3.65,35.0,948.5,488.22,343.64
2017,6,29,11,30,876.0,127.0,3.7,35.0,969.0,534.51,380.41
2017,6,29,11,45,883.0,124.5,3.75,35.5,983.0,578.46,413.78
2017,6,29,12,0,890.0,122.0,3.8,36.0,997.0,620.72,445.03
2017,6,29,12,15,890.5,122.0,3.8,36.0,1002.0,658.74,473.37
2017,6,29,12,30,891.0,122.0,3.8,36.0,1007.0,694.57,499.58
2017,6,29,12,45,890.5,121.5,3.85,36.5,1004.0,727.17,522.19
2017,6,29,13,0,890.0,121.0,3.9,37.0,1001.0,757.27,542.66
2017,6,29,13,15,888.0,120.5,3.9,37.0,990.5,783.3,560.74
2017,6,29,13,30,886.0,120.0,3.9,37.0,980.0,806.02,575.86
2017,6,29,13,45,881.5,119.5,3.95,37.0,961.5,823.27,587.65
2017,6,29,14,0,877.0,119.0,4.0,37.0,943.0,836.9,597.18
2017,6,29,14,15,571.0,275.0,4.0,37.0,806.0,751.51,537.09
2017,6,29,14,30,265.0,431.0,4.0,37.0,669.0,623.98,445.5
2017,6,29,14,45,558.0,272.0,4.05,37.0,748.0,751.7,540.18
2017,6,29,15,0,851.0,113.0,4.1,37.0,827.0,844.36,606.09
2017,6,29,15,15,840.5,111.0,4.1,36.5,788.5,833.32,600.58
2017,6,29,15,30,830.0,109.0,4.1,36.0,750.0,818.86,593.5
2017,6,29,15,45,815.5,107.0,4.1,36.0,706.0,797.82,580.85
2017,6,29,16,0,801.0,105.0,4.1,36.0,662.0,782.82,572.33
2017,6,29,16,15,783.5,102.0,4.1,35.5,614.5,752.21,554.34
2017,6,29,16,30,766.0,99.0,4.1,35.0,567.0,719.13,534.52
2017,6,29,16,45,742.0,95.5,4.1,35.0,516.0,678.43,508.03
2017,6,29,17,0,718.0,92.0,4.1,35.0,465.0,636.17,479.43
2017,6,29,17,15,687.0,87.5,4.0,34.5,412.5,589.14,447.16
2017,6,29,17,30,656.0,83.0,3.9,34.0,360.0,539.55,412.18
2017,6,29,17,45,611.5,78.0,3.8,34.0,307.0,481.22,368.84
2017,6,29,18,0,567.0,73.0,3.7,34.0,254.0,424.44,325.43
2017,6,29,18,15,506.0,65.0,3.4,33.0,204.0,357.79,274.15
2017,6,29,18,30,445.0,57.0,3.1,32.0,154.0,295.24,224.21
2017,6,29,18,45,347.0,46.5,2.85,31.5,109.5,219.06,162.3
2017,6,29,19,0,249.0,36.0,2.6,31.0,65.0,149.77,104.6
2017,6,29,19,15,124.5,18.0,2.8,30.5,32.5,70.5,23.63
2017,6,29,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,60.0,14.5,4.35,25.5,19.0,11.41,0.0
2017,6,30,6,0,120.0,29.0,4.6,26.0,38.0,21.77,9.56
2017,6,30,6,15,222.0,44.0,4.75,26.5,78.0,33.01,21.62
2017,6,30,6,30,324.0,59.0,4.9,27.0,118.0,44.25,31.67
2017,6,30,6,45,203.0,83.0,5.1,27.5,124.0,59.86,45.17
2017,6,30,7,0,82.0,107.0,5.3,28.0,130.0,75.13,58.14
2017,6,30,7,15,338.5,99.0,5.35,28.5,225.5,70.49,54.08
2017,6,30,7,30,595.0,91.0,5.4,29.0,321.0,69.79,53.26
2017,6,30,7,45,389.0,147.0,5.45,29.5,306.5,99.79,77.93
2017,6,30,8,0,183.0,203.0,5.5,30.0,292.0,134.75,106.2
2017,6,30,8,15,192.5,228.0,5.5,30.5,331.0,148.83,117.02
2017,6,30,8,30,202.0,253.0,5.5,31.0,370.0,162.39,127.29
2017,6,30,8,45,183.0,279.0,5.55,31.5,392.5,175.12,136.79
2017,6,30,9,0,164.0,305.0,5.6,32.0,415.0,187.16,145.66
2017,6,30,9,15,138.5,326.5,5.6,32.5,424.0,196.3,152.16
2017,6,30,9,30,113.0,348.0,5.6,33.0,433.0,213.66,155.3
2017,6,30,9,45,162.0,370.0,5.6,33.5,499.0,245.12,174.31
2017,6,30,10,0,211.0,392.0,5.6,34.0,565.0,282.71,198.85
2017,6,30,10,15,122.0,372.5,5.55,34.0,473.5,270.85,193.82
2017,6,30,10,30,33.0,353.0,5.5,34.0,382.0,254.4,184.93
2017,6,30,10,45,92.5,408.0,5.45,34.5,493.0,315.94,228.14
2017,6,30,11,0,152.0,463.0,5.4,35.0,604.0,377.33,271.22
2017,6,30,11,15,107.0,455.0,5.35,35.0,555.5,373.67,269.54
2017,6,30,11,30,62.0,447.0,5.3,35.0,507.0,356.83,257.96
2017,6,30,11,45,215.5,444.5,5.3,35.5,656.5,445.68,321.4
2017,6,30,12,0,369.0,442.0,5.3,36.0,806.0,548.74,394.27
2017,6,30,12,15,283.5,474.0,5.25,36.0,754.5,541.09,388.68
2017,6,30,12,30,198.0,506.0,5.2,36.0,703.0,527.19,378.42
2017,6,30,12,45,180.5,505.5,5.2,36.5,684.5,529.81,379.71
2017,6,30,13,0,163.0,505.0,5.2,37.0,666.0,530.36,379.39
2017,6,30,13,15,168.0,499.0,5.15,37.0,663.5,541.66,387.62
2017,6,30,13,30,173.0,493.0,5.1,37.0,661.0,551.9,395.09
2017,6,30,13,45,224.0,474.5,5.1,37.0,688.0,587.8,421.39
2017,6,30,14,0,275.0,456.0,5.1,37.0,715.0,635.98,455.79
2017,6,30,14,15,258.5,446.0,5.1,37.0,684.0,623.66,447.58
2017,6,30,14,30,242.0,436.0,5.1,37.0,653.0,609.21,438.13
2017,6,30,14,45,472.0,316.5,5.1,37.0,719.5,719.0,519.6
2017,6,30,15,0,702.0,197.0,5.1,37.0,786.0,815.72,590.54
2017,6,30,15,15,688.0,193.5,5.1,36.5,748.5,801.43,582.65
2017,6,30,15,30,674.0,190.0,5.1,36.0,711.0,784.05,573.21
2017,6,30,15,45,649.5,188.5,5.2,36.0,667.0,756.98,556.15
2017,6,30,16,0,625.0,187.0,5.3,36.0,623.0,727.47,537.25
2017,6,30,16,15,602.0,181.0,5.3,35.5,576.0,692.77,515.35
2017,6,30,16,30,579.0,175.0,5.3,35.0,529.0,656.19,491.77
2017,6,30,16,45,548.5,168.0,5.35,34.5,479.5,604.07,456.85
2017,6,30,17,0,518.0,161.0,5.4,34.0,430.0,559.54,426.47
2017,6,30,17,15,480.0,152.0,5.35,33.5,379.5,507.69,389.68
2017,6,30,17,30,442.0,143.0,5.3,33.0,329.0,456.65,352.6
2017,6,30,17,45,397.0,130.0,5.3,32.5,279.5,398.52,309.23
2017,6,30,18,0,352.0,117.0,5.3,32.0,230.0,342.71,266.41
2017,6,30,18,15,288.0,101.5,5.1,31.5,182.5,266.01,206.08
2017,6,30,18,30,224.0,86.0,4.9,31.0,135.0,207.45,158.62
2017,6,30,18,45,157.0,65.5,4.75,30.5,95.0,147.4,109.47
2017,6,30,19,0,90.0,45.0,4.6,30.0,55.0,86.31,59.35
2017,6,30,19,15,45.0,22.5,4.45,29.5,27.5,39.77,11.35
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,10.62,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,20.23,8.33
2017,7,1,6,15,76.5,52.0,2.9,25.5,65.0,37.55,25.46
2017,7,1,6,30,135.0,77.0,2.9,26.0,102.0,54.6,40.52
2017,7,1,6,45,67.5,78.0,2.95,26.5,90.5,56.38,42.4
2017,7,1,7,0,0.0,79.0,3.0,27.0,79.0,58.9,44.61
2017,7,1,7,15,0.0,51.0,3.0,27.5,51.0,39.01,27.64
2017,7,1,7,30,0.0,23.0,3.0,28.0,23.0,17.53,9.28
2017,7,1,7,45,0.0,80.5,3.0,28.5,80.5,61.78,46.49
2017,7,1,8,0,0.0,138.0,3.0,29.0,138.0,101.61,79.21
2017,7,1,8,15,126.5,191.5,3.05,29.0,265.0,128.35,100.79
2017,7,1,8,30,253.0,245.0,3.1,29.0,392.0,152.77,120.22
2017,7,1,8,45,297.5,260.0,3.2,29.5,447.5,160.51,125.77
2017,7,1,9,0,342.0,275.0,3.3,30.0,503.0,167.94,131.07
2017,7,1,9,15,425.0,265.5,3.4,30.5,569.0,154.13,119.44
2017,7,1,9,30,508.0,256.0,3.5,31.0,635.0,170.86,115.37
2017,7,1,9,45,487.0,282.0,3.65,31.5,661.5,218.71,143.07
2017,7,1,10,0,466.0,308.0,3.8,32.0,688.0,264.36,175.84
2017,7,1,10,15,381.5,359.0,3.9,32.5,679.5,314.96,217.13
2017,7,1,10,30,297.0,410.0,4.0,33.0,671.0,347.57,244.94
2017,7,1,10,45,159.0,370.5,4.1,33.5,511.0,309.22,221.79
2017,7,1,11,0,21.0,331.0,4.2,34.0,351.0,253.93,184.22
2017,7,1,11,15,105.5,408.0,4.25,34.0,509.5,337.38,244.1
2017,7,1,11,30,190.0,485.0,4.3,34.0,668.0,441.76,318.3
2017,7,1,11,45,246.5,483.5,4.4,34.5,724.5,484.18,348.14
2017,7,1,12,0,303.0,482.0,4.5,35.0,781.0,537.09,385.39
2017,7,1,12,15,330.5,467.5,4.55,35.0,794.5,566.4,406.78
2017,7,1,12,30,358.0,453.0,4.6,35.0,808.0,596.34,428.64
2017,7,1,12,45,399.5,443.5,4.65,35.5,839.0,640.21,459.06
2017,7,1,13,0,441.0,434.0,4.7,36.0,870.0,687.88,491.61
2017,7,1,13,15,584.0,332.0,4.7,36.0,902.5,740.96,531.05
2017,7,1,13,30,727.0,230.0,4.7,36.0,935.0,791.35,568.7
2017,7,1,13,45,721.5,228.5,4.7,36.0,917.5,806.67,579.54
2017,7,1,14,0,716.0,227.0,4.7,36.0,900.0,818.53,588.21
2017,7,1,14,15,708.5,224.5,4.7,36.0,875.0,824.38,592.9
2017,7,1,14,30,701.0,222.0,4.7,36.0,850.0,826.75,595.33
2017,7,1,14,45,692.5,217.5,4.7,36.0,818.5,823.03,593.8
2017,7,1,15,0,684.0,213.0,4.7,36.0,787.0,815.93,590.08
2017,7,1,15,15,670.0,209.0,4.65,36.0,749.5,801.36,581.17
2017,7,1,15,30,656.0,205.0,4.6,36.0,712.0,783.72,570.24
2017,7,1,15,45,640.0,199.0,4.6,36.0,669.5,759.66,555.12
2017,7,1,16,0,624.0,193.0,4.6,36.0,627.0,732.96,538.14
2017,7,1,16,15,600.5,186.5,4.5,35.5,580.0,697.38,515.61
2017,7,1,16,30,577.0,180.0,4.4,35.0,533.0,652.29,486.3
2017,7,1,16,45,553.5,170.0,4.3,34.5,484.5,610.52,458.71
2017,7,1,17,0,530.0,160.0,4.2,34.0,436.0,567.8,429.85
2017,7,1,17,15,492.0,151.0,3.9,33.5,384.5,515.53,392.85
2017,7,1,17,30,454.0,142.0,3.6,33.0,333.0,464.03,355.62
2017,7,1,17,45,413.5,128.0,3.3,32.5,283.5,407.12,313.5
2017,7,1,18,0,373.0,114.0,3.0,32.0,234.0,352.12,271.67
2017,7,1,18,15,307.0,99.5,2.75,31.0,186.0,274.07,211.52
2017,7,1,18,30,241.0,85.0,2.5,30.0,138.0,214.7,164.12
2017,7,1,18,45,169.5,65.0,2.25,29.5,97.0,152.36,113.32
2017,7,1,19,0,98.0,45.0,2.0,29.0,56.0,96.77,67.36
2017,7,1,19,15,49.0,22.5,2.2,28.5,28.0,41.14,12.0
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,14.0,2.45,24.0,16.0,11.02,0.0
2017,7,2,6,0,46.0,28.0,2.6,24.0,32.0,20.93,8.62
2017,7,2,6,15,125.5,49.0,2.8,24.5,69.0,35.86,24.16
2017,7,2,6,30,205.0,70.0,3.0,25.0,106.0,50.79,37.46
2017,7,2,6,45,283.0,84.0,3.2,25.5,153.0,60.83,46.36
2017,7,2,7,0,361.0,98.0,3.4,26.0,200.0,70.64,54.79
2017,7,2,7,15,415.0,109.0,3.55,26.5,250.0,78.07,60.95
2017,7,2,7,30,469.0,120.0,3.7,27.0,300.0,85.36,66.81
