Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,7,45,522.0,124.0,3.85,27.5,353.0,88.15,68.78
2017,7,2,8,0,575.0,128.0,4.0,28.0,406.0,91.97,71.56
2017,7,2,8,15,605.0,134.0,4.0,28.5,456.5,94.46,73.2
2017,7,2,8,30,635.0,140.0,4.0,29.0,507.0,96.83,74.72
2017,7,2,8,45,421.0,220.5,4.05,29.5,473.0,135.94,106.13
2017,7,2,9,0,207.0,301.0,4.1,30.0,439.0,186.54,146.1
2017,7,2,9,15,224.5,322.0,4.1,30.5,481.0,196.89,153.52
2017,7,2,9,30,242.0,343.0,4.1,31.0,523.0,207.19,148.6
2017,7,2,9,45,324.5,337.5,4.1,31.5,593.5,237.09,163.07
2017,7,2,10,0,407.0,332.0,4.1,32.0,664.0,266.43,179.82
2017,7,2,10,15,363.0,367.5,4.1,32.0,673.5,315.09,218.43
2017,7,2,10,30,319.0,403.0,4.1,32.0,683.0,350.12,247.22
2017,7,2,10,45,382.5,391.5,4.15,32.5,738.0,391.23,277.06
2017,7,2,11,0,446.0,380.0,4.2,33.0,793.0,431.33,306.71
2017,7,2,11,15,248.0,404.5,4.15,33.0,635.5,393.18,283.61
2017,7,2,11,30,50.0,429.0,4.1,33.0,478.0,338.61,245.97
2017,7,2,11,45,226.5,428.0,4.1,33.5,651.0,436.35,316.15
2017,7,2,12,0,403.0,427.0,4.1,34.0,824.0,558.72,402.46
2017,7,2,12,15,630.5,282.0,4.05,34.0,906.0,619.64,448.13
2017,7,2,12,30,858.0,137.0,4.0,34.0,988.0,683.1,496.4
2017,7,2,12,45,856.5,137.5,4.0,34.5,985.5,715.01,518.47
2017,7,2,13,0,855.0,138.0,4.0,35.0,983.0,744.58,538.62
2017,7,2,13,15,853.0,137.5,3.95,35.0,972.5,770.24,556.74
2017,7,2,13,30,851.0,137.0,3.9,35.0,962.0,792.74,571.9
2017,7,2,13,45,846.0,136.5,3.85,35.0,944.0,809.47,583.05
2017,7,2,14,0,841.0,136.0,3.8,35.0,926.0,822.66,591.96
2017,7,2,14,15,835.0,134.5,3.7,35.0,900.5,830.61,597.28
2017,7,2,14,30,829.0,133.0,3.6,35.0,875.0,834.94,600.34
2017,7,2,14,45,807.0,139.5,3.55,35.0,840.0,841.46,605.2
2017,7,2,15,0,785.0,146.0,3.5,35.0,805.0,832.69,600.1
2017,7,2,15,15,773.5,143.5,3.4,35.0,767.5,820.87,592.94
2017,7,2,15,30,762.0,141.0,3.3,35.0,730.0,805.75,583.7
2017,7,2,15,45,750.0,136.0,3.25,35.0,688.0,784.61,570.79
2017,7,2,16,0,738.0,131.0,3.2,35.0,646.0,760.47,555.92
2017,7,2,16,15,719.0,127.0,3.05,34.5,598.5,733.07,539.49
2017,7,2,16,30,700.0,123.0,2.9,34.0,551.0,699.27,518.35
2017,7,2,16,45,675.5,118.0,2.75,34.0,501.5,658.3,490.58
2017,7,2,17,0,651.0,113.0,2.6,34.0,452.0,615.98,461.48
2017,7,2,17,15,617.5,107.5,2.3,33.5,400.0,565.9,426.62
2017,7,2,17,30,584.0,102.0,2.0,33.0,348.0,515.76,390.92
2017,7,2,17,45,540.0,94.0,1.75,32.5,296.5,456.9,348.09
2017,7,2,18,0,496.0,86.0,1.5,32.0,245.0,399.66,305.21
2017,7,2,18,15,432.0,76.5,1.55,31.5,196.0,326.95,250.09
2017,7,2,18,30,368.0,67.0,1.6,31.0,147.0,266.05,201.88
2017,7,2,18,45,278.0,53.5,1.65,30.5,104.0,194.97,144.62
2017,7,2,19,0,188.0,40.0,1.7,30.0,61.0,132.89,93.09
2017,7,2,19,15,94.0,20.0,2.0,29.5,30.5,64.05,21.35
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.0,14.0,3.7,24.5,17.5,11.02,0.0
2017,7,3,6,0,98.0,28.0,3.9,25.0,35.0,20.96,8.29
2017,7,3,6,15,197.5,44.0,4.0,25.5,74.0,32.87,21.53
2017,7,3,6,30,297.0,60.0,4.1,26.0,113.0,44.73,32.18
2017,7,3,6,45,391.0,68.0,4.25,26.5,163.0,51.07,37.89
2017,7,3,7,0,485.0,76.0,4.4,27.0,213.0,59.61,45.22
2017,7,3,7,15,536.5,84.0,4.45,27.5,265.0,65.08,49.75
2017,7,3,7,30,588.0,92.0,4.5,28.0,317.0,70.47,54.06
2017,7,3,7,45,366.5,147.5,4.6,28.5,295.0,99.76,78.21
2017,7,3,8,0,145.0,203.0,4.7,29.0,273.0,133.88,105.87
2017,7,3,8,15,444.5,153.0,4.7,29.5,402.5,102.07,79.16
2017,7,3,8,30,744.0,103.0,4.7,30.0,532.0,82.98,63.08
2017,7,3,8,45,771.5,103.0,4.7,30.5,583.0,82.57,62.39
2017,7,3,9,0,799.0,103.0,4.7,31.0,634.0,82.24,61.79
2017,7,3,9,15,813.5,105.5,4.7,31.5,679.5,83.06,62.14
2017,7,3,9,30,828.0,108.0,4.7,32.0,725.0,122.17,71.57
2017,7,3,9,45,843.0,108.0,4.7,32.5,766.0,175.28,96.72
2017,7,3,10,0,858.0,108.0,4.7,33.0,807.0,229.26,133.69
2017,7,3,10,15,866.0,109.5,4.65,33.5,841.5,283.13,176.1
2017,7,3,10,30,874.0,111.0,4.6,34.0,876.0,336.68,220.18
2017,7,3,10,45,881.5,111.0,4.55,34.5,904.5,388.57,263.22
2017,7,3,11,0,889.0,111.0,4.5,35.0,933.0,439.6,304.94
2017,7,3,11,15,893.0,112.0,4.45,35.0,953.0,488.62,344.89
2017,7,3,11,30,897.0,113.0,4.4,35.0,973.0,536.02,382.64
2017,7,3,11,45,880.5,126.0,4.35,35.5,980.5,578.21,414.8
2017,7,3,12,0,864.0,139.0,4.3,36.0,988.0,616.71,443.25
2017,7,3,12,15,864.5,139.5,4.2,36.0,993.0,654.45,471.26
2017,7,3,12,30,865.0,140.0,4.1,36.0,998.0,690.12,497.16
2017,7,3,12,45,863.5,140.0,4.0,36.5,994.5,722.03,518.88
2017,7,3,13,0,862.0,140.0,3.9,37.0,991.0,751.56,538.45
2017,7,3,13,15,858.5,139.5,3.85,37.0,979.5,776.37,555.8
2017,7,3,13,30,855.0,139.0,3.8,37.0,968.0,797.91,570.16
2017,7,3,13,45,849.0,139.0,3.75,37.5,949.0,814.4,579.83
2017,7,3,14,0,843.0,139.0,3.7,38.0,930.0,827.33,587.22
2017,7,3,14,15,836.0,137.5,3.65,37.5,904.5,834.59,593.46
2017,7,3,14,30,829.0,136.0,3.6,37.0,879.0,838.19,597.48
2017,7,3,14,45,819.5,134.5,3.6,37.0,846.0,836.06,596.9
2017,7,3,15,0,810.0,133.0,3.6,37.0,813.0,842.18,601.87
2017,7,3,15,15,798.5,130.5,3.6,37.0,775.0,830.15,595.04
2017,7,3,15,30,787.0,128.0,3.6,37.0,737.0,814.77,586.19
2017,7,3,15,45,769.5,126.5,3.65,37.0,693.0,792.19,572.87
2017,7,3,16,0,752.0,125.0,3.7,37.0,649.0,766.76,557.63
2017,7,3,16,15,733.0,121.5,3.7,36.5,602.0,735.47,539.29
2017,7,3,16,30,714.0,118.0,3.7,36.0,555.0,705.57,521.72
2017,7,3,16,45,685.5,115.0,3.75,35.5,504.0,663.42,494.81
2017,7,3,17,0,657.0,112.0,3.8,35.0,453.0,620.09,466.37
2017,7,3,17,15,623.5,106.0,3.75,34.5,401.0,569.26,431.59
2017,7,3,17,30,590.0,100.0,3.7,34.0,349.0,518.38,395.79
2017,7,3,17,45,542.5,93.0,3.65,34.0,297.0,458.16,351.18
2017,7,3,18,0,495.0,86.0,3.6,34.0,245.0,399.79,306.72
2017,7,3,18,15,432.0,76.5,3.5,33.0,196.0,327.57,251.51
2017,7,3,18,30,369.0,67.0,3.4,32.0,147.0,267.08,203.34
2017,7,3,18,45,277.5,53.5,3.3,31.5,104.0,195.2,144.93
2017,7,3,19,0,186.0,40.0,3.2,31.0,61.0,132.47,92.68
2017,7,3,19,15,93.0,20.0,3.4,30.5,30.5,63.88,20.98
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,5,45,6.5,12.0,3.5,25.0,12.5,9.44,0.0
2017,7,4,6,0,13.0,24.0,3.6,25.0,25.0,18.17,6.16
2017,7,4,6,15,55.0,43.5,3.75,25.5,53.0,32.12,20.88
2017,7,4,6,30,97.0,63.0,3.9,26.0,81.0,45.96,33.2
2017,7,4,6,45,133.5,83.0,4.1,26.5,116.0,59.93,45.39
2017,7,4,7,0,170.0,103.0,4.3,27.0,151.0,72.42,56.06
2017,7,4,7,15,372.5,96.5,4.35,27.5,230.5,69.4,53.39
2017,7,4,7,30,575.0,90.0,4.4,28.0,310.0,68.86,52.7
2017,7,4,7,45,532.0,118.5,4.5,28.5,346.0,86.73,67.36
2017,7,4,8,0,489.0,147.0,4.6,29.0,382.0,100.71,78.53
2017,7,4,8,15,493.5,164.5,4.6,29.5,425.5,109.95,85.66
2017,7,4,8,30,498.0,182.0,4.6,30.0,469.0,118.6,92.22
2017,7,4,8,45,430.5,225.0,4.65,30.5,489.0,138.76,108.02
2017,7,4,9,0,363.0,268.0,4.7,31.0,509.0,165.15,128.59
2017,7,4,9,15,572.0,195.5,4.65,31.5,606.5,120.06,91.9
2017,7,4,9,30,781.0,123.0,4.6,32.0,704.0,118.46,69.77
2017,7,4,9,45,615.0,218.0,4.55,32.5,691.5,196.27,121.17
2017,7,4,10,0,449.0,313.0,4.5,33.0,679.0,263.67,175.58
2017,7,4,10,15,425.0,339.5,4.45,33.5,698.0,305.82,208.29
2017,7,4,10,30,401.0,366.0,4.4,34.0,717.0,345.36,239.67
2017,7,4,10,45,419.0,374.0,4.4,34.5,751.0,386.44,270.88
2017,7,4,11,0,437.0,382.0,4.4,35.0,785.0,429.0,302.92
2017,7,4,11,15,642.5,260.0,4.35,35.0,868.0,471.22,334.0
2017,7,4,11,30,848.0,138.0,4.3,35.0,951.0,527.35,376.59
2017,7,4,11,45,851.5,138.5,4.3,35.5,965.0,570.41,409.31
2017,7,4,12,0,855.0,139.0,4.3,36.0,979.0,611.63,439.83
2017,7,4,12,15,856.5,139.0,4.3,36.0,984.5,649.37,468.09
2017,7,4,12,30,858.0,139.0,4.3,36.0,990.0,685.12,494.37
2017,7,4,12,45,857.5,139.0,4.3,36.5,987.5,717.53,516.81
2017,7,4,13,0,857.0,139.0,4.3,37.0,985.0,747.62,537.2
2017,7,4,13,15,855.0,138.0,4.3,37.0,974.5,773.08,555.28
2017,7,4,13,30,853.0,137.0,4.3,37.0,964.0,795.35,570.38
2017,7,4,13,45,849.0,136.0,4.3,37.0,946.5,812.62,582.07
2017,7,4,14,0,845.0,135.0,4.3,37.0,929.0,826.36,591.52
2017,7,4,14,15,839.0,133.5,4.3,37.0,903.5,834.42,597.36
2017,7,4,14,30,833.0,132.0,4.3,37.0,878.0,838.85,600.94
2017,7,4,14,45,825.0,130.0,4.3,37.0,846.0,837.53,600.88
2017,7,4,15,0,817.0,128.0,4.3,37.0,814.0,832.65,598.63
2017,7,4,15,15,805.5,125.5,4.3,36.5,776.0,831.94,600.52
2017,7,4,15,30,794.0,123.0,4.3,36.0,738.0,816.48,592.67
2017,7,4,15,45,779.5,120.5,4.35,36.0,694.5,795.29,580.06
2017,7,4,16,0,765.0,118.0,4.4,36.0,651.0,771.15,565.46
2017,7,4,16,15,746.5,114.5,4.4,35.5,603.5,740.01,546.99
2017,7,4,16,30,728.0,111.0,4.4,35.0,556.0,706.51,526.68
2017,7,4,16,45,703.0,107.0,4.4,35.0,505.5,668.65,501.72
2017,7,4,17,0,678.0,103.0,4.4,35.0,455.0,626.29,472.68
2017,7,4,17,15,646.0,97.5,4.35,34.5,403.0,576.39,438.4
2017,7,4,17,30,614.0,92.0,4.3,34.0,351.0,526.3,403.03
2017,7,4,17,45,569.5,85.5,4.25,33.5,299.0,467.62,360.12
2017,7,4,18,0,525.0,79.0,4.2,33.0,247.0,410.57,317.01
2017,7,4,18,15,463.0,70.5,4.05,32.5,198.0,344.24,265.22
2017,7,4,18,30,401.0,62.0,3.9,32.0,149.0,282.08,215.06
2017,7,4,18,45,311.5,49.5,3.75,31.5,105.5,205.57,152.84
2017,7,4,19,0,222.0,37.0,3.6,31.0,62.0,142.74,100.01
2017,7,4,19,15,111.0,18.5,3.55,30.5,31.0,67.81,22.13
2017,7,4,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,47.5,13.0,3.0,24.5,16.5,10.23,0.0
2017,7,5,6,0,95.0,26.0,3.1,25.0,33.0,19.56,6.72
2017,7,5,6,15,193.0,42.5,3.2,25.0,71.5,31.78,20.62
2017,7,5,6,30,291.0,59.0,3.3,25.0,110.0,43.99,31.68
2017,7,5,6,45,148.5,76.5,3.45,25.5,103.0,55.14,41.5
2017,7,5,7,0,6.0,94.0,3.6,26.0,96.0,68.56,53.02
2017,7,5,7,15,27.0,119.5,3.6,26.5,130.0,84.36,66.27
2017,7,5,7,30,48.0,145.0,3.6,27.0,164.0,100.94,79.9
2017,7,5,7,45,353.5,123.0,3.65,27.5,291.0,84.48,65.71
2017,7,5,8,0,659.0,101.0,3.7,28.0,418.0,75.65,57.99
2017,7,5,8,15,686.5,106.0,3.7,28.5,469.5,78.3,59.84
2017,7,5,8,30,714.0,111.0,3.7,29.0,521.0,80.83,61.58
2017,7,5,8,45,743.0,111.0,3.7,29.5,572.0,87.04,66.32
2017,7,5,9,0,772.0,111.0,3.7,30.0,623.0,86.48,65.5
2017,7,5,9,15,787.5,114.0,3.6,30.5,668.5,87.39,65.9
2017,7,5,9,30,803.0,117.0,3.5,31.0,714.0,116.07,67.85
2017,7,5,9,45,818.5,117.5,3.45,31.5,755.5,177.2,99.44
2017,7,5,10,0,834.0,118.0,3.4,32.0,797.0,230.37,135.74
2017,7,5,10,15,843.0,120.0,3.2,32.5,831.5,283.61,177.39
2017,7,5,10,30,852.0,122.0,3.0,33.0,866.0,336.68,220.67
2017,7,5,10,45,860.0,122.0,2.8,33.5,895.0,387.79,262.56
2017,7,5,11,0,868.0,122.0,2.6,34.0,924.0,438.12,303.0
2017,7,5,11,15,872.5,123.0,2.45,34.0,944.5,486.51,341.63
2017,7,5,11,30,877.0,124.0,2.3,34.0,965.0,533.39,377.97
2017,7,5,11,45,861.0,137.5,2.15,34.5,973.0,575.28,408.75
2017,7,5,12,0,845.0,151.0,2.0,35.0,981.0,613.56,435.75
2017,7,5,12,15,846.0,151.5,1.95,35.0,986.5,651.11,462.78
2017,7,5,12,30,847.0,152.0,1.9,35.0,992.0,686.7,487.8
2017,7,5,12,45,848.5,150.0,1.85,35.5,990.0,719.12,509.12
2017,7,5,13,0,850.0,148.0,1.8,36.0,988.0,749.32,528.45
2017,7,5,13,15,847.5,147.5,1.85,36.0,977.5,774.86,546.2
2017,7,5,13,30,845.0,147.0,1.9,36.0,967.0,797.23,561.36
2017,7,5,13,45,842.5,145.0,2.0,36.5,949.0,815.09,572.55
2017,7,5,14,0,840.0,143.0,2.1,37.0,931.0,829.43,581.57
2017,7,5,14,15,833.5,141.5,2.15,37.0,906.0,837.24,587.39
2017,7,5,14,30,827.0,140.0,2.2,37.0,881.0,841.42,591.07
2017,7,5,14,45,816.5,139.0,2.3,37.0,848.5,851.42,598.99
2017,7,5,15,0,806.0,138.0,2.4,37.0,816.0,845.34,596.73
2017,7,5,15,15,794.5,135.5,2.4,37.0,777.5,833.45,590.24
2017,7,5,15,30,783.0,133.0,2.4,37.0,739.0,818.19,581.7
2017,7,5,15,45,768.5,130.0,2.45,37.0,696.0,796.71,569.53
2017,7,5,16,0,754.0,127.0,2.5,37.0,653.0,772.26,555.41
2017,7,5,16,15,735.0,123.0,2.5,36.5,605.0,740.44,537.16
2017,7,5,16,30,716.0,119.0,2.5,36.0,557.0,710.12,519.73
2017,7,5,16,45,689.5,115.0,2.55,36.0,506.5,668.29,492.77
2017,7,5,17,0,663.0,111.0,2.6,36.0,456.0,625.18,464.28
2017,7,5,17,15,629.5,105.5,2.45,35.5,403.5,574.65,430.05
2017,7,5,17,30,596.0,100.0,2.3,35.0,351.0,524.02,394.86
2017,7,5,17,45,547.5,93.0,2.15,34.5,298.5,462.84,350.92
2017,7,5,18,0,499.0,86.0,2.0,34.0,246.0,403.57,307.03
2017,7,5,18,15,436.5,76.5,1.8,33.0,197.0,331.27,252.4
2017,7,5,18,30,374.0,67.0,1.6,32.0,148.0,270.66,204.66
2017,7,5,18,45,284.5,53.0,1.4,31.5,104.5,198.58,146.65
2017,7,5,19,0,195.0,39.0,1.2,31.0,61.0,135.39,94.35
2017,7,5,19,15,97.5,19.5,1.35,30.5,30.5,64.98,20.58
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,60.5,12.5,1.65,24.5,16.5,9.83,0.0
2017,7,6,6,0,121.0,25.0,1.9,25.0,33.0,18.87,5.91
2017,7,6,6,15,224.5,39.5,1.95,25.5,72.0,29.82,18.94
2017,7,6,6,30,328.0,54.0,2.0,26.0,111.0,40.8,28.84
2017,7,6,6,45,411.5,62.5,2.05,26.5,160.0,49.59,36.62
2017,7,6,7,0,495.0,71.0,2.1,27.0,209.0,56.0,42.14
2017,7,6,7,15,545.0,78.5,2.0,27.5,260.5,61.23,46.48
2017,7,6,7,30,595.0,86.0,1.9,28.0,312.0,66.4,50.62
2017,7,6,7,45,639.5,89.0,1.85,28.5,366.0,68.29,51.91
2017,7,6,8,0,684.0,92.0,1.8,29.0,420.0,70.27,53.25
2017,7,6,8,15,405.0,171.5,1.65,29.5,372.0,112.11,87.27
2017,7,6,8,30,126.0,251.0,1.5,30.0,324.0,159.43,124.78
2017,7,6,8,45,453.0,178.0,1.4,30.5,472.5,113.52,87.21
2017,7,6,9,0,780.0,105.0,1.3,31.0,621.0,83.01,62.26
2017,7,6,9,15,794.5,108.0,1.1,31.5,666.5,84.05,62.8
2017,7,6,9,30,809.0,111.0,0.9,32.0,712.0,112.73,64.73
2017,7,6,9,45,821.0,113.0,0.7,32.5,752.0,174.86,96.44
2017,7,6,10,0,833.0,115.0,0.5,33.0,792.0,228.39,131.98
2017,7,6,10,15,445.0,253.0,0.5,33.0,617.0,261.76,172.67
2017,7,6,10,30,57.0,391.0,0.5,33.0,442.0,284.33,202.39
2017,7,6,10,45,59.0,407.0,0.55,33.5,461.0,303.58,215.61
2017,7,6,11,0,61.0,423.0,0.6,34.0,480.0,323.25,229.05
2017,7,6,11,15,467.5,272.0,0.75,34.0,719.5,404.52,283.33
2017,7,6,11,30,874.0,121.0,0.9,34.0,959.0,530.22,370.41
2017,7,6,11,45,865.0,130.0,1.1,34.5,969.0,573.05,402.16
2017,7,6,12,0,856.0,139.0,1.3,35.0,979.0,612.94,431.68
2017,7,6,12,15,616.0,291.0,1.4,35.0,897.5,618.01,434.83
2017,7,6,12,30,376.0,443.0,1.5,35.0,816.0,602.43,422.89
2017,7,6,12,45,615.5,291.5,1.65,35.5,900.0,679.01,478.23
2017,7,6,13,0,855.0,140.0,1.8,36.0,984.0,747.98,528.13
2017,7,6,13,15,631.5,279.0,1.85,36.0,899.0,735.15,516.06
2017,7,6,13,30,408.0,418.0,1.9,36.0,814.0,693.82,485.69
2017,7,6,13,45,360.5,431.0,2.0,36.0,776.0,674.54,473.9
2017,7,6,14,0,313.0,444.0,2.1,36.0,738.0,659.28,464.21
2017,7,6,14,15,414.5,394.5,2.15,36.0,772.5,723.39,509.36
2017,7,6,14,30,516.0,345.0,2.2,36.0,807.0,777.58,547.32
2017,7,6,14,45,663.5,238.0,2.3,36.0,809.5,820.28,579.88
2017,7,6,15,0,811.0,131.0,2.4,36.0,812.0,843.68,598.4
2017,7,6,15,15,800.0,128.5,2.45,35.5,774.5,832.13,593.43
2017,7,6,15,30,789.0,126.0,2.5,35.0,737.0,817.21,586.59
2017,7,6,15,45,774.5,123.5,2.55,35.0,693.5,796.13,574.53
2017,7,6,16,0,760.0,121.0,2.6,35.0,650.0,772.09,560.51
2017,7,6,16,15,742.0,117.0,2.65,34.5,603.0,740.95,542.78
2017,7,6,16,30,724.0,113.0,2.7,34.0,556.0,707.41,523.18
2017,7,6,16,45,699.5,109.0,2.75,34.0,505.5,670.22,499.38
2017,7,6,17,0,675.0,105.0,2.8,34.0,455.0,628.28,471.36
2017,7,6,17,15,571.5,115.5,2.75,33.5,389.0,545.91,413.42
2017,7,6,17,30,468.0,126.0,2.7,33.0,323.0,459.97,351.49
2017,7,6,17,45,435.5,112.0,2.65,33.0,275.0,407.09,312.55
2017,7,6,18,0,403.0,98.0,2.6,33.0,227.0,355.4,273.2
2017,7,6,18,15,355.5,84.0,2.3,32.5,182.0,297.34,227.97
2017,7,6,18,30,308.0,70.0,2.0,32.0,137.0,242.74,184.1
2017,7,6,18,45,238.0,54.0,1.75,31.5,97.0,180.08,133.17
2017,7,6,19,0,168.0,38.0,1.5,31.0,57.0,124.21,86.46
2017,7,6,19,15,84.0,19.0,1.5,30.5,28.5,59.99,18.11
2017,7,6,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,5,45,61.0,12.0,1.5,24.5,16.0,9.44,0.0
2017,7,7,6,0,122.0,24.0,1.7,25.0,32.0,18.14,5.05
2017,7,7,6,15,224.0,38.5,1.75,25.0,70.5,29.1,18.36
2017,7,7,6,30,326.0,53.0,1.8,25.0,109.0,40.09,28.36
2017,7,7,6,45,405.5,62.0,1.85,25.5,157.0,49.17,36.42
2017,7,7,7,0,485.0,71.0,1.9,26.0,205.0,55.9,42.25
2017,7,7,7,15,491.0,87.0,1.75,26.5,248.0,66.8,51.4
2017,7,7,7,30,497.0,103.0,1.6,27.0,291.0,75.09,58.15
2017,7,7,7,45,581.5,99.0,1.5,27.5,352.5,74.11,57.0
2017,7,7,8,0,666.0,95.0,1.4,28.0,414.0,71.89,54.81
2017,7,7,8,15,692.5,99.5,1.15,28.5,465.0,74.37,56.52
2017,7,7,8,30,719.0,104.0,0.9,29.0,516.0,83.15,63.37
2017,7,7,8,45,741.0,107.0,0.7,29.5,565.0,84.45,64.03
2017,7,7,9,0,763.0,110.0,0.5,30.0,614.0,85.67,64.62
2017,7,7,9,15,778.5,113.0,0.65,30.5,659.0,86.59,65.06
2017,7,7,9,30,794.0,116.0,0.8,31.0,704.0,114.63,66.82
2017,7,7,9,45,806.0,118.0,1.0,31.5,744.5,167.7,92.2
2017,7,7,10,0,818.0,120.0,1.2,32.0,785.0,228.5,134.03
2017,7,7,10,15,827.0,122.0,1.4,32.0,819.5,280.94,175.06
2017,7,7,10,30,836.0,124.0,1.6,32.0,854.0,333.24,218.05
2017,7,7,10,45,842.5,125.5,1.8,32.5,882.0,383.98,259.84
2017,7,7,11,0,849.0,127.0,2.0,33.0,910.0,433.86,300.41
2017,7,7,11,15,853.5,128.0,2.1,33.0,930.5,481.45,338.89
2017,7,7,11,30,858.0,129.0,2.2,33.0,951.0,527.57,375.38
2017,7,7,11,45,856.0,133.0,2.35,33.5,963.0,570.4,408.01
2017,7,7,12,0,854.0,137.0,2.5,34.0,975.0,610.93,438.13
2017,7,7,12,15,855.5,137.5,2.55,34.0,981.0,649.12,466.48
2017,7,7,12,30,857.0,138.0,2.6,34.0,987.0,685.32,492.87
2017,7,7,12,45,856.5,137.5,2.65,34.5,984.5,717.46,515.02
2017,7,7,13,0,856.0,137.0,2.7,35.0,982.0,747.25,535.15
2017,7,7,13,15,853.5,136.5,2.7,35.0,971.5,772.74,552.95
2017,7,7,13,30,851.0,136.0,2.7,35.0,961.0,795.04,567.72
2017,7,7,13,45,847.5,135.0,2.75,35.0,943.5,812.79,579.79
2017,7,7,14,0,844.0,134.0,2.8,35.0,926.0,827.01,589.7
2017,7,7,14,15,838.0,132.5,2.8,35.0,901.0,835.16,595.48
2017,7,7,14,30,832.0,131.0,2.8,35.0,876.0,839.67,599.05
2017,7,7,14,45,812.5,136.0,2.8,35.0,841.5,834.77,596.67
2017,7,7,15,0,793.0,141.0,2.8,35.0,807.0,839.02,600.43
2017,7,7,15,15,782.0,138.0,2.8,34.5,769.5,827.18,594.98
2017,7,7,15,30,771.0,135.0,2.8,34.0,732.0,812.0,587.5
2017,7,7,15,45,758.0,131.5,2.8,34.0,689.0,791.44,575.31
2017,7,7,16,0,745.0,128.0,2.8,34.0,646.0,767.9,561.17
2017,7,7,16,15,726.0,124.0,2.8,34.0,599.0,736.25,541.51
2017,7,7,16,30,707.0,120.0,2.8,34.0,552.0,706.24,522.88
2017,7,7,16,45,685.0,114.5,2.8,34.0,502.5,666.37,496.7
2017,7,7,17,0,663.0,109.0,2.8,34.0,453.0,624.99,468.91
2017,7,7,17,15,557.0,119.0,2.65,33.5,386.0,540.32,408.98
2017,7,7,17,30,451.0,129.0,2.5,33.0,319.0,452.73,345.61
2017,7,7,17,45,424.5,114.0,2.4,32.5,272.5,403.16,309.77
2017,7,7,18,0,398.0,99.0,2.3,32.0,226.0,354.29,273.07
2017,7,7,18,15,399.0,80.5,2.1,31.0,187.0,317.23,244.48
2017,7,7,18,30,400.0,62.0,1.9,30.0,148.0,283.5,216.61
2017,7,7,18,45,317.5,49.0,1.7,29.5,105.0,209.17,156.04
2017,7,7,19,0,235.0,36.0,1.5,29.0,62.0,147.73,103.99
2017,7,7,19,15,117.5,18.0,1.6,28.5,31.0,69.76,21.21
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,5,45,64.5,11.5,1.95,24.5,16.0,9.05,0.0
2017,7,8,6,0,129.0,23.0,2.2,25.0,32.0,17.43,4.18
2017,7,8,6,15,231.5,37.0,2.3,25.5,70.0,28.07,17.42
2017,7,8,6,30,334.0,51.0,2.4,26.0,108.0,38.75,27.08
2017,7,8,6,45,409.5,61.0,2.55,26.5,156.0,48.45,35.64
2017,7,8,7,0,485.0,71.0,2.7,27.0,204.0,55.93,42.09
2017,7,8,7,15,535.0,78.5,2.65,27.5,255.0,61.15,46.42
2017,7,8,7,30,585.0,86.0,2.6,28.0,306.0,66.29,50.54
2017,7,8,7,45,624.5,90.5,2.55,28.5,359.0,69.09,52.6
2017,7,8,8,0,664.0,95.0,2.5,29.0,412.0,71.88,54.6
2017,7,8,8,15,690.5,99.5,2.35,29.5,463.0,74.34,56.31
2017,7,8,8,30,717.0,104.0,2.2,30.0,514.0,83.13,63.18
2017,7,8,8,45,738.5,107.0,2.1,30.5,563.0,84.41,63.85
2017,7,8,9,0,760.0,110.0,2.0,31.0,612.0,85.61,64.46
2017,7,8,9,15,775.0,113.0,1.85,31.5,657.0,86.52,64.85
2017,7,8,9,30,790.0,116.0,1.7,32.0,702.0,114.31,66.56
2017,7,8,9,45,801.5,118.5,1.55,32.5,742.0,167.43,91.98
2017,7,8,10,0,813.0,121.0,1.4,33.0,782.0,228.18,133.59
2017,7,8,10,15,822.0,123.0,1.3,33.0,816.0,280.41,174.02
2017,7,8,10,30,831.0,125.0,1.2,33.0,850.0,332.49,216.09
2017,7,8,10,45,837.0,127.0,1.15,33.5,878.0,383.15,256.85
2017,7,8,11,0,843.0,129.0,1.1,34.0,906.0,432.92,296.05
2017,7,8,11,15,847.5,130.5,1.1,34.0,926.5,480.59,333.48
2017,7,8,11,30,852.0,132.0,1.1,34.0,947.0,526.82,368.82
2017,7,8,11,45,858.0,130.0,1.15,34.5,961.5,570.03,400.62
2017,7,8,12,0,864.0,128.0,1.2,35.0,976.0,611.56,430.34
2017,7,8,12,15,625.5,283.0,1.2,35.0,898.5,619.65,434.75
2017,7,8,12,30,387.0,438.0,1.2,35.0,821.0,607.02,424.16
2017,7,8,12,45,293.5,469.5,1.2,35.5,760.0,587.22,409.87
2017,7,8,13,0,200.0,501.0,1.2,36.0,699.0,556.42,387.93
2017,7,8,13,15,215.5,493.0,1.15,36.0,704.5,575.28,400.98
2017,7,8,13,30,231.0,485.0,1.1,36.0,710.0,593.4,413.1
2017,7,8,13,45,143.5,456.0,1.1,36.0,595.0,509.04,356.58
2017,7,8,14,0,56.0,427.0,1.1,36.0,480.0,405.52,286.13
2017,7,8,14,15,219.0,406.5,1.1,36.0,604.0,558.67,393.8
2017,7,8,14,30,382.0,386.0,1.1,36.0,728.0,686.92,479.74
2017,7,8,14,45,391.5,366.5,1.15,36.0,706.0,684.14,478.42
2017,7,8,15,0,401.0,347.0,1.2,36.0,684.0,694.21,486.36
2017,7,8,15,15,603.0,231.0,1.2,35.5,710.5,769.86,541.59
2017,7,8,15,30,805.0,115.0,1.2,35.0,737.0,811.32,571.92
2017,7,8,15,45,791.5,112.0,1.25,35.0,694.5,800.58,566.54
2017,7,8,16,0,778.0,109.0,1.3,35.0,652.0,776.54,553.23
2017,7,8,16,15,760.5,106.0,1.3,35.0,604.5,746.45,535.51
2017,7,8,16,30,743.0,103.0,1.3,35.0,557.0,713.94,516.09
2017,7,8,16,45,721.5,98.5,1.35,35.0,507.5,674.6,492.32
2017,7,8,17,0,700.0,94.0,1.4,35.0,458.0,633.59,466.53
2017,7,8,17,15,669.5,89.5,1.3,34.5,406.0,587.59,436.03
2017,7,8,17,30,639.0,85.0,1.2,34.0,354.0,538.7,402.74
2017,7,8,17,45,599.0,78.5,1.2,33.5,302.0,481.7,363.12
2017,7,8,18,0,559.0,72.0,1.2,33.0,250.0,425.94,322.83
2017,7,8,18,15,499.5,64.0,1.05,32.5,200.5,359.81,272.6
2017,7,8,18,30,440.0,56.0,0.9,32.0,151.0,297.65,223.61
2017,7,8,18,45,353.0,45.0,0.8,31.5,107.5,224.95,165.45
2017,7,8,19,0,266.0,34.0,0.7,31.0,64.0,160.51,111.67
2017,7,8,19,15,133.0,17.0,0.75,30.5,32.0,73.61,21.27
2017,7,8,19,30,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,11.5,2.65,25.5,15.0,9.05,0.0
2017,7,9,6,0,116.0,23.0,2.8,26.0,30.0,17.39,3.59
2017,7,9,6,15,216.0,37.5,2.8,26.0,68.0,28.34,17.55
2017,7,9,6,30,316.0,52.0,2.8,26.0,106.0,39.31,27.53
2017,7,9,6,45,387.5,63.0,2.8,26.5,152.5,47.62,34.92
2017,7,9,7,0,459.0,74.0,2.8,27.0,199.0,57.96,43.81
2017,7,9,7,15,510.0,82.0,2.8,27.5,250.0,63.42,48.34
2017,7,9,7,30,561.0,90.0,2.8,28.0,301.0,68.79,52.65
2017,7,9,7,45,600.5,95.5,2.8,28.5,353.0,72.11,55.14
2017,7,9,8,0,640.0,101.0,2.8,29.0,405.0,75.38,57.53
2017,7,9,8,15,667.5,106.0,2.65,29.5,456.0,77.99,59.33
2017,7,9,8,30,695.0,111.0,2.5,30.0,507.0,80.49,61.02
2017,7,9,8,45,719.0,113.5,2.4,30.5,556.5,88.18,66.93
2017,7,9,9,0,743.0,116.0,2.3,31.0,606.0,88.93,67.17
2017,7,9,9,15,758.5,119.0,2.15,31.5,650.5,89.67,67.41
2017,7,9,9,30,774.0,122.0,2.0,32.0,695.0,116.87,68.91
2017,7,9,9,45,788.5,123.5,1.95,32.5,736.0,168.9,93.68
2017,7,9,10,0,803.0,125.0,1.9,33.0,777.0,222.02,129.72
2017,7,9,10,15,812.5,127.0,1.85,33.0,811.5,280.57,175.09
2017,7,9,10,30,822.0,129.0,1.8,33.0,846.0,332.36,217.27
2017,7,9,10,45,829.0,130.5,1.8,33.5,874.0,382.69,258.22
2017,7,9,11,0,836.0,132.0,1.8,34.0,902.0,432.23,297.84
2017,7,9,11,15,505.5,308.0,1.8,34.0,777.0,445.99,314.3
2017,7,9,11,30,175.0,484.0,1.8,34.0,652.0,434.67,308.96
2017,7,9,11,45,514.0,309.5,1.85,34.5,811.5,514.62,365.74
2017,7,9,12,0,853.0,135.0,1.9,35.0,971.0,610.15,433.8
2017,7,9,12,15,854.5,135.0,1.9,35.0,977.0,648.08,460.95
2017,7,9,12,30,856.0,135.0,1.9,35.0,983.0,683.98,486.49
2017,7,9,12,45,854.0,136.0,1.95,35.0,980.5,716.1,509.29
2017,7,9,13,0,852.0,137.0,2.0,35.0,978.0,745.81,530.16
2017,7,9,13,15,850.0,136.5,1.95,35.0,968.0,771.65,547.55
2017,7,9,13,30,848.0,136.0,1.9,35.0,958.0,794.36,561.88
2017,7,9,13,45,843.0,136.0,1.9,35.0,940.0,811.69,573.16
2017,7,9,14,0,838.0,136.0,1.9,35.0,922.0,825.52,582.31
2017,7,9,14,15,832.0,134.5,1.85,35.0,897.5,833.71,587.55
2017,7,9,14,30,826.0,133.0,1.8,35.0,873.0,838.28,590.63
2017,7,9,14,45,816.0,132.5,1.75,35.0,840.5,836.71,589.95
2017,7,9,15,0,806.0,132.0,1.7,35.0,808.0,843.52,594.74
2017,7,9,15,15,795.0,129.5,1.6,35.0,770.5,832.05,587.48
2017,7,9,15,30,784.0,127.0,1.5,35.0,733.0,817.22,578.33
2017,7,9,15,45,767.5,125.5,1.45,35.0,689.5,795.57,565.43
2017,7,9,16,0,751.0,124.0,1.4,35.0,646.0,771.03,550.75
2017,7,9,16,15,732.0,120.0,1.3,34.5,599.0,739.23,531.95
2017,7,9,16,30,713.0,116.0,1.2,34.0,552.0,708.76,513.91
2017,7,9,16,45,547.0,152.5,1.2,34.0,469.5,603.04,442.17
2017,7,9,17,0,381.0,189.0,1.2,34.0,387.0,494.73,366.55
2017,7,9,17,15,280.0,179.5,1.15,33.5,316.0,387.14,290.9
2017,7,9,17,30,179.0,170.0,1.1,33.0,245.0,288.33,218.61
2017,7,9,17,45,165.5,147.0,1.05,33.0,208.5,251.45,191.5
2017,7,9,18,0,152.0,124.0,1.0,33.0,172.0,214.94,163.7
2017,7,9,18,15,131.0,101.5,1.05,32.0,137.5,175.47,133.48
2017,7,9,18,30,110.0,79.0,1.1,31.0,103.0,137.27,103.22
2017,7,9,18,45,79.0,58.0,1.15,30.5,72.5,97.85,71.08
2017,7,9,19,0,48.0,37.0,1.2,30.0,42.0,60.57,40.14
2017,7,9,19,15,24.0,18.5,1.3,29.5,21.0,28.13,4.52
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,67.0,11.0,2.3,23.5,15.0,8.65,0.0
2017,7,10,6,0,134.0,22.0,2.6,24.0,30.0,16.71,2.73
2017,7,10,6,15,238.5,36.0,2.8,24.5,68.5,27.38,16.86
2017,7,10,6,30,343.0,50.0,3.0,25.0,107.0,38.1,26.62
2017,7,10,6,45,419.0,59.0,3.25,26.0,155.0,47.02,34.48
2017,7,10,7,0,495.0,68.0,3.5,27.0,203.0,53.82,40.29
2017,7,10,7,15,545.0,75.5,3.6,27.5,254.5,59.13,44.72
2017,7,10,7,30,595.0,83.0,3.7,28.0,306.0,64.37,48.94
2017,7,10,7,45,634.5,87.5,3.8,29.0,359.0,67.27,50.99
2017,7,10,8,0,674.0,92.0,3.9,30.0,412.0,70.15,52.98
2017,7,10,8,15,700.5,96.5,3.9,30.5,463.5,72.72,54.77
2017,7,10,8,30,727.0,101.0,3.9,31.0,515.0,81.41,61.56
2017,7,10,8,45,749.5,103.5,3.95,31.5,564.5,82.49,62.08
2017,7,10,9,0,772.0,106.0,4.0,32.0,614.0,83.51,62.57
2017,7,10,9,15,787.0,109.0,3.95,32.5,659.5,84.54,63.07
2017,7,10,9,30,802.0,112.0,3.9,33.0,705.0,112.68,64.98
2017,7,10,9,45,815.0,113.5,3.9,33.5,745.5,174.37,96.74
2017,7,10,10,0,828.0,115.0,3.9,34.0,786.0,227.66,133.02
2017,7,10,10,15,837.0,117.0,3.85,34.5,821.0,280.8,174.46
2017,7,10,10,30,846.0,119.0,3.8,35.0,856.0,333.79,217.65
2017,7,10,10,45,853.5,120.0,3.75,35.5,884.5,385.27,259.91
2017,7,10,11,0,861.0,121.0,3.7,36.0,913.0,435.97,300.89
2017,7,10,11,15,865.5,122.0,3.7,36.0,934.0,484.31,339.92
2017,7,10,11,30,870.0,123.0,3.7,36.0,955.0,531.16,376.89
2017,7,10,11,45,867.5,127.0,3.7,36.5,967.0,574.44,409.54
2017,7,10,12,0,865.0,131.0,3.7,37.0,979.0,615.36,439.52
2017,7,10,12,15,866.5,131.5,3.7,37.0,985.0,654.13,468.18
2017,7,10,12,30,868.0,132.0,3.7,37.0,991.0,690.83,494.8
2017,7,10,12,45,867.5,131.5,3.7,37.5,989.0,723.37,517.04
2017,7,10,13,0,867.0,131.0,3.7,38.0,987.0,753.47,537.18
2017,7,10,13,15,865.0,130.5,3.7,38.0,977.0,779.61,555.26
2017,7,10,13,30,863.0,130.0,3.7,38.0,967.0,802.56,570.43
2017,7,10,13,45,859.5,129.0,3.75,38.0,949.0,820.51,582.6
2017,7,10,14,0,856.0,128.0,3.8,38.0,931.0,834.9,592.57
2017,7,10,14,15,850.0,127.0,3.8,38.0,906.0,843.59,598.73
2017,7,10,14,30,844.0,126.0,3.8,38.0,881.0,848.62,602.66
2017,7,10,14,45,837.0,123.5,3.8,38.0,849.5,847.81,602.94
2017,7,10,15,0,830.0,121.0,3.8,38.0,818.0,843.37,601.02
2017,7,10,15,15,819.5,119.0,3.8,37.5,780.0,832.85,596.5
2017,7,10,15,30,809.0,117.0,3.8,37.0,742.0,829.44,596.78
2017,7,10,15,45,795.5,114.0,3.8,37.0,699.0,808.42,584.23
2017,7,10,16,0,782.0,111.0,3.8,37.0,656.0,784.34,569.76
2017,7,10,16,15,764.0,108.0,3.75,36.5,608.5,753.78,551.83
2017,7,10,16,30,746.0,105.0,3.7,36.0,561.0,720.76,532.09
2017,7,10,16,45,722.5,101.0,3.7,36.0,510.5,680.32,506.04
2017,7,10,17,0,699.0,97.0,3.7,36.0,460.0,641.13,480.0
2017,7,10,17,15,668.0,92.0,3.55,35.5,407.5,591.61,446.25
2017,7,10,17,30,637.0,87.0,3.4,35.0,355.0,541.77,411.41
2017,7,10,17,45,593.0,81.0,3.25,35.0,302.5,482.77,367.98
2017,7,10,18,0,549.0,75.0,3.1,35.0,250.0,425.3,324.46
2017,7,10,18,15,488.5,66.5,2.75,34.0,200.0,358.28,273.3
2017,7,10,18,30,428.0,58.0,2.4,33.0,150.0,295.31,223.41
2017,7,10,18,45,336.5,46.5,2.1,32.5,106.0,220.4,162.8
2017,7,10,19,0,245.0,35.0,1.8,32.0,62.0,151.81,105.52
2017,7,10,19,15,122.5,17.5,1.85,31.5,31.0,71.21,17.81
2017,7,10,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,47.0,11.0,3.45,24.5,14.0,8.65,0.0
2017,7,11,6,0,94.0,22.0,3.6,25.0,28.0,16.68,2.02
2017,7,11,6,15,193.5,38.5,3.65,25.5,65.5,28.93,17.98
2017,7,11,6,30,293.0,55.0,3.7,26.0,103.0,41.22,29.1
2017,7,11,6,45,386.0,63.5,3.8,26.5,152.0,47.94,35.17
2017,7,11,7,0,479.0,72.0,3.9,27.0,201.0,56.72,42.75
2017,7,11,7,15,530.5,79.5,3.9,27.5,252.5,61.91,47.07
2017,7,11,7,30,582.0,87.0,3.9,28.0,304.0,67.04,51.19
2017,7,11,7,45,630.0,90.0,3.95,28.5,358.5,68.92,52.49
2017,7,11,8,0,678.0,93.0,4.0,29.0,413.0,70.92,53.84
2017,7,11,8,15,704.5,97.5,4.0,29.5,465.0,73.46,55.63
2017,7,11,8,30,731.0,102.0,4.0,30.0,517.0,82.21,62.49
2017,7,11,8,45,756.0,103.0,4.0,30.5,567.5,82.36,62.25
2017,7,11,9,0,781.0,104.0,4.0,31.0,618.0,82.55,62.06
2017,7,11,9,15,795.5,107.0,4.0,31.5,663.0,83.63,62.61
2017,7,11,9,30,810.0,110.0,4.0,32.0,708.0,112.06,64.61
2017,7,11,9,45,823.0,111.5,4.0,32.5,749.0,174.33,96.82
2017,7,11,10,0,836.0,113.0,4.0,33.0,790.0,228.12,133.63
2017,7,11,10,15,844.5,115.0,4.0,33.5,824.5,281.65,175.63
2017,7,11,10,30,853.0,117.0,4.0,34.0,859.0,334.97,219.36
2017,7,11,10,45,858.5,118.5,4.05,34.5,887.0,386.48,262.05
2017,7,11,11,0,864.0,120.0,4.1,35.0,915.0,437.0,303.32
2017,7,11,11,15,868.5,121.0,4.1,35.0,935.5,485.55,342.79
2017,7,11,11,30,873.0,122.0,4.1,35.0,956.0,532.62,380.19
2017,7,11,11,45,882.5,117.5,4.15,35.5,971.5,577.14,414.14
2017,7,11,12,0,892.0,113.0,4.2,36.0,987.0,620.15,446.08
2017,7,11,12,15,892.5,113.5,4.2,36.0,992.0,659.23,475.26
2017,7,11,12,30,893.0,114.0,4.2,36.0,997.0,696.03,502.25
2017,7,11,12,45,891.0,114.5,4.2,36.0,994.5,728.77,525.95
2017,7,11,13,0,889.0,115.0,4.2,36.0,992.0,758.87,547.47
2017,7,11,13,15,887.0,114.5,4.2,36.0,981.5,785.24,565.5
2017,7,11,13,30,885.0,114.0,4.2,36.0,971.0,808.33,580.98
2017,7,11,13,45,879.0,114.5,4.2,36.5,952.5,825.55,591.4
2017,7,11,14,0,873.0,115.0,4.2,37.0,934.0,839.15,599.49
2017,7,11,14,15,867.5,113.5,4.2,36.5,908.5,847.75,606.92
2017,7,11,14,30,862.0,112.0,4.2,36.0,883.0,852.63,612.07
2017,7,11,14,45,845.0,116.0,4.25,36.0,849.0,849.02,610.72
2017,7,11,15,0,828.0,120.0,4.3,36.0,815.0,841.91,607.21
2017,7,11,15,15,817.0,118.0,4.3,36.0,777.0,830.97,601.08
2017,7,11,15,30,806.0,116.0,4.3,36.0,739.0,827.1,599.8
2017,7,11,15,45,789.0,114.5,4.35,36.0,695.0,804.73,586.38
2017,7,11,16,0,772.0,113.0,4.4,36.0,651.0,779.43,571.06
2017,7,11,16,15,754.0,110.0,4.4,35.5,603.5,749.04,553.19
2017,7,11,16,30,736.0,107.0,4.4,35.0,556.0,716.23,533.45
2017,7,11,16,45,708.5,104.0,4.4,35.0,505.0,677.06,507.92
2017,7,11,17,0,681.0,101.0,4.4,35.0,454.0,633.68,478.34
2017,7,11,17,15,649.0,96.0,4.35,34.5,402.0,583.98,444.3
2017,7,11,17,30,617.0,91.0,4.3,34.0,350.0,534.07,409.16
2017,7,11,17,45,571.0,84.5,4.25,34.0,297.5,473.91,364.5
2017,7,11,18,0,525.0,78.0,4.2,34.0,245.0,415.49,319.86
2017,7,11,18,15,463.5,69.5,4.0,33.5,195.5,348.81,267.99
2017,7,11,18,30,402.0,61.0,3.8,33.0,146.0,286.25,217.65
2017,7,11,18,45,309.5,48.5,3.6,32.5,103.0,207.44,153.82
2017,7,11,19,0,217.0,36.0,3.4,32.0,60.0,142.79,99.41
2017,7,11,19,15,108.5,18.0,3.35,31.5,30.0,67.41,15.07
2017,7,11,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,45.0,11.0,3.15,24.5,13.5,8.65,0.0
2017,7,12,6,0,90.0,22.0,3.4,25.0,27.0,16.65,1.24
2017,7,12,6,15,195.0,37.5,3.5,25.5,64.5,28.23,17.35
2017,7,12,6,30,300.0,53.0,3.6,26.0,102.0,39.88,27.95
2017,7,12,6,45,194.0,77.0,3.75,26.5,113.5,55.76,41.78
2017,7,12,7,0,88.0,101.0,3.9,27.0,125.0,71.26,55.06
2017,7,12,7,15,100.5,124.5,3.95,27.5,157.5,86.39,67.72
2017,7,12,7,30,113.0,148.0,4.0,28.0,190.0,101.12,79.77
