Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,7,45,169.0,170.0,4.05,28.5,244.0,115.43,91.23
2017,7,12,8,0,225.0,192.0,4.1,29.0,298.0,125.34,98.86
2017,7,12,8,15,478.5,145.5,4.1,29.5,406.0,98.69,76.41
2017,7,12,8,30,732.0,99.0,4.1,30.0,514.0,80.24,60.85
2017,7,12,8,45,603.5,162.0,4.2,30.5,525.5,107.91,83.09
2017,7,12,9,0,475.0,225.0,4.3,31.0,537.0,137.94,106.83
2017,7,12,9,15,485.5,240.0,4.3,31.5,579.0,143.52,110.73
2017,7,12,9,30,496.0,255.0,4.3,32.0,621.0,169.1,114.46
2017,7,12,9,45,471.5,282.5,4.3,32.5,646.5,217.1,142.19
2017,7,12,10,0,447.0,310.0,4.3,33.0,672.0,262.53,174.8
2017,7,12,10,15,256.5,354.0,4.3,33.0,564.0,282.93,198.13
2017,7,12,10,30,66.0,398.0,4.3,33.0,456.0,291.5,211.39
2017,7,12,10,45,464.0,258.0,4.3,33.5,683.0,334.65,234.3
2017,7,12,11,0,862.0,118.0,4.3,34.0,910.0,435.43,303.93
2017,7,12,11,15,474.5,291.0,4.3,34.0,729.0,422.16,302.13
2017,7,12,11,30,87.0,464.0,4.3,34.0,548.0,382.1,276.07
2017,7,12,11,45,61.5,437.5,4.35,34.5,497.0,359.61,259.9
2017,7,12,12,0,36.0,411.0,4.4,35.0,446.0,333.21,240.59
2017,7,12,12,15,228.5,421.5,4.35,35.0,647.5,472.21,341.46
2017,7,12,12,30,421.0,432.0,4.3,35.0,849.0,628.15,451.27
2017,7,12,12,45,419.0,430.5,4.3,35.5,844.5,651.1,466.1
2017,7,12,13,0,417.0,429.0,4.3,36.0,840.0,672.3,480.1
2017,7,12,13,15,638.5,279.5,4.25,36.0,901.5,745.8,534.87
2017,7,12,13,30,860.0,130.0,4.2,36.0,963.0,802.26,577.19
2017,7,12,13,45,858.0,128.0,4.2,36.0,945.5,820.64,589.42
2017,7,12,14,0,856.0,126.0,4.2,36.0,928.0,835.47,599.6
2017,7,12,14,15,850.0,124.5,4.1,36.0,903.0,843.73,605.15
2017,7,12,14,30,844.0,123.0,4.0,36.0,878.0,848.32,608.41
2017,7,12,14,45,632.0,230.5,3.95,36.0,784.5,792.51,569.92
2017,7,12,15,0,420.0,338.0,3.9,36.0,691.0,706.07,508.09
2017,7,12,15,15,482.0,298.5,3.85,35.5,685.0,726.49,525.86
2017,7,12,15,30,544.0,259.0,3.8,35.0,679.0,742.43,540.14
2017,7,12,15,45,473.5,266.5,3.75,35.0,617.0,686.57,501.83
2017,7,12,16,0,403.0,274.0,3.7,35.0,555.0,630.0,462.85
2017,7,12,16,15,308.5,271.0,3.6,34.5,477.5,528.21,392.19
2017,7,12,16,30,214.0,268.0,3.5,34.0,400.0,429.15,321.48
2017,7,12,16,45,177.5,245.0,3.45,34.0,347.5,375.38,282.82
2017,7,12,17,0,141.0,222.0,3.4,34.0,295.0,322.7,244.13
2017,7,12,17,15,76.0,182.5,3.2,33.5,221.5,219.41,166.33
2017,7,12,17,30,11.0,143.0,3.0,33.0,148.0,125.34,93.33
2017,7,12,17,45,5.5,123.0,2.9,33.0,125.5,104.97,77.66
2017,7,12,18,0,0.0,103.0,2.8,33.0,103.0,84.95,61.95
2017,7,12,18,15,0.0,82.0,2.5,32.5,82.0,67.25,48.05
2017,7,12,18,30,0.0,61.0,2.2,32.0,61.0,49.33,33.69
2017,7,12,18,45,0.0,42.5,1.95,31.5,42.5,33.63,20.9
2017,7,12,19,0,0.0,24.0,1.7,31.0,24.0,18.31,8.29
2017,7,12,19,15,0.0,12.0,1.75,30.5,12.0,9.13,0.0
2017,7,12,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,55.0,10.5,2.15,24.5,14.0,8.26,0.0
2017,7,13,6,0,110.0,21.0,2.4,25.0,28.0,15.9,0.1
2017,7,13,6,15,222.0,35.5,2.45,25.5,66.0,26.93,16.25
2017,7,13,6,30,334.0,50.0,2.5,26.0,104.0,38.02,26.38
2017,7,13,6,45,421.0,58.0,2.55,26.5,153.0,46.34,33.8
2017,7,13,7,0,508.0,66.0,2.6,27.0,202.0,52.52,39.18
2017,7,13,7,15,559.0,73.0,2.65,27.5,254.0,57.56,43.39
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,62.55,47.42
2017,7,13,7,45,425.5,134.5,2.75,28.5,304.5,93.11,72.68
2017,7,13,8,0,241.0,189.0,2.8,29.0,303.0,124.02,97.7
2017,7,13,8,15,224.5,216.5,2.85,29.5,332.5,143.41,112.89
2017,7,13,8,30,208.0,244.0,2.9,30.0,362.0,157.86,123.89
2017,7,13,8,45,232.5,265.5,2.95,30.5,409.0,169.81,132.75
2017,7,13,9,0,257.0,287.0,3.0,31.0,456.0,171.82,133.65
2017,7,13,9,15,536.5,196.5,3.0,31.5,581.5,122.32,93.61
2017,7,13,9,30,816.0,106.0,3.0,32.0,707.0,119.66,70.18
2017,7,13,9,45,826.0,109.0,3.0,32.5,747.0,173.64,96.02
2017,7,13,10,0,836.0,112.0,3.0,33.0,787.0,228.05,133.34
2017,7,13,10,15,844.5,114.0,3.0,33.5,822.0,281.7,175.29
2017,7,13,10,30,853.0,116.0,3.0,34.0,857.0,335.14,218.91
2017,7,13,10,45,595.5,270.0,3.0,34.5,795.5,384.74,265.14
2017,7,13,11,0,338.0,424.0,3.0,35.0,734.0,423.41,298.83
2017,7,13,11,15,605.0,273.0,3.0,35.0,844.0,466.02,329.05
2017,7,13,11,30,872.0,122.0,3.0,35.0,954.0,533.45,378.89
2017,7,13,11,45,639.0,273.0,3.05,35.5,888.0,556.26,396.05
2017,7,13,12,0,406.0,424.0,3.1,36.0,822.0,562.78,399.6
2017,7,13,12,15,391.0,432.5,3.1,36.0,818.0,584.73,415.46
2017,7,13,12,30,376.0,441.0,3.1,36.0,814.0,604.81,429.64
2017,7,13,12,45,622.0,285.5,3.15,36.5,899.5,684.71,487.57
2017,7,13,13,0,868.0,130.0,3.2,37.0,985.0,756.5,539.82
2017,7,13,13,15,865.5,129.5,3.25,37.0,975.0,782.36,557.47
2017,7,13,13,30,863.0,129.0,3.3,37.0,965.0,805.01,572.63
2017,7,13,13,45,858.0,129.0,3.35,37.0,947.0,822.63,584.58
2017,7,13,14,0,853.0,129.0,3.4,37.0,929.0,836.69,594.33
2017,7,13,14,15,847.5,127.5,3.4,37.0,903.5,845.44,600.52
2017,7,13,14,30,842.0,126.0,3.4,37.0,878.0,850.53,604.48
2017,7,13,14,45,832.5,125.0,3.45,37.0,846.0,848.98,604.54
2017,7,13,15,0,823.0,124.0,3.5,37.0,814.0,843.86,602.43
2017,7,13,15,15,812.5,122.0,3.55,37.0,776.0,833.45,597.0
2017,7,13,15,30,802.0,120.0,3.6,37.0,738.0,830.49,596.59
2017,7,13,15,45,785.5,118.0,3.65,37.0,694.5,808.08,583.38
2017,7,13,16,0,769.0,116.0,3.7,37.0,651.0,782.72,568.3
2017,7,13,16,15,750.5,113.0,3.7,36.5,603.5,751.95,550.45
2017,7,13,16,30,732.0,110.0,3.7,36.0,556.0,718.77,530.77
2017,7,13,16,45,703.5,107.0,3.7,36.0,504.5,679.16,505.29
2017,7,13,17,0,675.0,104.0,3.7,36.0,453.0,635.08,475.56
2017,7,13,17,15,642.5,98.5,3.65,35.5,401.0,584.55,441.35
2017,7,13,17,30,610.0,93.0,3.6,35.0,349.0,533.83,406.04
2017,7,13,17,45,562.0,87.0,3.55,34.5,296.5,473.04,362.08
2017,7,13,18,0,514.0,81.0,3.5,34.0,244.0,414.09,318.02
2017,7,13,18,15,450.5,72.0,3.2,33.5,194.5,345.98,265.19
2017,7,13,18,30,387.0,63.0,2.9,33.0,145.0,277.88,210.85
2017,7,13,18,45,295.0,50.0,2.6,32.5,102.0,204.14,151.04
2017,7,13,19,0,203.0,37.0,2.3,32.0,59.0,139.71,96.87
2017,7,13,19,15,101.5,18.5,2.25,31.5,29.5,66.03,10.72
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,51.0,10.5,1.7,24.5,13.0,8.26,0.0
2017,7,14,6,0,102.0,21.0,1.9,25.0,26.0,15.88,0.0
2017,7,14,6,15,212.0,35.5,1.95,25.5,63.5,26.87,16.15
2017,7,14,6,30,322.0,50.0,2.0,26.0,101.0,37.93,26.29
2017,7,14,6,45,409.0,58.5,2.1,26.5,149.5,46.66,34.06
2017,7,14,7,0,496.0,67.0,2.2,27.0,198.0,53.18,39.73
2017,7,14,7,15,548.0,74.0,2.15,27.5,250.0,58.17,43.91
2017,7,14,7,30,600.0,81.0,2.1,28.0,302.0,63.13,47.9
2017,7,14,7,45,646.0,83.5,2.1,28.5,356.5,64.84,49.07
2017,7,14,8,0,692.0,86.0,2.1,29.0,411.0,66.67,50.3
2017,7,14,8,15,718.0,90.0,2.0,29.5,462.5,74.74,56.67
2017,7,14,8,30,744.0,94.0,1.9,30.0,514.0,77.21,58.34
2017,7,14,8,45,766.0,96.5,1.8,31.0,564.0,78.49,58.92
2017,7,14,9,0,788.0,99.0,1.7,32.0,614.0,79.72,59.44
2017,7,14,9,15,803.0,101.5,1.55,32.5,659.5,80.65,59.87
2017,7,14,9,30,818.0,104.0,1.4,33.0,705.0,118.86,69.04
2017,7,14,9,45,829.0,106.0,1.3,33.5,745.5,172.55,94.26
2017,7,14,10,0,840.0,108.0,1.2,34.0,786.0,226.76,130.82
2017,7,14,10,15,848.5,110.0,1.1,34.5,821.0,280.66,172.12
2017,7,14,10,30,857.0,112.0,1.0,35.0,856.0,334.36,214.76
2017,7,14,10,45,863.0,113.5,0.95,35.5,884.5,386.42,256.21
2017,7,14,11,0,869.0,115.0,0.9,36.0,913.0,437.55,295.98
2017,7,14,11,15,873.5,116.0,0.9,36.0,934.0,486.53,333.92
2017,7,14,11,30,878.0,117.0,0.9,36.0,955.0,534.01,369.69
2017,7,14,11,45,877.0,120.0,0.9,36.5,968.0,578.09,401.26
2017,7,14,12,0,876.0,123.0,0.9,37.0,981.0,619.9,430.23
2017,7,14,12,15,877.5,123.5,0.9,37.0,986.5,659.3,457.67
2017,7,14,12,30,879.0,124.0,0.9,37.0,992.0,696.56,483.05
2017,7,14,12,45,876.5,125.0,0.9,37.5,989.5,729.15,503.85
2017,7,14,13,0,874.0,126.0,0.9,38.0,987.0,759.16,522.53
2017,7,14,13,15,872.0,125.5,0.9,38.0,976.5,785.51,539.22
2017,7,14,13,30,870.0,125.0,0.9,38.0,966.0,808.65,553.41
2017,7,14,13,45,545.0,295.5,0.95,38.0,819.5,728.11,499.42
2017,7,14,14,0,220.0,466.0,1.0,38.0,673.0,592.65,408.25
2017,7,14,14,15,293.5,430.0,1.05,38.0,697.5,646.43,446.5
2017,7,14,14,30,367.0,394.0,1.1,38.0,722.0,685.97,474.07
2017,7,14,14,45,300.5,397.5,1.2,38.0,660.0,638.73,443.84
2017,7,14,15,0,234.0,401.0,1.3,38.0,598.0,572.37,401.32
2017,7,14,15,15,502.5,268.5,1.4,38.0,664.5,718.47,504.59
2017,7,14,15,30,771.0,136.0,1.5,38.0,731.0,821.54,575.06
2017,7,14,15,45,752.0,135.0,1.65,38.0,687.0,798.41,562.17
2017,7,14,16,0,733.0,134.0,1.8,38.0,643.0,772.43,548.43
2017,7,14,16,15,713.0,130.0,1.95,37.5,595.5,744.75,534.41
2017,7,14,16,30,693.0,126.0,2.1,37.0,548.0,710.16,515.41
2017,7,14,16,45,664.5,122.0,2.25,36.5,497.5,667.1,489.54
2017,7,14,17,0,636.0,118.0,2.4,36.0,447.0,622.88,461.96
2017,7,14,17,15,602.0,111.5,2.45,35.5,395.0,571.3,427.88
2017,7,14,17,30,568.0,105.0,2.5,35.0,343.0,519.7,392.67
2017,7,14,17,45,519.0,97.5,2.6,35.0,291.0,457.96,348.11
2017,7,14,18,0,470.0,90.0,2.7,35.0,239.0,391.93,299.0
2017,7,14,18,15,407.5,79.0,2.5,34.5,190.0,325.4,247.88
2017,7,14,18,30,345.0,68.0,2.3,34.0,141.0,263.68,198.85
2017,7,14,18,45,257.5,53.0,2.15,33.5,98.5,191.72,141.01
2017,7,14,19,0,170.0,38.0,2.0,33.0,56.0,128.59,88.43
2017,7,14,19,15,85.0,19.0,2.1,32.5,28.0,61.25,7.17
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.5,10.0,2.65,25.5,12.5,7.87,0.0
2017,7,15,6,0,97.0,20.0,2.9,26.0,25.0,15.13,0.0
2017,7,15,6,15,202.0,35.0,2.9,26.5,62.0,26.46,15.66
2017,7,15,6,30,307.0,50.0,2.9,27.0,99.0,37.82,26.05
2017,7,15,6,45,384.0,60.5,2.95,28.0,146.0,45.85,33.14
2017,7,15,7,0,461.0,71.0,3.0,29.0,193.0,55.88,41.66
2017,7,15,7,15,513.5,79.0,2.65,29.5,244.0,61.44,46.26
2017,7,15,7,30,566.0,87.0,2.3,30.0,295.0,66.91,50.64
2017,7,15,7,45,425.5,134.0,1.95,31.0,305.0,92.85,71.67
2017,7,15,8,0,285.0,181.0,1.6,32.0,315.0,120.47,93.48
2017,7,15,8,15,491.5,145.0,1.4,32.5,408.5,98.77,75.34
2017,7,15,8,30,698.0,109.0,1.2,33.0,502.0,79.52,59.38
2017,7,15,8,45,490.5,195.0,1.0,34.0,484.0,124.37,94.65
2017,7,15,9,0,283.0,281.0,0.8,35.0,466.0,169.69,129.02
2017,7,15,9,15,525.5,203.0,1.0,35.0,578.0,125.52,94.35
2017,7,15,9,30,768.0,125.0,1.2,35.0,690.0,119.19,69.47
2017,7,15,9,45,776.5,130.0,1.4,35.5,729.0,172.65,95.47
2017,7,15,10,0,785.0,135.0,1.6,36.0,768.0,226.58,132.04
2017,7,15,10,15,794.5,137.5,1.7,36.5,802.5,279.43,172.41
2017,7,15,10,30,804.0,140.0,1.8,37.0,837.0,332.37,214.5
2017,7,15,10,45,806.5,144.5,1.95,37.5,864.0,384.03,255.97
2017,7,15,11,0,809.0,149.0,2.1,38.0,891.0,434.63,295.96
2017,7,15,11,15,814.0,150.0,2.15,38.0,911.5,482.76,333.68
2017,7,15,11,30,819.0,151.0,2.2,38.0,932.0,526.25,367.32
2017,7,15,11,45,821.5,152.0,2.3,38.0,945.5,568.59,399.47
2017,7,15,12,0,824.0,153.0,2.4,38.0,959.0,609.11,429.62
2017,7,15,12,15,825.0,153.5,2.45,38.0,964.5,646.49,456.83
2017,7,15,12,30,826.0,154.0,2.5,38.0,970.0,681.93,482.17
2017,7,15,12,45,819.5,158.0,2.55,38.0,966.0,724.16,511.1
2017,7,15,13,0,813.0,162.0,2.6,38.0,962.0,753.56,531.41
2017,7,15,13,15,435.0,303.0,2.65,38.0,731.0,611.61,433.08
2017,7,15,13,30,57.0,444.0,2.7,38.0,500.0,412.28,291.32
2017,7,15,13,45,41.0,398.5,2.75,38.0,438.5,365.61,259.89
2017,7,15,14,0,25.0,353.0,2.8,38.0,377.0,316.82,225.87
2017,7,15,14,15,122.5,396.0,2.85,37.5,506.0,456.65,326.94
2017,7,15,14,30,220.0,439.0,2.9,37.0,635.0,585.16,417.2
2017,7,15,14,45,110.0,275.0,3.0,37.0,373.0,345.1,250.25
2017,7,15,15,0,0.0,111.0,3.1,37.0,111.0,86.42,59.64
2017,7,15,15,15,13.0,200.5,3.15,36.5,210.5,170.57,123.39
2017,7,15,15,30,26.0,290.0,3.2,36.0,310.0,275.67,201.29
2017,7,15,15,45,13.0,180.5,3.25,36.0,190.5,154.45,111.94
2017,7,15,16,0,0.0,71.0,3.3,36.0,71.0,54.71,36.46
2017,7,15,16,15,0.0,42.5,3.3,35.5,42.5,32.64,19.68
2017,7,15,16,30,0.0,14.0,3.3,35.0,14.0,10.71,2.72
2017,7,15,16,45,0.0,11.5,3.3,34.5,11.5,8.79,1.25
2017,7,15,17,0,0.0,9.0,3.3,34.0,9.0,6.87,0.0
2017,7,15,17,15,1.5,72.0,3.2,33.5,72.5,56.33,38.98
2017,7,15,17,30,3.0,135.0,3.1,33.0,136.0,112.68,83.5
2017,7,15,17,45,1.5,114.5,3.05,32.5,115.0,94.56,69.59
2017,7,15,18,0,0.0,94.0,3.0,32.0,94.0,76.44,55.5
2017,7,15,18,15,0.0,74.5,2.85,31.5,74.5,60.11,42.58
2017,7,15,18,30,0.0,55.0,2.7,31.0,55.0,43.6,29.27
2017,7,15,18,45,0.0,38.0,2.6,30.5,38.0,29.3,17.56
2017,7,15,19,0,0.0,21.0,2.5,30.0,21.0,16.0,6.51
2017,7,15,19,15,0.0,10.5,2.45,29.5,10.5,7.98,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.0,9.0,1.1,25.0,11.5,7.08,0.0
2017,7,16,6,0,90.0,18.0,1.3,25.0,23.0,13.65,0.0
2017,7,16,6,15,190.5,34.0,1.45,25.0,59.0,25.69,15.11
2017,7,16,6,30,291.0,50.0,1.6,25.0,95.0,37.71,26.19
2017,7,16,6,45,366.5,61.0,1.75,25.5,141.5,46.04,33.67
2017,7,16,7,0,442.0,72.0,1.9,26.0,188.0,56.48,42.71
2017,7,16,7,15,494.5,80.5,2.0,26.0,239.0,62.33,47.73
2017,7,16,7,30,547.0,89.0,2.1,26.0,290.0,68.08,52.52
2017,7,16,7,45,583.5,96.5,2.25,26.5,341.5,72.73,56.16
2017,7,16,8,0,620.0,104.0,2.4,27.0,393.0,77.22,59.59
2017,7,16,8,15,648.5,109.0,2.45,27.5,444.0,79.74,61.33
2017,7,16,8,30,677.0,114.0,2.5,28.0,495.0,82.15,62.96
2017,7,16,8,45,696.0,120.0,2.65,28.5,543.5,84.8,64.78
2017,7,16,9,0,715.0,126.0,2.8,29.0,592.0,87.23,66.42
2017,7,16,9,15,732.0,129.5,2.8,29.0,637.0,95.6,73.03
2017,7,16,9,30,749.0,133.0,2.8,29.0,682.0,123.17,74.9
2017,7,16,9,45,759.5,137.5,2.85,29.5,722.0,175.56,101.1
2017,7,16,10,0,770.0,142.0,2.9,30.0,762.0,228.66,138.15
2017,7,16,10,15,780.5,144.5,2.85,30.0,797.0,281.01,179.69
2017,7,16,10,30,791.0,147.0,2.8,30.0,832.0,333.6,223.21
2017,7,16,10,45,797.5,149.5,2.8,30.5,860.0,384.79,265.53
2017,7,16,11,0,804.0,152.0,2.8,31.0,888.0,435.34,306.59
2017,7,16,11,15,809.0,153.5,2.75,31.0,909.5,483.67,345.59
2017,7,16,11,30,814.0,155.0,2.7,31.0,931.0,530.78,382.64
2017,7,16,11,45,813.5,158.5,2.7,31.5,944.0,574.85,415.82
2017,7,16,12,0,813.0,162.0,2.7,32.0,957.0,616.94,446.59
2017,7,16,12,15,478.5,332.5,2.7,32.0,801.0,572.54,414.36
2017,7,16,12,30,144.0,503.0,2.7,32.0,645.0,493.51,355.8
2017,7,16,12,45,123.0,496.5,2.7,32.5,618.0,487.13,351.07
2017,7,16,13,0,102.0,490.0,2.7,33.0,591.0,471.12,339.25
2017,7,16,13,15,453.5,327.5,2.7,33.0,767.0,646.89,467.78
2017,7,16,13,30,805.0,165.0,2.7,33.0,943.0,804.29,579.24
2017,7,16,13,45,798.0,165.5,2.7,33.0,925.0,820.76,589.48
2017,7,16,14,0,791.0,166.0,2.7,33.0,907.0,833.67,598.29
2017,7,16,14,15,784.0,164.5,2.7,33.0,882.0,841.21,603.71
2017,7,16,14,30,777.0,163.0,2.7,33.0,857.0,845.14,606.94
2017,7,16,14,45,751.5,170.5,2.75,33.0,822.0,837.67,603.2
2017,7,16,15,0,726.0,178.0,2.8,33.0,787.0,834.29,602.32
2017,7,16,15,15,713.5,174.5,2.8,33.0,749.0,821.23,594.83
2017,7,16,15,30,701.0,171.0,2.8,33.0,711.0,805.0,585.39
2017,7,16,15,45,682.0,168.0,2.8,33.0,668.0,780.72,570.46
2017,7,16,16,0,663.0,165.0,2.8,33.0,625.0,753.79,553.61
2017,7,16,16,15,642.0,159.5,2.8,32.5,578.5,720.31,533.27
2017,7,16,16,30,621.0,154.0,2.8,32.0,532.0,684.76,511.19
2017,7,16,16,45,591.0,148.0,2.8,32.0,482.0,640.0,481.14
2017,7,16,17,0,561.0,142.0,2.8,32.0,432.0,594.26,449.86
2017,7,16,17,15,481.5,139.5,2.6,31.5,368.0,509.1,389.23
2017,7,16,17,30,402.0,137.0,2.4,31.0,304.0,436.2,335.98
2017,7,16,17,45,352.5,126.0,2.25,31.0,257.0,377.84,292.16
2017,7,16,18,0,303.0,115.0,2.1,31.0,210.0,309.04,239.44
2017,7,16,18,15,256.0,96.5,1.9,30.5,166.0,251.61,194.47
2017,7,16,18,30,209.0,78.0,1.7,30.0,122.0,197.85,151.11
2017,7,16,18,45,149.0,57.5,1.55,29.5,84.0,139.71,103.59
2017,7,16,19,0,89.0,37.0,1.4,29.0,46.0,86.79,59.18
2017,7,16,19,15,44.5,18.5,1.45,28.5,23.0,40.53,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.0,8.0,1.0,24.5,9.0,6.29,0.0
2017,7,17,6,0,36.0,16.0,1.1,25.0,18.0,12.42,0.0
2017,7,17,6,15,105.5,37.5,1.1,25.5,52.0,27.82,16.71
2017,7,17,6,30,175.0,59.0,1.1,26.0,86.0,43.15,30.6
2017,7,17,6,45,248.0,76.0,1.1,26.5,131.0,55.49,41.49
2017,7,17,7,0,321.0,93.0,1.1,27.0,176.0,67.04,51.42
2017,7,17,7,15,373.5,106.0,1.05,27.0,225.0,75.76,58.83
2017,7,17,7,30,426.0,119.0,1.0,27.0,274.0,84.29,65.86
2017,7,17,7,45,475.5,126.5,1.0,27.5,326.0,89.13,69.54
2017,7,17,8,0,525.0,134.0,1.0,28.0,378.0,93.89,73.07
2017,7,17,8,15,556.0,141.5,1.05,28.5,428.5,99.25,77.04
2017,7,17,8,30,587.0,149.0,1.1,29.0,479.0,102.32,79.09
2017,7,17,8,45,617.0,152.5,1.2,29.5,528.0,102.68,78.95
2017,7,17,9,0,647.0,156.0,1.3,30.0,577.0,103.01,78.8
2017,7,17,9,15,665.5,160.5,1.45,30.0,622.0,103.54,79.01
2017,7,17,9,30,684.0,165.0,1.6,30.0,667.0,130.18,81.05
2017,7,17,9,45,505.5,262.0,1.75,30.5,644.5,211.8,137.32
2017,7,17,10,0,327.0,359.0,1.9,31.0,622.0,277.29,190.8
2017,7,17,10,15,258.5,392.0,2.0,31.5,606.0,305.81,214.49
2017,7,17,10,30,190.0,425.0,2.1,32.0,590.0,336.17,239.33
2017,7,17,10,45,227.0,434.5,2.25,32.5,638.0,373.54,265.92
2017,7,17,11,0,264.0,444.0,2.4,33.0,686.0,407.32,290.19
2017,7,17,11,15,526.5,306.5,2.45,33.0,803.5,459.23,326.73
2017,7,17,11,30,789.0,169.0,2.5,33.0,921.0,528.61,377.73
2017,7,17,11,45,779.5,179.5,2.6,33.5,931.5,571.56,409.8
2017,7,17,12,0,770.0,190.0,2.7,34.0,942.0,611.93,439.24
2017,7,17,12,15,771.5,190.5,2.75,34.0,948.0,649.8,467.1
2017,7,17,12,30,773.0,191.0,2.8,34.0,954.0,685.84,493.17
2017,7,17,12,45,776.0,188.0,2.85,34.0,953.0,718.43,516.55
2017,7,17,13,0,779.0,185.0,2.9,34.0,952.0,748.78,538.12
2017,7,17,13,15,776.5,184.5,2.95,34.0,942.0,774.22,556.11
2017,7,17,13,30,774.0,184.0,3.0,34.0,932.0,796.55,571.91
2017,7,17,13,45,770.0,182.5,3.05,34.5,914.5,813.55,582.93
2017,7,17,14,0,766.0,181.0,3.1,35.0,897.0,827.08,591.53
2017,7,17,14,15,759.0,179.0,3.1,34.5,872.5,834.12,597.86
2017,7,17,14,30,752.0,177.0,3.1,34.0,848.0,837.59,602.03
2017,7,17,14,45,462.5,292.5,3.15,34.0,701.0,702.61,507.88
2017,7,17,15,0,173.0,408.0,3.2,34.0,554.0,527.88,383.07
2017,7,17,15,15,444.5,284.5,3.2,34.0,633.0,686.44,500.61
2017,7,17,15,30,716.0,161.0,3.2,34.0,712.0,809.22,588.96
2017,7,17,15,45,699.0,157.5,3.2,34.0,669.0,785.91,573.86
2017,7,17,16,0,682.0,154.0,3.2,34.0,626.0,759.88,557.92
2017,7,17,16,15,661.5,149.0,3.2,33.5,579.5,726.93,537.95
2017,7,17,16,30,641.0,144.0,3.2,33.0,533.0,691.87,516.19
2017,7,17,16,45,481.5,171.5,3.2,33.0,449.0,571.97,430.94
2017,7,17,17,0,322.0,199.0,3.2,33.0,365.0,451.37,342.87
2017,7,17,17,15,380.0,164.5,2.95,32.5,338.5,464.08,354.75
2017,7,17,17,30,438.0,130.0,2.7,32.0,312.0,453.97,349.17
2017,7,17,17,45,393.5,118.0,2.5,31.5,264.0,396.21,306.26
2017,7,17,18,0,349.0,106.0,2.3,31.0,216.0,340.78,264.09
2017,7,17,18,15,298.0,90.0,2.15,30.5,171.0,280.32,216.85
2017,7,17,18,30,247.0,74.0,2.0,30.0,126.0,212.43,162.61
2017,7,17,18,45,180.0,55.5,1.85,29.5,87.0,151.49,112.66
2017,7,17,19,0,113.0,37.0,1.7,29.0,48.0,96.81,66.31
2017,7,17,19,15,56.5,18.5,1.8,29.0,24.0,44.77,0.0
2017,7,17,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,5,45,52.0,9.0,1.6,24.5,11.5,7.08,0.0
2017,7,18,6,0,104.0,18.0,1.9,25.0,23.0,13.68,0.0
2017,7,18,6,15,218.5,32.0,1.95,25.5,60.0,24.37,13.85
2017,7,18,6,30,333.0,46.0,2.0,26.0,97.0,37.15,25.55
2017,7,18,6,45,418.5,54.5,2.05,26.5,145.0,43.7,31.51
2017,7,18,7,0,504.0,63.0,2.1,27.0,193.0,50.32,37.29
2017,7,18,7,15,556.5,69.5,2.1,27.5,245.0,55.07,41.29
2017,7,18,7,30,609.0,76.0,2.1,28.0,297.0,59.81,45.12
2017,7,18,7,45,651.0,79.5,2.1,28.5,351.0,62.28,46.95
2017,7,18,8,0,693.0,83.0,2.1,29.0,405.0,70.12,53.2
2017,7,18,8,15,719.5,87.0,2.15,29.5,457.0,72.77,55.06
2017,7,18,8,30,746.0,91.0,2.2,30.0,509.0,75.33,56.83
2017,7,18,8,45,765.5,94.5,2.3,31.0,558.5,77.28,57.97
2017,7,18,9,0,785.0,98.0,2.4,32.0,608.0,79.11,59.01
2017,7,18,9,15,800.0,100.5,2.45,32.5,653.5,80.07,59.47
2017,7,18,9,30,815.0,103.0,2.5,33.0,699.0,119.38,69.1
2017,7,18,9,45,826.5,105.0,2.6,33.5,740.0,173.23,95.03
2017,7,18,10,0,838.0,107.0,2.7,34.0,781.0,227.66,132.42
2017,7,18,10,15,577.0,252.5,2.75,34.0,726.0,293.85,193.31
2017,7,18,10,30,316.0,398.0,2.8,34.0,671.0,350.08,244.61
2017,7,18,10,45,591.5,256.0,2.9,34.5,789.0,377.9,260.61
2017,7,18,11,0,867.0,114.0,3.0,35.0,907.0,439.18,304.15
2017,7,18,11,15,871.0,115.0,3.05,35.0,928.0,488.11,343.59
2017,7,18,11,30,875.0,116.0,3.1,35.0,949.0,535.5,380.96
2017,7,18,11,45,877.0,117.0,3.2,35.5,962.5,580.07,414.65
2017,7,18,12,0,879.0,118.0,3.3,36.0,976.0,622.6,445.97
2017,7,18,12,15,880.0,118.5,3.4,36.0,982.0,662.02,475.32
2017,7,18,12,30,881.0,119.0,3.5,36.0,988.0,699.22,502.58
2017,7,18,12,45,472.5,290.5,3.6,36.5,756.5,590.01,423.52
2017,7,18,13,0,64.0,462.0,3.7,37.0,525.0,420.7,299.59
2017,7,18,13,15,467.5,291.5,3.75,37.0,743.5,630.34,453.28
2017,7,18,13,30,871.0,121.0,3.8,37.0,962.0,811.69,580.24
2017,7,18,13,45,864.5,122.0,3.9,37.0,943.5,829.01,591.27
2017,7,18,14,0,858.0,123.0,4.0,37.0,925.0,842.74,601.07
2017,7,18,14,15,852.0,121.5,4.05,36.5,900.0,851.1,608.54
2017,7,18,14,30,846.0,120.0,4.1,36.0,875.0,855.76,613.76
2017,7,18,14,45,822.5,128.0,4.2,36.0,839.5,850.18,611.34
2017,7,18,15,0,799.0,136.0,4.3,36.0,804.0,853.69,615.1
2017,7,18,15,15,788.0,133.5,4.3,36.0,766.0,842.35,608.68
2017,7,18,15,30,777.0,131.0,4.3,36.0,728.0,827.61,600.19
2017,7,18,15,45,761.0,128.0,4.35,36.0,685.0,804.85,586.58
2017,7,18,16,0,745.0,125.0,4.4,36.0,642.0,779.15,571.0
2017,7,18,16,15,726.0,121.5,4.35,35.5,594.5,747.76,552.29
2017,7,18,16,30,707.0,118.0,4.3,35.0,547.0,718.12,534.62
2017,7,18,16,45,681.5,113.5,4.3,35.0,496.5,676.29,507.2
2017,7,18,17,0,656.0,109.0,4.3,35.0,446.0,633.11,477.78
2017,7,18,17,15,622.5,103.0,4.15,34.5,394.0,581.57,442.3
2017,7,18,17,30,589.0,97.0,4.0,34.0,342.0,529.95,405.83
2017,7,18,17,45,541.5,90.0,3.9,33.5,289.5,468.65,361.09
2017,7,18,18,0,494.0,83.0,3.8,33.0,237.0,409.2,316.27
2017,7,18,18,15,428.5,73.0,3.4,32.5,187.5,333.39,257.21
2017,7,18,18,30,363.0,63.0,3.0,32.0,138.0,269.89,205.86
2017,7,18,18,45,268.5,49.5,2.6,31.5,95.5,194.99,144.76
2017,7,18,19,0,174.0,36.0,2.2,31.0,53.0,129.83,89.31
2017,7,18,19,15,87.0,18.0,2.15,30.5,26.5,60.84,0.0
2017,7,18,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.5,1.8,24.5,10.0,6.69,0.0
2017,7,19,6,0,63.0,17.0,2.1,25.0,20.0,12.96,0.0
2017,7,19,6,15,168.0,33.5,2.2,25.5,56.0,25.22,14.43
2017,7,19,6,30,273.0,50.0,2.3,26.0,92.0,37.58,25.88
2017,7,19,6,45,362.5,60.5,2.4,26.5,139.5,45.65,33.15
2017,7,19,7,0,452.0,71.0,2.5,27.0,187.0,55.93,42.05
2017,7,19,7,15,506.5,79.0,2.5,27.5,238.5,61.48,46.71
2017,7,19,7,30,561.0,87.0,2.5,28.0,290.0,66.96,51.15
2017,7,19,7,45,605.5,91.5,2.55,28.5,343.5,69.75,53.21
2017,7,19,8,0,650.0,96.0,2.6,29.0,397.0,72.56,55.23
2017,7,19,8,15,678.0,101.0,2.6,29.5,449.0,75.33,57.19
2017,7,19,8,30,706.0,106.0,2.6,30.0,501.0,77.99,59.03
2017,7,19,8,45,730.0,108.5,2.65,30.5,551.0,85.54,64.85
2017,7,19,9,0,754.0,111.0,2.7,31.0,601.0,86.44,65.22
2017,7,19,9,15,770.5,114.5,2.7,31.5,646.5,87.68,65.88
2017,7,19,9,30,787.0,118.0,2.7,32.0,692.0,117.76,68.55
2017,7,19,9,45,801.0,119.5,2.75,32.5,733.5,171.13,94.77
2017,7,19,10,0,815.0,121.0,2.8,33.0,775.0,232.21,137.34
2017,7,19,10,15,824.5,123.0,2.85,33.5,810.0,285.44,179.01
2017,7,19,10,30,834.0,125.0,2.9,34.0,845.0,338.59,222.35
2017,7,19,10,45,474.5,287.5,2.95,34.5,700.0,360.31,250.64
2017,7,19,11,0,115.0,450.0,3.0,35.0,555.0,358.0,256.01
2017,7,19,11,15,488.0,288.5,3.05,35.0,750.5,431.31,306.45
2017,7,19,11,30,861.0,127.0,3.1,35.0,946.0,536.61,382.06
2017,7,19,11,45,854.5,134.0,3.2,35.5,957.5,579.85,414.44
2017,7,19,12,0,848.0,141.0,3.3,36.0,969.0,620.43,444.26
2017,7,19,12,15,849.5,141.5,3.4,36.0,975.0,659.26,473.13
2017,7,19,12,30,851.0,142.0,3.5,36.0,981.0,696.06,500.05
2017,7,19,12,45,850.5,142.0,3.6,36.5,979.0,728.99,522.84
2017,7,19,13,0,850.0,142.0,3.7,37.0,977.0,759.51,543.59
2017,7,19,13,15,847.5,141.0,3.75,37.0,967.0,784.98,561.38
2017,7,19,13,30,845.0,140.0,3.8,37.0,957.0,807.28,576.39
2017,7,19,13,45,840.5,139.5,3.85,37.0,939.0,824.97,588.45
2017,7,19,14,0,836.0,139.0,3.9,37.0,921.0,839.14,598.32
2017,7,19,14,15,830.0,137.5,3.95,37.0,896.0,847.61,604.6
2017,7,19,14,30,824.0,136.0,4.0,37.0,871.0,852.45,608.66
2017,7,19,14,45,808.0,138.5,4.1,37.0,837.0,861.37,615.77
2017,7,19,15,0,792.0,141.0,4.2,37.0,803.0,854.1,612.36
2017,7,19,15,15,780.5,138.5,4.2,37.0,765.5,842.39,605.8
2017,7,19,15,30,769.0,136.0,4.2,37.0,728.0,827.3,597.13
2017,7,19,15,45,754.0,132.5,4.2,37.0,684.5,804.98,583.71
2017,7,19,16,0,739.0,129.0,4.2,37.0,641.0,779.7,568.34
2017,7,19,16,15,720.0,125.0,4.15,36.5,593.5,752.27,552.46
2017,7,19,16,30,701.0,121.0,4.1,36.0,546.0,718.13,531.82
2017,7,19,16,45,676.0,116.0,4.1,36.0,495.5,676.23,504.48
2017,7,19,17,0,651.0,111.0,4.1,36.0,445.0,632.95,475.2
2017,7,19,17,15,530.0,122.5,4.0,35.5,374.5,537.39,407.18
2017,7,19,17,30,409.0,134.0,3.9,35.0,304.0,440.58,336.54
2017,7,19,17,45,378.5,118.5,3.8,34.5,257.5,389.0,298.96
2017,7,19,18,0,348.0,103.0,3.7,34.0,211.0,338.59,260.9
2017,7,19,18,15,358.0,83.0,3.35,33.0,174.5,307.03,236.43
2017,7,19,18,30,368.0,63.0,3.0,32.0,138.0,273.21,208.49
2017,7,19,18,45,278.5,48.5,2.65,31.5,95.5,198.96,147.73
2017,7,19,19,0,189.0,34.0,2.3,31.0,53.0,133.77,91.79
2017,7,19,19,15,94.5,17.0,2.3,30.5,26.5,62.08,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,5,45,28.0,8.5,2.2,25.0,9.5,6.69,0.0
2017,7,20,6,0,56.0,17.0,2.4,25.0,19.0,12.93,0.0
2017,7,20,6,15,159.0,33.5,2.5,25.5,54.5,25.18,14.28
2017,7,20,6,30,262.0,50.0,2.6,26.0,90.0,37.5,25.79
2017,7,20,6,45,349.5,61.0,2.75,26.5,137.0,45.87,33.32
2017,7,20,7,0,437.0,72.0,2.9,27.0,184.0,56.59,42.6
2017,7,20,7,15,492.5,80.5,2.8,27.5,235.0,62.46,47.54
2017,7,20,7,30,548.0,89.0,2.7,28.0,286.0,68.25,52.24
2017,7,20,7,45,593.5,93.5,2.65,29.0,339.5,70.96,54.11
2017,7,20,8,0,639.0,98.0,2.6,30.0,393.0,73.71,55.96
2017,7,20,8,15,668.0,103.0,2.5,30.5,444.5,76.43,57.85
2017,7,20,8,30,697.0,108.0,2.4,31.0,496.0,79.04,59.64
2017,7,20,8,45,721.5,110.5,2.35,31.5,546.5,86.67,65.49
2017,7,20,9,0,746.0,113.0,2.3,32.0,597.0,87.53,65.81
2017,7,20,9,15,763.0,116.5,2.15,32.5,642.5,88.71,66.41
2017,7,20,9,30,780.0,120.0,2.0,33.0,688.0,119.04,69.13
2017,7,20,9,45,794.0,121.5,1.95,33.5,729.5,172.09,95.13
2017,7,20,10,0,808.0,123.0,1.9,34.0,771.0,226.18,132.23
2017,7,20,10,15,818.0,125.0,1.9,34.5,806.5,285.76,178.14
2017,7,20,10,30,828.0,127.0,1.9,35.0,842.0,338.79,220.78
2017,7,20,10,45,836.5,127.5,1.95,35.5,871.0,390.15,262.34
2017,7,20,11,0,845.0,128.0,2.0,36.0,900.0,440.87,302.65
2017,7,20,11,15,850.0,129.0,2.05,36.0,921.5,489.43,341.12
2017,7,20,11,30,855.0,130.0,2.1,36.0,943.0,536.59,377.59
2017,7,20,11,45,871.5,121.5,2.2,36.5,961.0,582.37,411.56
2017,7,20,12,0,888.0,113.0,2.3,37.0,979.0,627.11,443.95
2017,7,20,12,15,889.0,113.0,2.35,37.0,985.0,666.63,472.68
2017,7,20,12,30,890.0,113.0,2.4,37.0,991.0,703.85,499.29
2017,7,20,12,45,890.5,112.5,2.5,37.5,989.0,737.97,522.54
2017,7,20,13,0,891.0,112.0,2.6,38.0,987.0,769.48,543.53
2017,7,20,13,15,889.0,111.5,2.65,38.0,977.5,796.14,560.98
2017,7,20,13,30,887.0,111.0,2.7,38.0,968.0,819.52,576.38
2017,7,20,13,45,884.0,110.5,2.8,38.5,950.0,838.61,588.18
2017,7,20,14,0,881.0,110.0,2.9,39.0,932.0,854.11,597.77
2017,7,20,14,15,875.5,108.5,2.95,39.0,907.0,862.91,604.15
2017,7,20,14,30,870.0,107.0,3.0,39.0,882.0,867.93,608.32
2017,7,20,14,45,861.5,106.0,3.05,39.0,850.0,867.06,608.88
2017,7,20,15,0,853.0,105.0,3.1,39.0,818.0,862.51,607.26
2017,7,20,15,15,843.0,103.5,3.15,38.5,780.0,852.57,603.58
2017,7,20,15,30,833.0,102.0,3.2,38.0,742.0,839.17,597.75
2017,7,20,15,45,818.5,100.0,3.25,38.0,698.0,818.06,585.71
2017,7,20,16,0,804.0,98.0,3.3,38.0,654.0,793.92,571.7
2017,7,20,16,15,787.0,95.5,3.35,37.5,606.0,773.24,561.13
2017,7,20,16,30,770.0,93.0,3.4,37.0,558.0,740.77,542.47
2017,7,20,16,45,745.5,90.0,3.45,37.0,507.0,699.61,516.53
2017,7,20,17,0,721.0,87.0,3.5,37.0,456.0,656.85,489.09
2017,7,20,17,15,690.0,82.5,3.45,36.5,403.0,606.5,455.93
2017,7,20,17,30,659.0,78.0,3.4,36.0,350.0,558.28,422.74
2017,7,20,17,45,614.5,72.5,3.4,36.0,297.0,497.92,378.87
2017,7,20,18,0,570.0,67.0,3.4,36.0,244.0,439.16,334.75
2017,7,20,18,15,506.0,59.5,3.1,35.0,193.5,369.41,281.62
2017,7,20,18,30,442.0,52.0,2.8,34.0,143.0,304.09,229.83
2017,7,20,18,45,341.5,41.5,2.5,33.5,99.0,224.07,165.03
2017,7,20,19,0,241.0,31.0,2.2,33.0,55.0,153.9,104.68
2017,7,20,19,15,120.5,15.5,2.35,32.5,27.5,69.02,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,20.5,8.0,2.3,25.5,9.0,6.29,0.0
2017,7,21,6,0,41.0,16.0,2.4,26.0,18.0,12.17,0.0
2017,7,21,6,15,142.0,33.5,2.45,26.5,52.5,25.11,14.03
2017,7,21,6,30,243.0,51.0,2.5,27.0,87.0,38.08,26.12
2017,7,21,6,45,337.0,61.5,2.65,27.5,134.5,46.11,33.36
2017,7,21,7,0,431.0,72.0,2.8,28.0,182.0,54.22,40.41
2017,7,21,7,15,487.5,80.5,2.75,28.5,233.0,62.43,47.31
2017,7,21,7,30,544.0,89.0,2.7,29.0,284.0,68.23,52.0
2017,7,21,7,45,589.5,94.0,2.7,30.0,337.5,71.27,54.15
2017,7,21,8,0,635.0,99.0,2.7,31.0,391.0,74.33,56.24
2017,7,21,8,15,664.5,104.0,2.55,31.5,443.0,77.03,58.1
2017,7,21,8,30,694.0,109.0,2.4,32.0,495.0,79.63,59.86
2017,7,21,8,45,718.0,112.0,2.25,32.5,545.0,87.62,65.97
2017,7,21,9,0,742.0,115.0,2.1,33.0,595.0,88.73,66.48
2017,7,21,9,15,758.5,118.0,2.0,33.5,640.5,89.54,66.77
2017,7,21,9,30,775.0,121.0,1.9,34.0,686.0,119.9,69.36
2017,7,21,9,45,789.0,123.0,1.85,35.0,727.0,173.04,95.33
2017,7,21,10,0,803.0,125.0,1.8,36.0,768.0,227.24,132.07
2017,7,21,10,15,812.5,127.5,1.85,36.0,803.5,286.65,177.9
2017,7,21,10,30,822.0,130.0,1.9,36.0,839.0,339.63,220.73
2017,7,21,10,45,830.0,131.0,1.95,36.5,868.0,390.9,262.01
2017,7,21,11,0,838.0,132.0,2.0,37.0,897.0,441.49,302.03
2017,7,21,11,15,843.0,133.0,2.1,37.5,918.5,489.81,339.55
2017,7,21,11,30,848.0,134.0,2.2,38.0,940.0,536.75,375.0
2017,7,21,11,45,849.0,136.0,2.35,38.5,953.5,580.54,407.44
2017,7,21,12,0,850.0,138.0,2.5,39.0,967.0,622.31,437.62
2017,7,21,12,15,851.5,138.5,2.6,39.0,973.0,661.34,466.0
2017,7,21,12,30,853.0,139.0,2.7,39.0,979.0,698.29,492.45
2017,7,21,12,45,852.5,139.0,2.8,39.0,977.0,731.33,515.89
2017,7,21,13,0,852.0,139.0,2.9,39.0,975.0,761.91,537.41
2017,7,21,13,15,850.0,138.5,2.95,39.0,965.0,788.18,555.21
2017,7,21,13,30,848.0,138.0,3.0,39.0,955.0,811.31,570.47
2017,7,21,13,45,843.5,137.0,3.1,39.0,937.5,828.65,582.36
2017,7,21,14,0,839.0,136.0,3.2,39.0,920.0,842.43,592.1
2017,7,21,14,15,833.0,134.5,3.2,39.0,895.0,850.89,598.04
2017,7,21,14,30,827.0,133.0,3.2,39.0,870.0,855.71,601.78
2017,7,21,14,45,813.5,134.5,3.25,39.0,836.5,853.02,601.15
2017,7,21,15,0,800.0,136.0,3.3,39.0,803.0,859.53,606.6
2017,7,21,15,15,788.5,133.5,3.35,39.0,765.0,847.71,600.31
2017,7,21,15,30,777.0,131.0,3.4,39.0,727.0,832.49,592.02
2017,7,21,15,45,759.5,129.0,3.45,39.0,683.0,809.38,578.63
2017,7,21,16,0,742.0,127.0,3.5,39.0,639.0,783.36,563.33
2017,7,21,16,15,722.5,123.5,3.5,38.5,591.5,755.81,547.89
2017,7,21,16,30,703.0,120.0,3.5,38.0,544.0,721.68,527.82
2017,7,21,16,45,672.5,116.5,3.55,37.5,493.0,676.98,500.28
2017,7,21,17,0,642.0,113.0,3.6,37.0,442.0,631.2,470.7
2017,7,21,17,15,608.0,107.0,3.6,36.5,389.5,579.48,435.98
2017,7,21,17,30,574.0,101.0,3.6,36.0,337.0,527.71,400.18
2017,7,21,17,45,523.5,93.5,3.6,36.0,284.5,464.12,353.68
2017,7,21,18,0,473.0,86.0,3.6,36.0,232.0,396.04,302.57
2017,7,21,18,15,407.5,75.5,3.5,35.5,183.0,327.49,249.77
2017,7,21,18,30,342.0,65.0,3.4,35.0,134.0,264.13,199.22
2017,7,21,18,45,251.5,49.5,3.3,34.5,92.0,189.36,138.9
2017,7,21,19,0,161.0,34.0,3.2,34.0,50.0,123.84,83.13
2017,7,21,19,15,80.5,17.0,3.3,33.5,25.0,57.31,0.0
2017,7,21,19,30,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
