Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,21.5,7.5,3.1,25.5,8.5,5.9,0.0
2017,7,22,6,0,43.0,15.0,3.2,26.0,17.0,11.46,0.0
2017,7,22,6,15,140.0,33.5,3.3,26.5,51.5,25.1,13.88
2017,7,22,6,30,237.0,52.0,3.4,27.0,86.0,38.74,26.63
2017,7,22,6,45,328.5,63.5,3.5,27.5,133.5,47.41,34.43
2017,7,22,7,0,420.0,75.0,3.6,28.0,181.0,56.12,42.0
2017,7,22,7,15,476.5,84.5,3.55,28.5,232.5,65.36,49.78
2017,7,22,7,30,533.0,94.0,3.5,29.0,284.0,71.75,54.97
2017,7,22,7,45,583.0,98.0,3.5,29.5,338.5,74.0,56.56
2017,7,22,8,0,633.0,102.0,3.5,30.0,393.0,76.35,58.18
2017,7,22,8,15,662.5,107.5,3.4,30.5,445.0,79.3,60.25
2017,7,22,8,30,692.0,113.0,3.3,31.0,497.0,82.12,62.19
2017,7,22,8,45,719.0,115.0,3.2,32.0,548.0,82.63,62.11
2017,7,22,9,0,746.0,117.0,3.1,33.0,599.0,90.16,67.69
2017,7,22,9,15,762.5,120.5,2.95,33.5,645.0,91.23,68.19
2017,7,22,9,30,779.0,124.0,2.8,34.0,691.0,122.61,71.18
2017,7,22,9,45,794.0,125.5,2.65,35.0,732.5,175.92,97.39
2017,7,22,10,0,809.0,127.0,2.5,36.0,774.0,230.41,134.49
2017,7,22,10,15,818.5,129.5,2.45,36.5,809.5,290.13,180.37
2017,7,22,10,30,828.0,132.0,2.4,37.0,845.0,343.56,223.12
2017,7,22,10,45,836.5,132.5,2.4,37.5,874.0,395.15,264.59
2017,7,22,11,0,845.0,133.0,2.4,38.0,903.0,446.1,304.79
2017,7,22,11,15,849.5,134.0,2.45,38.0,925.0,494.64,343.06
2017,7,22,11,30,854.0,135.0,2.5,38.0,947.0,541.74,379.32
2017,7,22,11,45,865.5,130.0,2.65,38.5,963.0,587.25,413.06
2017,7,22,12,0,877.0,125.0,2.8,39.0,979.0,631.45,445.03
2017,7,22,12,15,878.0,125.5,2.9,39.0,985.0,671.18,473.97
2017,7,22,12,30,879.0,126.0,3.0,39.0,991.0,708.67,500.86
2017,7,22,12,45,880.0,125.0,3.15,39.5,989.5,742.78,524.21
2017,7,22,13,0,881.0,124.0,3.3,40.0,988.0,774.33,545.48
2017,7,22,13,15,878.5,123.5,3.35,40.0,977.5,800.68,562.8
2017,7,22,13,30,876.0,123.0,3.4,40.0,967.0,823.76,578.0
2017,7,22,13,45,872.5,121.5,3.5,40.0,949.5,841.72,590.25
2017,7,22,14,0,869.0,120.0,3.6,40.0,932.0,856.05,600.29
2017,7,22,14,15,672.5,237.0,3.6,40.0,855.0,828.2,581.02
2017,7,22,14,30,476.0,354.0,3.6,40.0,778.0,768.17,538.35
2017,7,22,14,45,435.5,351.5,3.65,40.0,728.0,737.91,519.42
2017,7,22,15,0,395.0,349.0,3.7,40.0,678.0,689.1,488.12
2017,7,22,15,15,429.5,316.0,3.7,39.5,658.5,708.31,503.93
2017,7,22,15,30,464.0,283.0,3.7,39.0,639.0,708.1,506.92
2017,7,22,15,45,629.5,194.0,3.75,39.0,646.0,770.25,553.64
2017,7,22,16,0,795.0,105.0,3.8,39.0,653.0,806.65,580.31
2017,7,22,16,15,777.0,102.0,3.8,38.5,605.0,775.47,562.16
2017,7,22,16,30,759.0,99.0,3.8,38.0,557.0,741.78,542.5
2017,7,22,16,45,733.0,96.0,3.8,38.0,505.0,699.59,515.65
2017,7,22,17,0,707.0,93.0,3.8,38.0,453.0,655.87,487.37
2017,7,22,17,15,675.0,88.0,3.75,37.5,400.0,607.51,455.41
2017,7,22,17,30,643.0,83.0,3.7,37.0,347.0,555.99,419.99
2017,7,22,17,45,595.0,77.5,3.7,36.5,293.5,493.75,375.56
2017,7,22,18,0,547.0,72.0,3.7,36.0,240.0,433.36,330.86
2017,7,22,18,15,481.5,63.5,3.55,35.5,189.5,362.3,276.21
2017,7,22,18,30,416.0,55.0,3.4,35.0,139.0,295.81,223.14
2017,7,22,18,45,315.5,43.5,3.25,34.5,95.5,215.57,158.3
2017,7,22,19,0,215.0,32.0,3.1,34.0,52.0,143.54,96.31
2017,7,22,19,15,107.5,16.0,3.2,33.5,26.0,65.37,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,30.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,14.0,7.0,3.05,25.5,7.5,5.51,0.0
2017,7,23,6,0,28.0,14.0,3.2,26.0,15.0,11.02,0.0
2017,7,23,6,15,121.0,33.0,3.3,26.0,49.0,24.7,13.47
2017,7,23,6,30,214.0,52.0,3.4,26.0,83.0,38.59,26.6
2017,7,23,6,45,297.5,65.5,3.5,26.5,129.0,48.52,35.51
2017,7,23,7,0,381.0,79.0,3.6,27.0,175.0,58.39,44.11
2017,7,23,7,15,439.0,89.0,3.55,27.5,225.5,65.57,50.17
2017,7,23,7,30,497.0,99.0,3.5,28.0,276.0,72.66,55.97
2017,7,23,7,45,541.0,106.5,3.5,28.5,328.5,79.34,61.27
2017,7,23,8,0,585.0,114.0,3.5,29.0,381.0,83.64,64.49
2017,7,23,8,15,616.0,120.0,3.4,29.5,432.5,86.54,66.49
2017,7,23,8,30,647.0,126.0,3.3,30.0,484.0,89.31,68.36
2017,7,23,8,45,670.5,130.5,3.2,30.5,533.5,90.83,69.2
2017,7,23,9,0,694.0,135.0,3.1,31.0,583.0,92.23,69.95
2017,7,23,9,15,712.5,139.0,2.95,31.5,628.5,93.07,70.26
2017,7,23,9,30,731.0,143.0,2.8,32.0,674.0,131.8,79.66
2017,7,23,9,45,744.0,147.0,2.65,32.5,714.5,183.69,106.12
2017,7,23,10,0,757.0,151.0,2.5,33.0,755.0,236.63,142.91
2017,7,23,10,15,767.5,153.5,2.35,33.0,790.5,288.84,183.86
2017,7,23,10,30,778.0,156.0,2.2,33.0,826.0,341.33,226.53
2017,7,23,10,45,786.5,158.0,2.05,33.5,855.0,392.83,267.91
2017,7,23,11,0,795.0,160.0,1.9,34.0,884.0,443.93,307.99
2017,7,23,11,15,800.5,161.0,1.85,34.5,906.0,492.33,345.18
2017,7,23,11,30,806.0,162.0,1.8,35.0,928.0,539.58,380.31
2017,7,23,11,45,801.0,169.5,1.8,35.5,939.5,584.16,412.57
2017,7,23,12,0,796.0,177.0,1.8,36.0,951.0,626.47,442.22
2017,7,23,12,15,468.5,339.0,1.85,36.0,795.5,578.31,408.5
2017,7,23,12,30,141.0,501.0,1.9,36.0,640.0,494.32,348.44
2017,7,23,12,45,194.0,496.0,2.0,36.5,686.5,542.58,382.16
2017,7,23,13,0,247.0,491.0,2.1,37.0,733.0,593.27,416.47
2017,7,23,13,15,280.5,476.0,2.2,37.0,748.5,630.78,442.43
2017,7,23,13,30,314.0,461.0,2.3,37.0,764.0,661.39,464.0
2017,7,23,13,45,163.5,356.0,2.4,37.5,513.5,447.44,318.92
2017,7,23,14,0,13.0,251.0,2.5,38.0,263.0,210.06,149.38
2017,7,23,14,15,12.0,243.5,2.5,37.5,255.0,203.78,145.82
2017,7,23,14,30,11.0,236.0,2.5,37.0,247.0,197.35,141.64
2017,7,23,14,45,8.5,207.0,2.5,37.0,215.5,171.71,123.06
2017,7,23,15,0,6.0,178.0,2.5,37.0,184.0,145.94,104.26
2017,7,23,15,15,9.5,209.0,2.5,37.0,217.0,175.07,126.11
2017,7,23,15,30,13.0,240.0,2.5,37.0,250.0,205.16,148.52
2017,7,23,15,45,69.0,278.5,2.5,37.0,326.5,306.02,223.84
2017,7,23,16,0,125.0,317.0,2.5,37.0,403.0,412.67,301.31
2017,7,23,16,15,166.5,291.0,2.5,36.5,396.5,422.06,310.22
2017,7,23,16,30,208.0,265.0,2.5,36.0,390.0,428.67,317.61
2017,7,23,16,45,190.0,240.5,2.5,36.0,347.0,387.11,288.46
2017,7,23,17,0,172.0,216.0,2.5,36.0,304.0,345.54,259.02
2017,7,23,17,15,154.5,191.0,2.4,35.5,263.5,303.99,229.44
2017,7,23,17,30,137.0,166.0,2.3,35.0,223.0,262.83,199.48
2017,7,23,17,45,120.5,143.5,2.2,34.5,187.5,225.76,171.9
2017,7,23,18,0,104.0,121.0,2.1,34.0,152.0,189.48,144.21
2017,7,23,18,15,82.5,97.5,1.85,33.0,119.0,150.1,113.53
2017,7,23,18,30,61.0,74.0,1.6,32.0,86.0,102.72,75.88
2017,7,23,18,45,33.5,52.0,1.35,31.5,58.5,66.28,46.18
2017,7,23,19,0,6.0,30.0,1.1,31.0,31.0,27.75,14.67
2017,7,23,19,15,3.0,15.0,1.1,30.5,15.5,12.77,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.15,0.0
2017,7,24,6,15,15.5,30.5,3.2,25.5,32.5,22.83,11.9
2017,7,24,6,30,31.0,57.0,3.4,26.0,61.0,40.9,28.49
2017,7,24,6,45,83.0,84.5,3.65,26.5,103.0,59.13,44.43
2017,7,24,7,0,135.0,112.0,3.9,27.0,145.0,77.14,59.94
2017,7,24,7,15,231.0,116.5,4.05,27.5,191.0,81.57,63.67
2017,7,24,7,30,327.0,121.0,4.2,28.0,237.0,84.21,65.68
2017,7,24,7,45,280.5,152.0,4.35,28.5,263.0,103.95,81.83
2017,7,24,8,0,234.0,183.0,4.5,29.0,289.0,120.63,95.14
2017,7,24,8,15,196.5,212.0,4.35,29.5,309.0,140.14,110.53
2017,7,24,8,30,159.0,241.0,4.2,30.0,329.0,154.91,121.83
2017,7,24,8,45,149.0,266.0,4.1,30.5,355.0,167.65,131.37
2017,7,24,9,0,139.0,291.0,4.0,31.0,381.0,179.77,140.3
2017,7,24,9,15,118.5,311.5,3.8,31.5,392.5,188.92,146.77
2017,7,24,9,30,98.0,332.0,3.6,32.0,404.0,217.31,158.58
2017,7,24,9,45,177.5,352.5,3.45,32.5,491.0,240.67,170.5
2017,7,24,10,0,257.0,373.0,3.3,33.0,578.0,274.87,191.27
2017,7,24,10,15,458.0,301.5,3.2,33.0,687.0,300.31,203.53
2017,7,24,10,30,659.0,230.0,3.1,33.0,796.0,348.75,236.03
2017,7,24,10,45,674.0,229.5,3.05,33.5,826.0,396.58,274.17
2017,7,24,11,0,689.0,229.0,3.0,34.0,856.0,444.97,312.07
2017,7,24,11,15,695.5,231.0,2.95,34.5,877.5,491.34,347.7
2017,7,24,11,30,702.0,233.0,2.9,35.0,899.0,536.99,381.75
2017,7,24,11,45,538.5,333.5,2.9,35.5,849.0,557.81,396.84
2017,7,24,12,0,375.0,434.0,2.9,36.0,799.0,560.84,398.06
2017,7,24,12,15,392.5,431.0,2.85,36.0,815.5,594.87,422.13
2017,7,24,12,30,410.0,428.0,2.8,36.0,832.0,630.62,446.87
2017,7,24,12,45,411.0,427.0,2.75,36.5,830.5,655.89,463.17
2017,7,24,13,0,412.0,426.0,2.7,37.0,829.0,679.57,478.2
2017,7,24,13,15,325.0,453.5,2.6,37.0,769.5,648.63,456.37
2017,7,24,13,30,238.0,481.0,2.5,37.0,710.0,606.69,427.21
2017,7,24,13,45,318.0,440.5,2.45,37.0,740.5,663.03,466.86
2017,7,24,14,0,398.0,400.0,2.4,37.0,771.0,708.36,498.53
2017,7,24,14,15,201.5,284.5,2.35,37.0,472.5,443.85,319.2
2017,7,24,14,30,5.0,169.0,2.3,37.0,174.0,137.42,97.15
2017,7,24,14,45,2.5,130.0,2.3,37.0,132.5,103.88,72.81
2017,7,24,15,0,0.0,91.0,2.3,37.0,91.0,70.54,47.89
2017,7,24,15,15,3.0,140.0,2.35,37.0,142.0,112.4,79.55
2017,7,24,15,30,6.0,189.0,2.4,37.0,193.0,155.67,111.98
2017,7,24,15,45,3.0,145.0,2.45,37.0,147.0,116.64,83.01
2017,7,24,16,0,0.0,101.0,2.5,37.0,101.0,78.18,54.16
2017,7,24,16,15,0.0,90.5,2.5,36.5,90.5,69.77,48.07
2017,7,24,16,30,0.0,80.0,2.5,36.0,80.0,61.57,42.06
2017,7,24,16,45,0.0,75.0,2.5,36.0,75.0,57.65,39.2
2017,7,24,17,0,0.0,70.0,2.5,36.0,70.0,53.75,36.33
2017,7,24,17,15,0.0,61.0,2.3,35.5,61.0,46.76,31.11
2017,7,24,17,30,0.0,52.0,2.1,35.0,52.0,39.8,25.83
2017,7,24,17,45,0.0,43.5,1.95,34.5,43.5,33.24,20.79
2017,7,24,18,0,0.0,35.0,1.8,34.0,35.0,26.7,15.67
2017,7,24,18,15,0.0,27.0,1.7,33.0,27.0,20.56,10.82
2017,7,24,18,30,0.0,19.0,1.6,32.0,19.0,14.44,5.88
2017,7,24,18,45,0.0,12.5,1.55,31.5,12.5,9.48,1.8
2017,7,24,19,0,0.0,6.0,1.5,31.0,6.0,4.54,0.0
2017,7,24,19,15,0.0,3.0,1.75,30.5,3.0,2.36,0.0
2017,7,24,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,25.0,9.0,7.08,0.0
2017,7,25,6,15,49.5,34.0,3.6,25.5,40.5,25.1,13.45
2017,7,25,6,30,98.0,59.0,3.8,26.0,72.0,42.32,29.63
2017,7,25,6,45,183.0,77.5,4.0,26.5,117.0,55.61,41.45
2017,7,25,7,0,268.0,96.0,4.2,27.0,162.0,68.8,52.9
2017,7,25,7,15,329.0,110.0,4.2,27.5,211.5,77.93,60.61
2017,7,25,7,30,390.0,124.0,4.2,28.0,261.0,87.09,68.11
2017,7,25,7,45,454.0,129.0,4.25,28.5,315.0,90.49,70.6
2017,7,25,8,0,518.0,134.0,4.3,29.0,369.0,93.94,73.07
2017,7,25,8,15,413.5,177.0,4.25,29.5,380.0,116.36,91.09
2017,7,25,8,30,309.0,220.0,4.2,30.0,391.0,141.52,111.02
2017,7,25,8,45,477.5,188.5,4.2,31.0,481.0,120.92,93.5
2017,7,25,9,0,646.0,157.0,4.2,32.0,571.0,104.15,79.32
2017,7,25,9,15,666.0,161.5,4.1,32.5,616.5,104.71,79.36
2017,7,25,9,30,686.0,166.0,4.0,33.0,662.0,135.69,82.87
2017,7,25,9,45,702.5,169.0,3.95,33.5,703.0,186.11,109.15
2017,7,25,10,0,719.0,172.0,3.9,34.0,744.0,238.07,145.42
2017,7,25,10,15,730.0,175.0,3.85,34.0,779.5,289.98,186.28
2017,7,25,10,30,741.0,178.0,3.8,34.0,815.0,346.39,231.9
2017,7,25,10,45,751.0,179.0,3.8,34.5,844.0,396.07,272.23
2017,7,25,11,0,761.0,180.0,3.8,35.0,873.0,445.58,311.75
2017,7,25,11,15,487.0,327.5,3.8,35.5,775.0,462.12,328.35
2017,7,25,11,30,213.0,475.0,3.8,36.0,677.0,456.13,325.35
2017,7,25,11,45,508.5,321.5,3.8,36.5,813.0,533.81,381.31
2017,7,25,12,0,804.0,168.0,3.8,37.0,949.0,628.03,449.2
2017,7,25,12,15,491.5,334.5,3.8,37.0,813.0,592.69,423.0
2017,7,25,12,30,179.0,501.0,3.8,37.0,677.0,522.19,371.0
2017,7,25,12,45,492.0,335.0,3.85,37.5,817.0,647.45,461.88
2017,7,25,13,0,805.0,169.0,3.9,38.0,957.0,768.48,547.78
2017,7,25,13,15,802.0,168.5,3.9,38.0,947.0,794.09,565.02
2017,7,25,13,30,799.0,168.0,3.9,38.0,937.0,816.48,580.48
2017,7,25,13,45,795.0,166.5,3.9,38.0,919.0,833.79,592.03
2017,7,25,14,0,791.0,165.0,3.9,38.0,901.0,847.57,601.38
2017,7,25,14,15,784.5,163.0,3.9,38.0,876.0,855.14,606.83
2017,7,25,14,30,778.0,161.0,3.9,38.0,851.0,859.07,610.08
2017,7,25,14,45,733.5,180.0,3.9,38.0,811.5,845.04,601.78
2017,7,25,15,0,689.0,199.0,3.9,38.0,772.0,836.92,597.13
2017,7,25,15,15,675.0,195.0,3.9,37.5,734.0,822.16,589.76
2017,7,25,15,30,661.0,191.0,3.9,37.0,696.0,804.26,580.32
2017,7,25,15,45,638.5,188.5,3.95,37.0,652.5,777.51,563.79
2017,7,25,16,0,616.0,186.0,4.0,37.0,609.0,748.21,545.45
2017,7,25,16,15,592.5,179.5,3.95,36.5,562.0,711.97,523.04
2017,7,25,16,30,569.0,173.0,3.9,36.0,515.0,665.39,493.35
2017,7,25,16,45,532.5,167.5,3.9,36.0,464.0,617.38,460.86
2017,7,25,17,0,496.0,162.0,3.9,36.0,413.0,569.2,427.64
2017,7,25,17,15,456.0,152.0,3.75,35.5,362.0,514.06,389.3
2017,7,25,17,30,416.0,142.0,3.6,35.0,311.0,459.92,350.75
2017,7,25,17,45,356.5,130.5,3.5,35.0,260.0,393.09,300.92
2017,7,25,18,0,297.0,119.0,3.4,35.0,209.0,317.44,243.4
2017,7,25,18,15,232.0,100.5,3.2,34.0,162.0,249.8,191.17
2017,7,25,18,30,167.0,82.0,3.0,33.0,115.0,187.85,141.9
2017,7,25,18,45,99.5,57.5,2.9,32.5,75.5,113.78,82.43
2017,7,25,19,0,32.0,33.0,2.8,32.0,36.0,47.24,28.09
2017,7,25,19,15,16.0,16.5,3.0,31.5,18.0,18.62,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,29.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,14.0,12.0,3.2,25.0,12.0,9.44,0.0
2017,7,26,6,15,101.0,32.0,3.4,25.5,45.0,23.86,12.31
2017,7,26,6,30,188.0,52.0,3.6,26.0,78.0,38.4,26.35
2017,7,26,6,45,296.5,62.5,3.8,26.5,125.5,46.45,33.72
2017,7,26,7,0,405.0,73.0,4.0,27.0,173.0,54.61,40.88
2017,7,26,7,15,464.5,82.5,4.1,27.5,224.0,63.87,48.74
2017,7,26,7,30,524.0,92.0,4.2,28.0,275.0,70.33,54.03
2017,7,26,7,45,582.0,94.0,4.35,29.0,330.5,71.33,54.48
2017,7,26,8,0,640.0,96.0,4.5,30.0,386.0,72.58,55.09
2017,7,26,8,15,669.5,101.0,4.55,30.5,438.0,75.37,57.05
2017,7,26,8,30,699.0,106.0,4.6,31.0,490.0,78.05,58.91
2017,7,26,8,45,728.5,107.0,4.65,31.5,541.5,84.76,64.04
2017,7,26,9,0,758.0,108.0,4.7,32.0,593.0,84.9,63.8
2017,7,26,9,15,774.5,111.0,4.7,32.5,639.5,85.93,64.29
2017,7,26,9,30,791.0,114.0,4.7,33.0,686.0,120.4,68.52
2017,7,26,9,45,807.0,114.5,4.75,33.5,728.0,174.2,96.2
2017,7,26,10,0,823.0,115.0,4.8,34.0,770.0,235.97,140.05
2017,7,26,10,15,832.5,117.0,4.75,34.5,806.0,290.18,183.04
2017,7,26,10,30,842.0,119.0,4.7,35.0,842.0,344.32,227.52
2017,7,26,10,45,850.5,119.5,4.7,35.5,871.5,396.87,270.85
2017,7,26,11,0,859.0,120.0,4.7,36.0,901.0,448.76,312.89
2017,7,26,11,15,864.0,121.0,4.7,36.0,922.5,498.45,353.01
2017,7,26,11,30,869.0,122.0,4.7,36.0,944.0,546.71,391.06
2017,7,26,11,45,858.0,132.5,4.7,36.5,954.5,590.61,424.1
2017,7,26,12,0,847.0,143.0,4.7,37.0,965.0,631.4,453.91
2017,7,26,12,15,848.0,143.5,4.65,37.0,971.0,670.4,482.65
2017,7,26,12,30,849.0,144.0,4.6,37.0,977.0,707.27,509.3
2017,7,26,12,45,848.0,144.0,4.6,37.5,975.0,740.12,531.76
2017,7,26,13,0,847.0,144.0,4.6,38.0,973.0,770.44,552.06
2017,7,26,13,15,564.0,306.5,4.55,38.0,856.0,727.18,517.92
2017,7,26,13,30,281.0,469.0,4.5,38.0,739.0,644.68,456.93
2017,7,26,13,45,200.5,465.5,4.5,38.0,656.5,575.51,409.61
2017,7,26,14,0,120.0,462.0,4.5,38.0,574.0,512.97,365.69
2017,7,26,14,15,470.0,300.5,4.5,38.0,720.0,711.5,510.39
2017,7,26,14,30,820.0,139.0,4.5,38.0,866.0,863.83,616.6
2017,7,26,14,45,449.0,262.0,4.5,38.0,658.0,673.7,485.24
2017,7,26,15,0,78.0,385.0,4.5,38.0,450.0,409.66,295.0
2017,7,26,15,15,451.5,245.5,4.5,38.0,592.5,666.68,484.68
2017,7,26,15,30,825.0,106.0,4.5,38.0,735.0,846.81,609.96
2017,7,26,15,45,813.0,103.0,4.5,38.0,691.5,826.81,597.07
2017,7,26,16,0,801.0,100.0,4.5,38.0,648.0,813.33,589.73
2017,7,26,16,15,783.0,97.0,4.5,37.5,600.0,781.79,571.46
2017,7,26,16,30,765.0,94.0,4.5,37.0,552.0,747.73,551.34
2017,7,26,16,45,743.0,89.5,4.5,37.0,500.5,706.58,524.91
2017,7,26,17,0,721.0,85.0,4.5,37.0,449.0,663.67,496.92
2017,7,26,17,15,689.5,80.5,4.4,36.5,396.0,612.46,463.17
2017,7,26,17,30,658.0,76.0,4.3,36.0,343.0,563.5,429.09
2017,7,26,17,45,614.0,70.5,4.25,35.5,289.5,502.89,385.37
2017,7,26,18,0,570.0,65.0,4.2,35.0,236.0,443.85,341.2
2017,7,26,18,15,504.0,57.5,3.9,34.0,185.5,372.19,286.01
2017,7,26,18,30,438.0,50.0,3.6,33.0,135.0,305.2,232.24
2017,7,26,18,45,333.0,39.0,3.35,32.5,91.5,221.77,163.94
2017,7,26,19,0,228.0,28.0,3.1,32.0,48.0,149.03,97.86
2017,7,26,19,15,114.0,14.0,3.1,31.5,24.0,51.34,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,2.3,24.0,7.0,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.4,24.0,14.0,9.44,0.0
2017,7,27,6,15,151.0,28.5,2.55,24.5,47.5,21.53,10.41
2017,7,27,6,30,263.0,45.0,2.7,25.0,81.0,33.97,22.75
2017,7,27,6,45,360.0,55.0,2.85,26.0,128.5,41.8,29.85
2017,7,27,7,0,457.0,65.0,3.0,27.0,176.0,51.62,38.34
2017,7,27,7,15,514.0,72.5,3.05,27.5,227.5,56.98,42.91
2017,7,27,7,30,571.0,80.0,3.1,28.0,279.0,62.32,47.27
2017,7,27,7,45,612.5,85.5,3.2,29.0,332.5,65.94,49.97
2017,7,27,8,0,654.0,91.0,3.3,30.0,386.0,69.52,52.54
2017,7,27,8,15,683.0,95.5,3.25,30.5,438.5,72.13,54.37
2017,7,27,8,30,712.0,100.0,3.2,31.0,491.0,80.89,61.22
2017,7,27,8,45,732.5,104.0,3.2,32.0,540.5,82.91,62.37
2017,7,27,9,0,753.0,108.0,3.2,33.0,590.0,84.8,63.41
2017,7,27,9,15,769.5,111.5,3.1,33.5,636.0,86.12,64.13
2017,7,27,9,30,786.0,115.0,3.0,34.0,682.0,121.57,68.81
2017,7,27,9,45,799.5,117.0,2.95,34.5,723.5,175.77,96.93
2017,7,27,10,0,813.0,119.0,2.9,35.0,765.0,237.45,140.47
2017,7,27,10,15,822.5,121.0,2.85,35.5,800.5,291.21,182.6
2017,7,27,10,30,832.0,123.0,2.8,36.0,836.0,344.91,226.08
2017,7,27,10,45,841.0,123.5,2.8,36.5,865.5,397.22,268.47
2017,7,27,11,0,850.0,124.0,2.8,37.0,895.0,448.93,309.56
2017,7,27,11,15,854.5,125.0,2.8,37.0,917.0,498.04,348.43
2017,7,27,11,30,859.0,126.0,2.8,37.0,939.0,545.69,385.21
2017,7,27,11,45,875.5,117.5,2.8,37.5,956.5,592.12,419.35
2017,7,27,12,0,892.0,109.0,2.8,38.0,974.0,637.5,451.78
2017,7,27,12,15,893.0,109.5,2.85,38.0,980.0,677.98,481.11
2017,7,27,12,30,894.0,110.0,2.9,38.0,986.0,716.1,508.26
2017,7,27,12,45,894.0,109.5,3.0,38.5,984.5,750.26,531.45
2017,7,27,13,0,894.0,109.0,3.1,39.0,983.0,781.68,551.75
2017,7,27,13,15,892.0,108.5,3.2,39.0,973.0,808.52,569.58
2017,7,27,13,30,890.0,108.0,3.3,39.0,963.0,832.04,585.33
2017,7,27,13,45,886.5,107.0,3.4,39.0,945.0,850.38,597.86
2017,7,27,14,0,883.0,106.0,3.5,39.0,927.0,865.07,608.17
2017,7,27,14,15,877.5,105.0,3.55,39.0,901.5,874.29,614.86
2017,7,27,14,30,872.0,104.0,3.6,39.0,876.0,879.73,619.3
2017,7,27,14,45,858.5,106.0,3.7,39.0,842.5,877.22,619.05
2017,7,27,15,0,845.0,108.0,3.8,39.0,809.0,871.09,616.62
2017,7,27,15,15,834.5,106.0,3.85,39.0,770.5,860.17,610.96
2017,7,27,15,30,824.0,104.0,3.9,39.0,732.0,845.76,603.16
2017,7,27,15,45,809.5,102.0,4.0,39.0,688.0,824.55,591.18
2017,7,27,16,0,795.0,100.0,4.1,39.0,644.0,810.02,583.64
2017,7,27,16,15,591.5,163.5,4.1,38.5,551.5,698.49,510.26
2017,7,27,16,30,388.0,227.0,4.1,38.0,459.0,557.06,411.34
2017,7,27,16,45,549.0,157.5,4.15,37.5,451.5,622.54,463.36
2017,7,27,17,0,710.0,88.0,4.2,37.0,444.0,660.24,494.2
2017,7,27,17,15,677.5,83.0,4.15,36.5,391.0,610.73,461.27
2017,7,27,17,30,645.0,78.0,4.1,36.0,338.0,558.37,424.96
2017,7,27,17,45,600.0,72.0,4.1,36.0,285.0,496.89,379.94
2017,7,27,18,0,555.0,66.0,4.1,36.0,232.0,437.1,334.68
2017,7,27,18,15,488.0,58.5,3.85,35.0,182.0,365.39,279.67
2017,7,27,18,30,421.0,51.0,3.6,34.0,132.0,298.43,226.15
2017,7,27,18,45,317.0,39.5,3.4,33.5,89.0,215.57,158.56
2017,7,27,19,0,213.0,28.0,3.2,33.0,46.0,140.91,90.86
2017,7,27,19,15,106.5,14.0,3.2,32.5,23.0,48.83,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,25.0,6.0,2.8,24.5,7.0,0.0,0.0
2017,7,28,6,0,50.0,12.0,3.0,25.0,14.0,9.44,0.0
2017,7,28,6,15,173.0,27.5,3.2,25.5,48.5,20.88,9.63
2017,7,28,6,30,296.0,43.0,3.4,26.0,83.0,32.74,21.58
2017,7,28,6,45,394.5,52.0,3.6,27.0,132.0,41.81,29.7
2017,7,28,7,0,493.0,61.0,3.8,28.0,181.0,48.92,35.89
2017,7,28,7,15,550.0,68.5,3.85,28.5,234.0,54.48,40.61
2017,7,28,7,30,607.0,76.0,3.9,29.0,287.0,60.0,45.13
2017,7,28,7,45,654.0,79.0,4.0,30.0,342.5,62.17,46.62
2017,7,28,8,0,701.0,82.0,4.1,31.0,398.0,69.75,52.52
2017,7,28,8,15,728.5,86.5,4.05,31.5,451.5,72.83,54.73
2017,7,28,8,30,756.0,91.0,4.0,32.0,505.0,75.79,56.82
2017,7,28,8,45,781.0,92.5,3.95,33.0,556.5,76.61,57.02
2017,7,28,9,0,806.0,94.0,3.9,34.0,608.0,77.43,57.23
2017,7,28,9,15,821.5,96.5,3.8,34.5,655.0,88.0,65.38
2017,7,28,9,30,837.0,99.0,3.7,35.0,702.0,125.46,69.95
2017,7,28,9,45,851.5,99.5,3.65,35.5,745.0,180.94,98.4
2017,7,28,10,0,866.0,100.0,3.6,36.0,788.0,237.33,137.97
2017,7,28,10,15,874.5,101.5,3.55,36.5,824.0,293.52,182.26
2017,7,28,10,30,883.0,103.0,3.5,37.0,860.0,349.47,227.8
2017,7,28,10,45,891.5,103.0,3.45,37.5,890.0,403.96,272.1
2017,7,28,11,0,900.0,103.0,3.4,38.0,920.0,457.72,314.91
2017,7,28,11,15,904.0,104.0,3.35,38.0,942.0,509.07,355.53
2017,7,28,11,30,908.0,105.0,3.3,38.0,964.0,558.79,393.84
2017,7,28,11,45,897.5,115.0,3.25,38.5,974.0,604.7,427.42
2017,7,28,12,0,887.0,125.0,3.2,39.0,984.0,647.44,457.65
2017,7,28,12,15,888.0,125.0,3.15,39.0,990.0,687.65,486.39
2017,7,28,12,30,889.0,125.0,3.1,39.0,996.0,725.54,512.9
2017,7,28,12,45,888.5,125.0,3.1,39.5,994.0,759.89,535.62
2017,7,28,13,0,888.0,125.0,3.1,40.0,992.0,791.53,555.74
2017,7,28,13,15,886.0,124.5,3.05,40.0,981.5,818.63,572.85
2017,7,28,13,30,884.0,124.0,3.0,40.0,971.0,842.43,587.85
2017,7,28,13,45,879.5,123.0,2.95,40.5,952.5,860.24,597.8
2017,7,28,14,0,875.0,122.0,2.9,41.0,934.0,874.35,605.47
2017,7,28,14,15,869.0,120.5,2.9,41.0,908.5,882.97,611.4
2017,7,28,14,30,863.0,119.0,2.9,41.0,883.0,887.79,615.1
2017,7,28,14,45,854.0,118.0,2.9,41.0,850.0,886.64,615.22
2017,7,28,15,0,845.0,117.0,2.9,41.0,817.0,881.79,613.19
2017,7,28,15,15,834.0,115.0,2.85,40.5,778.0,870.58,608.28
2017,7,28,15,30,823.0,113.0,2.8,40.0,739.0,855.88,601.26
2017,7,28,15,45,809.5,110.0,2.8,40.0,694.5,845.26,596.01
2017,7,28,16,0,796.0,107.0,2.8,40.0,650.0,820.47,581.69
2017,7,28,16,15,777.5,103.5,2.8,39.5,601.5,787.98,563.59
2017,7,28,16,30,759.0,100.0,2.8,39.0,553.0,752.96,543.63
2017,7,28,16,45,735.0,96.0,2.8,39.0,500.5,710.78,517.44
2017,7,28,17,0,711.0,92.0,2.8,39.0,448.0,666.95,489.75
2017,7,28,17,15,677.5,87.0,2.6,38.5,394.5,617.03,457.17
2017,7,28,17,30,644.0,82.0,2.4,38.0,341.0,563.84,420.79
2017,7,28,17,45,597.0,76.0,2.25,37.5,287.0,500.93,376.41
2017,7,28,18,0,550.0,70.0,2.1,37.0,233.0,439.82,331.72
2017,7,28,18,15,481.0,61.5,1.85,36.0,182.0,365.8,276.05
2017,7,28,18,30,412.0,53.0,1.6,35.0,131.0,296.71,221.89
2017,7,28,18,45,305.0,40.5,1.4,34.0,88.0,211.64,154.1
2017,7,28,19,0,198.0,28.0,1.2,33.0,45.0,135.32,85.46
2017,7,28,19,15,99.0,14.0,1.2,32.5,22.5,46.31,0.0
2017,7,28,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,8.65,0.0
2017,7,29,6,15,149.5,28.0,3.35,25.5,46.0,21.15,9.56
2017,7,29,6,30,265.0,45.0,3.5,26.0,80.0,33.97,22.56
2017,7,29,6,45,362.5,55.5,3.7,27.0,128.0,42.15,29.97
2017,7,29,7,0,460.0,66.0,3.9,28.0,176.0,52.5,38.9
2017,7,29,7,15,519.0,73.5,3.85,28.5,229.0,57.86,43.46
2017,7,29,7,30,578.0,81.0,3.8,29.0,282.0,63.2,47.82
2017,7,29,7,45,625.0,85.5,3.75,30.0,337.0,66.21,49.99
2017,7,29,8,0,672.0,90.0,3.7,31.0,392.0,69.25,52.11
2017,7,29,8,15,701.0,95.0,3.45,32.0,445.0,72.24,54.13
2017,7,29,8,30,730.0,100.0,3.2,33.0,498.0,81.37,61.1
2017,7,29,8,45,754.0,102.5,2.95,34.0,549.5,82.52,61.52
2017,7,29,9,0,778.0,105.0,2.7,35.0,601.0,83.64,61.92
2017,7,29,9,15,794.0,108.0,2.35,35.5,648.0,84.77,62.47
2017,7,29,9,30,810.0,111.0,2.0,36.0,695.0,122.8,67.79
2017,7,29,9,45,823.0,113.5,1.7,37.0,737.0,186.49,102.46
2017,7,29,10,0,836.0,116.0,1.4,38.0,779.0,242.39,140.66
2017,7,29,10,15,845.0,117.5,1.2,38.5,814.5,297.24,182.53
2017,7,29,10,30,854.0,119.0,1.0,39.0,850.0,351.92,225.15
2017,7,29,10,45,860.5,121.0,0.8,39.5,879.5,405.62,266.35
2017,7,29,11,0,867.0,123.0,0.6,40.0,909.0,458.46,305.29
2017,7,29,11,15,872.0,124.0,0.7,40.0,930.5,508.85,343.57
2017,7,29,11,30,877.0,125.0,0.8,40.0,952.0,557.79,379.88
2017,7,29,11,45,879.0,126.0,0.9,40.5,966.0,603.4,412.23
2017,7,29,12,0,881.0,127.0,1.0,41.0,980.0,646.96,442.32
2017,7,29,12,15,881.5,127.5,1.15,41.0,986.0,687.04,470.85
2017,7,29,12,30,882.0,128.0,1.3,41.0,992.0,724.77,497.4
2017,7,29,12,45,880.0,129.0,1.5,41.5,989.0,758.61,520.41
2017,7,29,13,0,878.0,130.0,1.7,42.0,986.0,789.7,541.05
2017,7,29,13,15,875.5,129.5,1.85,42.0,975.5,816.25,558.66
2017,7,29,13,30,873.0,129.0,2.0,42.0,965.0,839.51,574.33
2017,7,29,13,45,866.0,129.5,2.15,42.0,946.0,856.35,586.12
2017,7,29,14,0,859.0,130.0,2.3,42.0,927.0,869.52,595.78
2017,7,29,14,15,637.5,248.0,2.4,42.0,830.5,819.84,563.87
2017,7,29,14,30,416.0,366.0,2.5,42.0,734.0,735.99,507.41
2017,7,29,14,45,414.0,351.5,2.7,42.0,706.0,728.78,505.38
2017,7,29,15,0,412.0,337.0,2.9,42.0,678.0,718.94,501.07
2017,7,29,15,15,473.0,297.0,2.95,41.5,670.0,739.29,518.29
2017,7,29,15,30,534.0,257.0,3.0,41.0,662.0,755.12,532.56
2017,7,29,15,45,475.0,260.0,3.15,41.0,604.5,703.16,499.27
2017,7,29,16,0,416.0,263.0,3.3,41.0,547.0,650.23,465.02
2017,7,29,16,15,570.5,187.0,3.35,40.5,544.5,698.45,503.9
2017,7,29,16,30,725.0,111.0,3.4,40.0,542.0,738.68,535.17
2017,7,29,16,45,613.5,131.0,3.45,40.0,472.0,658.34,481.72
2017,7,29,17,0,502.0,151.0,3.5,40.0,402.0,567.27,418.82
2017,7,29,17,15,548.0,122.0,3.4,39.5,366.0,562.23,418.12
2017,7,29,17,30,594.0,93.0,3.3,39.0,330.0,543.11,406.75
2017,7,29,17,45,541.5,86.0,3.25,38.5,276.5,477.11,359.74
2017,7,29,18,0,489.0,79.0,3.2,38.0,223.0,413.38,312.87
2017,7,29,18,15,418.0,68.5,2.85,37.0,173.5,332.75,251.88
2017,7,29,18,30,347.0,58.0,2.5,36.0,124.0,265.13,198.49
2017,7,29,18,45,244.0,43.5,2.15,35.5,82.0,184.26,133.41
2017,7,29,19,0,141.0,29.0,1.8,35.0,40.0,113.29,69.24
2017,7,29,19,15,70.5,14.5,1.85,34.5,20.0,36.64,0.0
2017,7,29,19,30,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,7.08,0.0
2017,7,30,6,15,99.5,28.5,0.85,27.5,40.5,21.38,9.32
2017,7,30,6,30,184.0,48.0,0.9,28.0,72.0,35.63,23.71
2017,7,30,6,45,266.0,63.0,1.0,28.5,117.0,46.56,33.45
2017,7,30,7,0,348.0,78.0,1.1,29.0,162.0,57.4,42.83
2017,7,30,7,15,407.5,89.5,1.15,29.5,212.0,65.55,49.68
2017,7,30,7,30,467.0,101.0,1.2,30.0,262.0,73.57,56.21
2017,7,30,7,45,512.5,109.0,1.25,31.0,314.0,79.02,60.31
2017,7,30,8,0,558.0,117.0,1.3,32.0,366.0,85.58,65.2
2017,7,30,8,15,590.0,123.5,1.25,32.5,417.5,88.7,67.33
2017,7,30,8,30,622.0,130.0,1.2,33.0,469.0,91.67,69.31
2017,7,30,8,45,644.5,136.5,1.2,34.0,518.0,94.26,70.82
2017,7,30,9,0,667.0,143.0,1.2,35.0,567.0,96.64,72.16
2017,7,30,9,15,686.0,147.5,1.2,35.5,612.5,97.56,72.49
2017,7,30,9,30,705.0,152.0,1.2,36.0,658.0,133.63,78.0
2017,7,30,9,45,715.5,157.5,1.25,36.5,698.0,186.17,106.25
2017,7,30,10,0,726.0,163.0,1.3,37.0,738.0,239.57,143.46
2017,7,30,10,15,737.0,166.0,1.35,37.0,773.0,297.18,187.61
2017,7,30,10,30,748.0,169.0,1.4,37.0,808.0,349.1,228.86
2017,7,30,10,45,754.0,173.0,1.5,37.5,836.5,400.03,269.03
2017,7,30,11,0,760.0,177.0,1.6,38.0,865.0,450.4,307.97
2017,7,30,11,15,766.0,178.5,1.7,38.0,886.5,498.31,344.92
2017,7,30,11,30,772.0,180.0,1.8,38.0,908.0,545.22,380.28
2017,7,30,11,45,783.5,175.0,1.9,38.5,924.0,589.53,412.27
2017,7,30,12,0,795.0,170.0,2.0,39.0,940.0,632.78,442.74
2017,7,30,12,15,796.5,170.5,2.15,39.0,945.5,672.24,471.12
2017,7,30,12,30,798.0,171.0,2.3,39.0,951.0,709.65,497.69
2017,7,30,12,45,491.0,334.0,2.45,39.5,814.0,653.62,456.75
2017,7,30,13,0,184.0,497.0,2.6,40.0,677.0,556.48,387.29
2017,7,30,13,15,483.0,336.5,2.75,40.0,801.0,696.06,487.04
2017,7,30,13,30,782.0,176.0,2.9,40.0,925.0,819.14,573.36
2017,7,30,13,45,770.5,179.0,3.05,40.0,905.0,833.79,583.07
2017,7,30,14,0,759.0,182.0,3.2,40.0,885.0,844.8,591.31
2017,7,30,14,15,751.5,180.0,3.35,39.5,860.0,851.29,598.05
2017,7,30,14,30,744.0,178.0,3.5,39.0,835.0,854.19,602.64
2017,7,30,14,45,680.5,208.0,3.7,39.0,791.5,842.53,596.32
2017,7,30,15,0,617.0,238.0,3.9,39.0,748.0,818.17,580.97
2017,7,30,15,15,602.5,232.5,4.0,38.5,710.5,801.71,572.95
2017,7,30,15,30,588.0,227.0,4.1,38.0,673.0,782.24,562.81
2017,7,30,15,45,564.5,222.5,4.25,38.0,629.5,746.18,540.46
2017,7,30,16,0,541.0,218.0,4.4,38.0,586.0,715.2,521.14
2017,7,30,16,15,473.5,219.0,4.4,37.5,523.5,650.86,478.44
2017,7,30,16,30,406.0,220.0,4.4,37.0,461.0,586.98,435.19
2017,7,30,16,45,381.5,202.0,4.45,37.0,411.5,521.29,390.33
2017,7,30,17,0,357.0,184.0,4.5,37.0,362.0,474.27,357.6
2017,7,30,17,15,358.5,168.0,4.4,36.5,328.5,448.57,340.62
2017,7,30,17,30,360.0,152.0,4.3,36.0,295.0,421.49,322.0
2017,7,30,17,45,317.0,134.0,4.2,35.5,246.0,361.65,277.69
2017,7,30,18,0,274.0,116.0,4.1,35.0,197.0,304.42,234.12
2017,7,30,18,15,219.0,95.0,3.9,34.5,150.5,239.79,183.45
2017,7,30,18,30,164.0,74.0,3.7,34.0,104.0,179.64,135.08
2017,7,30,18,45,108.5,49.5,3.5,34.0,66.5,118.98,85.48
2017,7,30,19,0,53.0,25.0,3.3,34.0,29.0,52.34,28.74
2017,7,30,19,15,26.5,12.5,3.25,33.5,14.5,19.36,0.0
2017,7,30,19,30,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.5,2.5,25.0,2.5,0.0,0.0
2017,7,31,6,0,0.0,5.0,2.6,25.0,5.0,3.93,0.0
2017,7,31,6,15,14.5,25.0,2.65,25.5,26.5,18.92,7.37
2017,7,31,6,30,29.0,45.0,2.7,26.0,48.0,33.19,21.85
2017,7,31,6,45,59.0,68.5,2.75,26.5,80.5,49.52,36.21
2017,7,31,7,0,89.0,92.0,2.8,27.0,113.0,65.04,49.66
2017,7,31,7,15,119.5,113.0,2.65,27.5,149.0,79.18,61.63
2017,7,31,7,30,150.0,134.0,2.5,28.0,185.0,93.08,73.09
2017,7,31,7,45,82.5,145.0,2.4,29.0,174.0,101.99,79.98
2017,7,31,8,0,15.0,156.0,2.3,30.0,163.0,112.36,87.86
2017,7,31,8,15,200.5,178.0,2.15,30.5,286.5,116.86,90.98
2017,7,31,8,30,386.0,200.0,2.0,31.0,410.0,127.56,99.08
2017,7,31,8,45,358.0,230.5,1.95,31.5,440.5,147.66,114.58
2017,7,31,9,0,330.0,261.0,1.9,32.0,471.0,161.6,124.96
2017,7,31,9,15,356.5,277.0,2.05,32.5,519.5,169.0,130.15
2017,7,31,9,30,383.0,293.0,2.2,33.0,568.0,199.63,136.74
2017,7,31,9,45,431.0,292.0,2.35,33.5,619.0,228.07,150.07
2017,7,31,10,0,479.0,291.0,2.5,34.0,670.0,270.46,178.31
2017,7,31,10,15,364.5,350.0,2.65,34.5,646.5,317.78,218.18
2017,7,31,10,30,250.0,409.0,2.8,35.0,623.0,345.2,242.63
2017,7,31,10,45,357.0,387.5,3.0,35.5,704.0,394.9,277.13
2017,7,31,11,0,464.0,366.0,3.2,36.0,785.0,450.37,316.63
2017,7,31,11,15,320.0,421.0,3.35,36.0,713.5,453.64,322.14
2017,7,31,11,30,176.0,476.0,3.5,36.0,642.0,442.14,315.52
2017,7,31,11,45,495.5,318.0,3.65,36.5,795.0,532.35,380.68
2017,7,31,12,0,815.0,160.0,3.8,37.0,948.0,639.8,458.1
2017,7,31,12,15,816.5,160.5,3.9,37.0,954.5,679.99,487.2
2017,7,31,12,30,818.0,161.0,4.0,37.0,961.0,718.04,514.64
2017,7,31,12,45,645.0,291.0,4.1,37.5,921.0,732.97,521.31
2017,7,31,13,0,472.0,421.0,4.2,38.0,881.0,732.95,517.37
2017,7,31,13,15,648.5,286.0,4.25,38.0,911.0,788.1,559.04
2017,7,31,13,30,825.0,151.0,4.3,38.0,941.0,821.5,585.52
2017,7,31,13,45,826.0,146.5,4.35,38.0,924.5,840.58,598.41
2017,7,31,14,0,827.0,142.0,4.4,38.0,908.0,856.16,609.2
2017,7,31,14,15,665.0,242.0,4.4,38.0,846.5,842.63,599.05
2017,7,31,14,30,503.0,342.0,4.4,38.0,785.0,795.66,564.95
2017,7,31,14,45,655.0,236.0,4.45,38.0,790.0,847.67,604.78
2017,7,31,15,0,807.0,130.0,4.5,38.0,795.0,878.81,627.69
2017,7,31,15,15,795.5,127.5,4.45,37.5,756.5,866.59,621.77
2017,7,31,15,30,784.0,125.0,4.4,37.0,718.0,850.93,613.9
2017,7,31,15,45,774.0,120.0,4.4,37.0,675.5,830.65,601.97
2017,7,31,16,0,764.0,115.0,4.4,37.0,633.0,807.17,587.94
2017,7,31,16,15,744.5,111.0,4.3,36.5,584.5,773.71,567.97
2017,7,31,16,30,725.0,107.0,4.2,36.0,536.0,737.84,546.2
2017,7,31,16,45,703.5,101.5,4.15,36.0,485.0,700.28,522.04
2017,7,31,17,0,682.0,96.0,4.1,36.0,434.0,657.42,493.85
2017,7,31,17,15,648.0,90.5,4.0,35.5,381.0,604.09,458.08
2017,7,31,17,30,614.0,85.0,3.9,35.0,328.0,550.7,420.78
2017,7,31,17,45,569.0,77.5,3.8,34.5,275.5,488.15,375.41
2017,7,31,18,0,524.0,70.0,3.7,34.0,223.0,427.34,329.67
2017,7,31,18,15,455.5,61.0,3.3,33.0,173.0,353.76,272.58
2017,7,31,18,30,387.0,52.0,2.9,32.0,123.0,285.16,217.22
2017,7,31,18,45,286.5,38.5,2.55,31.5,81.5,202.91,149.42
2017,7,31,19,0,186.0,25.0,2.2,31.0,40.0,125.88,74.91
2017,7,31,19,15,93.0,12.5,2.15,30.5,20.0,43.38,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
