Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,25.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,26.0,9.0,6.29,0.0
2017,8,1,6,15,134.0,25.5,1.75,26.5,41.0,19.28,7.2
2017,8,1,6,30,236.0,43.0,1.8,27.0,73.0,32.38,21.05
2017,8,1,6,45,295.0,58.5,1.85,27.5,115.0,43.68,31.15
2017,8,1,7,0,354.0,74.0,1.9,28.0,157.0,54.77,40.79
2017,8,1,7,15,413.0,84.0,1.75,28.5,206.0,61.99,46.92
2017,8,1,7,30,472.0,94.0,1.6,29.0,255.0,69.13,52.77
2017,8,1,7,45,533.5,100.0,1.45,30.0,312.5,75.03,57.29
2017,8,1,8,0,595.0,106.0,1.3,31.0,370.0,78.76,59.9
2017,8,1,8,15,626.0,112.0,1.25,31.0,422.0,81.89,62.22
2017,8,1,8,30,657.0,118.0,1.2,31.0,474.0,84.88,64.41
2017,8,1,8,45,680.0,123.0,1.15,31.5,523.5,86.92,65.68
2017,8,1,9,0,703.0,128.0,1.1,32.0,573.0,88.82,66.82
2017,8,1,9,15,721.0,132.0,1.1,32.5,619.0,89.85,67.29
2017,8,1,9,30,739.0,136.0,1.1,33.0,665.0,136.43,79.58
2017,8,1,9,45,754.0,138.5,1.15,33.5,706.5,188.9,107.95
2017,8,1,10,0,769.0,141.0,1.2,34.0,748.0,242.66,145.92
2017,8,1,10,15,779.0,143.5,1.3,34.5,783.5,296.16,187.69
2017,8,1,10,30,789.0,146.0,1.4,35.0,819.0,349.87,230.69
2017,8,1,10,45,796.5,148.0,1.55,35.5,848.0,402.29,272.68
2017,8,1,11,0,804.0,150.0,1.7,36.0,877.0,454.18,313.44
2017,8,1,11,15,809.5,151.5,1.8,36.0,898.5,504.0,352.27
2017,8,1,11,30,815.0,153.0,1.9,36.0,920.0,552.64,389.31
2017,8,1,11,45,794.0,171.5,2.05,36.5,928.0,596.88,421.58
2017,8,1,12,0,773.0,190.0,2.2,37.0,936.0,637.46,450.36
2017,8,1,12,15,774.5,190.0,2.3,37.0,942.0,676.08,478.15
2017,8,1,12,30,776.0,190.0,2.4,37.0,948.0,712.71,504.12
2017,8,1,12,45,776.0,190.0,2.5,37.5,946.0,746.06,526.46
2017,8,1,13,0,776.0,190.0,2.6,38.0,944.0,776.92,546.8
2017,8,1,13,15,773.5,189.0,2.6,38.0,934.0,802.21,563.87
2017,8,1,13,30,771.0,188.0,2.6,38.0,924.0,824.33,578.78
2017,8,1,13,45,633.0,282.0,2.65,38.0,879.0,818.81,572.6
2017,8,1,14,0,495.0,376.0,2.7,38.0,834.0,796.35,555.72
2017,8,1,14,15,489.5,361.0,2.7,38.0,803.0,791.75,553.89
2017,8,1,14,30,484.0,346.0,2.7,38.0,772.0,783.96,549.93
2017,8,1,14,45,434.5,347.5,2.75,38.0,719.0,748.3,527.21
2017,8,1,15,0,385.0,349.0,2.8,38.0,666.0,693.43,492.06
2017,8,1,15,15,374.5,334.5,2.8,37.5,630.5,673.06,480.88
2017,8,1,15,30,364.0,320.0,2.8,37.0,595.0,650.7,468.06
2017,8,1,15,45,360.0,299.5,2.8,37.0,557.5,626.23,452.98
2017,8,1,16,0,356.0,279.0,2.8,37.0,520.0,599.82,436.48
2017,8,1,16,15,344.0,258.0,2.8,36.5,476.5,564.32,414.27
2017,8,1,16,30,332.0,237.0,2.8,36.0,433.0,527.51,390.78
2017,8,1,16,45,311.5,220.0,2.8,36.0,390.0,487.15,363.3
2017,8,1,17,0,291.0,203.0,2.8,36.0,347.0,446.59,335.21
2017,8,1,17,15,356.0,169.5,2.75,35.5,324.5,450.6,341.23
2017,8,1,17,30,421.0,136.0,2.7,35.0,302.0,464.81,353.73
2017,8,1,17,45,368.0,122.5,2.65,35.0,251.0,399.04,304.85
2017,8,1,18,0,315.0,109.0,2.6,35.0,200.0,323.03,247.43
2017,8,1,18,15,255.5,90.0,2.4,34.5,153.0,255.96,195.27
2017,8,1,18,30,196.0,71.0,2.2,34.0,106.0,193.92,145.56
2017,8,1,18,45,128.5,47.5,2.0,33.5,67.5,127.01,91.27
2017,8,1,19,0,61.0,24.0,1.8,33.0,29.0,62.16,32.99
2017,8,1,19,15,30.5,12.0,1.8,32.5,14.5,20.48,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,26.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.79,0.0
2017,8,2,6,15,0.0,8.5,1.35,26.0,8.5,6.44,0.0
2017,8,2,6,30,0.0,16.0,1.5,26.0,16.0,12.16,4.42
2017,8,2,6,45,0.0,26.5,1.65,26.5,26.5,20.19,11.46
2017,8,2,7,0,0.0,37.0,1.8,27.0,37.0,28.24,18.47
2017,8,2,7,15,0.0,49.5,1.85,27.5,49.5,37.86,26.7
2017,8,2,7,30,0.0,62.0,1.9,28.0,62.0,47.51,34.79
2017,8,2,7,45,0.0,72.5,1.95,28.5,72.5,55.64,41.46
2017,8,2,8,0,0.0,83.0,2.0,29.0,83.0,63.6,47.86
2017,8,2,8,15,0.0,119.5,2.0,29.0,119.5,89.42,69.06
2017,8,2,8,30,0.0,156.0,2.0,29.0,156.0,114.35,89.2
2017,8,2,8,45,16.0,200.0,2.0,29.5,210.5,143.58,112.31
2017,8,2,9,0,32.0,244.0,2.0,30.0,265.0,161.94,126.33
2017,8,2,9,15,38.0,270.0,2.05,30.0,296.0,176.52,137.5
2017,8,2,9,30,44.0,296.0,2.1,30.0,327.0,196.84,145.16
2017,8,2,9,45,22.0,215.5,2.15,30.5,231.0,154.41,112.83
2017,8,2,10,0,0.0,135.0,2.2,31.0,135.0,102.89,74.16
2017,8,2,10,15,3.0,157.5,2.2,31.0,160.0,120.36,87.3
2017,8,2,10,30,6.0,180.0,2.2,31.0,185.0,138.31,100.67
2017,8,2,10,45,4.5,166.0,2.2,31.5,170.0,128.33,92.83
2017,8,2,11,0,3.0,152.0,2.2,32.0,155.0,117.88,84.69
2017,8,2,11,15,10.5,234.0,2.15,32.0,244.5,183.19,133.5
2017,8,2,11,30,18.0,316.0,2.1,32.0,334.0,249.44,181.97
2017,8,2,11,45,18.0,319.5,2.1,32.5,337.5,254.6,185.11
2017,8,2,12,0,18.0,323.0,2.1,33.0,341.0,259.7,188.4
2017,8,2,12,15,91.0,410.5,2.05,33.0,500.0,382.27,276.84
2017,8,2,12,30,164.0,498.0,2.0,33.0,659.0,516.72,370.24
2017,8,2,12,45,94.0,431.5,2.0,33.5,524.0,417.86,300.26
2017,8,2,13,0,24.0,365.0,2.0,34.0,389.0,306.57,220.76
2017,8,2,13,15,21.5,346.5,1.95,34.0,368.0,291.94,210.78
2017,8,2,13,30,19.0,328.0,1.9,34.0,347.0,276.7,199.98
2017,8,2,13,45,67.5,393.0,1.85,34.0,456.0,389.89,281.58
2017,8,2,14,0,116.0,458.0,1.8,34.0,565.0,511.76,366.05
2017,8,2,14,15,131.0,446.5,1.75,34.0,564.5,521.99,373.0
2017,8,2,14,30,146.0,435.0,1.7,34.0,564.0,531.5,380.2
2017,8,2,14,45,97.0,395.0,1.65,34.0,479.5,436.35,314.52
2017,8,2,15,0,48.0,355.0,1.6,34.0,395.0,357.65,259.1
2017,8,2,15,15,50.5,340.0,1.55,33.5,380.0,348.75,254.25
2017,8,2,15,30,53.0,325.0,1.5,33.0,365.0,339.46,248.78
2017,8,2,15,45,55.5,306.5,1.45,33.0,346.0,326.27,240.03
2017,8,2,16,0,58.0,288.0,1.4,33.0,327.0,312.65,230.96
2017,8,2,16,15,37.0,246.0,1.3,32.5,270.5,254.36,188.84
2017,8,2,16,30,16.0,204.0,1.2,32.0,214.0,181.78,135.14
2017,8,2,16,45,8.0,134.5,1.2,32.0,139.5,113.6,83.55
2017,8,2,17,0,0.0,65.0,1.2,32.0,65.0,49.87,33.93
2017,8,2,17,15,0.0,56.5,1.1,31.5,56.5,43.28,28.97
2017,8,2,17,30,0.0,48.0,1.0,31.0,48.0,36.71,23.9
2017,8,2,17,45,0.0,40.0,0.95,30.5,40.0,30.54,19.07
2017,8,2,18,0,0.0,32.0,0.9,30.0,32.0,24.39,14.16
2017,8,2,18,15,0.0,24.0,0.85,29.5,24.0,18.26,9.17
2017,8,2,18,30,0.0,16.0,0.8,29.0,16.0,12.15,4.13
2017,8,2,18,45,0.0,10.0,0.8,29.0,10.0,7.58,0.3
2017,8,2,19,0,0.0,4.0,0.8,29.0,4.0,3.02,0.0
2017,8,2,19,15,0.0,2.0,0.85,28.5,2.0,1.57,0.0
2017,8,2,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,69.0,23.5,1.3,24.0,32.0,17.75,5.46
2017,8,3,6,30,138.0,47.0,1.4,24.0,64.0,34.58,23.11
2017,8,3,6,45,223.5,64.5,1.55,24.5,108.5,47.43,34.71
2017,8,3,7,0,309.0,82.0,1.7,25.0,153.0,59.73,45.53
2017,8,3,7,15,154.5,94.0,1.8,25.5,129.5,66.71,51.54
2017,8,3,7,30,0.0,106.0,1.9,26.0,106.0,77.71,60.73
2017,8,3,7,45,0.0,112.5,2.05,26.5,112.5,83.09,64.97
2017,8,3,8,0,0.0,119.0,2.2,27.0,119.0,88.32,68.98
2017,8,3,8,15,18.0,164.0,2.3,27.5,173.5,118.7,93.73
2017,8,3,8,30,36.0,209.0,2.4,28.0,228.0,141.0,111.39
2017,8,3,8,45,36.0,228.5,2.5,28.5,249.5,152.71,120.22
2017,8,3,9,0,36.0,248.0,2.6,29.0,271.0,164.1,128.73
2017,8,3,9,15,20.5,215.5,2.65,29.5,229.0,155.42,121.12
2017,8,3,9,30,5.0,183.0,2.7,30.0,187.0,135.64,99.96
2017,8,3,9,45,101.0,280.0,2.75,30.5,359.5,196.21,141.48
2017,8,3,10,0,197.0,377.0,2.8,31.0,532.0,280.72,199.69
2017,8,3,10,15,225.0,392.0,2.85,31.5,577.5,316.27,224.84
2017,8,3,10,30,253.0,407.0,2.9,32.0,623.0,347.77,247.74
2017,8,3,10,45,208.0,428.5,2.95,32.5,610.0,373.4,268.01
2017,8,3,11,0,163.0,450.0,3.0,33.0,597.0,386.96,278.75
2017,8,3,11,15,169.5,462.0,3.0,33.0,618.5,414.89,299.23
2017,8,3,11,30,176.0,474.0,3.0,33.0,640.0,443.45,319.92
2017,8,3,11,45,179.5,482.0,3.05,33.5,653.0,468.1,337.08
2017,8,3,12,0,183.0,490.0,3.1,34.0,666.0,492.84,354.09
2017,8,3,12,15,263.0,472.0,3.1,34.0,727.5,552.11,396.4
2017,8,3,12,30,343.0,454.0,3.1,34.0,789.0,615.73,441.29
2017,8,3,12,45,261.5,474.5,3.15,34.5,729.5,592.9,423.98
2017,8,3,13,0,180.0,495.0,3.2,35.0,670.0,555.88,397.09
2017,8,3,13,15,126.0,474.0,3.2,35.0,596.0,507.58,363.59
2017,8,3,13,30,72.0,453.0,3.2,35.0,522.0,441.04,316.91
2017,8,3,13,45,108.0,457.5,3.25,35.0,559.0,482.27,347.17
2017,8,3,14,0,144.0,462.0,3.3,35.0,596.0,540.77,388.61
2017,8,3,14,15,485.5,296.5,3.3,34.5,726.0,734.27,530.03
2017,8,3,14,30,827.0,131.0,3.3,34.0,856.0,879.29,631.65
2017,8,3,14,45,787.5,147.5,3.35,34.0,816.5,880.79,632.77
2017,8,3,15,0,748.0,164.0,3.4,34.0,777.0,865.22,623.89
2017,8,3,15,15,513.0,253.0,3.4,34.0,664.0,741.22,539.09
2017,8,3,15,30,278.0,342.0,3.4,34.0,551.0,598.41,437.57
2017,8,3,15,45,146.0,283.0,3.45,34.0,392.0,402.8,298.93
2017,8,3,16,0,14.0,224.0,3.5,34.0,233.0,195.52,144.11
2017,8,3,16,15,113.5,240.0,3.45,33.5,307.0,332.33,250.31
2017,8,3,16,30,213.0,256.0,3.4,33.0,381.0,432.74,327.17
2017,8,3,16,45,118.5,217.5,3.35,33.0,286.0,313.61,237.82
2017,8,3,17,0,24.0,179.0,3.3,33.0,191.0,168.67,126.59
2017,8,3,17,15,19.5,158.0,3.15,32.5,167.0,147.18,110.75
2017,8,3,17,30,15.0,137.0,3.0,32.0,143.0,125.87,94.57
2017,8,3,17,45,227.5,110.5,2.9,32.0,176.0,278.65,217.59
2017,8,3,18,0,440.0,84.0,2.8,32.0,209.0,387.53,301.41
2017,8,3,18,15,370.0,71.0,2.4,31.5,160.5,313.39,242.21
2017,8,3,18,30,300.0,58.0,2.0,31.0,112.0,245.13,186.57
2017,8,3,18,45,206.5,41.0,1.7,30.5,72.0,167.4,122.38
2017,8,3,19,0,113.0,24.0,1.4,30.0,32.0,93.67,47.65
2017,8,3,19,15,56.5,12.0,1.3,29.5,16.0,30.05,0.0
2017,8,3,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,107.5,21.0,1.05,25.5,34.0,15.92,3.79
2017,8,4,6,30,215.0,42.0,1.1,26.0,68.0,31.54,20.35
2017,8,4,6,45,301.0,56.0,1.15,27.0,113.5,41.99,29.75
2017,8,4,7,0,387.0,70.0,1.2,28.0,159.0,52.39,38.76
2017,8,4,7,15,446.0,80.5,1.2,28.5,210.0,60.08,45.31
2017,8,4,7,30,505.0,91.0,1.2,29.0,261.0,69.74,53.28
2017,8,4,7,45,548.0,99.0,1.3,29.5,314.0,74.69,57.15
2017,8,4,8,0,591.0,107.0,1.4,30.0,367.0,79.52,60.81
2017,8,4,8,15,622.5,113.5,1.5,30.5,419.0,82.95,63.27
2017,8,4,8,30,654.0,120.0,1.6,31.0,471.0,86.24,65.57
2017,8,4,8,45,679.5,124.0,1.75,31.5,521.5,87.67,66.35
2017,8,4,9,0,705.0,128.0,1.9,32.0,572.0,89.02,67.08
2017,8,4,9,15,723.0,132.0,1.95,32.5,618.0,90.06,67.56
2017,8,4,9,30,741.0,136.0,2.0,33.0,664.0,140.35,81.54
2017,8,4,9,45,756.5,138.5,2.1,33.5,706.0,193.31,111.27
2017,8,4,10,0,772.0,141.0,2.2,34.0,748.0,247.62,150.4
2017,8,4,10,15,782.5,143.5,2.25,34.0,784.0,301.71,193.51
2017,8,4,10,30,793.0,146.0,2.3,34.0,820.0,356.07,237.96
2017,8,4,10,45,801.5,147.5,2.35,34.5,849.0,409.02,280.68
2017,8,4,11,0,810.0,149.0,2.4,35.0,878.0,461.52,322.1
2017,8,4,11,15,548.5,301.5,2.4,35.0,801.0,488.48,345.75
2017,8,4,11,30,287.0,454.0,2.4,35.0,724.0,488.18,347.02
2017,8,4,11,45,534.0,320.0,2.4,35.5,830.5,562.79,400.32
2017,8,4,12,0,781.0,186.0,2.4,36.0,937.0,645.87,459.42
2017,8,4,12,15,782.5,186.5,2.4,36.0,943.0,685.3,487.12
2017,8,4,12,30,784.0,187.0,2.4,36.0,949.0,722.69,513.14
2017,8,4,12,45,415.5,309.5,2.45,36.5,713.5,586.12,417.38
2017,8,4,13,0,47.0,432.0,2.5,37.0,478.0,390.63,277.07
2017,8,4,13,15,76.5,452.5,2.5,37.0,526.0,438.13,311.47
2017,8,4,13,30,106.0,473.0,2.5,37.0,574.0,487.65,346.0
2017,8,4,13,45,188.0,460.5,2.5,37.0,635.0,569.53,403.42
2017,8,4,14,0,270.0,448.0,2.5,37.0,696.0,655.3,462.22
2017,8,4,14,15,509.5,314.0,2.55,37.0,766.5,773.32,545.94
2017,8,4,14,30,749.0,180.0,2.6,37.0,837.0,870.87,613.88
2017,8,4,14,45,714.0,192.5,2.65,37.0,799.0,867.93,612.47
2017,8,4,15,0,679.0,205.0,2.7,37.0,761.0,853.03,603.95
2017,8,4,15,15,664.5,200.5,2.75,37.0,722.5,836.88,595.07
2017,8,4,15,30,650.0,196.0,2.8,37.0,684.0,817.58,584.13
2017,8,4,15,45,632.5,190.0,2.85,37.0,640.5,791.19,568.5
2017,8,4,16,0,615.0,184.0,2.9,37.0,597.0,762.13,551.01
2017,8,4,16,15,591.5,177.0,2.9,36.5,549.5,724.54,528.41
2017,8,4,16,30,568.0,170.0,2.9,36.0,502.0,676.54,498.54
2017,8,4,16,45,533.5,163.0,2.95,36.0,451.0,627.59,466.21
2017,8,4,17,0,499.0,156.0,3.0,36.0,400.0,578.38,432.98
2017,8,4,17,15,461.0,144.5,2.9,35.5,348.5,521.95,394.27
2017,8,4,17,30,423.0,133.0,2.8,35.0,297.0,466.43,355.13
2017,8,4,17,45,366.0,120.0,2.75,34.5,245.5,398.08,305.15
2017,8,4,18,0,309.0,107.0,2.7,34.0,194.0,319.88,246.25
2017,8,4,18,15,248.5,87.5,2.55,33.5,147.0,251.55,192.76
2017,8,4,18,30,188.0,68.0,2.4,33.0,100.0,188.35,141.77
2017,8,4,18,45,119.5,44.5,2.25,32.5,62.0,120.85,86.5
2017,8,4,19,0,51.0,21.0,2.1,32.0,24.0,53.43,22.64
2017,8,4,19,15,25.5,10.5,2.2,31.5,12.0,17.6,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,66.5,22.5,1.85,25.5,30.5,17.01,3.84
2017,8,5,6,30,133.0,45.0,2.0,26.0,61.0,33.18,21.62
2017,8,5,6,45,215.0,63.5,2.15,26.5,105.5,46.66,33.7
2017,8,5,7,0,297.0,82.0,2.3,27.0,150.0,59.63,45.04
2017,8,5,7,15,355.0,96.5,2.3,27.5,199.5,69.59,53.54
2017,8,5,7,30,413.0,111.0,2.3,28.0,249.0,79.33,61.59
2017,8,5,7,45,464.5,119.5,2.3,29.0,301.5,84.94,65.85
2017,8,5,8,0,516.0,128.0,2.3,30.0,354.0,90.47,69.91
2017,8,5,8,15,549.5,136.5,2.25,30.5,406.0,95.52,73.63
2017,8,5,8,30,583.0,145.0,2.2,31.0,458.0,101.0,77.64
2017,8,5,8,45,609.0,151.5,2.2,32.0,507.5,103.24,78.83
2017,8,5,9,0,635.0,158.0,2.2,33.0,557.0,105.3,79.87
2017,8,5,9,15,654.5,163.0,2.3,33.5,602.5,106.11,80.1
2017,8,5,9,30,674.0,168.0,2.4,34.0,648.0,147.89,88.41
2017,8,5,9,45,686.5,174.0,2.5,34.5,688.5,199.88,118.48
2017,8,5,10,0,699.0,180.0,2.6,35.0,729.0,253.05,156.83
2017,8,5,10,15,503.5,286.5,2.7,35.0,691.5,316.27,212.7
2017,8,5,10,30,308.0,393.0,2.8,35.0,654.0,359.32,251.64
2017,8,5,10,45,269.5,418.0,2.9,35.5,652.0,386.09,272.72
2017,8,5,11,0,231.0,443.0,3.0,36.0,650.0,413.86,293.6
2017,8,5,11,15,185.0,457.5,3.1,36.0,626.0,421.31,300.17
2017,8,5,11,30,139.0,472.0,3.2,36.0,602.0,424.0,302.79
2017,8,5,11,45,162.0,480.5,3.3,36.5,635.0,458.73,326.97
2017,8,5,12,0,185.0,489.0,3.4,37.0,668.0,495.46,352.24
2017,8,5,12,15,214.5,488.0,3.45,37.0,696.5,531.28,377.54
2017,8,5,12,30,244.0,487.0,3.5,37.0,725.0,568.66,403.82
2017,8,5,12,45,134.5,427.0,3.6,37.5,558.0,455.34,324.7
2017,8,5,13,0,25.0,367.0,3.7,38.0,391.0,319.81,227.97
2017,8,5,13,15,391.0,281.0,3.75,37.5,653.0,584.57,421.8
2017,8,5,13,30,757.0,195.0,3.8,37.0,915.0,827.34,590.87
2017,8,5,13,45,382.5,194.0,3.9,37.0,558.0,533.91,388.45
2017,8,5,14,0,8.0,193.0,4.0,37.0,201.0,159.44,113.53
2017,8,5,14,15,154.5,302.0,4.05,37.0,438.0,412.87,301.39
2017,8,5,14,30,301.0,411.0,4.1,37.0,675.0,669.96,480.48
2017,8,5,14,45,264.5,401.5,4.2,37.0,627.0,635.09,455.97
2017,8,5,15,0,228.0,392.0,4.3,37.0,579.0,578.86,418.22
2017,8,5,15,15,463.0,279.0,4.35,36.5,634.0,724.45,525.96
2017,8,5,15,30,698.0,166.0,4.4,36.0,689.0,832.48,605.29
2017,8,5,15,45,512.5,224.5,4.45,36.0,595.5,712.05,521.82
2017,8,5,16,0,327.0,283.0,4.5,36.0,502.0,583.84,430.73
2017,8,5,16,15,479.0,212.0,4.5,35.5,505.0,657.2,488.49
2017,8,5,16,30,631.0,141.0,4.5,35.0,508.0,710.0,530.93
2017,8,5,16,45,609.5,131.5,4.5,35.0,458.0,666.47,501.45
2017,8,5,17,0,588.0,122.0,4.5,35.0,408.0,621.51,470.89
2017,8,5,17,15,550.0,114.0,4.35,34.5,355.5,564.74,431.49
2017,8,5,17,30,512.0,106.0,4.2,34.0,303.0,500.24,385.51
2017,8,5,17,45,469.0,94.5,4.1,34.0,252.5,438.96,339.66
2017,8,5,18,0,426.0,83.0,4.0,34.0,202.0,379.82,293.94
2017,8,5,18,15,353.0,70.5,3.75,33.5,154.0,304.95,234.89
2017,8,5,18,30,280.0,58.0,3.5,33.0,106.0,236.38,179.03
2017,8,5,18,45,188.0,40.5,3.3,32.5,67.5,159.64,115.44
2017,8,5,19,0,96.0,23.0,3.1,32.0,29.0,75.86,30.67
2017,8,5,19,15,48.0,11.5,3.15,31.5,14.5,26.69,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,10.0,3.85,26.0,10.0,7.59,0.0
2017,8,6,6,30,0.0,20.0,4.0,26.0,20.0,15.22,6.84
2017,8,6,6,45,0.0,34.5,4.2,26.5,34.5,26.35,16.6
2017,8,6,7,0,0.0,49.0,4.4,27.0,49.0,37.51,26.3
2017,8,6,7,15,0.0,65.5,4.5,27.5,65.5,49.69,36.72
2017,8,6,7,30,0.0,82.0,4.6,28.0,82.0,61.75,46.83
2017,8,6,7,45,26.5,127.0,4.7,28.5,138.5,90.36,70.62
2017,8,6,8,0,53.0,172.0,4.8,29.0,195.0,117.93,93.08
2017,8,6,8,15,26.5,149.5,4.8,29.5,161.0,105.93,82.64
2017,8,6,8,30,0.0,127.0,4.8,30.0,127.0,95.03,73.21
2017,8,6,8,45,0.0,116.5,4.85,30.5,116.5,88.24,67.24
2017,8,6,9,0,0.0,106.0,4.9,31.0,106.0,81.07,61.02
2017,8,6,9,15,5.0,161.0,4.85,31.5,164.5,119.62,91.87
2017,8,6,9,30,10.0,216.0,4.8,32.0,223.0,157.85,116.22
2017,8,6,9,45,8.0,204.0,4.8,32.5,210.5,151.86,111.07
2017,8,6,10,0,6.0,192.0,4.8,33.0,198.0,144.81,105.34
2017,8,6,10,15,24.5,276.5,4.7,33.5,298.0,202.61,147.62
2017,8,6,10,30,43.0,361.0,4.6,34.0,398.0,267.66,194.58
2017,8,6,10,45,29.5,323.0,4.6,34.5,349.0,244.97,177.8
2017,8,6,11,0,16.0,285.0,4.6,35.0,300.0,221.33,160.32
2017,8,6,11,15,20.5,320.5,4.55,35.5,340.0,251.75,182.11
2017,8,6,11,30,25.0,356.0,4.5,36.0,380.0,282.04,203.53
2017,8,6,11,45,51.0,409.0,4.45,36.5,458.5,341.75,245.88
2017,8,6,12,0,77.0,462.0,4.4,37.0,537.0,405.56,290.47
2017,8,6,12,15,46.5,381.0,4.35,37.0,426.5,331.38,237.86
2017,8,6,12,30,16.0,300.0,4.3,37.0,316.0,245.46,176.11
2017,8,6,12,45,21.5,339.0,4.3,37.0,360.5,282.28,202.9
2017,8,6,13,0,27.0,378.0,4.3,37.0,405.0,330.91,237.67
2017,8,6,13,15,32.5,391.0,4.25,37.0,423.0,350.97,252.0
2017,8,6,13,30,38.0,404.0,4.2,37.0,441.0,371.53,266.74
2017,8,6,13,45,59.0,421.5,4.2,37.0,477.0,409.99,294.53
2017,8,6,14,0,80.0,439.0,4.2,37.0,513.0,449.72,323.04
2017,8,6,14,15,57.5,398.5,4.15,37.0,450.5,397.62,286.3
2017,8,6,14,30,35.0,358.0,4.1,37.0,388.0,343.75,248.09
2017,8,6,14,45,381.0,263.5,4.05,37.0,575.0,629.8,458.18
2017,8,6,15,0,727.0,169.0,4.0,37.0,762.0,864.91,620.75
2017,8,6,15,15,713.5,166.0,3.95,36.5,723.5,850.64,612.12
2017,8,6,15,30,700.0,163.0,3.9,36.0,685.0,833.15,603.0
2017,8,6,15,45,680.5,159.5,3.9,36.0,641.0,806.75,586.96
2017,8,6,16,0,661.0,156.0,3.9,36.0,597.0,777.67,569.11
2017,8,6,16,15,638.0,150.5,3.8,35.5,549.0,741.07,546.81
2017,8,6,16,30,615.0,145.0,3.7,35.0,501.0,702.48,522.62
2017,8,6,16,45,585.5,138.0,3.65,35.0,450.5,655.39,491.03
2017,8,6,17,0,556.0,131.0,3.6,35.0,400.0,607.33,458.2
2017,8,6,17,15,516.5,122.5,3.35,34.5,348.0,541.5,412.37
2017,8,6,17,30,477.0,114.0,3.1,34.0,296.0,485.92,372.64
2017,8,6,17,45,427.0,102.0,2.85,33.5,245.5,420.8,324.54
2017,8,6,18,0,377.0,90.0,2.6,33.0,195.0,358.54,277.03
2017,8,6,18,15,304.0,75.5,2.4,32.5,147.5,283.6,218.14
2017,8,6,18,30,231.0,61.0,2.2,32.0,100.0,215.05,162.57
2017,8,6,18,45,144.0,41.0,2.0,31.5,62.5,128.91,92.35
2017,8,6,19,0,57.0,21.0,1.8,31.0,25.0,56.22,17.98
2017,8,6,19,15,28.5,10.5,1.85,30.5,12.5,18.77,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.6,26.0,1.5,1.13,0.0
2017,8,7,6,30,0.0,3.0,2.8,26.0,3.0,2.27,0.0
2017,8,7,6,45,0.0,5.5,3.0,26.0,5.5,4.16,0.0
2017,8,7,7,0,0.0,8.0,3.2,26.0,8.0,6.06,0.0
2017,8,7,7,15,0.0,10.5,3.25,26.0,10.5,7.97,1.2
2017,8,7,7,30,0.0,13.0,3.3,26.0,13.0,9.88,2.85
2017,8,7,7,45,0.0,18.0,3.35,26.0,18.0,13.71,6.12
2017,8,7,8,0,0.0,23.0,3.4,26.0,23.0,17.54,9.36
2017,8,7,8,15,0.0,30.0,3.35,26.0,30.0,22.92,13.89
2017,8,7,8,30,0.0,37.0,3.3,26.0,37.0,28.32,18.4
2017,8,7,8,45,0.0,44.0,3.25,26.0,44.0,33.74,22.88
2017,8,7,9,0,0.0,51.0,3.2,26.0,51.0,39.17,27.35
2017,8,7,9,15,0.0,81.5,3.1,26.0,81.5,62.81,46.97
2017,8,7,9,30,0.0,112.0,3.0,26.0,112.0,85.74,62.77
2017,8,7,9,45,5.0,166.5,2.95,26.5,170.5,125.66,93.49
2017,8,7,10,0,10.0,221.0,2.9,27.0,229.0,165.73,123.74
2017,8,7,10,15,64.5,316.0,2.8,27.0,370.5,238.35,176.77
2017,8,7,10,30,119.0,411.0,2.7,27.0,512.0,317.1,233.97
2017,8,7,10,45,71.5,374.0,2.65,27.0,435.5,294.95,218.84
2017,8,7,11,0,24.0,337.0,2.6,27.0,359.0,262.07,195.22
2017,8,7,11,15,23.0,338.0,2.65,27.0,359.5,265.8,198.09
2017,8,7,11,30,22.0,339.0,2.7,27.0,360.0,269.23,200.63
2017,8,7,11,45,25.5,361.0,2.75,27.0,386.0,291.64,217.25
2017,8,7,12,0,29.0,383.0,2.8,27.0,412.0,315.82,235.06
2017,8,7,12,15,39.0,409.5,2.75,27.0,448.5,348.89,259.32
2017,8,7,12,30,49.0,436.0,2.7,27.0,485.0,383.59,284.56
2017,8,7,12,45,113.0,464.5,2.7,27.0,575.0,471.05,348.63
2017,8,7,13,0,177.0,493.0,2.7,27.0,665.0,556.33,409.85
2017,8,7,13,15,138.5,481.0,2.6,27.0,614.5,527.59,388.55
2017,8,7,13,30,100.0,469.0,2.5,27.0,564.0,481.38,355.4
2017,8,7,13,45,263.5,426.0,2.45,27.0,669.0,622.31,458.78
2017,8,7,14,0,427.0,383.0,2.4,27.0,774.0,753.52,551.32
2017,8,7,14,15,329.0,404.5,2.3,27.0,700.5,683.11,500.84
2017,8,7,14,30,231.0,426.0,2.2,27.0,627.0,605.15,445.77
2017,8,7,14,45,283.5,395.0,2.15,27.0,632.5,648.95,478.42
2017,8,7,15,0,336.0,364.0,2.1,27.0,638.0,672.32,496.37
2017,8,7,15,15,427.0,309.5,1.95,27.0,639.5,723.78,533.78
2017,8,7,15,30,518.0,255.0,1.8,27.0,641.0,753.95,556.44
2017,8,7,15,45,504.0,240.5,1.7,27.5,596.5,723.85,535.33
2017,8,7,16,0,490.0,226.0,1.6,28.0,552.0,691.48,513.18
2017,8,7,16,15,435.5,223.0,1.55,28.0,496.0,633.92,474.02
2017,8,7,16,30,381.0,220.0,1.5,28.0,440.0,557.4,421.36
2017,8,7,16,45,451.5,179.5,1.45,28.0,415.0,583.06,442.55
2017,8,7,17,0,522.0,139.0,1.4,28.0,390.0,581.87,444.2
2017,8,7,17,15,499.5,123.5,1.3,27.5,340.0,531.27,409.17
2017,8,7,17,30,477.0,108.0,1.2,27.0,290.0,480.28,373.19
2017,8,7,17,45,436.5,95.5,1.15,27.0,240.5,420.74,328.86
2017,8,7,18,0,396.0,83.0,1.1,27.0,191.0,363.22,284.5
2017,8,7,18,15,331.0,69.0,1.0,26.5,145.0,292.32,228.35
2017,8,7,18,30,266.0,55.0,0.9,26.0,99.0,226.97,174.64
2017,8,7,18,45,178.0,37.5,0.8,26.0,62.5,152.45,111.47
2017,8,7,19,0,90.0,20.0,0.7,26.0,26.0,77.19,21.21
2017,8,7,19,15,45.0,10.0,0.7,25.5,13.0,24.53,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,116.5,18.5,3.55,23.5,32.0,14.1,0.3
2017,8,8,6,30,233.0,37.0,3.8,24.0,64.0,28.06,17.43
2017,8,8,6,45,322.0,50.0,4.1,24.5,109.0,37.96,26.57
2017,8,8,7,0,411.0,63.0,4.4,25.0,154.0,50.04,37.23
2017,8,8,7,15,471.5,72.0,4.55,25.5,205.5,56.5,42.85
2017,8,8,7,30,532.0,81.0,4.7,26.0,257.0,62.88,48.2
2017,8,8,7,45,268.5,111.5,4.9,26.5,201.0,79.54,62.08
2017,8,8,8,0,5.0,142.0,5.1,27.0,145.0,103.11,81.51
2017,8,8,8,15,80.5,186.0,5.1,27.5,229.0,127.77,101.49
2017,8,8,8,30,156.0,230.0,5.1,28.0,313.0,148.95,118.29
2017,8,8,8,45,94.5,236.0,5.2,28.5,288.0,157.85,124.87
2017,8,8,9,0,33.0,242.0,5.3,29.0,263.0,160.73,126.53
2017,8,8,9,15,63.0,282.0,5.3,29.0,325.5,183.06,144.11
2017,8,8,9,30,93.0,322.0,5.3,29.0,388.0,215.54,159.31
2017,8,8,9,45,167.5,345.0,5.35,29.5,472.5,242.62,175.04
2017,8,8,10,0,242.0,368.0,5.4,30.0,557.0,288.78,206.16
2017,8,8,10,15,205.0,391.5,5.35,30.0,557.0,314.53,227.57
2017,8,8,10,30,168.0,415.0,5.3,30.0,557.0,336.24,245.75
2017,8,8,10,45,187.0,430.0,5.3,30.5,593.0,370.58,271.12
2017,8,8,11,0,206.0,445.0,5.3,31.0,629.0,407.08,297.95
2017,8,8,11,15,186.0,458.5,5.2,31.0,628.0,425.35,312.06
2017,8,8,11,30,166.0,472.0,5.1,31.0,627.0,441.52,324.22
2017,8,8,11,45,174.5,479.5,5.05,31.5,645.0,468.5,343.37
2017,8,8,12,0,183.0,487.0,5.0,32.0,663.0,496.02,362.65
2017,8,8,12,15,297.0,453.5,4.9,32.0,740.5,568.61,415.77
2017,8,8,12,30,411.0,420.0,4.8,32.0,818.0,650.35,474.64
2017,8,8,12,45,612.0,290.5,4.75,32.5,882.0,725.09,529.65
2017,8,8,13,0,813.0,161.0,4.7,33.0,946.0,798.46,583.36
2017,8,8,13,15,810.5,160.5,4.6,33.0,935.5,824.59,600.79
2017,8,8,13,30,808.0,160.0,4.5,33.0,925.0,847.43,615.9
2017,8,8,13,45,808.5,155.5,4.45,33.0,908.0,865.81,628.26
2017,8,8,14,0,809.0,151.0,4.4,33.0,891.0,880.61,638.34
2017,8,8,14,15,802.5,149.5,4.35,32.5,865.5,888.35,645.16
2017,8,8,14,30,796.0,148.0,4.3,32.0,840.0,892.37,649.69
2017,8,8,14,45,529.0,265.5,4.25,32.0,718.0,770.26,564.68
2017,8,8,15,0,262.0,383.0,4.2,32.0,596.0,624.57,458.81
2017,8,8,15,15,478.5,276.0,4.1,32.0,640.5,740.71,546.48
2017,8,8,15,30,695.0,169.0,4.0,32.0,685.0,838.94,618.16
2017,8,8,15,45,680.5,162.5,3.95,32.0,641.5,813.78,601.75
2017,8,8,16,0,666.0,156.0,3.9,32.0,598.0,785.77,584.18
2017,8,8,16,15,643.5,150.5,3.8,31.5,550.0,749.3,561.64
2017,8,8,16,30,621.0,145.0,3.7,31.0,502.0,710.79,537.29
2017,8,8,16,45,600.5,134.5,3.6,31.0,452.0,666.99,507.63
2017,8,8,17,0,580.0,124.0,3.5,31.0,402.0,621.7,476.42
2017,8,8,17,15,541.0,116.0,3.2,30.5,349.5,563.99,435.57
2017,8,8,17,30,502.0,108.0,2.9,30.0,297.0,499.27,388.68
2017,8,8,17,45,459.5,95.0,2.6,29.5,246.5,436.68,341.87
2017,8,8,18,0,417.0,82.0,2.3,29.0,196.0,376.21,295.02
2017,8,8,18,15,345.0,68.5,2.0,28.5,148.0,300.75,234.7
2017,8,8,18,30,273.0,55.0,1.7,28.0,100.0,231.56,177.53
2017,8,8,18,45,182.0,37.0,1.45,27.5,62.0,154.57,112.23
2017,8,8,19,0,91.0,19.0,1.2,27.0,24.0,75.88,12.9
2017,8,8,19,15,45.5,9.5,1.15,26.5,12.0,24.38,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.0,2.25,23.5,29.5,15.23,0.0
2017,8,9,6,30,172.0,40.0,2.3,24.0,59.0,29.89,18.88
2017,8,9,6,45,249.0,57.5,2.35,24.5,103.0,42.65,30.52
2017,8,9,7,0,326.0,75.0,2.4,25.0,147.0,55.21,41.62
2017,8,9,7,15,386.5,88.0,2.45,25.5,197.5,64.38,49.56
2017,8,9,7,30,447.0,101.0,2.5,26.0,248.0,73.39,57.11
2017,8,9,7,45,495.5,110.0,2.55,26.5,301.0,79.5,62.01
2017,8,9,8,0,544.0,119.0,2.6,27.0,354.0,87.34,68.23
2017,8,9,8,15,577.5,126.5,2.65,27.5,406.5,91.08,70.93
2017,8,9,8,30,611.0,134.0,2.7,28.0,459.0,94.65,73.46
2017,8,9,8,45,471.5,194.5,2.8,28.5,460.5,124.98,97.88
2017,8,9,9,0,332.0,255.0,2.9,29.0,462.0,158.92,124.76
2017,8,9,9,15,522.0,203.0,2.95,29.5,558.0,126.94,98.34
2017,8,9,9,30,712.0,151.0,3.0,30.0,654.0,146.9,86.56
2017,8,9,9,45,729.5,153.5,3.05,30.5,696.5,200.06,118.77
2017,8,9,10,0,747.0,156.0,3.1,31.0,739.0,260.47,163.79
2017,8,9,10,15,758.0,158.5,3.1,31.0,775.0,313.79,207.2
2017,8,9,10,30,769.0,161.0,3.1,31.0,811.0,367.5,251.79
2017,8,9,10,45,780.0,162.0,3.15,31.5,840.5,420.32,294.92
2017,8,9,11,0,791.0,163.0,3.2,32.0,870.0,473.02,336.97
2017,8,9,11,15,796.5,164.5,3.2,32.0,892.5,522.96,376.6
2017,8,9,11,30,802.0,166.0,3.2,32.0,915.0,571.76,414.34
2017,8,9,11,45,806.5,166.5,3.2,32.5,929.0,617.88,448.32
2017,8,9,12,0,811.0,167.0,3.2,33.0,943.0,662.38,480.17
2017,8,9,12,15,812.5,167.5,3.15,33.0,949.0,703.01,509.37
2017,8,9,12,30,814.0,168.0,3.1,33.0,955.0,741.43,536.43
2017,8,9,12,45,816.5,165.5,3.1,33.5,953.5,775.76,559.4
2017,8,9,13,0,819.0,163.0,3.1,34.0,952.0,807.41,580.17
2017,8,9,13,15,816.5,162.5,3.05,34.0,941.5,833.74,597.5
2017,8,9,13,30,814.0,162.0,3.0,34.0,931.0,856.76,612.34
2017,8,9,13,45,813.5,157.5,2.95,34.0,914.0,874.43,623.75
2017,8,9,14,0,813.0,153.0,2.9,34.0,897.0,888.46,632.9
2017,8,9,14,15,806.5,151.5,2.85,34.0,871.0,896.25,638.15
2017,8,9,14,30,800.0,150.0,2.8,34.0,845.0,900.29,641.15
2017,8,9,14,45,797.0,144.0,2.75,34.0,813.0,899.38,641.14
2017,8,9,15,0,794.0,138.0,2.7,34.0,781.0,894.68,638.86
2017,8,9,15,15,782.0,135.0,2.65,34.0,742.0,881.1,631.01
2017,8,9,15,30,770.0,132.0,2.6,34.0,703.0,864.06,621.09
2017,8,9,15,45,757.5,127.0,2.55,34.0,659.0,841.18,607.46
2017,8,9,16,0,745.0,122.0,2.5,34.0,615.0,815.19,591.84
2017,8,9,16,15,724.5,117.5,2.4,33.5,566.0,784.68,574.06
2017,8,9,16,30,704.0,113.0,2.3,33.0,517.0,747.11,551.38
2017,8,9,16,45,678.5,107.5,2.25,33.0,465.0,702.35,522.71
2017,8,9,17,0,653.0,102.0,2.2,33.0,413.0,656.25,492.69
2017,8,9,17,15,616.0,95.5,2.0,32.5,359.5,599.39,454.28
2017,8,9,17,30,579.0,89.0,1.8,32.0,306.0,542.75,414.48
2017,8,9,17,45,530.5,80.0,1.6,31.5,253.5,476.27,366.12
2017,8,9,18,0,482.0,71.0,1.4,31.0,201.0,411.95,317.55
2017,8,9,18,15,407.5,60.0,1.25,30.0,151.5,333.1,256.61
2017,8,9,18,30,333.0,49.0,1.1,29.0,102.0,256.56,195.07
2017,8,9,18,45,226.0,33.5,1.0,28.5,63.0,171.51,123.44
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,86.07,3.88
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,29.27,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.0,19.5,2.35,24.5,29.5,14.77,0.0
2017,8,10,6,30,190.0,39.0,2.5,25.0,59.0,29.27,18.2
2017,8,10,6,45,287.5,52.5,2.7,26.0,104.5,39.44,27.6
2017,8,10,7,0,385.0,66.0,2.9,27.0,150.0,49.64,36.54
2017,8,10,7,15,447.5,76.0,2.9,27.5,201.5,59.37,44.9
2017,8,10,7,30,510.0,86.0,2.9,28.0,253.0,66.36,50.71
2017,8,10,7,45,558.5,92.5,2.9,28.5,306.5,70.47,53.94
2017,8,10,8,0,607.0,99.0,2.9,29.0,360.0,74.55,57.04
2017,8,10,8,15,639.0,105.0,2.75,29.5,413.0,77.9,59.47
2017,8,10,8,30,671.0,111.0,2.6,30.0,466.0,81.13,61.76
2017,8,10,8,45,696.0,115.0,2.5,30.5,516.5,82.81,62.76
2017,8,10,9,0,721.0,119.0,2.4,31.0,567.0,84.41,63.7
2017,8,10,9,15,739.0,122.5,2.3,31.5,613.5,92.72,70.06
2017,8,10,9,30,757.0,126.0,2.2,32.0,660.0,144.29,82.02
2017,8,10,9,45,769.5,130.0,2.1,32.5,701.5,199.31,115.32
2017,8,10,10,0,782.0,134.0,2.0,33.0,743.0,255.31,156.88
2017,8,10,10,15,792.5,136.5,2.0,33.5,779.0,310.5,200.96
2017,8,10,10,30,803.0,139.0,2.0,34.0,815.0,365.93,245.79
2017,8,10,10,45,809.5,141.0,2.0,34.5,844.0,419.46,288.72
2017,8,10,11,0,816.0,143.0,2.0,35.0,873.0,472.29,329.98
2017,8,10,11,15,439.5,287.5,2.0,35.0,682.0,435.17,309.41
2017,8,10,11,30,63.0,432.0,2.0,35.0,491.0,359.17,256.82
2017,8,10,11,45,71.5,446.5,2.0,35.0,514.5,383.72,274.47
2017,8,10,12,0,80.0,461.0,2.0,35.0,538.0,409.36,292.39
2017,8,10,12,15,237.0,442.5,2.0,35.0,671.5,522.07,372.12
2017,8,10,12,30,394.0,424.0,2.0,35.0,805.0,640.68,453.67
2017,8,10,12,45,611.5,288.0,2.05,35.5,877.5,727.41,514.21
2017,8,10,13,0,829.0,152.0,2.1,36.0,950.0,795.61,562.44
2017,8,10,13,15,501.0,315.0,2.1,36.0,796.0,712.88,502.73
2017,8,10,13,30,173.0,478.0,2.1,36.0,642.0,568.32,400.82
2017,8,10,13,45,168.5,468.0,2.15,36.0,624.5,566.03,400.79
2017,8,10,14,0,164.0,458.0,2.2,36.0,607.0,562.26,398.91
2017,8,10,14,15,299.0,404.0,2.25,36.0,667.0,660.17,468.52
2017,8,10,14,30,434.0,350.0,2.3,36.0,727.0,758.31,536.28
2017,8,10,14,45,611.0,243.5,2.35,36.0,750.5,834.72,590.89
2017,8,10,15,0,788.0,137.0,2.4,36.0,774.0,890.38,629.21
2017,8,10,15,15,775.5,134.5,2.45,35.5,734.5,876.79,622.98
2017,8,10,15,30,763.0,132.0,2.5,35.0,695.0,859.77,615.16
2017,8,10,15,45,746.0,128.5,2.6,35.0,650.5,834.4,601.0
2017,8,10,16,0,729.0,125.0,2.7,35.0,606.0,806.09,584.83
2017,8,10,16,15,707.5,121.0,2.7,34.5,557.0,775.87,567.83
2017,8,10,16,30,686.0,117.0,2.7,34.0,508.0,738.33,545.63
2017,8,10,16,45,655.0,112.5,2.75,34.0,455.5,690.59,515.21
2017,8,10,17,0,624.0,108.0,2.8,34.0,403.0,641.86,483.5
2017,8,10,17,15,585.0,101.0,2.6,33.5,350.0,583.71,443.6
2017,8,10,17,30,546.0,94.0,2.4,33.0,297.0,525.98,402.79
2017,8,10,17,45,488.0,85.5,2.2,32.5,244.5,454.69,350.48
2017,8,10,18,0,430.0,77.0,2.0,32.0,192.0,380.47,294.25
2017,8,10,18,15,352.0,65.0,1.9,31.5,144.0,302.41,232.96
2017,8,10,18,30,274.0,53.0,1.8,31.0,96.0,231.35,174.99
2017,8,10,18,45,137.0,37.0,1.7,30.5,58.5,123.24,86.64
2017,8,10,19,0,0.0,21.0,1.6,30.0,21.0,19.13,0.0
2017,8,10,19,15,0.0,10.5,1.7,29.5,10.5,8.26,0.0
2017,8,10,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
