Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,103.0,18.5,2.55,25.5,29.5,14.05,0.0
2017,8,11,6,30,206.0,37.0,2.8,26.0,59.0,27.91,16.94
2017,8,11,6,45,313.5,48.5,3.05,26.5,105.5,36.83,25.32
2017,8,11,7,0,421.0,60.0,3.3,27.0,152.0,47.88,35.04
2017,8,11,7,15,485.0,68.5,3.35,27.5,204.0,54.09,40.43
2017,8,11,7,30,549.0,77.0,3.4,28.0,256.0,60.27,45.58
2017,8,11,7,45,601.5,81.0,3.5,28.5,311.0,63.02,47.69
2017,8,11,8,0,654.0,85.0,3.6,29.0,366.0,65.87,49.81
2017,8,11,8,15,684.5,90.0,3.6,29.5,419.0,68.99,52.1
2017,8,11,8,30,715.0,95.0,3.6,30.0,472.0,77.97,59.19
2017,8,11,8,45,740.0,97.5,3.65,31.0,523.0,79.26,59.76
2017,8,11,9,0,765.0,100.0,3.7,32.0,574.0,80.51,60.31
2017,8,11,9,15,781.5,103.0,3.65,32.0,621.0,81.79,61.15
2017,8,11,9,30,798.0,106.0,3.6,32.0,668.0,136.99,74.87
2017,8,11,9,45,811.5,108.0,3.6,32.5,710.0,200.44,114.81
2017,8,11,10,0,825.0,110.0,3.6,33.0,752.0,256.66,157.14
2017,8,11,10,15,834.5,112.0,3.5,33.5,788.0,312.4,202.44
2017,8,11,10,30,844.0,114.0,3.4,34.0,824.0,368.07,248.3
2017,8,11,10,45,852.5,114.5,3.35,34.5,853.5,422.06,292.38
2017,8,11,11,0,861.0,115.0,3.3,35.0,883.0,475.36,334.81
2017,8,11,11,15,865.5,116.0,3.2,35.0,904.5,526.1,374.78
2017,8,11,11,30,870.0,117.0,3.1,35.0,926.0,575.34,412.45
2017,8,11,11,45,523.0,301.0,3.05,35.5,789.5,555.79,398.03
2017,8,11,12,0,176.0,485.0,3.0,36.0,653.0,493.49,351.42
2017,8,11,12,15,101.5,431.5,2.95,36.0,528.5,411.31,294.47
2017,8,11,12,30,27.0,378.0,2.9,36.0,404.0,323.14,231.67
2017,8,11,12,45,441.0,255.5,2.9,36.5,679.5,572.78,413.69
2017,8,11,13,0,855.0,133.0,2.9,37.0,955.0,804.24,571.78
2017,8,11,13,15,853.0,132.5,2.85,37.0,944.5,830.59,587.08
2017,8,11,13,30,851.0,132.0,2.8,37.0,934.0,853.68,601.72
2017,8,11,13,45,847.5,130.5,2.8,37.0,915.5,871.2,613.16
2017,8,11,14,0,844.0,129.0,2.8,37.0,897.0,885.12,622.44
2017,8,11,14,15,837.5,127.5,2.75,37.0,871.0,892.66,627.45
2017,8,11,14,30,831.0,126.0,2.7,37.0,845.0,896.46,630.26
2017,8,11,14,45,501.5,258.5,2.7,37.0,687.5,743.69,529.06
2017,8,11,15,0,172.0,391.0,2.7,37.0,530.0,533.3,381.71
2017,8,11,15,15,477.0,256.5,2.7,36.5,614.0,725.42,522.19
2017,8,11,15,30,782.0,122.0,2.7,36.0,698.0,868.69,621.09
2017,8,11,15,45,546.0,201.0,2.75,36.0,591.0,727.87,527.52
2017,8,11,16,0,310.0,280.0,2.8,36.0,484.0,573.53,419.49
2017,8,11,16,15,511.0,193.5,2.75,35.5,497.5,674.8,496.89
2017,8,11,16,30,712.0,107.0,2.7,35.0,511.0,750.42,552.42
2017,8,11,16,45,687.0,101.5,2.7,35.0,459.5,705.62,523.23
2017,8,11,17,0,662.0,96.0,2.7,35.0,408.0,659.46,493.42
2017,8,11,17,15,625.0,90.0,2.45,34.5,354.5,602.67,455.36
2017,8,11,17,30,588.0,84.0,2.2,34.0,301.0,546.11,415.57
2017,8,11,17,45,538.0,75.5,1.95,33.5,248.5,478.6,366.4
2017,8,11,18,0,488.0,67.0,1.7,33.0,196.0,413.4,317.11
2017,8,11,18,15,410.0,56.5,1.55,32.0,147.0,332.55,254.72
2017,8,11,18,30,332.0,46.0,1.4,31.0,98.0,257.92,194.55
2017,8,11,18,45,166.0,33.5,1.25,30.5,59.5,144.64,101.38
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,19.63,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,8.26,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,18.5,2.85,25.5,28.5,14.03,0.0
2017,8,12,6,30,190.0,37.0,3.1,26.0,57.0,27.83,16.79
2017,8,12,6,45,297.5,49.5,3.4,26.5,103.0,37.41,25.78
2017,8,12,7,0,405.0,62.0,3.7,27.0,149.0,49.36,36.28
2017,8,12,7,15,469.5,71.0,3.7,27.5,201.0,55.86,41.93
2017,8,12,7,30,534.0,80.0,3.7,28.0,253.0,62.31,47.31
2017,8,12,7,45,589.5,84.0,3.7,28.5,308.0,64.98,49.34
2017,8,12,8,0,645.0,88.0,3.7,29.0,363.0,67.76,51.4
2017,8,12,8,15,676.5,93.0,3.6,29.5,416.5,70.81,53.62
2017,8,12,8,30,708.0,98.0,3.5,30.0,470.0,73.77,55.73
2017,8,12,8,45,736.5,99.5,3.4,31.0,522.0,80.54,60.82
2017,8,12,9,0,765.0,101.0,3.3,32.0,574.0,81.19,60.86
2017,8,12,9,15,782.0,104.0,3.25,32.5,621.0,83.47,62.37
2017,8,12,9,30,799.0,107.0,3.2,33.0,668.0,139.47,75.95
2017,8,12,9,45,814.0,108.0,3.15,33.5,711.0,202.61,115.73
2017,8,12,10,0,829.0,109.0,3.1,34.0,754.0,258.79,157.89
2017,8,12,10,15,838.5,111.0,3.1,34.0,790.0,314.86,203.69
2017,8,12,10,30,848.0,113.0,3.1,34.0,826.0,370.85,250.2
2017,8,12,10,45,857.5,113.0,3.15,34.5,855.5,425.19,294.56
2017,8,12,11,0,867.0,113.0,3.2,35.0,885.0,478.94,337.37
2017,8,12,11,15,871.5,114.0,3.2,35.5,907.0,530.05,376.96
2017,8,12,11,30,876.0,115.0,3.2,36.0,929.0,579.63,414.16
2017,8,12,11,45,884.5,112.0,3.25,36.5,944.5,627.02,448.85
2017,8,12,12,0,893.0,109.0,3.3,37.0,960.0,672.76,481.43
2017,8,12,12,15,894.0,109.0,3.3,37.0,965.5,713.77,510.79
2017,8,12,12,30,895.0,109.0,3.3,37.0,971.0,752.25,537.86
2017,8,12,12,45,895.0,108.5,3.35,37.0,969.0,786.88,561.32
2017,8,12,13,0,895.0,108.0,3.4,37.0,967.0,818.57,582.16
2017,8,12,13,15,892.5,107.5,3.4,37.0,956.0,845.04,599.36
2017,8,12,13,30,890.0,107.0,3.4,37.0,945.0,868.07,614.38
2017,8,12,13,45,886.5,106.0,3.4,37.5,926.0,886.2,625.02
2017,8,12,14,0,883.0,105.0,3.4,38.0,907.0,900.61,633.35
2017,8,12,14,15,877.0,104.0,3.35,38.0,881.0,908.97,638.98
2017,8,12,14,30,871.0,103.0,3.3,38.0,855.0,913.49,642.32
2017,8,12,14,45,857.5,104.5,3.3,38.0,820.5,909.77,640.9
2017,8,12,15,0,844.0,106.0,3.3,38.0,786.0,902.37,637.32
2017,8,12,15,15,833.5,104.0,3.25,37.5,746.5,890.59,632.1
2017,8,12,15,30,823.0,102.0,3.2,37.0,707.0,875.29,624.73
2017,8,12,15,45,808.0,99.5,3.2,37.0,662.0,852.02,611.25
2017,8,12,16,0,793.0,97.0,3.2,37.0,617.0,836.09,602.65
2017,8,12,16,15,773.5,94.0,3.15,36.5,567.5,802.01,582.98
2017,8,12,16,30,754.0,91.0,3.1,36.0,518.0,765.48,561.54
2017,8,12,16,45,727.5,87.5,3.1,36.0,465.5,720.46,533.06
2017,8,12,17,0,701.0,84.0,3.1,36.0,413.0,673.99,503.11
2017,8,12,17,15,665.0,79.0,2.8,35.0,358.5,620.98,468.75
2017,8,12,17,30,629.0,74.0,2.5,34.0,304.0,564.88,430.74
2017,8,12,17,45,576.0,67.5,2.2,33.5,250.5,496.03,380.35
2017,8,12,18,0,523.0,61.0,1.9,33.0,197.0,429.71,329.94
2017,8,12,18,15,443.0,52.0,1.8,32.0,147.5,347.76,266.65
2017,8,12,18,30,363.0,43.0,1.7,31.0,98.0,272.19,205.46
2017,8,12,18,45,235.0,29.5,1.65,30.5,59.0,176.45,123.5
2017,8,12,19,0,107.0,16.0,1.6,30.0,20.0,77.29,0.0
2017,8,12,19,15,53.5,8.0,1.75,29.5,10.0,6.29,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,95.5,18.5,3.45,25.5,28.5,14.02,0.0
2017,8,13,6,30,191.0,37.0,3.7,26.0,57.0,27.83,16.7
2017,8,13,6,45,313.5,47.5,3.95,26.5,103.5,36.11,24.67
2017,8,13,7,0,436.0,58.0,4.2,27.0,150.0,46.5,33.85
2017,8,13,7,15,501.0,66.0,4.2,27.5,202.5,52.44,39.02
2017,8,13,7,30,566.0,74.0,4.2,28.0,255.0,58.36,43.98
2017,8,13,7,45,623.5,76.5,4.25,28.5,311.5,60.25,45.38
2017,8,13,8,0,681.0,79.0,4.3,29.0,368.0,62.35,46.88
2017,8,13,8,15,711.5,83.0,4.25,29.5,422.0,70.32,53.23
2017,8,13,8,30,742.0,87.0,4.2,30.0,476.0,73.09,55.19
2017,8,13,8,45,769.5,88.5,4.2,30.5,528.5,74.04,55.64
2017,8,13,9,0,797.0,90.0,4.2,31.0,581.0,75.02,56.11
2017,8,13,9,15,813.0,92.5,4.15,31.5,628.5,88.18,66.49
2017,8,13,9,30,829.0,95.0,4.1,32.0,676.0,144.82,79.04
2017,8,13,9,45,844.0,96.0,4.05,33.0,719.0,201.75,114.23
2017,8,13,10,0,859.0,97.0,4.0,34.0,762.0,259.68,157.9
2017,8,13,10,15,868.0,98.5,3.95,34.0,798.5,317.01,205.13
2017,8,13,10,30,877.0,100.0,3.9,34.0,835.0,374.16,252.96
2017,8,13,10,45,885.5,100.0,3.85,34.5,865.5,429.66,298.49
2017,8,13,11,0,894.0,100.0,3.8,35.0,896.0,484.4,342.24
2017,8,13,11,15,899.0,101.0,3.75,35.5,918.0,537.11,383.16
2017,8,13,11,30,904.0,102.0,3.7,36.0,940.0,588.27,421.6
2017,8,13,11,45,896.5,109.5,3.65,36.5,951.5,634.95,455.56
2017,8,13,12,0,889.0,117.0,3.6,37.0,963.0,678.67,486.35
2017,8,13,12,15,890.0,117.0,3.55,37.0,969.0,719.69,515.6
2017,8,13,12,30,891.0,117.0,3.5,37.0,975.0,758.19,542.52
2017,8,13,12,45,892.5,115.5,3.5,37.5,972.5,793.22,564.97
2017,8,13,13,0,894.0,114.0,3.5,38.0,970.0,825.37,584.63
2017,8,13,13,15,891.5,113.5,3.5,38.0,959.0,851.95,601.82
2017,8,13,13,30,889.0,113.0,3.5,38.0,948.0,875.08,616.85
2017,8,13,13,45,885.5,111.5,3.5,38.0,929.0,892.86,628.52
2017,8,13,14,0,882.0,110.0,3.5,38.0,910.0,906.88,637.93
2017,8,13,14,15,875.5,109.0,3.45,38.0,883.5,914.85,643.32
2017,8,13,14,30,869.0,108.0,3.4,38.0,857.0,918.96,646.43
2017,8,13,14,45,858.0,108.0,3.4,38.0,822.0,916.08,645.55
2017,8,13,15,0,847.0,108.0,3.4,38.0,787.0,909.46,642.48
2017,8,13,15,15,835.0,106.0,3.4,37.5,747.0,896.25,636.66
2017,8,13,15,30,823.0,104.0,3.4,37.0,707.0,879.53,628.68
2017,8,13,15,45,807.0,101.5,3.4,37.0,661.0,866.24,621.71
2017,8,13,16,0,791.0,99.0,3.4,37.0,615.0,838.6,605.37
2017,8,13,16,15,771.0,95.5,3.35,36.5,565.5,803.46,585.04
2017,8,13,16,30,751.0,92.0,3.3,36.0,516.0,765.88,562.84
2017,8,13,16,45,721.5,89.0,3.25,36.0,462.5,718.93,532.75
2017,8,13,17,0,692.0,86.0,3.2,36.0,409.0,674.21,503.76
2017,8,13,17,15,655.0,80.5,2.85,35.0,354.5,616.78,466.04
2017,8,13,17,30,618.0,75.0,2.5,34.0,300.0,559.58,426.96
2017,8,13,17,45,560.5,69.0,2.15,33.5,246.0,488.57,374.7
2017,8,13,18,0,503.0,63.0,1.8,33.0,192.0,420.43,322.7
2017,8,13,18,15,422.0,53.0,1.7,32.0,143.0,337.45,258.57
2017,8,13,18,30,341.0,43.0,1.6,31.0,94.0,261.06,196.72
2017,8,13,18,45,214.0,29.0,1.55,30.5,56.0,162.96,112.47
2017,8,13,19,0,87.0,15.0,1.5,30.0,18.0,49.15,0.0
2017,8,13,19,15,43.5,7.5,1.6,30.0,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,19.0,18.0,4.25,25.0,20.0,13.69,0.0
2017,8,14,6,30,38.0,36.0,4.4,25.0,40.0,26.71,15.78
2017,8,14,6,45,93.0,57.5,4.55,25.5,75.0,41.99,29.69
2017,8,14,7,0,148.0,79.0,4.7,26.0,110.0,56.53,42.48
2017,8,14,7,15,185.5,99.0,4.75,26.5,150.0,70.0,54.11
2017,8,14,7,30,223.0,119.0,4.8,27.0,190.0,83.14,65.15
2017,8,14,7,45,339.5,125.0,4.85,27.5,257.0,86.62,67.8
2017,8,14,8,0,456.0,131.0,4.9,28.0,324.0,91.44,71.47
2017,8,14,8,15,581.0,116.0,4.95,28.5,397.5,84.3,65.12
2017,8,14,8,30,706.0,101.0,5.0,29.0,471.0,75.68,57.59
2017,8,14,8,45,740.0,101.0,5.05,29.5,524.5,81.7,62.22
2017,8,14,9,0,774.0,101.0,5.1,30.0,578.0,81.49,61.69
2017,8,14,9,15,791.5,104.0,5.1,30.5,625.5,87.21,66.02
2017,8,14,9,30,809.0,107.0,5.1,31.0,673.0,144.09,79.12
2017,8,14,9,45,826.5,107.0,5.1,31.5,716.5,207.72,120.37
2017,8,14,10,0,844.0,107.0,5.1,32.0,760.0,264.79,164.16
2017,8,14,10,15,853.0,108.5,5.05,32.5,796.0,321.46,211.02
2017,8,14,10,30,862.0,110.0,5.0,33.0,832.0,377.95,258.28
2017,8,14,10,45,871.0,110.0,4.95,33.5,862.0,433.02,303.84
2017,8,14,11,0,880.0,110.0,4.9,34.0,892.0,487.41,347.71
2017,8,14,11,15,884.0,111.0,4.8,34.0,913.5,539.06,388.97
2017,8,14,11,30,888.0,112.0,4.7,34.0,935.0,589.09,427.82
2017,8,14,11,45,887.5,115.0,4.6,34.5,948.0,636.05,462.46
2017,8,14,12,0,887.0,118.0,4.5,35.0,961.0,680.69,494.42
2017,8,14,12,15,887.5,118.5,4.4,35.0,966.5,721.7,524.07
2017,8,14,12,30,888.0,119.0,4.3,35.0,972.0,760.18,551.33
2017,8,14,12,45,887.5,118.0,4.2,35.5,969.0,794.01,573.02
2017,8,14,13,0,887.0,117.0,4.1,36.0,966.0,824.85,591.82
2017,8,14,13,15,884.5,116.5,4.0,36.0,954.5,851.28,608.81
2017,8,14,13,30,882.0,116.0,3.9,36.0,943.0,874.28,623.54
2017,8,14,13,45,877.5,115.0,3.85,36.5,923.5,891.51,633.49
2017,8,14,14,0,873.0,114.0,3.8,37.0,904.0,905.01,641.09
2017,8,14,14,15,866.5,113.0,3.75,37.0,877.5,912.9,646.52
2017,8,14,14,30,860.0,112.0,3.7,37.0,851.0,916.96,649.66
2017,8,14,14,45,852.0,110.0,3.65,37.0,817.5,914.84,648.99
2017,8,14,15,0,844.0,108.0,3.6,37.0,784.0,908.95,646.07
2017,8,14,15,15,833.0,105.5,3.55,37.0,744.0,896.08,638.81
2017,8,14,15,30,822.0,103.0,3.5,37.0,704.0,879.68,629.42
2017,8,14,15,45,808.0,100.0,3.5,37.0,658.5,856.63,616.05
2017,8,14,16,0,794.0,97.0,3.5,37.0,613.0,840.98,607.62
2017,8,14,16,15,774.5,93.5,3.4,36.5,563.5,806.09,587.13
2017,8,14,16,30,755.0,90.0,3.3,36.0,514.0,768.75,564.87
2017,8,14,16,45,728.0,86.5,3.25,36.0,461.0,723.05,535.67
2017,8,14,17,0,701.0,83.0,3.2,36.0,408.0,675.93,505.03
2017,8,14,17,15,664.0,78.0,2.8,35.0,353.5,621.97,469.6
2017,8,14,17,30,627.0,73.0,2.4,34.0,299.0,564.95,430.67
2017,8,14,17,45,571.0,66.5,2.05,33.5,245.0,493.86,378.41
2017,8,14,18,0,515.0,60.0,1.7,33.0,191.0,425.6,326.31
2017,8,14,18,15,431.5,51.0,1.6,32.0,141.5,341.65,261.44
2017,8,14,18,30,348.0,42.0,1.5,31.0,92.0,264.46,198.86
2017,8,14,18,45,213.5,28.0,1.45,30.5,54.5,162.23,110.25
2017,8,14,19,0,79.0,14.0,1.4,30.0,17.0,45.02,0.0
2017,8,14,19,15,39.5,7.0,1.55,29.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.0,3.95,25.0,26.5,14.35,0.0
2017,8,15,6,30,144.0,38.0,4.1,25.0,53.0,28.27,16.92
2017,8,15,6,45,263.0,51.5,4.35,25.5,99.5,38.56,26.79
2017,8,15,7,0,382.0,65.0,4.6,26.0,146.0,48.92,36.02
2017,8,15,7,15,450.5,75.5,4.6,26.5,198.5,59.25,44.98
2017,8,15,7,30,519.0,86.0,4.6,27.0,251.0,66.71,51.25
2017,8,15,7,45,589.0,87.0,4.7,27.5,308.5,67.21,51.46
2017,8,15,8,0,659.0,88.0,4.8,28.0,366.0,68.1,51.93
2017,8,15,8,15,691.0,93.0,4.8,28.5,420.5,71.19,54.2
2017,8,15,8,30,723.0,98.0,4.8,29.0,475.0,74.19,56.36
2017,8,15,8,45,757.5,97.5,4.85,30.0,529.0,79.81,60.53
2017,8,15,9,0,792.0,97.0,4.9,31.0,583.0,79.42,59.73
2017,8,15,9,15,808.5,99.5,4.9,31.5,631.0,86.8,65.41
2017,8,15,9,30,825.0,102.0,4.9,32.0,679.0,152.35,84.17
2017,8,15,9,45,841.5,102.5,4.9,32.5,722.5,209.32,120.4
2017,8,15,10,0,858.0,103.0,4.9,33.0,766.0,267.43,165.04
2017,8,15,10,15,867.0,104.5,4.85,33.0,802.5,324.98,212.9
2017,8,15,10,30,876.0,106.0,4.8,33.0,839.0,382.33,261.27
2017,8,15,10,45,883.5,107.0,4.75,33.5,868.5,438.31,307.49
2017,8,15,11,0,891.0,108.0,4.7,34.0,898.0,493.45,351.81
2017,8,15,11,15,895.5,109.0,4.65,34.5,920.0,545.98,392.88
2017,8,15,11,30,900.0,110.0,4.6,35.0,942.0,596.92,431.48
2017,8,15,11,45,895.5,115.0,4.6,35.5,953.5,643.52,465.88
2017,8,15,12,0,891.0,120.0,4.6,36.0,965.0,687.42,497.35
2017,8,15,12,15,891.5,120.0,4.55,36.0,970.5,728.3,526.91
2017,8,15,12,30,892.0,120.0,4.5,36.0,976.0,766.6,554.11
2017,8,15,12,45,890.5,120.5,4.5,36.5,972.5,801.02,576.38
2017,8,15,13,0,889.0,121.0,4.5,37.0,969.0,832.44,595.89
2017,8,15,13,15,886.0,120.5,4.5,37.0,957.5,858.58,613.12
2017,8,15,13,30,883.0,120.0,4.5,37.0,946.0,881.25,628.14
2017,8,15,13,45,877.5,119.0,4.5,37.0,926.0,897.68,639.17
2017,8,15,14,0,872.0,118.0,4.5,37.0,906.0,910.33,647.87
2017,8,15,14,15,865.5,117.0,4.5,37.0,879.0,918.25,653.66
2017,8,15,14,30,859.0,116.0,4.5,37.0,852.0,922.33,657.12
2017,8,15,14,45,843.0,118.0,4.5,37.0,816.0,916.72,654.46
2017,8,15,15,0,827.0,120.0,4.5,37.0,780.0,907.45,649.61
2017,8,15,15,15,815.0,117.5,4.5,37.0,739.5,906.36,650.27
2017,8,15,15,30,803.0,115.0,4.5,37.0,699.0,888.97,640.32
2017,8,15,15,45,781.0,114.5,4.5,37.0,652.0,861.29,623.72
2017,8,15,16,0,759.0,114.0,4.5,37.0,605.0,830.71,605.2
2017,8,15,16,15,464.0,179.5,4.45,36.5,472.5,624.89,464.37
2017,8,15,16,30,169.0,245.0,4.4,36.0,340.0,395.38,296.16
2017,8,15,16,45,203.5,215.5,4.35,36.0,318.0,390.91,295.61
2017,8,15,17,0,238.0,186.0,4.3,36.0,296.0,400.92,304.69
2017,8,15,17,15,394.0,138.0,4.0,35.0,291.5,477.82,366.32
2017,8,15,17,30,550.0,90.0,3.7,34.0,287.0,530.58,408.92
2017,8,15,17,45,475.5,84.0,3.45,33.5,232.5,449.73,348.15
2017,8,15,18,0,401.0,78.0,3.2,33.0,178.0,368.68,285.77
2017,8,15,18,15,315.0,64.0,3.25,32.5,130.5,284.3,218.87
2017,8,15,18,30,229.0,50.0,3.3,32.0,83.0,207.94,156.09
2017,8,15,18,45,125.0,31.0,3.35,31.5,48.0,113.02,74.07
2017,8,15,19,0,21.0,12.0,3.4,31.0,13.0,18.51,0.0
2017,8,15,19,15,10.5,6.0,3.6,30.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,15,37.5,18.5,4.15,26.0,22.5,13.98,0.0
2017,8,16,6,30,75.0,37.0,4.4,26.0,45.0,27.39,16.02
2017,8,16,6,45,153.5,57.0,4.7,26.5,85.5,41.68,29.23
2017,8,16,7,0,232.0,77.0,5.0,27.0,126.0,55.97,41.8
2017,8,16,7,15,288.5,94.0,5.1,27.5,173.0,68.04,52.21
2017,8,16,7,30,345.0,111.0,5.2,28.0,220.0,78.6,61.06
2017,8,16,7,45,398.5,120.5,5.35,28.5,270.5,84.75,65.98
2017,8,16,8,0,452.0,130.0,5.5,29.0,321.0,90.8,70.68
2017,8,16,8,15,459.5,150.5,5.5,29.5,367.5,102.46,79.92
2017,8,16,8,30,467.0,171.0,5.5,30.0,414.0,113.45,88.47
2017,8,16,8,45,579.5,150.5,5.5,30.5,484.5,102.76,79.22
2017,8,16,9,0,692.0,130.0,5.5,31.0,555.0,90.53,68.82
2017,8,16,9,15,712.0,134.5,5.45,31.5,602.0,99.45,66.78
2017,8,16,9,30,732.0,139.0,5.4,32.0,649.0,153.88,88.16
2017,8,16,9,45,755.5,137.5,5.35,32.5,693.0,213.25,126.95
2017,8,16,10,0,779.0,136.0,5.3,33.0,737.0,267.87,168.67
2017,8,16,10,15,790.0,138.0,5.25,33.0,773.0,323.28,214.5
2017,8,16,10,30,801.0,140.0,5.2,33.0,809.0,378.96,261.13
2017,8,16,10,45,813.0,139.5,5.2,33.5,839.5,433.32,305.75
2017,8,16,11,0,825.0,139.0,5.2,34.0,870.0,486.44,348.41
2017,8,16,11,15,830.0,140.5,5.15,34.5,891.5,536.5,387.61
2017,8,16,11,30,835.0,142.0,5.1,35.0,913.0,585.19,424.57
2017,8,16,11,45,839.5,141.5,5.1,35.5,927.5,630.65,458.29
2017,8,16,12,0,844.0,141.0,5.1,36.0,942.0,674.31,489.79
2017,8,16,12,15,845.5,141.5,5.05,36.0,947.5,714.64,519.06
2017,8,16,12,30,847.0,142.0,5.0,36.0,953.0,752.66,546.16
2017,8,16,12,45,848.0,141.0,5.0,36.0,950.5,786.69,570.13
2017,8,16,13,0,849.0,140.0,5.0,36.0,948.0,817.98,591.06
2017,8,16,13,15,846.0,139.0,4.95,36.0,937.0,842.97,607.5
2017,8,16,13,30,843.0,138.0,4.9,36.0,926.0,864.62,621.76
2017,8,16,13,45,839.5,136.5,4.9,36.5,907.0,881.93,632.18
2017,8,16,14,0,836.0,135.0,4.9,37.0,888.0,895.65,640.31
2017,8,16,14,15,829.5,133.5,4.85,37.0,861.5,902.95,645.41
2017,8,16,14,30,823.0,132.0,4.8,37.0,835.0,906.54,648.24
2017,8,16,14,45,814.5,129.0,4.8,37.0,801.5,916.7,655.87
2017,8,16,15,0,806.0,126.0,4.8,37.0,768.0,909.3,652.14
2017,8,16,15,15,793.5,123.5,4.7,36.5,728.0,895.05,645.11
2017,8,16,15,30,781.0,121.0,4.6,36.0,688.0,877.32,635.84
2017,8,16,15,45,762.5,118.5,4.6,36.0,642.0,850.81,619.87
2017,8,16,16,0,744.0,116.0,4.6,36.0,596.0,821.35,601.93
2017,8,16,16,15,722.0,112.0,4.45,35.5,546.5,784.52,579.57
2017,8,16,16,30,700.0,108.0,4.3,35.0,497.0,750.3,558.8
2017,8,16,16,45,666.5,104.5,4.2,35.0,443.5,700.6,525.95
2017,8,16,17,0,633.0,101.0,4.1,35.0,390.0,650.04,492.02
2017,8,16,17,15,591.5,94.5,3.85,34.5,336.0,589.5,450.54
2017,8,16,17,30,550.0,88.0,3.6,34.0,282.0,529.57,407.63
2017,8,16,17,45,489.0,79.5,3.4,33.5,229.5,455.21,352.43
2017,8,16,18,0,428.0,71.0,3.2,33.0,177.0,378.22,293.31
2017,8,16,18,15,340.0,58.5,3.2,32.5,129.0,292.94,225.54
2017,8,16,18,30,252.0,46.0,3.2,32.0,81.0,215.93,161.97
2017,8,16,18,45,140.0,28.5,3.25,31.5,46.5,128.84,82.93
2017,8,16,19,0,28.0,11.0,3.3,31.0,12.0,20.77,0.0
2017,8,16,19,15,14.0,5.5,3.45,30.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,6,15,42.5,18.5,2.85,26.0,22.5,13.94,0.0
2017,8,17,6,30,85.0,37.0,3.0,26.0,45.0,27.29,15.82
2017,8,17,6,45,188.0,54.5,3.15,26.5,88.5,40.25,28.03
2017,8,17,7,0,291.0,72.0,3.3,27.0,132.0,52.89,39.18
2017,8,17,7,15,377.5,79.0,3.45,27.0,182.0,58.33,44.08
2017,8,17,7,30,464.0,86.0,3.6,27.0,232.0,63.89,48.86
2017,8,17,7,45,466.0,106.0,3.75,27.5,277.5,76.6,59.38
2017,8,17,8,0,468.0,126.0,3.9,28.0,323.0,88.63,69.12
2017,8,17,8,15,420.5,159.0,3.95,28.5,354.5,106.84,83.82
2017,8,17,8,30,373.0,192.0,4.0,29.0,386.0,128.16,100.82
2017,8,17,8,45,548.5,154.0,4.05,29.5,472.5,104.37,80.79
2017,8,17,9,0,724.0,116.0,4.1,30.0,559.0,83.03,62.93
2017,8,17,9,15,743.0,119.5,4.1,30.5,606.5,100.71,66.71
2017,8,17,9,30,762.0,123.0,4.1,31.0,654.0,155.48,88.23
2017,8,17,9,45,783.0,122.5,4.1,31.5,697.5,209.95,123.59
2017,8,17,10,0,804.0,122.0,4.1,32.0,741.0,266.33,167.02
2017,8,17,10,15,814.5,124.0,4.05,32.0,777.5,323.02,214.03
2017,8,17,10,30,825.0,126.0,4.0,32.0,814.0,382.33,263.41
2017,8,17,10,45,836.0,126.0,3.95,32.5,844.0,436.58,307.88
2017,8,17,11,0,847.0,126.0,3.9,33.0,874.0,490.42,350.87
2017,8,17,11,15,852.0,127.0,3.8,33.5,896.0,541.22,390.3
2017,8,17,11,30,857.0,128.0,3.7,34.0,918.0,590.57,427.35
2017,8,17,11,45,850.0,136.0,3.65,34.5,929.5,635.87,460.35
2017,8,17,12,0,843.0,144.0,3.6,35.0,941.0,678.41,490.37
2017,8,17,12,15,844.5,144.0,3.55,35.0,947.0,718.41,519.0
2017,8,17,12,30,846.0,144.0,3.5,35.0,953.0,756.09,545.45
2017,8,17,12,45,847.0,142.5,3.45,35.5,950.5,789.74,567.35
2017,8,17,13,0,848.0,141.0,3.4,36.0,948.0,820.64,586.14
2017,8,17,13,15,845.5,140.5,3.35,36.0,937.0,846.42,602.73
2017,8,17,13,30,843.0,140.0,3.3,36.0,926.0,868.91,617.19
2017,8,17,13,45,840.0,138.0,3.25,36.5,907.5,886.24,627.08
2017,8,17,14,0,837.0,136.0,3.2,37.0,889.0,899.96,634.71
2017,8,17,14,15,830.5,134.5,3.15,37.0,862.0,907.25,639.66
2017,8,17,14,30,824.0,133.0,3.1,37.0,835.0,910.8,642.4
2017,8,17,14,45,807.5,135.0,3.1,37.0,800.0,918.75,648.45
2017,8,17,15,0,791.0,137.0,3.1,37.0,765.0,909.05,643.35
2017,8,17,15,15,778.0,134.0,3.05,36.5,724.5,893.88,636.01
2017,8,17,15,30,765.0,131.0,3.0,36.0,684.0,875.25,626.52
2017,8,17,15,45,749.0,127.0,3.0,36.0,639.0,849.54,611.5
2017,8,17,16,0,733.0,123.0,3.0,36.0,594.0,820.83,594.5
2017,8,17,16,15,710.0,118.5,2.95,35.5,544.0,788.18,575.74
2017,8,17,16,30,687.0,114.0,2.9,35.0,494.0,747.97,551.63
2017,8,17,16,45,656.5,109.0,2.85,35.0,441.0,699.18,520.15
2017,8,17,17,0,626.0,104.0,2.8,35.0,388.0,649.39,487.43
2017,8,17,17,15,584.0,97.0,2.5,34.5,334.0,587.94,445.37
2017,8,17,17,30,542.0,90.0,2.2,34.0,280.0,527.14,402.07
2017,8,17,17,45,481.5,81.0,1.9,33.5,227.5,452.66,347.14
2017,8,17,18,0,421.0,72.0,1.6,33.0,175.0,376.09,288.81
2017,8,17,18,15,331.5,59.0,1.55,32.0,127.0,289.56,221.48
2017,8,17,18,30,242.0,46.0,1.5,31.0,79.0,211.52,157.99
2017,8,17,18,45,131.0,28.0,1.45,30.5,45.0,123.21,76.57
2017,8,17,19,0,20.0,10.0,1.4,30.0,11.0,16.55,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,6,15,84.0,17.5,2.75,25.0,25.0,13.77,0.0
2017,8,18,6,30,168.0,35.0,3.0,25.0,50.0,26.28,14.97
2017,8,18,6,45,281.5,48.5,3.3,25.5,96.0,36.57,25.05
2017,8,18,7,0,395.0,62.0,3.6,26.0,142.0,46.96,34.32
2017,8,18,7,15,464.5,71.5,3.65,26.5,195.0,56.43,42.57
2017,8,18,7,30,534.0,81.0,3.7,27.0,248.0,63.28,48.34
2017,8,18,7,45,595.5,84.0,3.8,28.0,304.5,65.26,49.72
2017,8,18,8,0,657.0,87.0,3.9,29.0,361.0,67.46,51.19
2017,8,18,8,15,689.0,92.0,3.9,29.5,415.5,70.57,53.46
2017,8,18,8,30,721.0,97.0,3.9,30.0,470.0,73.6,55.64
2017,8,18,8,45,752.5,98.0,3.9,30.5,523.5,80.12,60.66
2017,8,18,9,0,784.0,99.0,3.9,31.0,577.0,80.59,60.69
2017,8,18,9,15,801.0,102.0,3.85,31.5,625.0,93.82,59.37
2017,8,18,9,30,818.0,105.0,3.8,32.0,673.0,151.68,82.58
2017,8,18,9,45,834.5,105.5,3.75,32.5,716.5,216.2,125.65
2017,8,18,10,0,851.0,106.0,3.7,33.0,760.0,274.25,170.54
2017,8,18,10,15,860.0,108.0,3.55,33.5,796.5,332.01,217.94
2017,8,18,10,30,869.0,110.0,3.4,34.0,833.0,389.59,265.34
2017,8,18,10,45,877.5,110.5,3.3,34.5,863.0,445.52,310.68
2017,8,18,11,0,886.0,111.0,3.2,35.0,893.0,500.71,354.1
2017,8,18,11,15,890.5,112.0,3.1,35.5,915.0,553.2,394.14
2017,8,18,11,30,895.0,113.0,3.0,36.0,937.0,604.1,431.6
2017,8,18,11,45,892.5,117.0,2.9,36.5,949.5,651.1,465.0
2017,8,18,12,0,890.0,121.0,2.8,37.0,962.0,695.58,495.51
2017,8,18,12,15,891.0,121.5,2.7,37.0,967.0,737.25,524.31
2017,8,18,12,30,892.0,122.0,2.6,37.0,972.0,776.38,550.69
2017,8,18,12,45,890.5,122.0,2.55,37.5,969.0,810.44,571.3
2017,8,18,13,0,889.0,122.0,2.5,38.0,966.0,841.44,589.42
2017,8,18,13,15,886.5,121.5,2.45,38.0,954.5,867.94,605.81
2017,8,18,13,30,884.0,121.0,2.4,38.0,943.0,890.99,620.03
2017,8,18,13,45,878.5,120.5,2.4,38.0,923.0,907.77,630.79
2017,8,18,14,0,873.0,120.0,2.4,38.0,903.0,920.77,639.34
2017,8,18,14,15,866.5,118.5,2.4,38.0,876.0,928.1,644.51
2017,8,18,14,30,860.0,117.0,2.4,38.0,849.0,931.56,647.46
2017,8,18,14,45,849.0,116.5,2.4,38.0,814.0,927.95,646.2
2017,8,18,15,0,838.0,116.0,2.4,38.0,779.0,920.61,642.81
2017,8,18,15,15,826.0,113.5,2.4,37.5,738.5,906.67,636.77
2017,8,18,15,30,814.0,111.0,2.4,37.0,698.0,901.24,636.25
2017,8,18,15,45,797.5,108.5,2.45,37.0,651.5,875.91,622.18
2017,8,18,16,0,781.0,106.0,2.5,37.0,605.0,847.49,606.21
2017,8,18,16,15,759.5,102.0,2.55,36.5,554.5,810.12,585.46
2017,8,18,16,30,738.0,98.0,2.6,36.0,504.0,770.38,562.8
2017,8,18,16,45,709.5,93.5,2.65,36.0,450.5,726.3,535.55
2017,8,18,17,0,681.0,89.0,2.7,36.0,397.0,677.08,504.19
2017,8,18,17,15,641.0,83.5,2.4,35.0,342.0,617.06,464.89
2017,8,18,17,30,601.0,78.0,2.1,34.0,287.0,557.51,424.26
2017,8,18,17,45,545.0,70.0,1.85,33.5,233.0,484.98,371.2
2017,8,18,18,0,489.0,62.0,1.6,33.0,179.0,415.32,318.12
2017,8,18,18,15,399.5,51.5,1.55,32.0,130.0,326.52,249.29
2017,8,18,18,30,310.0,41.0,1.5,31.0,81.0,245.19,182.96
2017,8,18,18,45,178.5,25.5,1.45,30.5,46.0,141.96,85.03
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,28.32,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,92.5,16.5,2.45,24.5,25.0,12.98,0.0
2017,8,19,6,30,185.0,33.0,2.7,25.0,50.0,24.92,13.75
2017,8,19,6,45,307.0,45.0,2.95,26.0,97.0,34.27,23.05
2017,8,19,7,0,429.0,57.0,3.2,27.0,144.0,45.85,33.22
2017,8,19,7,15,497.0,65.5,3.2,27.5,197.0,52.19,38.79
2017,8,19,7,30,565.0,74.0,3.2,28.0,250.0,58.51,44.11
2017,8,19,7,45,624.0,77.0,3.25,28.5,307.0,60.74,45.81
2017,8,19,8,0,683.0,80.0,3.3,29.0,364.0,63.16,47.59
2017,8,19,8,15,714.0,84.5,3.15,29.5,418.5,71.59,54.31
2017,8,19,8,30,745.0,89.0,3.0,30.0,473.0,74.68,56.52
2017,8,19,8,45,770.5,91.5,2.95,31.0,525.5,76.21,57.31
2017,8,19,9,0,796.0,94.0,2.9,32.0,578.0,77.7,58.06
2017,8,19,9,15,813.0,97.0,2.7,32.5,626.0,93.17,57.23
2017,8,19,9,30,830.0,100.0,2.5,33.0,674.0,159.58,87.31
2017,8,19,9,45,844.0,101.0,2.35,34.0,717.5,217.13,124.81
2017,8,19,10,0,858.0,102.0,2.2,35.0,761.0,275.54,169.27
2017,8,19,10,15,867.5,104.0,2.1,35.0,797.5,333.9,216.8
2017,8,19,10,30,877.0,106.0,2.0,35.0,834.0,392.13,264.38
2017,8,19,10,45,884.5,106.5,1.95,35.5,864.0,448.12,308.98
2017,8,19,11,0,892.0,107.0,1.9,36.0,894.0,503.24,351.5
2017,8,19,11,15,896.5,108.0,1.95,36.5,916.0,556.06,391.27
2017,8,19,11,30,901.0,109.0,2.0,37.0,938.0,607.27,428.58
2017,8,19,11,45,909.5,106.0,2.05,37.5,953.0,656.14,463.18
2017,8,19,12,0,918.0,103.0,2.1,38.0,968.0,703.24,495.6
2017,8,19,12,15,919.0,103.0,2.2,38.0,973.5,745.42,525.29
2017,8,19,12,30,920.0,103.0,2.3,38.0,979.0,784.91,552.4
2017,8,19,12,45,919.0,103.0,2.4,38.5,976.0,819.98,574.01
2017,8,19,13,0,918.0,103.0,2.5,39.0,973.0,851.88,593.52
2017,8,19,13,15,915.5,102.5,2.55,39.0,961.5,878.74,610.74
2017,8,19,13,30,913.0,102.0,2.6,39.0,950.0,902.01,625.81
2017,8,19,13,45,909.5,101.0,2.7,39.0,930.0,920.23,638.2
2017,8,19,14,0,906.0,100.0,2.8,39.0,910.0,934.6,648.35
2017,8,19,14,15,900.0,99.0,2.85,39.0,883.0,942.76,654.43
2017,8,19,14,30,894.0,98.0,2.9,39.0,856.0,946.96,658.24
2017,8,19,14,45,876.5,101.5,2.95,39.0,819.0,941.06,655.92
2017,8,19,15,0,859.0,105.0,3.0,39.0,782.0,931.42,651.46
2017,8,19,15,15,847.5,102.5,3.05,38.5,741.5,917.55,645.81
2017,8,19,15,30,836.0,100.0,3.1,38.0,701.0,900.08,637.94
2017,8,19,15,45,821.0,97.5,3.15,38.0,654.5,875.97,624.49
2017,8,19,16,0,806.0,95.0,3.2,38.0,608.0,859.41,615.99
2017,8,19,16,15,785.5,91.5,3.2,37.5,557.0,822.83,595.25
2017,8,19,16,30,765.0,88.0,3.2,37.0,506.0,783.81,572.69
2017,8,19,16,45,737.5,84.0,3.25,37.0,452.5,736.21,542.94
2017,8,19,17,0,710.0,80.0,3.3,37.0,399.0,687.21,511.61
2017,8,19,17,15,671.5,75.0,3.0,36.0,343.5,631.23,475.31
2017,8,19,17,30,633.0,70.0,2.7,35.0,288.0,572.25,435.62
2017,8,19,17,45,576.0,63.0,2.4,34.5,233.5,498.91,381.92
2017,8,19,18,0,519.0,56.0,2.1,34.0,179.0,428.56,328.1
2017,8,19,18,15,429.5,46.5,2.0,33.0,129.5,339.56,258.78
2017,8,19,18,30,340.0,37.0,1.9,32.0,80.0,258.23,191.9
2017,8,19,18,45,170.0,18.5,1.85,31.5,40.0,130.91,73.19
2017,8,19,19,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,115.0,15.0,2.25,24.5,25.5,11.8,0.0
2017,8,20,6,30,230.0,30.0,2.5,25.0,51.0,22.93,12.06
2017,8,20,6,45,346.0,41.5,2.75,25.5,98.0,33.69,22.59
2017,8,20,7,0,462.0,53.0,3.0,26.0,145.0,42.98,30.93
2017,8,20,7,15,528.5,61.0,3.0,26.5,198.5,49.12,36.34
2017,8,20,7,30,595.0,69.0,3.0,27.0,252.0,55.24,41.53
2017,8,20,7,45,647.5,72.5,3.05,28.0,309.0,57.94,43.56
2017,8,20,8,0,700.0,76.0,3.1,29.0,366.0,65.74,49.75
2017,8,20,8,15,730.0,80.0,3.05,29.5,420.5,68.68,51.89
2017,8,20,8,30,760.0,84.0,3.0,30.0,475.0,71.55,53.95
2017,8,20,8,45,784.5,86.5,2.95,31.0,527.5,73.22,54.87
2017,8,20,9,0,809.0,89.0,2.9,32.0,580.0,74.84,55.75
2017,8,20,9,15,825.0,92.0,2.85,32.5,628.0,101.3,62.15
2017,8,20,9,30,841.0,95.0,2.8,33.0,676.0,159.78,86.74
2017,8,20,9,45,853.5,96.5,2.8,33.5,719.0,218.1,125.59
2017,8,20,10,0,866.0,98.0,2.8,34.0,762.0,277.08,171.43
2017,8,20,10,15,875.0,100.0,2.85,34.5,798.5,335.81,219.49
2017,8,20,10,30,884.0,102.0,2.9,35.0,835.0,394.34,267.48
2017,8,20,10,45,891.0,103.0,2.95,35.5,864.5,450.89,313.16
2017,8,20,11,0,898.0,104.0,3.0,36.0,894.0,506.52,356.84
2017,8,20,11,15,902.5,104.5,3.1,36.0,916.0,559.31,398.1
2017,8,20,11,30,907.0,105.0,3.2,36.0,938.0,610.45,437.07
2017,8,20,11,45,900.5,112.0,3.3,36.5,949.5,657.81,471.37
2017,8,20,12,0,894.0,119.0,3.4,37.0,961.0,702.27,502.68
2017,8,20,12,15,895.0,119.5,3.45,37.0,966.0,744.12,532.49
2017,8,20,12,30,896.0,120.0,3.5,37.0,971.0,783.4,560.02
2017,8,20,12,45,896.0,119.0,3.6,37.5,968.5,817.92,581.73
2017,8,20,13,0,896.0,118.0,3.7,38.0,966.0,849.39,601.32
2017,8,20,13,15,893.5,117.5,3.7,38.0,954.5,875.93,618.49
2017,8,20,13,30,891.0,117.0,3.7,38.0,943.0,898.98,633.46
2017,8,20,13,45,887.5,116.0,3.75,38.0,923.5,917.05,645.6
2017,8,20,14,0,884.0,115.0,3.8,38.0,904.0,931.36,655.49
2017,8,20,14,15,877.5,113.5,3.8,38.0,876.5,938.57,660.74
2017,8,20,14,30,871.0,112.0,3.8,38.0,849.0,941.88,663.7
2017,8,20,14,45,861.0,111.0,3.85,38.0,814.0,938.51,662.85
2017,8,20,15,0,851.0,110.0,3.9,38.0,779.0,931.34,659.76
2017,8,20,15,15,839.0,107.5,3.9,38.0,738.0,917.04,651.97
2017,8,20,15,30,827.0,105.0,3.9,38.0,697.0,899.19,642.01
2017,8,20,15,45,811.0,102.5,3.9,38.0,650.5,885.65,634.98
2017,8,20,16,0,795.0,100.0,3.9,38.0,604.0,857.24,618.22
2017,8,20,16,15,774.0,96.5,3.85,37.5,553.0,820.34,596.87
2017,8,20,16,30,753.0,93.0,3.8,37.0,502.0,781.03,573.63
2017,8,20,16,45,723.0,89.0,3.75,36.5,447.5,731.52,542.98
2017,8,20,17,0,693.0,85.0,3.7,36.0,393.0,684.83,513.62
2017,8,20,17,15,653.5,79.0,3.35,35.5,338.0,623.91,472.37
2017,8,20,17,30,614.0,73.0,3.0,35.0,283.0,563.45,430.26
2017,8,20,17,45,553.0,66.0,2.7,34.5,228.5,487.94,374.54
2017,8,20,18,0,492.0,59.0,2.4,34.0,174.0,415.73,319.03
2017,8,20,18,15,401.0,48.5,2.15,33.0,125.0,325.67,248.29
2017,8,20,18,30,310.0,38.0,1.9,32.0,76.0,243.44,180.32
2017,8,20,18,45,155.0,19.0,1.65,31.5,38.0,123.55,62.95
2017,8,20,19,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
