Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.5,1.9,25.5,23.5,12.2,0.0
2017,8,21,6,30,182.0,31.0,2.1,26.0,47.0,23.46,12.21
2017,8,21,6,45,294.5,44.0,2.35,26.5,92.0,33.47,22.28
2017,8,21,7,0,407.0,57.0,2.6,27.0,137.0,45.74,33.1
2017,8,21,7,15,475.0,66.0,2.6,27.5,189.0,52.4,38.95
2017,8,21,7,30,543.0,75.0,2.6,28.0,241.0,59.03,44.54
2017,8,21,7,45,596.5,79.5,2.65,28.5,296.5,62.15,47.0
2017,8,21,8,0,650.0,84.0,2.7,29.0,352.0,65.36,49.43
2017,8,21,8,15,465.0,146.0,2.7,29.5,351.5,100.03,77.86
2017,8,21,8,30,280.0,208.0,2.7,30.0,351.0,134.89,105.82
2017,8,21,8,45,523.0,153.5,2.7,31.0,457.0,103.38,79.43
2017,8,21,9,0,766.0,99.0,2.7,32.0,563.0,80.22,60.1
2017,8,21,9,15,783.0,102.5,2.65,32.5,610.5,99.39,60.14
2017,8,21,9,30,800.0,106.0,2.6,33.0,658.0,156.77,85.56
2017,8,21,9,45,813.0,108.5,2.6,33.5,700.0,214.48,124.51
2017,8,21,10,0,826.0,111.0,2.6,34.0,742.0,278.36,173.94
2017,8,21,10,15,836.0,113.0,2.55,34.0,778.5,335.22,220.66
2017,8,21,10,30,846.0,115.0,2.5,34.0,815.0,392.04,267.51
2017,8,21,10,45,573.5,265.0,2.5,34.5,747.5,430.84,303.25
2017,8,21,11,0,301.0,415.0,2.5,35.0,680.0,444.91,316.75
2017,8,21,11,15,585.0,267.5,2.5,35.5,798.5,515.8,367.3
2017,8,21,11,30,869.0,120.0,2.5,36.0,917.0,602.27,429.63
2017,8,21,11,45,868.0,123.5,2.5,36.5,929.5,648.76,462.43
2017,8,21,12,0,867.0,127.0,2.5,37.0,942.0,692.91,492.83
2017,8,21,12,15,868.0,127.5,2.5,37.0,947.5,733.76,521.33
2017,8,21,12,30,869.0,128.0,2.5,37.0,953.0,772.12,547.61
2017,8,21,12,45,640.5,267.0,2.55,37.0,874.0,760.83,536.39
2017,8,21,13,0,412.0,406.0,2.6,37.0,795.0,715.66,502.86
2017,8,21,13,15,356.0,425.5,2.65,37.0,758.5,694.86,489.33
2017,8,21,13,30,300.0,445.0,2.7,37.0,722.0,679.96,479.09
2017,8,21,13,45,576.5,285.0,2.8,37.5,803.5,816.28,575.09
2017,8,21,14,0,853.0,125.0,2.9,38.0,885.0,914.79,640.34
2017,8,21,14,15,846.5,123.5,2.95,38.0,858.0,921.77,645.05
2017,8,21,14,30,840.0,122.0,3.0,38.0,831.0,924.95,648.23
2017,8,21,14,45,831.5,120.0,3.05,38.0,797.0,921.98,647.71
2017,8,21,15,0,823.0,118.0,3.1,38.0,763.0,915.3,645.0
2017,8,21,15,15,810.5,115.5,3.1,37.5,722.5,913.37,646.52
2017,8,21,15,30,798.0,113.0,3.1,37.0,682.0,894.97,637.58
2017,8,21,15,45,781.0,110.0,3.15,37.0,635.5,868.5,622.52
2017,8,21,16,0,764.0,107.0,3.2,37.0,589.0,839.01,605.47
2017,8,21,16,15,742.0,103.5,3.2,36.5,539.0,801.73,584.08
2017,8,21,16,30,720.0,100.0,3.2,36.0,489.0,762.16,560.82
2017,8,21,16,45,688.0,95.5,3.25,36.0,435.0,715.74,531.51
2017,8,21,17,0,656.0,91.0,3.3,36.0,381.0,664.01,497.87
2017,8,21,17,15,614.5,85.0,3.1,35.5,326.5,602.67,456.65
2017,8,21,17,30,573.0,79.0,2.9,35.0,272.0,541.98,414.15
2017,8,21,17,45,506.5,71.5,2.75,34.5,218.5,463.43,356.27
2017,8,21,18,0,440.0,64.0,2.6,34.0,165.0,388.59,298.78
2017,8,21,18,15,347.5,51.5,2.35,33.0,117.5,293.02,223.64
2017,8,21,18,30,255.0,39.0,2.1,32.0,70.0,212.79,157.01
2017,8,21,18,45,127.5,19.5,1.9,31.5,35.0,105.61,46.49
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,85.0,15.5,2.2,25.5,22.5,12.2,0.0
2017,8,22,6,30,170.0,31.0,2.4,26.0,45.0,23.41,11.97
2017,8,22,6,45,289.0,43.5,2.6,26.5,90.5,33.08,21.92
2017,8,22,7,0,408.0,56.0,2.8,27.0,136.0,44.98,32.45
2017,8,22,7,15,477.5,65.0,2.7,27.5,188.5,51.69,38.35
2017,8,22,7,30,547.0,74.0,2.6,28.0,241.0,58.37,43.98
2017,8,22,7,45,604.5,78.0,2.55,29.0,297.5,61.23,46.13
2017,8,22,8,0,662.0,82.0,2.5,30.0,354.0,64.22,48.27
2017,8,22,8,15,694.0,86.5,2.3,30.5,408.0,67.14,50.4
2017,8,22,8,30,726.0,91.0,2.1,31.0,462.0,75.74,57.16
2017,8,22,8,45,752.5,93.5,1.9,31.5,514.5,77.2,57.98
2017,8,22,9,0,779.0,96.0,1.7,32.0,567.0,78.64,58.8
2017,8,22,9,15,796.0,99.0,1.5,32.5,614.5,99.88,59.2
2017,8,22,9,30,813.0,102.0,1.3,33.0,662.0,157.83,85.3
2017,8,22,9,45,826.5,104.5,1.1,33.5,705.0,222.93,129.57
2017,8,22,10,0,840.0,107.0,0.9,34.0,748.0,281.45,174.23
2017,8,22,10,15,849.5,109.0,0.95,34.5,784.0,339.04,220.43
2017,8,22,10,30,859.0,111.0,1.0,35.0,820.0,396.51,266.39
2017,8,22,10,45,866.5,112.0,1.05,35.5,850.0,452.1,310.03
2017,8,22,11,0,874.0,113.0,1.1,36.0,880.0,506.84,351.7
2017,8,22,11,15,879.0,114.0,1.25,36.0,902.0,559.2,391.74
2017,8,22,11,30,884.0,115.0,1.4,36.0,924.0,610.04,429.71
2017,8,22,11,45,885.0,117.0,1.6,36.5,937.0,657.38,463.79
2017,8,22,12,0,886.0,119.0,1.8,37.0,950.0,702.48,495.54
2017,8,22,12,15,887.5,119.0,1.9,37.0,955.5,743.99,524.69
2017,8,22,12,30,889.0,119.0,2.0,37.0,961.0,782.95,551.54
2017,8,22,12,45,889.5,118.5,2.15,37.5,958.5,817.98,573.54
2017,8,22,13,0,890.0,118.0,2.3,38.0,956.0,850.02,593.58
2017,8,22,13,15,887.5,117.5,2.4,38.0,944.5,876.32,610.87
2017,8,22,13,30,885.0,117.0,2.5,38.0,933.0,899.12,626.09
2017,8,22,13,45,882.5,115.0,2.6,38.5,914.0,916.94,636.97
2017,8,22,14,0,880.0,113.0,2.7,39.0,895.0,930.99,645.61
2017,8,22,14,15,873.5,111.5,2.75,38.5,867.5,937.96,652.34
2017,8,22,14,30,867.0,110.0,2.8,38.0,840.0,941.04,656.86
2017,8,22,14,45,852.0,112.0,2.9,38.0,804.0,935.74,655.31
2017,8,22,15,0,837.0,114.0,3.0,38.0,768.0,926.76,651.59
2017,8,22,15,15,824.5,111.5,3.0,38.0,727.0,911.94,643.61
2017,8,22,15,30,812.0,109.0,3.0,38.0,686.0,905.72,641.28
2017,8,22,15,45,795.5,106.5,3.0,38.0,639.5,879.98,626.47
2017,8,22,16,0,779.0,104.0,3.0,38.0,593.0,851.15,609.78
2017,8,22,16,15,757.0,100.0,2.95,37.5,542.0,812.88,587.75
2017,8,22,16,30,735.0,96.0,2.9,37.0,491.0,772.28,563.89
2017,8,22,16,45,704.0,92.0,2.9,36.5,437.0,726.41,536.25
2017,8,22,17,0,673.0,88.0,2.9,36.0,383.0,675.5,504.41
2017,8,22,17,15,631.5,82.0,2.6,35.5,328.0,613.45,462.57
2017,8,22,17,30,590.0,76.0,2.3,35.0,273.0,552.04,419.75
2017,8,22,17,45,526.0,68.0,2.05,34.5,219.0,473.86,362.3
2017,8,22,18,0,462.0,60.0,1.8,34.0,165.0,399.31,305.21
2017,8,22,18,15,367.5,48.5,1.6,33.0,117.0,307.09,232.99
2017,8,22,18,30,273.0,37.0,1.4,32.0,69.0,220.73,161.74
2017,8,22,18,45,136.5,18.5,1.2,31.5,34.5,107.97,38.41
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,6,15,88.5,14.5,1.9,25.5,22.0,11.41,0.0
2017,8,23,6,30,177.0,29.0,2.0,26.0,44.0,21.99,10.69
2017,8,23,6,45,285.5,43.0,2.1,26.5,88.5,32.7,21.58
2017,8,23,7,0,394.0,57.0,2.2,27.0,133.0,45.71,33.05
2017,8,23,7,15,463.0,66.5,1.9,28.0,185.5,52.73,39.13
2017,8,23,7,30,532.0,76.0,1.6,29.0,238.0,59.7,44.9
2017,8,23,7,45,293.5,118.5,1.35,30.0,210.5,84.12,64.97
2017,8,23,8,0,55.0,161.0,1.1,31.0,183.0,110.94,86.42
2017,8,23,8,15,376.0,130.0,0.95,31.5,318.5,88.62,67.66
2017,8,23,8,30,697.0,99.0,0.8,32.0,454.0,74.51,55.8
2017,8,23,8,45,719.0,104.5,0.7,33.0,505.0,77.42,57.7
2017,8,23,9,0,741.0,110.0,0.6,34.0,556.0,86.88,64.79
2017,8,23,9,15,759.0,113.5,0.7,34.0,603.5,109.44,65.58
2017,8,23,9,30,777.0,117.0,0.8,34.0,651.0,165.74,91.69
2017,8,23,9,45,787.5,121.5,0.95,34.5,692.5,223.23,130.7
2017,8,23,10,0,798.0,126.0,1.1,35.0,734.0,281.41,175.49
2017,8,23,10,15,808.5,128.0,1.1,35.5,769.5,338.32,220.77
2017,8,23,10,30,819.0,130.0,1.1,36.0,805.0,395.39,265.9
2017,8,23,10,45,827.0,131.5,1.15,36.5,834.5,451.23,309.29
2017,8,23,11,0,835.0,133.0,1.2,37.0,864.0,504.69,349.72
2017,8,23,11,15,840.0,134.0,1.2,37.0,885.0,555.3,387.43
2017,8,23,11,30,845.0,135.0,1.2,37.0,906.0,604.46,422.99
2017,8,23,11,45,631.5,267.5,1.3,37.0,849.0,623.8,435.98
2017,8,23,12,0,418.0,400.0,1.4,37.0,792.0,616.86,430.25
2017,8,23,12,15,367.0,427.0,1.45,37.0,772.5,623.95,435.29
2017,8,23,12,30,316.0,454.0,1.5,37.0,753.0,630.82,439.63
2017,8,23,12,45,161.0,312.0,1.6,37.5,464.5,397.26,282.75
2017,8,23,13,0,6.0,170.0,1.7,38.0,176.0,138.4,97.06
2017,8,23,13,15,3.0,114.0,1.8,38.0,117.0,91.63,63.1
2017,8,23,13,30,0.0,58.0,1.9,38.0,58.0,45.01,28.32
2017,8,23,13,45,413.0,98.5,2.0,38.0,464.5,488.27,358.28
2017,8,23,14,0,826.0,139.0,2.1,38.0,871.0,907.76,632.85
2017,8,23,14,15,819.0,137.0,2.15,38.0,843.5,928.14,642.82
2017,8,23,14,30,812.0,135.0,2.2,38.0,816.0,930.22,645.28
2017,8,23,14,45,471.0,254.5,2.3,38.0,645.5,733.0,518.13
2017,8,23,15,0,130.0,374.0,2.4,38.0,475.0,490.17,349.74
2017,8,23,15,15,152.0,353.0,2.45,37.5,465.0,493.85,355.95
2017,8,23,15,30,174.0,332.0,2.5,37.0,455.0,496.17,360.1
2017,8,23,15,45,113.5,296.5,2.6,36.5,375.0,404.65,296.32
2017,8,23,16,0,53.0,261.0,2.7,36.0,295.0,292.82,216.02
2017,8,23,16,15,95.0,247.0,2.75,35.5,301.0,318.87,238.1
2017,8,23,16,30,137.0,233.0,2.8,35.0,307.0,362.3,272.36
2017,8,23,16,45,123.5,206.5,2.85,35.0,267.5,321.84,243.16
2017,8,23,17,0,110.0,180.0,2.9,35.0,228.0,281.31,213.66
2017,8,23,17,15,99.5,155.5,2.9,34.5,194.5,245.65,187.65
2017,8,23,17,30,89.0,131.0,2.9,34.0,161.0,210.08,161.0
2017,8,23,17,45,71.5,107.0,2.95,33.5,128.0,157.0,119.87
2017,8,23,18,0,54.0,83.0,3.0,33.0,95.0,119.53,89.92
2017,8,23,18,15,31.5,59.5,3.0,32.5,66.0,80.37,57.97
2017,8,23,18,30,9.0,36.0,3.0,32.0,37.0,36.62,22.33
2017,8,23,18,45,4.5,18.0,3.05,31.5,18.5,16.44,0.0
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.5,0.45,25.0,5.5,4.33,0.0
2017,8,24,6,30,0.0,11.0,0.5,25.0,11.0,8.35,0.51
2017,8,24,6,45,0.0,24.0,0.55,25.5,24.0,18.29,9.68
2017,8,24,7,0,0.0,37.0,0.6,26.0,37.0,28.26,18.45
2017,8,24,7,15,0.0,52.0,0.55,26.5,52.0,39.82,28.46
2017,8,24,7,30,0.0,67.0,0.5,27.0,67.0,51.01,37.96
2017,8,24,7,45,0.0,81.0,0.5,27.5,81.0,61.37,46.54
2017,8,24,8,0,0.0,95.0,0.5,28.0,95.0,71.65,54.87
2017,8,24,8,15,0.0,110.5,0.55,28.5,110.5,82.88,63.83
2017,8,24,8,30,0.0,126.0,0.6,29.0,126.0,94.01,72.56
2017,8,24,8,45,0.0,126.5,0.7,30.0,126.5,94.92,72.71
2017,8,24,9,0,0.0,127.0,0.8,31.0,127.0,95.69,72.78
2017,8,24,9,15,1.0,145.5,0.9,31.0,146.5,109.02,79.5
2017,8,24,9,30,2.0,164.0,1.0,31.0,166.0,122.83,89.76
2017,8,24,9,45,21.0,239.0,1.15,31.5,255.5,178.63,130.63
2017,8,24,10,0,40.0,314.0,1.3,32.0,345.0,228.83,166.51
2017,8,24,10,15,46.0,338.0,1.4,32.0,375.5,253.26,184.1
2017,8,24,10,30,52.0,362.0,1.5,32.0,406.0,279.0,202.76
2017,8,24,10,45,86.0,396.5,1.6,32.5,471.0,324.99,235.12
2017,8,24,11,0,120.0,431.0,1.7,33.0,536.0,374.86,270.07
2017,8,24,11,15,281.5,404.5,1.8,33.0,659.0,457.56,328.75
2017,8,24,11,30,443.0,378.0,1.9,33.0,782.0,558.27,399.78
2017,8,24,11,45,434.5,388.0,2.0,33.5,788.5,591.49,422.48
2017,8,24,12,0,426.0,398.0,2.1,34.0,795.0,623.07,443.98
2017,8,24,12,15,421.0,402.0,2.2,34.0,796.5,650.99,463.67
2017,8,24,12,30,416.0,406.0,2.3,34.0,798.0,677.14,481.97
2017,8,24,12,45,579.5,306.0,2.4,34.0,850.0,750.64,535.22
2017,8,24,13,0,743.0,206.0,2.5,34.0,902.0,829.97,591.54
2017,8,24,13,15,739.5,205.0,2.6,34.0,890.5,853.74,607.8
2017,8,24,13,30,736.0,204.0,2.7,34.0,879.0,874.18,622.29
2017,8,24,13,45,492.5,318.5,2.8,34.0,766.0,774.8,553.33
2017,8,24,14,0,249.0,433.0,2.9,34.0,653.0,653.56,468.13
2017,8,24,14,15,475.5,315.5,2.95,34.0,719.0,782.62,562.13
2017,8,24,14,30,702.0,198.0,3.0,34.0,785.0,900.2,644.5
2017,8,24,14,45,545.5,262.5,3.15,34.0,707.0,813.82,586.22
2017,8,24,15,0,389.0,327.0,3.3,34.0,629.0,711.94,516.8
2017,8,24,15,15,353.5,317.0,3.35,33.5,580.0,670.84,491.21
2017,8,24,15,30,318.0,307.0,3.4,33.0,531.0,628.38,463.8
2017,8,24,15,45,238.5,295.0,3.45,33.0,456.5,520.25,387.93
2017,8,24,16,0,159.0,283.0,3.5,33.0,382.0,435.5,326.62
2017,8,24,16,15,130.0,256.0,3.5,32.5,332.5,381.3,288.34
2017,8,24,16,30,101.0,229.0,3.5,32.0,283.0,308.08,234.95
2017,8,24,16,45,50.5,123.5,3.55,32.0,150.5,151.93,115.55
2017,8,24,17,0,0.0,18.0,3.6,32.0,18.0,13.72,5.32
2017,8,24,17,15,0.0,15.0,3.4,31.5,15.0,11.42,3.54
2017,8,24,17,30,0.0,12.0,3.2,31.0,12.0,9.12,1.72
2017,8,24,17,45,0.0,9.5,3.05,30.5,9.5,7.21,0.18
2017,8,24,18,0,0.0,7.0,2.9,30.0,7.0,5.3,0.0
2017,8,24,18,15,0.0,4.5,2.65,29.5,4.5,3.4,0.0
2017,8,24,18,30,0.0,2.0,2.4,29.0,2.0,1.51,0.0
2017,8,24,18,45,0.0,1.0,2.15,28.5,1.0,0.75,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,6,15,10.5,13.5,2.95,24.0,14.0,10.62,0.0
2017,8,25,6,30,21.0,27.0,3.2,24.0,28.0,20.35,9.1
2017,8,25,6,45,65.5,49.5,3.45,24.5,60.5,36.25,24.67
2017,8,25,7,0,110.0,72.0,3.7,25.0,93.0,51.97,38.6
2017,8,25,7,15,147.0,92.5,3.85,25.5,131.0,66.25,51.06
2017,8,25,7,30,184.0,113.0,4.0,26.0,169.0,78.85,61.77
2017,8,25,7,45,138.5,139.0,4.2,26.5,186.0,96.02,76.06
2017,8,25,8,0,93.0,165.0,4.4,27.0,203.0,113.63,90.41
2017,8,25,8,15,132.5,191.0,4.45,27.5,254.0,126.76,100.79
2017,8,25,8,30,172.0,217.0,4.5,28.0,305.0,142.17,112.88
2017,8,25,8,45,203.0,240.0,4.55,28.5,354.5,155.49,123.09
2017,8,25,9,0,234.0,263.0,4.6,29.0,404.0,168.41,132.86
2017,8,25,9,15,228.0,288.5,4.6,29.5,435.0,191.77,139.61
2017,8,25,9,30,222.0,314.0,4.6,30.0,466.0,226.76,161.46
2017,8,25,9,45,219.0,337.0,4.7,30.5,495.0,260.71,185.84
2017,8,25,10,0,216.0,360.0,4.8,31.0,524.0,294.66,211.55
2017,8,25,10,15,169.5,379.5,4.85,31.0,512.5,313.08,227.74
2017,8,25,10,30,123.0,399.0,4.9,31.0,501.0,326.11,239.26
2017,8,25,10,45,125.5,415.5,4.95,31.5,522.5,353.02,259.1
2017,8,25,11,0,128.0,432.0,5.0,32.0,544.0,380.44,279.04
2017,8,25,11,15,177.0,443.0,5.05,32.0,602.0,429.6,315.14
2017,8,25,11,30,226.0,454.0,5.1,32.0,660.0,483.82,354.86
2017,8,25,11,45,175.5,462.0,5.2,32.0,623.5,476.95,350.08
2017,8,25,12,0,125.0,470.0,5.3,32.0,587.0,465.0,341.34
2017,8,25,12,15,131.5,474.0,5.4,32.0,597.5,486.69,357.38
2017,8,25,12,30,138.0,478.0,5.5,32.0,608.0,508.49,373.39
2017,8,25,12,45,91.0,444.5,5.65,32.5,530.0,443.23,325.69
2017,8,25,13,0,44.0,411.0,5.8,33.0,452.0,382.87,280.98
2017,8,25,13,15,67.0,428.5,5.9,32.5,490.5,424.26,312.54
2017,8,25,13,30,90.0,446.0,6.0,32.0,529.0,467.37,345.16
2017,8,25,13,45,55.5,382.0,6.1,32.0,433.0,383.13,283.77
2017,8,25,14,0,21.0,318.0,6.2,32.0,337.0,278.21,206.1
2017,8,25,14,15,14.5,257.5,6.2,31.5,270.5,221.52,164.38
2017,8,25,14,30,8.0,197.0,6.2,31.0,204.0,164.82,121.86
2017,8,25,14,45,10.5,222.0,6.2,31.0,230.5,189.06,140.66
2017,8,25,15,0,13.0,247.0,6.2,31.0,257.0,214.27,160.15
2017,8,25,15,15,75.0,287.5,6.1,30.5,340.5,332.89,252.64
2017,8,25,15,30,137.0,328.0,6.0,30.0,424.0,459.31,349.27
2017,8,25,15,45,97.0,294.5,5.95,30.0,360.0,367.61,280.63
2017,8,25,16,0,57.0,261.0,5.9,30.0,296.0,297.94,227.7
2017,8,25,16,15,51.5,236.0,5.8,29.5,265.5,269.33,206.95
2017,8,25,16,30,46.0,211.0,5.7,29.0,235.0,240.5,185.67
2017,8,25,16,45,54.5,191.0,5.6,29.0,217.0,229.09,177.8
2017,8,25,17,0,63.0,171.0,5.5,29.0,199.0,216.97,169.21
2017,8,25,17,15,58.0,146.5,5.25,28.5,169.5,188.11,147.07
2017,8,25,17,30,53.0,122.0,5.0,28.0,140.0,159.11,124.36
2017,8,25,17,45,42.5,99.0,4.8,28.0,111.5,128.06,99.1
2017,8,25,18,0,32.0,76.0,4.6,28.0,83.0,97.31,73.62
2017,8,25,18,15,16.0,54.0,4.5,27.5,57.5,64.71,46.38
2017,8,25,18,30,0.0,32.0,4.4,27.0,32.0,27.46,15.38
2017,8,25,18,45,0.0,16.0,4.3,26.5,16.0,12.43,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.0,7.95,22.0,3.0,2.36,0.0
2017,8,26,6,30,0.0,6.0,8.0,22.0,6.0,4.54,0.0
2017,8,26,6,45,0.0,14.0,8.05,22.5,14.0,10.63,3.29
2017,8,26,7,0,0.0,22.0,8.1,23.0,22.0,16.73,8.73
2017,8,26,7,15,0.0,30.5,8.1,23.0,30.5,23.24,14.49
2017,8,26,7,30,0.0,39.0,8.1,23.0,39.0,29.77,20.21
2017,8,26,7,45,0.0,23.5,8.15,23.0,23.5,17.9,9.89
2017,8,26,8,0,0.0,8.0,8.2,23.0,8.0,6.09,0.0
2017,8,26,8,15,42.5,110.5,8.25,23.0,132.0,81.61,64.5
2017,8,26,8,30,85.0,213.0,8.3,23.0,256.0,142.93,116.17
2017,8,26,8,45,55.5,219.0,8.4,23.5,248.5,147.16,119.03
2017,8,26,9,0,26.0,225.0,8.5,24.0,241.0,159.28,128.47
2017,8,26,9,15,40.0,258.0,8.5,24.0,285.0,173.49,132.76
2017,8,26,9,30,54.0,291.0,8.5,24.0,329.0,201.62,153.25
2017,8,26,9,45,59.5,315.0,8.55,24.5,358.5,225.7,171.05
2017,8,26,10,0,65.0,339.0,8.6,25.0,388.0,250.99,190.09
2017,8,26,10,15,44.0,321.0,8.65,25.0,355.0,242.69,184.42
2017,8,26,10,30,23.0,303.0,8.7,25.0,322.0,233.77,178.02
2017,8,26,10,45,15.5,247.5,8.8,25.0,260.5,193.94,147.18
2017,8,26,11,0,8.0,192.0,8.9,25.0,199.0,150.99,113.69
2017,8,26,11,15,8.5,199.5,9.0,25.0,207.5,157.96,119.1
2017,8,26,11,30,9.0,207.0,9.1,25.0,216.0,165.05,124.57
2017,8,26,11,45,10.0,217.0,9.2,25.5,227.0,174.49,131.64
2017,8,26,12,0,11.0,227.0,9.3,26.0,238.0,184.12,138.84
2017,8,26,12,15,9.0,203.0,9.4,26.0,212.0,165.0,123.99
2017,8,26,12,30,7.0,179.0,9.5,26.0,186.0,145.38,108.73
2017,8,26,12,45,7.5,183.0,9.65,26.0,190.5,149.57,112.05
2017,8,26,13,0,8.0,187.0,9.8,26.0,195.0,153.79,115.4
2017,8,26,13,15,6.5,174.0,9.85,25.5,180.0,142.58,106.9
2017,8,26,13,30,5.0,161.0,9.9,25.0,165.0,131.14,98.19
2017,8,26,13,45,5.0,164.5,10.0,25.0,169.0,134.24,100.72
2017,8,26,14,0,5.0,168.0,10.1,25.0,173.0,137.35,103.27
2017,8,26,14,15,4.5,165.5,10.1,25.0,169.5,135.06,101.59
2017,8,26,14,30,4.0,163.0,10.1,25.0,166.0,132.74,99.89
2017,8,26,14,45,2.0,141.5,10.1,25.0,143.0,113.25,84.6
2017,8,26,15,0,0.0,120.0,10.1,25.0,120.0,93.76,69.24
2017,8,26,15,15,0.0,107.5,10.05,25.0,107.5,83.56,61.28
2017,8,26,15,30,0.0,95.0,10.0,25.0,95.0,73.38,53.31
2017,8,26,15,45,0.0,105.5,10.0,25.0,105.5,81.93,60.33
2017,8,26,16,0,0.0,116.0,10.0,25.0,116.0,90.84,67.67
2017,8,26,16,15,0.0,104.0,10.05,24.5,104.0,80.97,60.08
2017,8,26,16,30,0.0,92.0,10.1,24.0,92.0,71.1,52.42
2017,8,26,16,45,0.0,84.5,10.2,24.0,84.5,65.06,47.69
2017,8,26,17,0,0.0,77.0,10.3,24.0,77.0,59.13,43.03
2017,8,26,17,15,0.0,65.5,10.4,24.0,65.5,50.22,35.83
2017,8,26,17,30,0.0,54.0,10.5,24.0,54.0,41.33,28.57
2017,8,26,17,45,0.0,42.5,10.6,24.0,42.5,32.47,21.22
2017,8,26,18,0,0.0,31.0,10.7,24.0,31.0,23.63,13.8
2017,8,26,18,15,0.0,21.0,10.75,24.0,21.0,15.97,7.3
2017,8,26,18,30,0.0,11.0,10.8,24.0,11.0,8.34,0.74
2017,8,26,18,45,0.0,5.5,10.85,24.0,5.5,4.16,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.0,8.75,23.0,6.0,4.72,0.0
2017,8,27,6,30,0.0,12.0,8.6,23.0,12.0,9.11,0.69
2017,8,27,6,45,0.0,25.5,8.5,23.0,25.5,19.44,10.66
2017,8,27,7,0,0.0,39.0,8.4,23.0,39.0,29.81,19.94
2017,8,27,7,15,0.0,54.5,8.3,23.0,54.5,41.57,30.34
2017,8,27,7,30,0.0,70.0,8.2,23.0,70.0,53.02,40.33
2017,8,27,7,45,0.0,60.0,8.15,23.0,60.0,45.96,34.19
2017,8,27,8,0,0.0,50.0,8.1,23.0,50.0,38.25,27.44
2017,8,27,8,15,0.0,29.5,8.1,23.0,29.5,22.53,13.79
2017,8,27,8,30,0.0,9.0,8.1,23.0,9.0,6.86,0.25
2017,8,27,8,45,0.0,53.0,8.15,23.0,53.0,40.65,29.15
2017,8,27,9,0,0.0,97.0,8.2,23.0,97.0,74.49,57.75
2017,8,27,9,15,6.0,160.0,8.25,23.0,164.5,119.23,90.77
2017,8,27,9,30,12.0,223.0,8.3,23.0,232.0,163.77,125.63
2017,8,27,9,45,7.5,192.0,8.35,23.5,198.0,144.49,109.94
2017,8,27,10,0,3.0,161.0,8.4,24.0,164.0,122.75,92.48
2017,8,27,10,15,1.5,123.5,8.5,24.0,125.0,95.29,70.58
2017,8,27,10,30,0.0,86.0,8.6,24.0,86.0,66.57,47.66
2017,8,27,10,45,3.5,133.5,8.7,24.5,136.5,104.24,77.3
2017,8,27,11,0,7.0,181.0,8.8,25.0,187.0,142.29,106.94
2017,8,27,11,15,3.5,133.0,8.85,25.0,136.0,104.67,77.33
2017,8,27,11,30,0.0,85.0,8.9,25.0,85.0,65.95,46.72
2017,8,27,11,45,4.0,134.5,9.0,25.0,138.5,106.93,79.05
2017,8,27,12,0,8.0,184.0,9.1,25.0,192.0,148.63,111.74
2017,8,27,12,15,12.0,239.5,9.15,25.0,251.0,195.99,148.64
2017,8,27,12,30,16.0,295.0,9.2,25.0,310.0,244.64,186.3
2017,8,27,12,45,16.0,292.5,9.3,25.0,307.5,244.41,186.16
2017,8,27,13,0,16.0,290.0,9.4,25.0,305.0,244.03,185.98
2017,8,27,13,15,14.5,274.0,9.5,25.0,287.5,231.06,176.05
2017,8,27,13,30,13.0,258.0,9.6,25.0,270.0,217.7,165.83
2017,8,27,13,45,12.5,248.5,9.7,25.0,259.5,210.35,160.3
2017,8,27,14,0,12.0,239.0,9.8,25.0,249.0,202.83,154.64
2017,8,27,14,15,8.5,205.0,9.75,24.5,212.0,171.67,130.67
2017,8,27,14,30,5.0,171.0,9.7,24.0,175.0,140.37,106.35
2017,8,27,14,45,3.0,160.0,9.7,24.0,162.5,129.54,97.9
2017,8,27,15,0,1.0,149.0,9.7,24.0,150.0,118.66,89.37
2017,8,27,15,15,0.5,141.0,9.6,24.0,141.5,111.68,84.0
2017,8,27,15,30,0.0,133.0,9.5,24.0,133.0,104.71,78.63
2017,8,27,15,45,0.0,110.5,9.4,24.0,110.5,86.08,63.91
2017,8,27,16,0,0.0,88.0,9.3,24.0,88.0,67.79,49.36
2017,8,27,16,15,0.0,83.0,9.2,23.5,83.0,63.86,46.46
2017,8,27,16,30,0.0,78.0,9.1,23.0,78.0,59.95,43.54
2017,8,27,16,45,0.0,86.5,9.0,23.0,86.5,66.79,49.33
2017,8,27,17,0,0.0,95.0,8.9,23.0,95.0,74.98,56.25
2017,8,27,17,15,0.0,80.5,8.7,23.0,80.5,62.97,46.53
2017,8,27,17,30,0.0,66.0,8.5,23.0,66.0,50.93,36.65
2017,8,27,17,45,0.0,52.0,8.35,23.0,52.0,39.81,27.41
2017,8,27,18,0,0.0,38.0,8.2,23.0,38.0,29.02,18.31
2017,8,27,18,15,0.0,26.0,8.05,22.5,26.0,19.81,10.48
2017,8,27,18,30,0.0,14.0,7.9,22.0,14.0,10.64,2.47
2017,8,27,18,45,0.0,7.0,7.75,22.0,7.0,5.31,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,7.5,21.0,7.5,5.9,0.0
2017,8,28,6,30,0.0,15.0,7.5,21.0,15.0,11.42,2.14
2017,8,28,6,45,0.0,32.5,7.55,21.0,32.5,24.77,15.26
2017,8,28,7,0,0.0,50.0,7.6,21.0,50.0,37.64,26.87
2017,8,28,7,15,0.0,70.5,7.75,21.0,70.5,52.39,40.0
2017,8,28,7,30,0.0,91.0,7.9,21.0,91.0,67.01,52.83
2017,8,28,7,45,12.5,119.0,8.05,21.5,124.5,86.41,69.45
2017,8,28,8,0,25.0,147.0,8.2,22.0,158.0,105.57,85.56
2017,8,28,8,15,45.5,177.0,8.25,22.0,199.5,121.07,98.47
2017,8,28,8,30,66.0,207.0,8.3,22.0,241.0,139.28,113.54
2017,8,28,8,45,56.5,225.0,8.45,22.5,256.5,150.2,122.09
2017,8,28,9,0,47.0,243.0,8.6,23.0,272.0,160.77,130.27
2017,8,28,9,15,74.0,277.0,8.6,23.0,326.0,186.19,142.48
2017,8,28,9,30,101.0,311.0,8.6,23.0,380.0,219.29,165.88
2017,8,28,9,45,148.0,335.5,8.6,23.5,443.5,249.29,186.52
2017,8,28,10,0,195.0,360.0,8.6,24.0,507.0,292.56,218.53
2017,8,28,10,15,152.5,377.0,8.6,24.5,495.5,309.27,233.33
2017,8,28,10,30,110.0,394.0,8.6,25.0,484.0,323.87,245.77
2017,8,28,10,45,71.0,373.0,8.6,25.5,432.0,305.22,231.99
2017,8,28,11,0,32.0,352.0,8.6,26.0,380.0,280.25,212.8
2017,8,28,11,15,90.5,403.5,8.55,26.0,485.0,356.11,270.76
2017,8,28,11,30,149.0,455.0,8.5,26.0,590.0,442.83,336.6
2017,8,28,11,45,102.0,439.0,8.5,26.5,532.0,410.76,311.68
2017,8,28,12,0,55.0,423.0,8.5,27.0,474.0,375.95,284.43
2017,8,28,12,15,218.5,420.0,8.4,27.0,624.0,510.92,388.65
2017,8,28,12,30,382.0,417.0,8.3,27.0,774.0,660.96,501.97
2017,8,28,12,45,214.0,414.0,8.25,27.0,613.5,532.56,404.89
2017,8,28,13,0,46.0,411.0,8.2,27.0,453.0,386.58,292.39
2017,8,28,13,15,25.5,286.0,8.05,27.0,309.0,263.56,199.52
2017,8,28,13,30,5.0,161.0,7.9,27.0,165.0,131.21,97.34
2017,8,28,13,45,139.5,291.5,7.8,27.0,413.5,396.85,305.13
2017,8,28,14,0,274.0,422.0,7.7,27.0,662.0,673.02,511.36
2017,8,28,14,15,235.5,413.5,7.6,27.0,614.5,617.87,470.35
2017,8,28,14,30,197.0,405.0,7.5,27.0,567.0,580.23,442.46
2017,8,28,14,45,223.0,382.0,7.4,27.0,558.5,588.26,450.15
2017,8,28,15,0,249.0,359.0,7.3,27.0,550.0,617.06,472.78
2017,8,28,15,15,280.0,330.5,7.1,26.5,534.0,620.93,478.45
2017,8,28,15,30,311.0,302.0,6.9,26.0,518.0,622.27,482.41
2017,8,28,15,45,375.0,263.0,6.75,26.0,504.5,640.24,498.95
2017,8,28,16,0,439.0,224.0,6.6,26.0,491.0,675.75,527.99
2017,8,28,16,15,385.0,213.0,6.4,25.5,432.0,587.02,463.18
2017,8,28,16,30,331.0,202.0,6.2,25.0,373.0,521.41,414.5
2017,8,28,16,45,174.5,175.5,6.05,25.0,265.0,333.14,266.49
2017,8,28,17,0,18.0,149.0,5.9,25.0,157.0,142.51,110.92
2017,8,28,17,15,12.5,128.0,5.6,24.5,133.0,119.96,93.13
2017,8,28,17,30,7.0,107.0,5.3,24.0,109.0,97.68,75.08
2017,8,28,17,45,221.5,80.5,5.05,24.0,125.5,258.36,210.32
2017,8,28,18,0,436.0,54.0,4.8,24.0,142.0,380.54,307.15
2017,8,28,18,15,333.5,42.0,4.65,23.5,96.5,283.49,224.28
2017,8,28,18,30,231.0,30.0,4.5,23.0,51.0,194.0,140.24
2017,8,28,18,45,115.5,15.0,4.35,23.0,25.5,69.16,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,8,29,6,15,96.5,12.0,4.75,21.0,19.0,9.44,0.0
2017,8,29,6,30,193.0,24.0,4.9,21.0,38.0,18.38,6.51
2017,8,29,6,45,306.5,37.0,5.1,21.5,82.5,30.04,19.62
2017,8,29,7,0,420.0,50.0,5.3,22.0,127.0,40.5,29.2
2017,8,29,7,15,491.0,58.5,5.45,22.5,179.5,47.02,35.11
2017,8,29,7,30,562.0,67.0,5.6,23.0,232.0,53.54,40.78
2017,8,29,7,45,610.0,73.0,5.8,23.5,287.0,57.9,44.41
2017,8,29,8,0,658.0,79.0,6.0,24.0,342.0,62.24,47.91
2017,8,29,8,15,691.0,84.0,6.1,24.5,396.5,65.59,50.47
2017,8,29,8,30,724.0,89.0,6.2,25.0,451.0,74.49,57.7
2017,8,29,8,45,747.0,93.0,6.3,25.5,502.5,76.94,59.41
2017,8,29,9,0,770.0,97.0,6.4,26.0,554.0,79.29,61.04
2017,8,29,9,15,787.5,100.5,6.4,26.0,601.5,116.06,67.17
2017,8,29,9,30,805.0,104.0,6.4,26.0,649.0,174.64,100.11
2017,8,29,9,45,543.5,224.5,6.45,26.5,603.0,251.77,169.69
2017,8,29,10,0,282.0,345.0,6.5,27.0,557.0,302.46,219.91
2017,8,29,10,15,565.5,230.0,6.45,27.0,681.5,342.44,244.89
2017,8,29,10,30,849.0,115.0,6.4,27.0,806.0,413.76,298.35
2017,8,29,10,45,854.5,117.0,6.35,27.5,834.5,469.08,345.12
2017,8,29,11,0,860.0,119.0,6.3,28.0,863.0,523.35,389.74
2017,8,29,11,15,542.5,284.5,6.2,28.0,758.0,525.41,393.9
2017,8,29,11,30,225.0,450.0,6.1,28.0,653.0,486.09,363.97
2017,8,29,11,45,158.5,452.0,6.1,28.5,596.0,463.69,346.86
2017,8,29,12,0,92.0,454.0,6.1,29.0,539.0,427.24,318.85
2017,8,29,12,15,465.5,302.0,6.05,29.0,736.0,616.48,464.02
2017,8,29,12,30,839.0,150.0,6.0,29.0,933.0,788.81,593.85
2017,8,29,12,45,463.5,301.5,5.95,29.5,734.0,665.46,498.2
2017,8,29,13,0,88.0,453.0,5.9,30.0,535.0,460.15,341.51
2017,8,29,13,15,461.0,299.5,5.85,30.0,718.0,704.56,527.15
2017,8,29,13,30,834.0,146.0,5.8,30.0,901.0,897.96,666.81
2017,8,29,13,45,473.0,287.0,5.75,30.0,713.5,738.03,550.4
2017,8,29,14,0,112.0,428.0,5.7,30.0,526.0,488.41,363.79
2017,8,29,14,15,460.5,283.5,5.6,29.5,665.0,747.61,560.89
2017,8,29,14,30,809.0,139.0,5.5,29.0,804.0,945.9,703.58
2017,8,29,14,45,797.0,137.0,5.45,29.0,768.0,938.87,698.54
2017,8,29,15,0,785.0,135.0,5.4,29.0,732.0,928.08,692.25
2017,8,29,15,15,569.5,212.5,5.3,29.0,633.0,808.45,609.09
2017,8,29,15,30,354.0,290.0,5.2,29.0,534.0,651.73,494.37
2017,8,29,15,45,539.5,204.0,5.1,29.0,545.5,755.66,575.25
2017,8,29,16,0,725.0,118.0,5.0,29.0,557.0,835.66,633.89
2017,8,29,16,15,700.0,113.5,4.8,28.5,506.0,794.46,606.64
2017,8,29,16,30,675.0,109.0,4.6,28.0,455.0,751.31,578.37
2017,8,29,16,45,645.0,102.0,4.4,28.0,402.0,699.36,542.41
2017,8,29,17,0,615.0,95.0,4.2,28.0,349.0,646.52,505.3
2017,8,29,17,15,568.0,87.5,3.85,27.5,294.5,579.34,457.15
2017,8,29,17,30,521.0,80.0,3.5,27.0,240.0,513.35,407.77
2017,8,29,17,45,451.0,70.0,3.15,26.5,188.0,430.27,342.82
2017,8,29,18,0,381.0,60.0,2.8,26.0,136.0,347.16,275.46
2017,8,29,18,15,278.5,45.5,2.65,25.5,91.0,251.52,195.76
2017,8,29,18,30,176.0,31.0,2.5,25.0,46.0,166.81,116.03
2017,8,29,18,45,88.0,15.5,2.45,24.5,23.0,55.98,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,78.5,12.5,3.75,20.5,18.0,9.83,0.0
2017,8,30,6,30,157.0,25.0,3.9,21.0,36.0,18.98,6.44
2017,8,30,6,45,274.5,39.5,4.05,21.5,80.5,30.1,19.65
2017,8,30,7,0,392.0,54.0,4.2,22.0,125.0,43.54,31.79
2017,8,30,7,15,464.5,64.0,4.35,22.5,178.0,51.05,38.58
2017,8,30,7,30,537.0,74.0,4.5,23.0,231.0,58.5,45.06
2017,8,30,7,45,590.5,80.5,4.7,23.5,286.5,63.05,48.83
2017,8,30,8,0,644.0,87.0,4.9,24.0,342.0,67.58,52.47
2017,8,30,8,15,678.0,92.5,4.95,24.5,397.0,71.04,55.11
2017,8,30,8,30,712.0,98.0,5.0,25.0,452.0,74.42,57.63
2017,8,30,8,45,739.0,101.5,5.05,25.5,505.0,82.63,64.17
2017,8,30,9,0,766.0,105.0,5.1,26.0,558.0,84.52,65.38
2017,8,30,9,15,785.0,108.0,5.05,26.5,606.0,123.21,71.83
2017,8,30,9,30,804.0,111.0,5.0,27.0,654.0,181.7,104.9
2017,8,30,9,45,819.0,113.5,5.0,27.5,697.5,240.97,149.3
2017,8,30,10,0,834.0,116.0,5.0,28.0,741.0,301.4,199.1
2017,8,30,10,15,844.5,118.0,4.95,28.0,777.5,363.9,252.29
2017,8,30,10,30,855.0,120.0,4.9,28.0,814.0,422.17,302.06
2017,8,30,10,45,596.0,259.0,4.9,28.5,751.0,457.97,335.76
2017,8,30,11,0,337.0,398.0,4.9,29.0,688.0,466.62,344.99
2017,8,30,11,15,610.5,260.5,4.8,29.0,803.0,547.16,406.02
2017,8,30,11,30,884.0,123.0,4.7,29.0,918.0,638.65,475.86
2017,8,30,11,45,888.0,123.0,4.65,29.5,932.0,686.74,511.08
2017,8,30,12,0,892.0,123.0,4.6,30.0,946.0,732.75,543.96
2017,8,30,12,15,566.0,294.5,4.5,30.0,818.0,686.51,507.01
2017,8,30,12,30,240.0,466.0,4.4,30.0,690.0,584.64,429.8
2017,8,30,12,45,568.0,293.5,4.35,30.5,820.0,746.69,549.72
2017,8,30,13,0,896.0,121.0,4.3,31.0,950.0,880.23,643.32
2017,8,30,13,15,893.5,120.5,4.2,31.0,937.5,906.38,659.7
2017,8,30,13,30,891.0,120.0,4.1,31.0,925.0,928.96,674.38
2017,8,30,13,45,613.0,260.5,4.1,31.0,809.0,849.5,619.54
2017,8,30,14,0,335.0,401.0,4.1,31.0,693.0,713.55,521.5
2017,8,30,14,15,602.5,258.0,4.05,31.0,760.0,865.85,633.34
2017,8,30,14,30,870.0,115.0,4.0,31.0,827.0,968.27,703.1
2017,8,30,14,45,608.5,223.5,3.95,31.0,711.0,855.38,627.28
2017,8,30,15,0,347.0,332.0,3.9,31.0,595.0,686.58,507.28
2017,8,30,15,15,588.0,218.0,3.85,30.5,633.5,833.21,617.38
2017,8,30,15,30,829.0,104.0,3.8,30.0,672.0,932.69,687.25
2017,8,30,15,45,814.5,100.0,3.75,30.0,625.0,905.9,670.17
2017,8,30,16,0,800.0,96.0,3.7,30.0,578.0,875.9,651.84
2017,8,30,16,15,778.0,92.5,3.45,29.5,525.5,836.75,627.41
2017,8,30,16,30,756.0,89.0,3.2,29.0,473.0,795.23,601.1
2017,8,30,16,45,727.5,83.5,2.95,29.0,418.5,743.79,566.29
2017,8,30,17,0,699.0,78.0,2.7,29.0,364.0,695.37,533.07
2017,8,30,17,15,655.0,72.0,2.4,28.0,308.0,629.43,488.11
2017,8,30,17,30,611.0,66.0,2.1,27.0,252.0,564.4,442.11
2017,8,30,17,45,547.5,58.0,1.85,26.5,198.0,484.68,381.63
2017,8,30,18,0,484.0,50.0,1.6,26.0,144.0,408.76,320.61
2017,8,30,18,15,374.0,38.0,1.55,25.0,96.0,304.75,235.82
2017,8,30,18,30,264.0,26.0,1.5,24.0,48.0,211.12,143.77
2017,8,30,18,45,132.0,13.0,1.45,23.5,24.0,76.02,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
