Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,31,6,15,88.5,12.0,2.5,19.5,18.0,9.44,0.0
2017,8,31,6,30,177.0,24.0,2.8,20.0,36.0,18.31,5.54
2017,8,31,6,45,285.5,39.0,3.1,20.5,80.5,29.8,19.46
2017,8,31,7,0,394.0,54.0,3.4,21.0,125.0,43.6,31.97
2017,8,31,7,15,466.5,64.5,3.3,21.5,178.0,51.5,39.13
2017,8,31,7,30,539.0,75.0,3.2,22.0,231.0,59.32,45.95
2017,8,31,7,45,584.0,83.5,3.1,23.0,286.0,65.17,50.76
2017,8,31,8,0,629.0,92.0,3.0,24.0,341.0,70.88,55.27
2017,8,31,8,15,663.5,98.0,3.0,24.5,395.5,74.52,58.04
2017,8,31,8,30,698.0,104.0,3.0,25.0,450.0,78.07,60.68
2017,8,31,8,45,720.0,110.5,3.0,26.0,502.0,81.52,63.08
2017,8,31,9,0,742.0,117.0,3.0,27.0,554.0,84.78,65.28
2017,8,31,9,15,761.0,120.5,2.95,27.0,602.0,132.25,78.48
2017,8,31,9,30,780.0,124.0,2.9,27.0,650.0,189.75,111.62
2017,8,31,9,45,791.5,129.0,2.85,27.5,692.5,248.76,155.81
2017,8,31,10,0,803.0,134.0,2.8,28.0,735.0,308.58,204.59
2017,8,31,10,15,814.0,136.5,2.7,28.0,771.0,367.05,253.74
2017,8,31,10,30,825.0,139.0,2.6,28.0,807.0,425.72,302.59
2017,8,31,10,45,831.5,141.5,2.55,28.5,836.0,482.35,348.25
2017,8,31,11,0,838.0,144.0,2.5,29.0,865.0,538.19,391.77
2017,8,31,11,15,843.0,145.5,2.45,29.0,886.5,591.39,432.75
2017,8,31,11,30,848.0,147.0,2.4,29.0,908.0,637.21,467.45
2017,8,31,11,45,826.5,164.0,2.35,29.5,915.0,688.39,503.16
2017,8,31,12,0,805.0,181.0,2.3,30.0,922.0,729.58,530.93
2017,8,31,12,15,568.0,310.5,2.25,30.0,834.5,704.12,510.37
2017,8,31,12,30,331.0,440.0,2.2,30.0,747.0,646.43,467.32
2017,8,31,12,45,571.5,308.0,2.15,30.5,836.0,763.94,551.07
2017,8,31,13,0,812.0,176.0,2.1,31.0,925.0,873.08,625.31
2017,8,31,13,15,808.5,175.0,2.05,31.0,912.0,897.32,639.66
2017,8,31,13,30,805.0,174.0,2.0,31.0,899.0,918.04,652.53
2017,8,31,13,45,802.5,170.5,1.95,31.0,879.0,933.74,662.29
2017,8,31,14,0,800.0,167.0,1.9,31.0,859.0,945.71,669.82
2017,8,31,14,15,791.5,164.5,1.85,31.0,830.0,949.13,672.11
2017,8,31,14,30,783.0,162.0,1.8,31.0,801.0,948.68,672.2
2017,8,31,14,45,773.5,158.0,1.8,31.0,766.0,941.96,669.12
2017,8,31,15,0,764.0,154.0,1.8,31.0,731.0,931.49,663.88
2017,8,31,15,15,748.5,150.5,1.8,31.0,688.5,920.33,658.36
2017,8,31,15,30,733.0,147.0,1.8,31.0,646.0,897.7,645.62
2017,8,31,15,45,718.0,140.0,1.8,31.0,599.5,868.47,628.74
2017,8,31,16,0,703.0,133.0,1.8,31.0,553.0,836.3,609.9
2017,8,31,16,15,676.5,127.0,1.7,30.5,501.5,792.18,583.22
2017,8,31,16,30,650.0,121.0,1.6,30.0,450.0,746.19,554.94
2017,8,31,16,45,617.5,113.0,1.55,30.0,396.0,691.33,519.35
2017,8,31,17,0,585.0,105.0,1.5,30.0,342.0,635.74,482.44
2017,8,31,17,15,536.5,96.0,1.35,29.0,287.5,566.2,435.34
2017,8,31,17,30,488.0,87.0,1.2,28.0,233.0,497.91,386.63
2017,8,31,17,45,419.5,74.5,1.1,27.5,181.0,409.23,319.87
2017,8,31,18,0,351.0,62.0,1.0,27.0,129.0,332.35,258.95
2017,8,31,18,15,252.0,45.0,1.0,26.5,84.5,236.98,181.11
2017,8,31,18,30,153.0,28.0,1.0,26.0,40.0,148.83,95.34
2017,8,31,18,45,76.5,14.0,1.0,25.5,20.0,49.21,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.5,11.5,1.1,19.5,15.0,9.05,0.0
2017,9,1,6,30,103.0,23.0,1.3,20.0,30.0,17.36,4.4
2017,9,1,6,45,196.0,43.0,1.5,20.5,72.5,32.15,21.41
2017,9,1,7,0,289.0,63.0,1.7,21.0,115.0,46.74,34.66
2017,9,1,7,15,359.0,78.5,1.55,21.5,166.0,57.87,44.62
2017,9,1,7,30,429.0,94.0,1.4,22.0,217.0,68.8,54.12
2017,9,1,7,45,481.5,105.0,1.25,23.0,271.5,76.38,60.33
2017,9,1,8,0,534.0,116.0,1.1,24.0,326.0,83.82,66.2
2017,9,1,8,15,571.0,124.5,0.9,25.0,380.0,91.18,71.84
2017,9,1,8,30,608.0,133.0,0.7,26.0,434.0,95.59,74.88
2017,9,1,8,45,636.5,140.0,0.5,27.0,485.5,98.64,76.73
2017,9,1,9,0,665.0,147.0,0.3,28.0,537.0,101.53,78.39
2017,9,1,9,15,686.5,152.5,0.35,28.5,585.0,142.5,86.61
2017,9,1,9,30,708.0,158.0,0.4,29.0,633.0,198.26,118.67
2017,9,1,9,45,722.5,163.0,0.45,29.5,675.5,254.74,159.66
2017,9,1,10,0,737.0,168.0,0.5,30.0,718.0,312.55,204.86
2017,9,1,10,15,749.5,171.5,0.5,30.0,754.5,369.76,250.62
2017,9,1,10,30,762.0,175.0,0.5,30.0,791.0,427.53,296.18
2017,9,1,10,45,772.0,177.0,0.55,30.5,821.0,484.61,339.76
2017,9,1,11,0,782.0,179.0,0.6,31.0,851.0,539.03,380.16
2017,9,1,11,15,788.0,181.0,0.6,31.0,872.5,590.71,417.78
2017,9,1,11,30,794.0,183.0,0.6,31.0,894.0,641.24,453.43
2017,9,1,11,45,800.5,182.5,0.6,31.0,908.0,688.79,486.14
2017,9,1,12,0,807.0,182.0,0.6,31.0,922.0,734.72,516.94
2017,9,1,12,15,808.0,182.0,0.65,31.0,927.0,775.08,544.19
2017,9,1,12,30,809.0,182.0,0.7,31.0,932.0,812.92,569.46
2017,9,1,12,45,812.5,179.0,0.75,31.5,929.0,847.56,591.3
2017,9,1,13,0,816.0,176.0,0.8,32.0,926.0,879.31,610.2
2017,9,1,13,15,813.0,175.0,0.85,32.0,913.5,904.04,626.04
2017,9,1,13,30,810.0,174.0,0.9,32.0,901.0,925.25,639.89
2017,9,1,13,45,807.5,170.5,1.0,32.0,881.0,940.97,651.41
2017,9,1,14,0,805.0,167.0,1.1,32.0,861.0,952.94,660.83
2017,9,1,14,15,797.0,164.5,1.2,32.0,832.5,956.8,665.47
2017,9,1,14,30,789.0,162.0,1.3,32.0,804.0,956.77,667.92
2017,9,1,14,45,777.5,159.0,1.4,32.0,768.0,949.02,665.74
2017,9,1,15,0,766.0,156.0,1.5,32.0,732.0,937.49,661.34
2017,9,1,15,15,750.5,152.0,1.55,31.5,689.5,925.98,657.7
2017,9,1,15,30,735.0,148.0,1.6,31.0,647.0,902.67,646.62
2017,9,1,15,45,717.0,142.5,1.7,31.0,599.5,872.16,630.18
2017,9,1,16,0,699.0,137.0,1.8,31.0,552.0,838.81,611.67
2017,9,1,16,15,672.5,131.0,1.75,30.5,500.5,794.61,585.44
2017,9,1,16,30,646.0,125.0,1.7,30.0,449.0,748.52,557.52
2017,9,1,16,45,612.0,117.0,1.7,30.0,394.5,692.3,521.29
2017,9,1,17,0,578.0,109.0,1.7,30.0,340.0,635.39,483.64
2017,9,1,17,15,528.5,99.0,1.6,29.0,285.5,563.96,435.13
2017,9,1,17,30,479.0,89.0,1.5,28.0,231.0,488.19,381.02
2017,9,1,17,45,410.5,75.5,1.4,27.5,178.5,405.26,317.86
2017,9,1,18,0,342.0,62.0,1.3,27.0,126.0,327.48,255.75
2017,9,1,18,15,243.0,44.5,1.3,26.0,81.5,231.92,177.45
2017,9,1,18,30,144.0,27.0,1.3,25.0,37.0,141.38,85.86
2017,9,1,18,45,72.0,13.5,1.35,24.5,18.5,46.64,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,11.5,1.85,20.5,15.0,9.05,0.0
2017,9,2,6,30,109.0,23.0,2.1,21.0,30.0,17.37,3.7
2017,9,2,6,45,208.5,42.0,2.4,21.5,72.5,31.5,20.7
2017,9,2,7,0,308.0,61.0,2.7,22.0,115.0,45.51,33.42
2017,9,2,7,15,379.5,75.0,2.65,22.5,166.5,55.71,42.56
2017,9,2,7,30,451.0,89.0,2.6,23.0,218.0,65.78,51.3
2017,9,2,7,45,503.0,99.0,2.55,24.0,272.0,72.83,57.09
2017,9,2,8,0,555.0,109.0,2.5,25.0,326.0,81.91,64.4
2017,9,2,8,15,592.0,117.0,2.5,26.0,380.0,86.38,67.64
2017,9,2,8,30,629.0,125.0,2.5,27.0,434.0,90.69,70.69
2017,9,2,8,45,655.0,131.5,2.5,28.0,485.5,93.6,72.53
2017,9,2,9,0,681.0,138.0,2.5,29.0,537.0,96.35,74.22
2017,9,2,9,15,701.5,143.0,2.35,29.0,584.5,140.0,83.97
2017,9,2,9,30,722.0,148.0,2.2,29.0,632.0,196.26,117.59
2017,9,2,9,45,734.5,153.5,2.1,29.5,673.5,253.49,160.32
2017,9,2,10,0,747.0,159.0,2.0,30.0,715.0,311.78,207.04
2017,9,2,10,15,759.0,162.0,1.95,30.0,751.0,372.52,256.66
2017,9,2,10,30,771.0,165.0,1.9,30.0,787.0,429.08,302.69
2017,9,2,10,45,777.0,169.0,1.9,30.5,815.5,483.87,345.87
2017,9,2,11,0,783.0,173.0,1.9,31.0,844.0,537.98,387.1
2017,9,2,11,15,788.5,174.5,1.95,31.0,865.0,589.01,425.9
2017,9,2,11,30,794.0,176.0,2.0,31.0,886.0,638.81,462.8
2017,9,2,11,45,788.5,183.0,2.05,31.5,896.5,684.18,494.64
2017,9,2,12,0,783.0,190.0,2.1,32.0,907.0,727.02,523.89
2017,9,2,12,15,784.0,190.5,2.15,32.0,911.5,766.89,551.73
2017,9,2,12,30,785.0,191.0,2.2,32.0,916.0,804.32,577.53
2017,9,2,12,45,783.0,191.0,2.3,32.0,911.5,836.23,599.77
2017,9,2,13,0,781.0,191.0,2.4,32.0,907.0,865.11,619.59
2017,9,2,13,15,777.5,190.0,2.45,32.0,894.5,888.59,635.17
2017,9,2,13,30,774.0,189.0,2.5,32.0,882.0,908.63,648.66
2017,9,2,13,45,767.5,187.5,2.6,32.0,861.0,921.88,658.35
2017,9,2,14,0,761.0,186.0,2.7,32.0,840.0,931.41,665.83
2017,9,2,14,15,752.0,183.5,2.7,32.0,811.0,944.07,674.71
2017,9,2,14,30,743.0,181.0,2.7,32.0,782.0,942.99,674.92
2017,9,2,14,45,713.0,186.5,2.75,32.0,743.0,926.16,665.64
2017,9,2,15,0,683.0,192.0,2.8,32.0,704.0,905.62,654.15
2017,9,2,15,15,505.5,240.5,2.8,31.5,607.0,774.26,567.21
2017,9,2,15,30,328.0,289.0,2.8,31.0,510.0,631.67,468.84
2017,9,2,15,45,314.0,272.5,2.8,31.0,471.5,600.37,449.03
2017,9,2,16,0,300.0,256.0,2.8,31.0,433.0,567.87,427.46
2017,9,2,16,15,424.0,204.0,2.65,30.5,429.0,640.37,483.92
2017,9,2,16,30,548.0,152.0,2.5,30.0,425.0,683.53,518.95
2017,9,2,16,45,511.0,141.5,2.45,30.0,372.0,625.75,478.7
2017,9,2,17,0,474.0,131.0,2.4,30.0,319.0,568.18,438.3
2017,9,2,17,15,424.0,117.5,2.2,29.0,266.0,497.66,388.11
2017,9,2,17,30,374.0,104.0,2.0,28.0,213.0,429.44,337.68
2017,9,2,17,45,309.0,86.0,1.8,27.5,163.0,348.3,274.47
2017,9,2,18,0,244.0,68.0,1.6,27.0,113.0,272.14,212.77
2017,9,2,18,15,163.0,46.0,1.6,26.5,71.0,172.88,131.24
2017,9,2,18,30,82.0,24.0,1.6,26.0,29.0,88.46,47.48
2017,9,2,18,45,41.0,12.0,1.6,25.5,14.5,29.99,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.4,21.5,9.5,7.47,0.0
2017,9,3,6,30,0.0,19.0,1.6,22.0,19.0,14.45,1.48
2017,9,3,6,45,45.0,43.0,1.8,22.5,51.0,31.6,20.64
2017,9,3,7,0,90.0,67.0,2.0,23.0,83.0,48.25,35.59
2017,9,3,7,15,123.0,92.0,1.9,23.5,122.5,65.11,50.41
2017,9,3,7,30,156.0,117.0,1.8,24.0,162.0,81.64,64.61
2017,9,3,7,45,198.5,134.5,1.7,25.0,204.0,92.13,73.17
2017,9,3,8,0,241.0,152.0,1.6,26.0,246.0,103.24,81.97
2017,9,3,8,15,344.0,158.0,1.6,26.5,315.0,108.63,85.98
2017,9,3,8,30,447.0,164.0,1.6,27.0,384.0,109.78,86.43
2017,9,3,8,45,509.5,171.0,1.6,27.5,448.0,113.84,89.26
2017,9,3,9,0,572.0,178.0,1.6,28.0,512.0,117.88,92.05
2017,9,3,9,15,595.0,185.0,1.6,28.5,558.5,160.86,102.67
2017,9,3,9,30,618.0,192.0,1.6,29.0,605.0,212.39,133.72
2017,9,3,9,45,498.5,252.5,1.65,29.5,600.0,270.11,181.65
2017,9,3,10,0,379.0,313.0,1.7,30.0,595.0,316.82,222.17
2017,9,3,10,15,358.5,337.5,1.75,30.0,615.0,356.51,254.07
2017,9,3,10,30,338.0,362.0,1.8,30.0,635.0,394.05,283.8
2017,9,3,10,45,517.0,292.0,1.9,30.5,725.5,455.56,327.99
2017,9,3,11,0,696.0,222.0,2.0,31.0,816.0,533.16,384.46
2017,9,3,11,15,615.5,282.5,2.05,31.0,818.0,576.23,416.51
2017,9,3,11,30,535.0,343.0,2.1,31.0,820.0,612.34,442.35
2017,9,3,11,45,506.0,359.5,2.2,31.0,816.0,640.79,463.05
2017,9,3,12,0,477.0,376.0,2.3,31.0,812.0,665.57,480.76
2017,9,3,12,15,448.5,384.0,2.35,31.0,795.5,680.52,491.36
2017,9,3,12,30,420.0,392.0,2.4,31.0,779.0,691.72,499.26
2017,9,3,12,45,394.0,402.5,2.45,31.5,764.5,692.92,499.46
2017,9,3,13,0,368.0,413.0,2.5,32.0,750.0,700.72,503.85
2017,9,3,13,15,346.5,416.5,2.55,32.0,730.0,703.26,505.83
2017,9,3,13,30,325.0,420.0,2.6,32.0,710.0,703.11,506.02
2017,9,3,13,45,302.0,415.0,2.65,32.0,679.5,690.96,498.31
2017,9,3,14,0,279.0,410.0,2.7,32.0,649.0,676.22,488.89
2017,9,3,14,15,318.5,386.0,2.7,31.5,650.0,700.48,508.37
2017,9,3,14,30,358.0,362.0,2.7,31.0,651.0,723.08,526.61
2017,9,3,14,45,450.0,306.5,2.75,31.0,653.0,783.6,570.89
2017,9,3,15,0,542.0,251.0,2.8,31.0,655.0,821.49,600.07
2017,9,3,15,15,543.5,232.0,2.75,31.0,617.0,803.9,589.57
2017,9,3,15,30,545.0,213.0,2.7,31.0,579.0,783.16,577.41
2017,9,3,15,45,559.0,196.0,2.7,31.0,547.0,773.38,573.13
2017,9,3,16,0,573.0,179.0,2.7,31.0,515.0,760.25,566.54
2017,9,3,16,15,544.0,170.0,2.6,30.5,465.0,713.64,536.58
2017,9,3,16,30,515.0,161.0,2.5,30.0,415.0,665.95,505.5
2017,9,3,16,45,479.0,149.0,2.45,29.5,363.0,608.24,466.71
2017,9,3,17,0,443.0,137.0,2.4,29.0,311.0,550.75,426.97
2017,9,3,17,15,394.5,122.0,2.15,28.5,258.5,480.77,375.83
2017,9,3,17,30,346.0,107.0,1.9,28.0,206.0,413.05,324.69
2017,9,3,17,45,285.0,87.5,1.7,27.5,156.5,318.91,251.66
2017,9,3,18,0,224.0,68.0,1.5,27.0,107.0,246.18,192.46
2017,9,3,18,15,147.0,44.5,1.5,26.5,66.5,162.06,122.27
2017,9,3,18,30,70.0,21.0,1.5,26.0,26.0,76.02,34.97
2017,9,3,18,45,35.0,10.5,1.5,25.5,13.0,25.83,0.0
2017,9,3,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.5,1.35,20.5,11.5,7.47,0.0
2017,9,4,6,30,60.0,19.0,1.6,21.0,23.0,14.49,0.79
2017,9,4,6,45,135.0,42.5,1.85,21.5,63.0,31.49,20.59
2017,9,4,7,0,210.0,66.0,2.1,22.0,103.0,48.18,35.66
2017,9,4,7,15,274.0,86.0,2.05,22.5,152.0,62.34,48.24
2017,9,4,7,30,338.0,106.0,2.0,23.0,201.0,75.63,59.74
2017,9,4,7,45,390.5,120.5,1.95,24.0,254.0,85.1,67.52
2017,9,4,8,0,443.0,135.0,1.9,25.0,307.0,94.31,74.84
2017,9,4,8,15,481.0,146.5,1.85,25.5,359.5,101.15,80.15
2017,9,4,8,30,519.0,158.0,1.8,26.0,412.0,107.75,85.16
2017,9,4,8,45,553.5,165.0,1.75,27.0,463.5,111.41,87.48
2017,9,4,9,0,588.0,172.0,1.7,28.0,515.0,116.02,90.57
2017,9,4,9,15,611.0,179.0,1.7,28.0,562.0,160.5,101.6
2017,9,4,9,30,634.0,186.0,1.7,28.0,609.0,213.15,134.18
2017,9,4,9,45,652.0,191.5,1.75,28.5,651.0,266.56,174.05
2017,9,4,10,0,670.0,197.0,1.8,29.0,693.0,321.87,218.05
2017,9,4,10,15,683.0,201.0,1.85,29.0,728.5,376.14,262.49
2017,9,4,10,30,696.0,205.0,1.9,29.0,764.0,431.18,307.08
2017,9,4,10,45,708.0,207.0,2.0,29.5,793.5,484.86,349.25
2017,9,4,11,0,720.0,209.0,2.1,30.0,823.0,538.64,390.31
2017,9,4,11,15,727.0,211.0,2.15,30.0,844.0,589.45,428.8
2017,9,4,11,30,734.0,213.0,2.2,30.0,865.0,639.34,465.68
2017,9,4,11,45,772.5,191.0,2.3,30.5,886.5,685.54,499.11
2017,9,4,12,0,811.0,169.0,2.4,31.0,908.0,735.86,534.63
2017,9,4,12,15,812.5,169.5,2.45,31.0,912.5,776.88,563.43
2017,9,4,12,30,814.0,170.0,2.5,31.0,917.0,815.4,590.15
2017,9,4,12,45,816.5,167.5,2.6,31.5,914.0,849.41,612.25
2017,9,4,13,0,819.0,165.0,2.7,32.0,911.0,880.46,631.8
2017,9,4,13,15,816.0,164.0,2.75,32.0,898.0,904.85,647.99
2017,9,4,13,30,813.0,163.0,2.8,32.0,885.0,925.71,662.02
2017,9,4,13,45,810.5,159.5,2.85,32.0,865.0,941.01,672.63
2017,9,4,14,0,808.0,156.0,2.9,32.0,845.0,952.55,681.0
2017,9,4,14,15,800.0,153.5,2.9,31.5,816.5,955.98,685.37
2017,9,4,14,30,792.0,151.0,2.9,31.0,788.0,955.53,687.48
2017,9,4,14,45,775.0,151.0,2.9,31.0,750.5,945.02,681.88
2017,9,4,15,0,758.0,151.0,2.9,31.0,713.0,930.76,674.07
2017,9,4,15,15,743.0,147.5,2.85,31.0,671.0,919.63,668.08
2017,9,4,15,30,728.0,144.0,2.8,31.0,629.0,897.05,654.67
2017,9,4,15,45,712.5,137.0,2.8,31.0,582.5,866.9,636.72
2017,9,4,16,0,697.0,130.0,2.8,31.0,536.0,833.87,616.79
2017,9,4,16,15,670.5,124.0,2.65,30.5,484.5,789.34,589.14
2017,9,4,16,30,644.0,118.0,2.5,30.0,433.0,742.98,559.86
2017,9,4,16,45,612.5,109.5,2.45,29.5,380.0,688.04,524.5
2017,9,4,17,0,581.0,101.0,2.4,29.0,327.0,632.37,487.58
2017,9,4,17,15,530.5,91.5,2.15,28.0,272.5,560.3,437.33
2017,9,4,17,30,480.0,82.0,1.9,27.0,218.0,489.75,385.39
2017,9,4,17,45,413.0,68.5,1.65,26.5,166.5,400.83,316.38
2017,9,4,18,0,346.0,55.0,1.4,26.0,115.0,323.57,253.35
2017,9,4,18,15,239.0,38.0,1.4,25.5,72.0,223.07,169.22
2017,9,4,18,30,132.0,21.0,1.4,25.0,29.0,122.13,48.19
2017,9,4,18,45,66.0,10.5,1.4,24.5,14.5,41.45,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,6,15,51.5,10.5,1.5,21.5,13.5,8.26,0.0
2017,9,5,6,30,103.0,21.0,1.8,22.0,27.0,15.89,0.45
2017,9,5,6,45,207.5,39.0,2.1,22.5,69.0,29.36,18.66
2017,9,5,7,0,312.0,57.0,2.4,23.0,111.0,42.76,30.87
2017,9,5,7,15,387.0,70.0,2.35,23.5,162.0,52.39,39.51
2017,9,5,7,30,462.0,83.0,2.3,24.0,213.0,61.94,47.8
2017,9,5,7,45,515.0,92.0,2.25,25.0,267.0,70.69,55.04
2017,9,5,8,0,568.0,101.0,2.2,26.0,321.0,76.52,59.59
2017,9,5,8,15,605.0,108.5,2.0,26.5,375.0,80.88,62.91
2017,9,5,8,30,642.0,116.0,1.8,27.0,429.0,85.1,66.04
2017,9,5,8,45,667.5,122.5,1.65,28.0,480.0,88.26,68.11
2017,9,5,9,0,693.0,129.0,1.5,29.0,531.0,91.26,70.01
2017,9,5,9,15,713.5,133.5,1.35,29.0,578.0,142.23,83.27
2017,9,5,9,30,734.0,138.0,1.2,29.0,625.0,199.11,118.62
2017,9,5,9,45,746.5,143.0,1.1,29.5,666.5,256.86,162.12
2017,9,5,10,0,759.0,148.0,1.0,30.0,708.0,319.9,212.07
2017,9,5,10,15,770.5,151.0,1.1,30.5,744.0,376.68,258.12
2017,9,5,10,30,782.0,154.0,1.2,31.0,780.0,433.81,303.74
2017,9,5,10,45,788.0,157.5,1.3,31.5,808.5,488.89,346.77
2017,9,5,11,0,794.0,161.0,1.4,32.0,837.0,543.21,387.92
2017,9,5,11,15,800.0,162.5,1.5,32.0,857.5,595.03,426.94
2017,9,5,11,30,806.0,164.0,1.6,32.0,878.0,645.6,464.12
2017,9,5,11,45,803.5,168.5,1.7,32.0,889.5,691.43,497.2
2017,9,5,12,0,801.0,173.0,1.8,32.0,901.0,734.9,528.01
2017,9,5,12,15,802.0,173.5,1.85,32.0,905.0,775.16,555.9
2017,9,5,12,30,803.0,174.0,1.9,32.0,909.0,812.91,581.7
2017,9,5,12,45,560.0,303.5,2.0,32.5,815.0,762.6,543.93
2017,9,5,13,0,317.0,433.0,2.1,33.0,721.0,678.49,483.41
2017,9,5,13,15,313.5,427.5,2.15,33.0,708.5,687.68,490.9
2017,9,5,13,30,310.0,422.0,2.2,33.0,696.0,694.88,496.43
2017,9,5,13,45,543.0,296.5,2.25,33.0,763.0,826.62,589.95
2017,9,5,14,0,776.0,171.0,2.3,33.0,830.0,938.9,665.71
2017,9,5,14,15,767.0,168.5,2.3,32.5,801.5,941.07,668.25
2017,9,5,14,30,758.0,166.0,2.3,32.0,773.0,939.43,669.57
2017,9,5,14,45,727.0,172.5,2.3,32.0,733.0,931.41,665.65
2017,9,5,15,0,696.0,179.0,2.3,32.0,693.0,910.75,653.81
2017,9,5,15,15,679.0,174.0,2.25,32.0,651.0,888.25,640.5
2017,9,5,15,30,662.0,169.0,2.2,32.0,609.0,862.58,625.2
2017,9,5,15,45,629.5,167.5,2.2,32.0,560.0,822.87,601.05
2017,9,5,16,0,597.0,166.0,2.2,32.0,511.0,780.78,575.14
2017,9,5,16,15,567.5,157.0,2.1,31.5,460.5,723.04,538.63
2017,9,5,16,30,538.0,148.0,2.0,31.0,410.0,674.02,507.41
2017,9,5,16,45,488.0,140.5,1.95,30.5,355.5,608.54,463.38
2017,9,5,17,0,438.0,133.0,1.9,30.0,301.0,544.2,418.84
2017,9,5,17,15,387.5,118.0,1.75,29.5,248.5,472.59,367.14
2017,9,5,17,30,337.0,103.0,1.6,29.0,196.0,403.47,315.37
2017,9,5,17,45,264.0,83.5,1.5,28.5,146.0,300.86,236.08
2017,9,5,18,0,191.0,64.0,1.4,28.0,96.0,220.97,171.36
2017,9,5,18,15,95.5,41.5,1.4,27.5,57.5,128.53,94.47
2017,9,5,18,30,0.0,19.0,1.4,27.0,19.0,15.7,0.0
2017,9,5,18,45,0.0,9.5,1.4,26.5,9.5,7.47,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.0,3.55,19.0,7.0,4.72,0.0
2017,9,6,6,30,28.0,12.0,3.7,19.0,14.0,9.34,0.0
2017,9,6,6,45,80.0,38.5,3.9,19.5,51.0,28.78,18.37
2017,9,6,7,0,132.0,65.0,4.1,20.0,88.0,46.9,34.81
2017,9,6,7,15,183.5,92.0,4.2,20.5,136.0,65.08,50.99
2017,9,6,7,30,235.0,119.0,4.3,21.0,184.0,82.77,66.42
2017,9,6,7,45,133.5,131.5,4.45,21.5,170.5,91.11,73.47
2017,9,6,8,0,32.0,144.0,4.6,22.0,157.0,100.25,80.97
2017,9,6,8,15,222.5,168.5,4.65,22.5,275.5,112.35,90.82
2017,9,6,8,30,413.0,193.0,4.7,23.0,394.0,129.68,104.9
2017,9,6,8,45,454.0,202.5,4.8,23.5,446.0,131.01,105.41
2017,9,6,9,0,495.0,212.0,4.9,24.0,498.0,135.39,108.48
2017,9,6,9,15,519.5,221.5,4.9,24.5,545.0,181.27,121.91
2017,9,6,9,30,544.0,231.0,4.9,25.0,592.0,231.22,154.47
2017,9,6,9,45,576.0,232.0,4.95,25.5,636.5,280.49,191.77
2017,9,6,10,0,608.0,233.0,5.0,26.0,681.0,334.05,234.88
2017,9,6,10,15,623.0,238.5,4.95,26.0,717.0,386.74,278.94
2017,9,6,10,30,638.0,244.0,4.9,26.0,753.0,440.64,323.57
2017,9,6,10,45,658.5,242.0,4.85,26.5,785.0,492.75,365.36
2017,9,6,11,0,679.0,240.0,4.8,27.0,817.0,545.95,406.9
2017,9,6,11,15,687.0,242.5,4.7,27.0,838.5,596.12,445.84
2017,9,6,11,30,695.0,245.0,4.6,27.0,860.0,645.61,483.24
2017,9,6,11,45,750.5,214.5,4.6,27.5,887.0,699.9,523.29
2017,9,6,12,0,806.0,184.0,4.6,28.0,914.0,750.3,560.04
2017,9,6,12,15,807.5,184.5,4.55,28.0,918.5,791.33,589.47
2017,9,6,12,30,809.0,185.0,4.5,28.0,923.0,829.85,616.81
2017,9,6,12,45,817.5,179.0,4.45,28.5,921.5,865.92,640.64
2017,9,6,13,0,826.0,173.0,4.4,29.0,920.0,899.24,661.59
2017,9,6,13,15,823.0,172.0,4.3,29.0,907.5,923.83,677.7
2017,9,6,13,30,820.0,171.0,4.2,29.0,895.0,944.84,691.47
2017,9,6,13,45,824.0,164.0,4.15,29.0,876.0,963.05,703.73
2017,9,6,14,0,828.0,157.0,4.1,29.0,857.0,977.51,713.64
2017,9,6,14,15,820.0,154.5,4.0,29.0,828.0,980.99,716.17
2017,9,6,14,30,812.0,152.0,3.9,29.0,799.0,980.5,716.32
2017,9,6,14,45,811.5,143.5,3.85,29.0,765.0,977.3,715.18
2017,9,6,15,0,811.0,135.0,3.8,29.0,731.0,970.08,711.58
2017,9,6,15,15,796.5,131.5,3.7,28.5,687.5,950.59,701.12
2017,9,6,15,30,782.0,128.0,3.6,28.0,644.0,927.56,688.42
2017,9,6,15,45,774.0,119.5,3.55,28.0,598.0,901.98,673.0
2017,9,6,16,0,766.0,111.0,3.5,28.0,552.0,873.0,655.25
2017,9,6,16,15,740.0,106.0,3.25,27.5,498.5,834.3,630.91
2017,9,6,16,30,714.0,101.0,3.0,27.0,445.0,787.69,600.77
2017,9,6,16,45,690.5,92.0,2.75,27.0,391.0,736.68,565.87
2017,9,6,17,0,667.0,83.0,2.5,27.0,337.0,684.3,529.29
2017,9,6,17,15,616.5,75.5,2.2,26.0,280.0,611.52,478.47
2017,9,6,17,30,566.0,68.0,1.9,25.0,223.0,540.24,426.63
2017,9,6,17,45,499.5,57.0,1.6,24.0,170.0,455.7,361.31
2017,9,6,18,0,433.0,46.0,1.3,23.0,117.0,375.56,295.59
2017,9,6,18,15,307.0,32.0,1.25,22.0,72.0,261.67,198.71
2017,9,6,18,30,181.0,18.0,1.2,21.0,27.0,146.01,13.15
2017,9,6,18,45,90.5,9.0,1.2,20.5,13.5,52.76,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,101.0,9.5,1.2,13.5,15.0,7.47,0.0
2017,9,7,6,30,202.0,19.0,1.4,14.0,30.0,15.56,0.0
2017,9,7,6,45,323.0,32.5,1.65,15.0,75.0,26.65,16.93
2017,9,7,7,0,444.0,46.0,1.9,16.0,120.0,37.7,27.39
2017,9,7,7,15,519.5,55.0,1.8,16.5,174.5,44.8,34.02
2017,9,7,7,30,595.0,64.0,1.7,17.0,229.0,51.89,40.38
2017,9,7,7,45,640.0,72.0,1.65,18.0,285.5,57.81,45.4
2017,9,7,8,0,685.0,80.0,1.6,19.0,342.0,63.58,50.13
2017,9,7,8,15,719.0,85.0,1.9,20.0,398.0,66.99,52.68
2017,9,7,8,30,753.0,90.0,2.2,21.0,454.0,76.08,60.05
2017,9,7,8,45,774.5,95.5,2.5,22.0,507.0,79.6,62.55
2017,9,7,9,0,796.0,101.0,2.8,23.0,560.0,84.18,65.94
2017,9,7,9,15,814.5,104.5,2.85,23.5,609.0,143.53,81.82
2017,9,7,9,30,833.0,108.0,2.9,24.0,658.0,204.95,121.99
2017,9,7,9,45,843.0,112.0,2.95,24.5,700.5,266.69,171.0
2017,9,7,10,0,853.0,116.0,3.0,25.0,743.0,328.93,223.44
2017,9,7,10,15,863.5,118.5,3.0,25.0,780.0,392.68,277.81
2017,9,7,10,30,874.0,121.0,3.0,25.0,817.0,452.93,328.81
2017,9,7,10,45,879.5,123.5,3.05,25.5,846.0,510.53,376.03
2017,9,7,11,0,885.0,126.0,3.1,26.0,875.0,567.0,420.85
2017,9,7,11,15,890.0,127.5,3.1,26.0,896.0,621.09,463.24
2017,9,7,11,30,895.0,129.0,3.1,26.0,917.0,673.55,503.23
2017,9,7,11,45,895.0,131.0,3.15,26.5,929.5,721.19,537.91
2017,9,7,12,0,895.0,133.0,3.2,27.0,942.0,766.36,569.94
2017,9,7,12,15,895.5,133.5,3.2,27.0,946.0,808.07,599.76
2017,9,7,12,30,896.0,134.0,3.2,27.0,950.0,846.99,625.76
2017,9,7,12,45,895.0,133.5,3.25,27.5,945.0,880.84,647.27
2017,9,7,13,0,894.0,133.0,3.3,28.0,940.0,911.43,666.54
2017,9,7,13,15,891.0,132.0,3.35,28.0,926.5,936.37,683.42
2017,9,7,13,30,888.0,131.0,3.4,28.0,913.0,957.65,698.01
2017,9,7,13,45,882.5,130.0,3.45,28.0,890.5,972.82,708.74
2017,9,7,14,0,877.0,129.0,3.5,28.0,868.0,984.09,717.12
2017,9,7,14,15,869.0,127.0,3.5,28.0,838.0,988.04,720.56
2017,9,7,14,30,861.0,125.0,3.5,28.0,808.0,988.01,721.62
2017,9,7,14,45,846.5,124.5,3.5,28.0,770.0,993.54,726.54
2017,9,7,15,0,832.0,124.0,3.5,28.0,732.0,980.81,719.6
2017,9,7,15,15,817.0,121.0,3.45,27.5,688.0,961.08,709.38
2017,9,7,15,30,802.0,118.0,3.4,27.0,644.0,937.77,696.85
2017,9,7,15,45,783.5,113.5,3.4,27.0,595.0,906.08,677.65
2017,9,7,16,0,765.0,109.0,3.4,27.0,546.0,871.35,656.31
2017,9,7,16,15,738.0,104.0,3.25,26.5,492.5,831.49,631.65
2017,9,7,16,30,711.0,99.0,3.1,26.0,439.0,783.92,601.22
2017,9,7,16,45,676.0,92.5,3.0,26.0,383.5,726.09,561.99
2017,9,7,17,0,641.0,86.0,2.9,26.0,328.0,667.65,521.38
2017,9,7,17,15,589.0,78.0,2.55,25.0,271.5,593.84,468.96
2017,9,7,17,30,537.0,70.0,2.2,24.0,215.0,521.68,415.58
2017,9,7,17,45,461.5,59.0,1.9,23.0,162.0,431.83,345.05
2017,9,7,18,0,386.0,48.0,1.6,22.0,109.0,347.13,275.03
2017,9,7,18,15,264.5,32.0,1.6,21.5,66.0,236.28,178.6
2017,9,7,18,30,143.0,16.0,1.6,21.0,23.0,121.16,0.0
2017,9,7,18,45,71.5,8.0,1.6,20.5,11.5,42.45,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.25,14.5,13.5,7.47,0.0
2017,9,8,6,30,156.0,19.0,1.5,15.0,27.0,14.54,0.0
2017,9,8,6,45,273.5,34.5,1.75,15.5,70.5,28.12,18.05
2017,9,8,7,0,391.0,50.0,2.0,16.0,114.0,40.62,29.91
2017,9,8,7,15,467.5,61.0,2.05,17.0,167.5,49.04,37.65
2017,9,8,7,30,544.0,72.0,2.1,18.0,221.0,57.38,45.02
2017,9,8,7,45,599.0,79.0,2.2,19.0,278.0,62.37,49.19
2017,9,8,8,0,654.0,86.0,2.3,20.0,335.0,67.33,53.17
2017,9,8,8,15,689.5,91.5,2.5,21.0,390.5,70.88,55.82
2017,9,8,8,30,725.0,97.0,2.7,22.0,446.0,74.35,58.34
2017,9,8,8,45,751.0,101.5,2.95,23.0,499.0,83.29,65.44
2017,9,8,9,0,777.0,106.0,3.2,24.0,552.0,89.59,70.21
2017,9,8,9,15,795.5,109.5,3.15,24.0,601.0,147.83,85.15
2017,9,8,9,30,814.0,113.0,3.1,24.0,650.0,208.18,125.33
2017,9,8,9,45,828.5,116.0,3.1,24.5,693.0,269.12,173.76
2017,9,8,10,0,843.0,119.0,3.1,25.0,736.0,331.13,225.87
2017,9,8,10,15,853.5,121.0,3.05,25.5,772.5,391.81,277.33
2017,9,8,10,30,864.0,123.0,3.0,26.0,809.0,453.13,328.23
2017,9,8,10,45,872.0,124.5,2.95,26.5,838.5,510.66,374.88
2017,9,8,11,0,880.0,126.0,2.9,27.0,868.0,567.32,419.26
2017,9,8,11,15,885.0,127.0,2.85,27.0,889.0,620.79,460.7
2017,9,8,11,30,890.0,128.0,2.8,27.0,910.0,672.61,499.71
2017,9,8,11,45,898.0,125.5,2.75,27.5,924.5,721.88,534.84
2017,9,8,12,0,906.0,123.0,2.7,28.0,939.0,769.23,567.59
2017,9,8,12,15,906.5,123.0,2.65,28.0,943.0,810.78,596.15
2017,9,8,12,30,907.0,123.0,2.6,28.0,947.0,849.45,621.25
2017,9,8,12,45,906.0,123.0,2.6,28.0,942.0,883.84,643.7
2017,9,8,13,0,905.0,123.0,2.6,28.0,937.0,914.93,663.97
2017,9,8,13,15,902.0,122.0,2.55,28.0,923.5,939.86,679.81
2017,9,8,13,30,899.0,121.0,2.5,28.0,910.0,961.09,693.32
2017,9,8,13,45,893.0,120.5,2.5,28.0,887.5,976.17,703.44
2017,9,8,14,0,887.0,120.0,2.5,28.0,865.0,987.32,711.22
2017,9,8,14,15,879.0,118.5,2.45,28.0,835.0,991.58,714.3
2017,9,8,14,30,871.0,117.0,2.4,28.0,805.0,991.84,715.04
2017,9,8,14,45,859.0,115.5,2.4,28.0,767.5,984.24,711.45
2017,9,8,15,0,847.0,114.0,2.4,28.0,730.0,986.37,714.36
2017,9,8,15,15,833.0,111.5,2.4,27.5,686.5,967.9,705.46
2017,9,8,15,30,819.0,109.0,2.4,27.0,643.0,945.82,694.44
2017,9,8,15,45,595.0,165.0,2.4,27.0,537.0,791.75,593.29
2017,9,8,16,0,371.0,221.0,2.4,27.0,431.0,602.01,459.36
2017,9,8,16,15,370.5,197.0,2.25,26.5,390.0,569.52,439.43
2017,9,8,16,30,370.0,173.0,2.1,26.0,349.0,535.02,416.61
2017,9,8,16,45,345.5,156.5,2.0,26.0,304.0,487.21,382.16
2017,9,8,17,0,321.0,140.0,1.9,26.0,259.0,439.65,347.17
2017,9,8,17,15,298.0,118.0,1.75,25.0,214.5,386.67,308.3
2017,9,8,17,30,275.0,96.0,1.6,24.0,170.0,334.08,268.09
2017,9,8,17,45,233.5,75.5,1.5,23.5,127.5,271.24,217.19
2017,9,8,18,0,192.0,55.0,1.4,23.0,85.0,211.1,166.49
2017,9,8,18,15,96.0,36.0,1.45,22.5,51.0,123.4,90.01
2017,9,8,18,30,0.0,17.0,1.5,22.0,17.0,14.62,0.0
2017,9,8,18,45,0.0,8.5,1.6,21.5,8.5,6.69,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,10.5,1.35,15.5,10.5,8.26,0.0
2017,9,9,6,30,0.0,21.0,1.6,16.0,21.0,15.57,0.0
2017,9,9,6,45,148.5,38.5,1.9,16.5,63.0,28.74,18.41
2017,9,9,7,0,297.0,56.0,2.2,17.0,105.0,41.94,30.9
2017,9,9,7,15,370.5,71.0,2.15,18.0,156.5,52.91,40.86
2017,9,9,7,30,444.0,86.0,2.1,19.0,208.0,63.73,50.36
2017,9,9,7,45,504.5,95.5,2.05,20.0,263.5,70.63,56.15
2017,9,9,8,0,565.0,105.0,2.0,21.0,319.0,79.62,63.53
2017,9,9,8,15,603.0,113.0,2.15,21.5,373.5,84.25,67.14
2017,9,9,8,30,641.0,121.0,2.3,22.0,428.0,88.73,70.56
2017,9,9,8,45,673.5,125.5,2.45,23.0,481.0,90.63,71.62
2017,9,9,9,0,706.0,130.0,2.6,24.0,534.0,98.41,77.58
2017,9,9,9,15,727.0,134.5,2.6,24.5,582.0,154.16,91.76
2017,9,9,9,30,748.0,139.0,2.6,25.0,630.0,212.42,130.75
2017,9,9,9,45,770.0,139.5,2.65,25.5,674.5,275.42,180.13
2017,9,9,10,0,792.0,140.0,2.7,26.0,719.0,334.47,229.02
2017,9,9,10,15,803.5,143.0,2.75,26.0,755.0,393.44,279.02
2017,9,9,10,30,815.0,146.0,2.8,26.0,791.0,452.68,328.5
2017,9,9,10,45,828.5,144.5,2.85,26.5,821.5,509.44,374.3
2017,9,9,11,0,842.0,143.0,2.9,27.0,852.0,566.02,418.55
2017,9,9,11,15,847.5,144.5,2.95,27.0,873.0,619.9,460.38
2017,9,9,11,30,853.0,146.0,3.0,27.0,894.0,672.33,500.04
2017,9,9,11,45,857.5,146.0,3.05,27.5,907.0,713.09,529.83
2017,9,9,12,0,862.0,146.0,3.1,28.0,920.0,758.47,561.87
2017,9,9,12,15,862.5,146.5,3.15,28.0,924.0,798.96,590.94
2017,9,9,12,30,863.0,147.0,3.2,28.0,928.0,836.75,616.65
2017,9,9,12,45,863.0,146.0,3.25,28.5,923.0,870.02,637.77
2017,9,9,13,0,863.0,145.0,3.3,29.0,918.0,900.18,656.75
2017,9,9,13,15,859.5,144.0,3.3,29.0,904.5,923.91,672.5
2017,9,9,13,30,856.0,143.0,3.3,29.0,891.0,944.07,686.01
2017,9,9,13,45,849.5,142.0,3.35,29.5,868.5,972.95,704.26
2017,9,9,14,0,843.0,141.0,3.4,30.0,846.0,983.01,710.28
2017,9,9,14,15,834.5,139.0,3.45,29.5,816.5,986.13,714.95
2017,9,9,14,30,826.0,137.0,3.5,29.0,787.0,985.26,717.26
2017,9,9,14,45,810.0,136.5,3.55,29.0,748.5,974.67,711.96
2017,9,9,15,0,794.0,136.0,3.6,29.0,710.0,960.26,704.34
2017,9,9,15,15,778.0,132.5,3.6,29.0,666.5,939.01,691.99
2017,9,9,15,30,762.0,129.0,3.6,29.0,623.0,914.3,677.42
2017,9,9,15,45,740.0,125.0,3.6,29.0,574.0,887.41,661.41
2017,9,9,16,0,718.0,121.0,3.6,29.0,525.0,850.68,638.61
2017,9,9,16,15,690.0,115.0,3.45,28.5,472.5,803.68,608.99
2017,9,9,16,30,662.0,109.0,3.3,28.0,420.0,754.92,577.65
2017,9,9,16,45,622.0,102.0,3.2,27.5,364.5,693.26,536.55
2017,9,9,17,0,582.0,95.0,3.1,27.0,309.0,631.37,494.07
2017,9,9,17,15,527.5,85.5,2.75,26.0,254.0,555.47,439.57
2017,9,9,17,30,473.0,76.0,2.4,25.0,199.0,481.45,383.65
2017,9,9,17,45,392.5,62.5,2.05,24.0,147.5,383.2,305.94
2017,9,9,18,0,312.0,49.0,1.7,23.0,96.0,297.88,234.91
2017,9,9,18,15,199.0,31.0,1.7,22.5,56.0,193.73,141.85
2017,9,9,18,30,86.0,13.0,1.7,22.0,16.0,58.08,0.0
2017,9,9,18,45,43.0,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.0,7.5,1.9,15.5,9.5,5.9,0.0
2017,9,10,6,30,72.0,15.0,2.2,16.0,19.0,11.4,0.0
2017,9,10,6,45,167.0,36.0,2.55,17.0,59.0,27.01,16.83
2017,9,10,7,0,262.0,57.0,2.9,18.0,99.0,42.39,31.11
2017,9,10,7,15,334.5,73.5,2.9,18.5,149.5,54.28,41.94
2017,9,10,7,30,407.0,90.0,2.9,19.0,200.0,65.96,52.3
2017,9,10,7,45,466.0,101.0,2.95,20.0,254.5,73.68,58.81
