Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,7,45,460.0,89.5,4.35,26.5,233.0,66.17,50.9
2017,9,20,8,0,524.0,99.0,4.6,27.0,286.0,75.32,58.46
2017,9,20,8,15,336.0,147.0,4.65,27.5,274.0,102.02,80.56
2017,9,20,8,30,148.0,195.0,4.7,28.0,262.0,129.11,102.57
2017,9,20,8,45,138.0,219.5,4.8,28.5,288.5,142.62,113.08
2017,9,20,9,0,128.0,244.0,4.9,29.0,315.0,165.3,121.93
2017,9,20,9,15,143.0,268.0,4.85,29.5,354.0,196.3,142.57
2017,9,20,9,30,158.0,292.0,4.8,30.0,393.0,229.8,166.71
2017,9,20,9,45,462.0,212.0,4.8,30.5,532.0,270.44,187.39
2017,9,20,10,0,766.0,132.0,4.8,31.0,671.0,350.67,242.89
2017,9,20,10,15,777.5,134.5,4.75,31.5,706.0,407.99,290.42
2017,9,20,10,30,789.0,137.0,4.7,32.0,741.0,465.54,337.02
2017,9,20,10,45,799.5,137.5,4.7,32.5,769.0,520.97,380.82
2017,9,20,11,0,810.0,138.0,4.7,33.0,797.0,575.94,422.89
2017,9,20,11,15,815.5,139.5,4.65,33.0,816.5,627.97,462.36
2017,9,20,11,30,821.0,141.0,4.6,33.0,836.0,678.54,499.81
2017,9,20,11,45,826.5,140.0,4.6,33.5,847.5,725.24,532.82
2017,9,20,12,0,832.0,139.0,4.6,34.0,859.0,760.39,557.41
2017,9,20,12,15,832.5,139.5,4.55,34.0,862.0,799.01,583.82
2017,9,20,12,30,833.0,140.0,4.5,34.0,865.0,834.94,607.6
2017,9,20,12,45,830.5,140.0,4.5,34.0,859.0,877.88,636.12
2017,9,20,13,0,828.0,140.0,4.5,34.0,853.0,905.58,654.43
2017,9,20,13,15,824.0,139.0,4.45,34.0,838.5,927.45,668.8
2017,9,20,13,30,820.0,138.0,4.4,34.0,824.0,945.68,680.89
2017,9,20,13,45,812.5,137.0,4.4,34.0,801.0,956.82,688.72
2017,9,20,14,0,805.0,136.0,4.4,34.0,778.0,964.11,694.25
2017,9,20,14,15,795.5,134.0,4.4,34.0,748.0,964.52,695.49
2017,9,20,14,30,786.0,132.0,4.4,34.0,718.0,961.1,694.43
2017,9,20,14,45,769.5,131.0,4.4,34.0,680.0,947.99,687.21
2017,9,20,15,0,753.0,130.0,4.4,34.0,642.0,931.25,677.78
2017,9,20,15,15,735.0,126.5,4.35,33.5,598.5,914.18,669.38
2017,9,20,15,30,717.0,123.0,4.3,33.0,555.0,886.86,654.15
2017,9,20,15,45,692.0,119.0,4.3,33.0,507.0,849.27,630.8
2017,9,20,16,0,667.0,115.0,4.3,33.0,459.0,809.31,605.66
2017,9,20,16,15,634.0,109.0,4.15,32.5,407.5,757.5,572.49
2017,9,20,16,30,601.0,103.0,4.0,32.0,356.0,704.43,537.75
2017,9,20,16,45,554.5,95.0,3.85,31.5,302.5,636.44,491.19
2017,9,20,17,0,508.0,87.0,3.7,31.0,249.0,568.92,443.39
2017,9,20,17,15,441.5,76.5,3.5,30.5,197.0,476.99,375.03
2017,9,20,17,30,375.0,66.0,3.3,30.0,145.0,398.16,313.07
2017,9,20,17,45,277.5,50.5,3.1,29.5,99.0,295.36,229.46
2017,9,20,18,0,180.0,35.0,2.9,29.0,53.0,201.99,147.29
2017,9,20,18,15,90.0,17.5,2.95,28.5,26.5,97.68,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.7,24.0,10.0,7.08,0.0
2017,9,21,6,45,113.0,30.0,2.8,24.5,45.5,22.5,10.91
2017,9,21,7,0,215.0,51.0,2.9,25.0,81.0,37.9,26.04
2017,9,21,7,15,301.5,66.5,3.05,25.0,129.5,49.24,36.32
2017,9,21,7,30,388.0,82.0,3.2,25.0,178.0,60.48,46.26
2017,9,21,7,45,465.0,88.5,3.4,25.5,232.5,65.58,50.61
2017,9,21,8,0,542.0,95.0,3.6,26.0,287.0,72.7,56.49
2017,9,21,8,15,271.0,118.0,3.7,26.5,214.0,83.58,65.37
2017,9,21,8,30,0.0,141.0,3.8,27.0,141.0,102.91,81.15
2017,9,21,8,45,0.0,81.0,3.9,27.5,81.0,62.27,46.81
2017,9,21,9,0,0.0,21.0,4.0,28.0,21.0,16.05,7.29
2017,9,21,9,15,131.5,150.5,4.0,28.0,233.5,125.02,88.41
2017,9,21,9,30,263.0,280.0,4.0,28.0,446.0,241.53,172.73
2017,9,21,9,45,527.0,200.5,4.0,28.5,561.0,281.58,195.0
2017,9,21,10,0,791.0,121.0,4.0,29.0,676.0,353.06,245.8
2017,9,21,10,15,564.5,231.5,3.95,29.0,638.0,396.1,287.27
2017,9,21,10,30,338.0,342.0,3.9,29.0,600.0,412.56,304.69
2017,9,21,10,45,586.5,234.0,3.9,29.5,701.0,491.02,362.99
2017,9,21,11,0,835.0,126.0,3.9,30.0,802.0,579.25,429.44
2017,9,21,11,15,840.5,127.0,3.9,30.0,822.0,630.55,468.69
2017,9,21,11,30,846.0,128.0,3.9,30.0,842.0,680.3,505.97
2017,9,21,11,45,847.5,129.5,3.95,30.5,852.5,725.85,538.52
2017,9,21,12,0,849.0,131.0,4.0,31.0,863.0,769.09,568.68
2017,9,21,12,15,849.5,131.5,4.0,31.0,866.0,808.21,595.26
2017,9,21,12,30,850.0,132.0,4.0,31.0,869.0,844.58,619.58
2017,9,21,12,45,847.5,132.0,4.05,31.5,862.5,874.98,638.78
2017,9,21,13,0,845.0,132.0,4.1,32.0,856.0,902.13,655.8
2017,9,21,13,15,841.0,131.0,4.15,32.0,841.5,923.57,670.42
2017,9,21,13,30,837.0,130.0,4.2,32.0,827.0,941.45,682.84
2017,9,21,13,45,575.5,248.5,4.3,32.5,721.5,848.4,618.62
2017,9,21,14,0,314.0,367.0,4.4,33.0,616.0,695.74,508.66
2017,9,21,14,15,251.5,362.0,4.45,32.5,556.5,637.79,469.8
2017,9,21,14,30,189.0,357.0,4.5,32.0,497.0,553.55,411.29
2017,9,21,14,45,460.5,249.5,4.55,32.0,566.5,764.33,568.15
2017,9,21,15,0,732.0,142.0,4.6,32.0,636.0,933.02,686.85
2017,9,21,15,15,713.0,138.0,4.6,32.0,592.5,907.33,670.21
2017,9,21,15,30,694.0,134.0,4.6,32.0,549.0,878.57,652.74
2017,9,21,15,45,663.5,130.5,4.6,32.0,500.0,836.39,625.98
2017,9,21,16,0,633.0,127.0,4.6,32.0,451.0,792.02,597.45
2017,9,21,16,15,597.5,120.0,4.5,31.5,399.0,737.23,561.92
2017,9,21,16,30,562.0,113.0,4.4,31.0,347.0,681.32,524.76
2017,9,21,16,45,507.5,105.5,4.3,30.5,293.5,599.35,467.28
2017,9,21,17,0,453.0,98.0,4.2,30.0,240.0,529.48,416.9
2017,9,21,17,15,383.0,85.5,3.85,29.5,188.5,443.34,350.72
2017,9,21,17,30,313.0,73.0,3.5,29.0,137.0,361.85,285.53
2017,9,21,17,45,213.0,55.0,3.15,28.5,92.0,257.23,199.68
2017,9,21,18,0,113.0,37.0,2.8,28.0,47.0,147.65,105.23
2017,9,21,18,15,56.5,18.5,2.75,27.5,23.5,49.13,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,23.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,23.0,11.0,7.87,0.0
2017,9,22,6,45,132.0,29.0,2.65,23.5,46.0,21.81,10.17
2017,9,22,7,0,242.0,48.0,2.8,24.0,81.0,35.95,24.49
2017,9,22,7,15,331.5,61.5,2.95,24.5,130.0,46.05,33.68
2017,9,22,7,30,421.0,75.0,3.1,25.0,179.0,56.13,42.54
2017,9,22,7,45,486.5,83.0,3.3,25.5,232.5,64.49,49.69
2017,9,22,8,0,552.0,91.0,3.5,26.0,286.0,69.97,54.18
2017,9,22,8,15,372.0,140.5,3.55,26.5,281.5,96.26,76.04
2017,9,22,8,30,192.0,190.0,3.6,27.0,277.0,127.25,101.4
2017,9,22,8,45,199.5,214.5,3.65,28.0,314.5,141.31,112.14
2017,9,22,9,0,207.0,239.0,3.7,29.0,352.0,169.48,122.6
2017,9,22,9,15,478.5,178.5,3.7,29.0,470.0,182.61,118.37
2017,9,22,9,30,750.0,118.0,3.7,29.0,588.0,237.61,149.53
2017,9,22,9,45,459.0,225.0,3.75,29.5,519.0,282.23,197.07
2017,9,22,10,0,168.0,332.0,3.8,30.0,450.0,294.74,216.44
2017,9,22,10,15,485.5,230.5,3.85,30.5,594.5,367.0,265.89
2017,9,22,10,30,803.0,129.0,3.9,31.0,739.0,470.82,341.94
2017,9,22,10,45,810.0,131.5,3.95,31.5,766.0,526.77,385.9
2017,9,22,11,0,817.0,134.0,4.0,32.0,793.0,581.89,428.02
2017,9,22,11,15,450.0,268.0,4.0,32.0,632.5,512.22,378.34
2017,9,22,11,30,83.0,402.0,4.0,32.0,472.0,380.55,280.06
2017,9,22,11,45,46.5,314.0,4.05,32.5,353.5,289.96,213.8
2017,9,22,12,0,10.0,226.0,4.1,33.0,235.0,185.26,135.46
2017,9,22,12,15,138.5,324.5,4.1,33.0,444.5,397.56,294.57
2017,9,22,12,30,267.0,423.0,4.1,33.0,654.0,620.14,452.95
2017,9,22,12,45,530.0,292.0,4.2,33.0,745.5,763.76,557.63
2017,9,22,13,0,793.0,161.0,4.3,33.0,837.0,898.78,652.71
2017,9,22,13,15,547.0,276.5,4.3,33.0,739.5,809.08,588.91
2017,9,22,13,30,301.0,392.0,4.3,33.0,642.0,686.06,499.97
2017,9,22,13,45,539.0,271.0,4.35,33.0,703.0,830.5,606.29
2017,9,22,14,0,777.0,150.0,4.4,33.0,764.0,954.68,692.09
2017,9,22,14,15,535.0,244.0,4.4,32.5,659.0,822.34,603.13
2017,9,22,14,30,293.0,338.0,4.4,32.0,554.0,662.81,489.92
2017,9,22,14,45,233.0,327.0,4.45,32.0,493.0,572.36,427.13
2017,9,22,15,0,173.0,316.0,4.5,32.0,432.0,505.09,378.78
2017,9,22,15,15,437.0,221.5,4.5,31.5,487.5,714.75,537.92
2017,9,22,15,30,701.0,127.0,4.5,31.0,543.0,878.41,656.28
2017,9,22,15,45,530.5,161.0,4.55,31.0,460.0,731.46,555.07
2017,9,22,16,0,360.0,195.0,4.6,31.0,377.0,577.5,443.74
2017,9,22,16,15,180.0,104.0,4.55,30.5,195.0,293.73,231.02
2017,9,22,16,30,0.0,13.0,4.5,30.0,13.0,9.9,2.32
2017,9,22,16,45,249.5,49.0,4.5,30.0,126.0,309.06,248.23
2017,9,22,17,0,499.0,85.0,4.5,30.0,239.0,560.25,441.83
2017,9,22,17,15,429.0,74.5,4.2,29.5,187.5,466.01,369.1
2017,9,22,17,30,359.0,64.0,3.9,29.0,136.0,385.07,304.35
2017,9,22,17,45,258.5,48.5,3.65,28.5,91.5,280.94,218.51
2017,9,22,18,0,158.0,33.0,3.4,28.0,47.0,187.02,131.92
2017,9,22,18,15,79.0,16.5,3.2,27.5,23.5,61.36,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,28.0,5.0,1.3,21.5,5.5,0.0,0.0
2017,9,23,6,30,56.0,10.0,1.6,22.0,11.0,7.87,0.0
2017,9,23,6,45,188.5,26.0,1.9,22.5,48.0,19.84,8.5
2017,9,23,7,0,321.0,42.0,2.2,23.0,85.0,34.16,23.08
2017,9,23,7,15,410.0,53.5,2.35,23.5,135.5,43.13,31.32
2017,9,23,7,30,499.0,65.0,2.5,24.0,186.0,52.05,39.23
2017,9,23,7,45,559.5,71.5,2.65,25.0,240.5,56.8,43.22
2017,9,23,8,0,620.0,78.0,2.8,26.0,295.0,61.59,47.06
2017,9,23,8,15,401.0,134.0,2.9,26.5,283.5,92.76,73.1
2017,9,23,8,30,182.0,190.0,3.0,27.0,272.0,126.99,101.15
2017,9,23,8,45,152.5,215.0,3.2,27.5,289.5,140.49,111.67
2017,9,23,9,0,123.0,240.0,3.4,28.0,307.0,164.93,121.68
2017,9,23,9,15,460.5,171.0,3.45,28.5,453.5,177.27,115.11
2017,9,23,9,30,798.0,102.0,3.5,29.0,600.0,238.02,148.08
2017,9,23,9,45,813.5,104.0,3.55,29.5,641.5,298.1,197.66
2017,9,23,10,0,829.0,106.0,3.6,30.0,683.0,359.27,248.99
2017,9,23,10,15,839.0,108.0,3.65,30.5,718.0,420.29,299.7
2017,9,23,10,30,849.0,110.0,3.7,31.0,753.0,478.77,347.26
2017,9,23,10,45,857.0,111.0,3.75,31.5,780.5,535.01,391.76
2017,9,23,11,0,865.0,112.0,3.8,32.0,808.0,590.32,434.12
2017,9,23,11,15,591.5,253.0,3.85,32.0,734.0,591.71,435.14
2017,9,23,11,30,318.0,394.0,3.9,32.0,660.0,549.57,403.28
2017,9,23,11,45,198.0,401.5,3.95,32.5,568.0,483.42,355.08
2017,9,23,12,0,78.0,409.0,4.0,33.0,476.0,401.84,294.47
2017,9,23,12,15,461.0,273.5,4.0,33.0,670.0,640.55,471.99
2017,9,23,12,30,844.0,138.0,4.0,33.0,864.0,849.46,619.14
2017,9,23,12,45,841.0,138.5,4.05,33.0,857.0,879.63,638.2
2017,9,23,13,0,838.0,139.0,4.1,33.0,850.0,920.3,665.33
2017,9,23,13,15,833.5,138.0,4.1,33.0,835.0,941.67,679.47
2017,9,23,13,30,829.0,137.0,4.1,33.0,820.0,959.33,691.4
2017,9,23,13,45,475.0,259.5,4.15,33.0,648.5,758.15,554.54
2017,9,23,14,0,121.0,382.0,4.2,33.0,477.0,500.1,367.35
2017,9,23,14,15,214.0,357.0,4.2,33.0,517.5,573.88,424.21
2017,9,23,14,30,307.0,332.0,4.2,33.0,558.0,671.76,495.45
2017,9,23,14,45,518.5,237.5,4.25,33.0,593.5,812.71,598.87
2017,9,23,15,0,730.0,143.0,4.3,33.0,629.0,935.01,684.06
2017,9,23,15,15,404.0,201.0,4.35,32.5,467.0,660.28,495.07
2017,9,23,15,30,78.0,259.0,4.4,32.0,305.0,331.93,251.03
2017,9,23,15,45,358.5,191.0,4.45,32.0,375.0,574.79,440.42
2017,9,23,16,0,639.0,123.0,4.5,32.0,445.0,795.07,601.16
2017,9,23,16,15,604.5,116.0,4.45,31.5,393.5,740.89,564.71
2017,9,23,16,30,570.0,109.0,4.4,31.0,342.0,685.54,528.09
2017,9,23,16,45,520.5,100.5,4.35,30.5,288.5,614.7,478.89
2017,9,23,17,0,471.0,92.0,4.3,30.0,235.0,538.42,423.76
2017,9,23,17,15,403.0,79.5,4.0,29.5,183.5,452.99,358.5
2017,9,23,17,30,335.0,67.0,3.7,29.0,132.0,372.07,293.48
2017,9,23,17,45,237.5,49.0,3.45,28.5,87.5,267.88,207.53
2017,9,23,18,0,140.0,31.0,3.2,28.0,43.0,173.11,118.37
2017,9,23,18,15,70.0,15.5,3.15,27.5,21.5,55.09,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,4.5,1.95,22.0,4.5,0.0,0.0
2017,9,24,6,30,27.0,9.0,2.2,22.0,9.0,7.08,0.0
2017,9,24,6,45,143.0,27.5,2.45,22.5,44.5,20.76,8.77
2017,9,24,7,0,259.0,46.0,2.7,23.0,80.0,34.63,23.42
2017,9,24,7,15,349.5,59.0,2.9,23.5,129.5,44.47,32.43
2017,9,24,7,30,440.0,72.0,3.1,24.0,179.0,54.3,41.14
2017,9,24,7,45,521.0,76.5,3.3,24.5,234.5,60.11,46.14
2017,9,24,8,0,602.0,81.0,3.5,25.0,290.0,63.53,48.92
2017,9,24,8,15,307.0,119.0,3.6,25.5,226.0,81.8,64.18
2017,9,24,8,30,12.0,157.0,3.7,26.0,162.0,112.98,89.96
2017,9,24,8,45,69.5,198.0,3.8,27.0,235.0,134.37,106.95
2017,9,24,9,0,127.0,239.0,3.9,28.0,308.0,165.37,121.88
2017,9,24,9,15,210.0,255.0,3.9,28.5,380.5,201.55,144.22
2017,9,24,9,30,293.0,271.0,3.9,29.0,453.0,246.22,174.53
2017,9,24,9,45,563.0,186.5,3.9,29.5,566.5,289.78,199.92
2017,9,24,10,0,833.0,102.0,3.9,30.0,680.0,362.6,252.02
2017,9,24,10,15,575.0,222.5,3.85,30.0,631.5,400.45,289.93
2017,9,24,10,30,317.0,343.0,3.8,30.0,583.0,408.96,301.42
2017,9,24,10,45,592.5,226.0,3.8,30.5,693.0,495.16,365.18
2017,9,24,11,0,868.0,109.0,3.8,31.0,803.0,592.17,437.72
2017,9,24,11,15,872.5,110.0,3.75,31.0,822.5,644.24,477.08
2017,9,24,11,30,877.0,111.0,3.7,31.0,842.0,694.54,514.3
2017,9,24,11,45,848.5,130.5,3.7,31.5,845.0,734.83,542.19
2017,9,24,12,0,820.0,150.0,3.7,32.0,848.0,780.72,572.75
2017,9,24,12,15,518.5,289.5,3.7,32.0,731.5,702.87,514.57
2017,9,24,12,30,217.0,429.0,3.7,32.0,615.0,571.0,417.55
2017,9,24,12,45,188.5,427.0,3.75,32.5,588.0,558.84,408.68
2017,9,24,13,0,160.0,425.0,3.8,33.0,561.0,543.92,397.24
2017,9,24,13,15,486.0,284.5,3.8,33.0,685.5,763.32,557.49
2017,9,24,13,30,812.0,144.0,3.8,33.0,810.0,952.2,686.53
2017,9,24,13,45,420.0,226.0,3.85,33.0,570.0,671.42,494.33
2017,9,24,14,0,28.0,308.0,3.9,33.0,330.0,308.84,227.34
2017,9,24,14,15,112.5,328.5,3.95,32.5,411.5,442.89,329.52
2017,9,24,14,30,197.0,349.0,4.0,32.0,493.0,556.55,414.03
2017,9,24,14,45,480.0,236.0,4.05,32.0,561.0,773.52,574.05
2017,9,24,15,0,763.0,123.0,4.1,32.0,629.0,939.01,688.99
2017,9,24,15,15,412.0,186.5,4.1,31.5,457.5,652.94,491.89
2017,9,24,15,30,61.0,250.0,4.1,31.0,286.0,305.43,231.53
2017,9,24,15,45,37.0,212.0,4.2,31.0,233.5,242.34,184.56
2017,9,24,16,0,13.0,174.0,4.3,31.0,181.0,161.96,122.48
2017,9,24,16,15,142.0,165.5,4.25,30.5,223.5,314.89,246.26
2017,9,24,16,30,271.0,157.0,4.2,30.0,266.0,443.73,348.46
2017,9,24,16,45,249.0,135.5,4.2,30.0,224.0,393.86,310.65
2017,9,24,17,0,227.0,114.0,4.2,30.0,182.0,344.24,272.59
2017,9,24,17,15,295.0,87.0,3.95,29.5,155.5,377.52,299.33
2017,9,24,17,30,363.0,60.0,3.7,29.0,129.0,384.16,303.29
2017,9,24,17,45,256.0,44.5,3.45,28.5,85.0,275.09,212.81
2017,9,24,18,0,149.0,29.0,3.2,28.0,41.0,174.18,114.73
2017,9,24,18,15,74.5,14.5,3.15,27.5,20.5,57.09,0.0
2017,9,24,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,6,45,121.5,22.5,2.35,22.5,38.5,17.06,5.84
2017,9,25,7,0,243.0,45.0,2.6,23.0,77.0,33.83,22.71
2017,9,25,7,15,335.5,58.0,2.75,23.5,125.5,43.66,31.73
2017,9,25,7,30,428.0,71.0,2.9,24.0,174.0,53.49,40.44
2017,9,25,7,45,497.5,78.0,3.05,24.5,227.5,61.0,46.91
2017,9,25,8,0,567.0,85.0,3.2,25.0,281.0,65.97,51.01
2017,9,25,8,15,283.5,111.5,3.25,25.5,209.5,76.73,59.88
2017,9,25,8,30,0.0,138.0,3.3,26.0,138.0,100.77,79.75
2017,9,25,8,45,94.0,187.5,3.4,26.5,238.5,129.16,102.85
2017,9,25,9,0,188.0,237.0,3.5,27.0,339.0,169.68,123.73
2017,9,25,9,15,232.0,255.0,3.5,27.0,391.5,205.64,147.25
2017,9,25,9,30,276.0,273.0,3.5,27.0,444.0,245.36,175.9
2017,9,25,9,45,334.0,279.5,3.55,27.5,500.5,290.34,209.29
2017,9,25,10,0,392.0,286.0,3.6,28.0,557.0,342.2,248.8
2017,9,25,10,15,269.5,325.5,3.6,28.0,516.0,352.47,260.98
2017,9,25,10,30,147.0,365.0,3.6,28.0,475.0,346.06,258.59
2017,9,25,10,45,274.0,353.0,3.65,28.5,568.0,422.32,314.94
2017,9,25,11,0,401.0,341.0,3.7,29.0,661.0,508.65,378.37
2017,9,25,11,15,629.5,228.5,3.75,29.0,744.5,600.87,448.01
2017,9,25,11,30,858.0,116.0,3.8,29.0,828.0,688.45,514.8
2017,9,25,11,45,577.5,262.0,3.85,29.5,744.0,666.66,494.99
2017,9,25,12,0,297.0,408.0,3.9,30.0,660.0,595.79,439.85
2017,9,25,12,15,317.5,403.0,3.9,30.0,673.5,628.96,464.35
2017,9,25,12,30,338.0,398.0,3.9,30.0,687.0,662.24,488.29
2017,9,25,12,45,263.5,410.0,3.95,30.0,634.5,627.69,462.97
2017,9,25,13,0,189.0,422.0,4.0,30.0,582.0,568.67,420.54
2017,9,25,13,15,259.5,400.0,4.0,30.0,615.0,645.39,476.88
2017,9,25,13,30,330.0,378.0,4.0,30.0,648.0,704.41,520.02
2017,9,25,13,45,301.5,373.0,4.05,30.0,614.5,684.43,506.12
2017,9,25,14,0,273.0,368.0,4.1,30.0,581.0,661.92,490.8
2017,9,25,14,15,301.5,345.0,4.05,30.0,571.5,675.22,502.01
2017,9,25,14,30,330.0,322.0,4.0,30.0,562.0,686.74,511.9
2017,9,25,14,45,366.0,293.5,4.0,30.0,546.0,697.63,521.95
2017,9,25,15,0,402.0,265.0,4.0,30.0,530.0,705.87,530.31
2017,9,25,15,15,341.0,257.5,3.9,29.5,472.0,638.23,483.33
2017,9,25,15,30,280.0,250.0,3.8,29.0,414.0,570.31,435.5
2017,9,25,15,45,152.5,218.0,3.75,29.0,306.0,385.25,297.71
2017,9,25,16,0,25.0,186.0,3.7,29.0,198.0,186.58,142.89
2017,9,25,16,15,20.5,165.0,3.5,28.5,174.5,164.01,126.11
2017,9,25,16,30,16.0,144.0,3.3,28.0,151.0,141.51,108.81
2017,9,25,16,45,9.0,122.5,3.15,28.0,126.0,116.37,88.78
2017,9,25,17,0,2.0,101.0,3.0,28.0,101.0,91.46,68.62
2017,9,25,17,15,1.0,78.0,2.7,27.5,78.0,69.67,51.01
2017,9,25,17,30,0.0,55.0,2.4,27.0,55.0,47.23,32.57
2017,9,25,17,45,0.0,35.5,2.15,26.5,35.5,29.02,17.38
2017,9,25,18,0,0.0,16.0,1.9,26.0,16.0,12.18,2.32
2017,9,25,18,15,0.0,8.0,1.9,26.0,8.0,6.29,0.0
2017,9,25,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,19.5,1.95,22.5,19.5,14.89,4.02
2017,9,26,7,0,0.0,39.0,2.2,23.0,39.0,29.13,18.75
2017,9,26,7,15,9.0,62.0,2.25,23.0,64.0,45.52,33.37
2017,9,26,7,30,18.0,85.0,2.3,23.0,89.0,61.77,47.71
2017,9,26,7,45,29.0,108.0,2.4,23.5,117.0,76.38,60.27
2017,9,26,8,0,40.0,131.0,2.5,24.0,145.0,91.55,73.02
2017,9,26,8,15,21.5,138.0,2.55,24.5,145.5,99.76,79.61
2017,9,26,8,30,3.0,145.0,2.6,25.0,146.0,105.21,83.75
2017,9,26,8,45,35.5,186.0,2.7,25.5,205.0,127.04,101.45
2017,9,26,9,0,68.0,227.0,2.8,26.0,264.0,159.37,119.67
2017,9,26,9,15,34.0,179.5,2.75,26.0,198.0,134.63,100.55
2017,9,26,9,30,0.0,132.0,2.7,26.0,132.0,100.34,74.7
2017,9,26,9,45,1.0,149.5,2.7,26.5,150.0,113.89,85.0
2017,9,26,10,0,2.0,167.0,2.7,27.0,168.0,127.76,95.42
2017,9,26,10,15,1.5,162.0,2.65,27.0,163.0,124.57,92.73
2017,9,26,10,30,1.0,157.0,2.6,27.0,158.0,121.13,89.9
2017,9,26,10,45,0.5,125.0,2.55,27.5,125.5,96.78,70.65
2017,9,26,11,0,0.0,93.0,2.5,28.0,93.0,71.96,51.08
2017,9,26,11,15,1.0,124.5,2.45,28.0,126.0,97.1,70.64
2017,9,26,11,30,2.0,156.0,2.4,28.0,159.0,122.65,90.32
2017,9,26,11,45,1.0,142.0,2.4,28.0,143.5,111.27,81.43
2017,9,26,12,0,0.0,128.0,2.4,28.0,128.0,99.67,72.43
2017,9,26,12,15,0.0,100.5,2.4,28.0,100.5,78.05,55.65
2017,9,26,12,30,0.0,73.0,2.4,28.0,73.0,56.52,38.87
2017,9,26,12,45,8.5,180.0,2.4,28.0,187.0,149.68,111.33
2017,9,26,13,0,17.0,287.0,2.4,28.0,301.0,248.46,186.17
2017,9,26,13,15,74.5,344.5,2.4,28.0,405.0,377.23,282.96
2017,9,26,13,30,132.0,402.0,2.4,28.0,509.0,518.09,385.06
2017,9,26,13,45,69.5,303.0,2.4,28.0,359.5,341.78,256.7
2017,9,26,14,0,7.0,204.0,2.4,28.0,210.0,171.83,128.21
2017,9,26,14,15,3.5,153.5,2.4,27.5,156.5,125.44,93.14
2017,9,26,14,30,0.0,103.0,2.4,27.0,103.0,79.94,57.82
2017,9,26,14,45,0.0,116.0,2.4,27.0,116.0,90.71,66.48
2017,9,26,15,0,0.0,129.0,2.4,27.0,129.0,101.93,75.47
2017,9,26,15,15,0.0,114.5,2.35,26.5,114.5,89.8,66.24
2017,9,26,15,30,0.0,100.0,2.3,26.0,100.0,77.68,56.93
2017,9,26,15,45,0.0,99.5,2.25,26.0,99.5,77.56,57.04
2017,9,26,16,0,0.0,99.0,2.2,26.0,99.0,77.65,57.33
2017,9,26,16,15,0.0,87.5,2.05,25.5,87.5,68.11,49.94
2017,9,26,16,30,0.0,76.0,1.9,25.0,76.0,58.56,42.45
2017,9,26,16,45,0.0,63.5,1.75,25.0,63.5,48.67,34.48
2017,9,26,17,0,0.0,51.0,1.6,25.0,51.0,39.02,26.58
2017,9,26,17,15,0.0,39.5,1.45,24.5,39.5,30.16,19.27
2017,9,26,17,30,0.0,28.0,1.3,24.0,28.0,21.34,11.86
2017,9,26,17,45,0.0,18.0,1.15,24.0,18.0,13.69,5.3
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,6.06,0.0
2017,9,26,18,15,0.0,4.0,0.95,24.0,4.0,3.15,0.0
2017,9,26,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,1.8,22.0,14.0,10.65,0.97
2017,9,27,7,0,0.0,28.0,2.0,22.0,28.0,21.38,12.31
2017,9,27,7,15,0.0,46.0,2.05,22.0,46.0,34.84,24.35
2017,9,27,7,30,0.0,64.0,2.1,22.0,64.0,47.97,36.01
2017,9,27,7,45,0.0,84.5,2.15,22.5,84.5,62.63,48.71
2017,9,27,8,0,0.0,105.0,2.2,23.0,105.0,77.14,61.02
2017,9,27,8,15,25.0,140.5,2.15,23.5,151.5,98.37,78.76
2017,9,27,8,30,50.0,176.0,2.1,24.0,198.0,120.18,96.64
2017,9,27,8,45,101.0,206.0,2.1,24.5,257.5,138.91,111.65
2017,9,27,9,0,152.0,236.0,2.1,25.0,317.0,167.86,123.87
2017,9,27,9,15,104.0,249.0,2.05,25.0,306.5,188.06,139.71
2017,9,27,9,30,56.0,262.0,2.0,25.0,296.0,198.01,149.08
2017,9,27,9,45,134.5,292.0,1.95,25.5,382.0,247.04,183.8
2017,9,27,10,0,213.0,322.0,1.9,26.0,468.0,308.63,228.56
2017,9,27,10,15,148.0,334.5,1.9,26.0,438.5,311.17,232.53
2017,9,27,10,30,83.0,347.0,1.9,26.0,409.0,302.67,227.31
2017,9,27,10,45,58.5,336.0,1.9,26.5,380.5,291.42,218.76
2017,9,27,11,0,34.0,325.0,1.9,27.0,352.0,276.35,207.06
2017,9,27,11,15,41.0,344.0,1.95,27.0,377.5,301.79,226.06
2017,9,27,11,30,48.0,363.0,2.0,27.0,403.0,328.54,245.81
2017,9,27,11,45,56.5,377.0,2.1,27.5,424.5,353.39,263.69
2017,9,27,12,0,65.0,391.0,2.2,28.0,446.0,379.4,282.31
2017,9,27,12,15,74.5,399.0,2.25,28.0,462.5,401.89,298.86
2017,9,27,12,30,84.0,407.0,2.3,28.0,479.0,425.23,316.02
2017,9,27,12,45,63.5,384.0,2.4,28.5,438.0,393.34,292.26
2017,9,27,13,0,43.0,361.0,2.5,29.0,397.0,359.06,266.79
2017,9,27,13,15,54.0,366.5,2.5,29.0,411.0,380.24,282.89
2017,9,27,13,30,65.0,372.0,2.5,29.0,425.0,402.2,299.35
2017,9,27,13,45,105.5,374.0,2.55,29.0,456.5,450.24,335.7
2017,9,27,14,0,146.0,376.0,2.6,29.0,488.0,523.19,389.13
2017,9,27,14,15,76.0,285.5,2.55,28.5,343.5,339.71,256.1
2017,9,27,14,30,6.0,195.0,2.5,28.0,199.0,164.8,123.32
2017,9,27,14,45,22.0,230.0,2.45,28.0,244.5,214.59,162.74
2017,9,27,15,0,38.0,265.0,2.4,28.0,290.0,291.97,222.1
2017,9,27,15,15,98.5,262.0,2.3,27.5,320.0,354.42,272.0
2017,9,27,15,30,159.0,259.0,2.2,27.0,350.0,439.65,337.99
2017,9,27,15,45,79.5,189.0,2.1,27.0,234.5,259.19,201.04
2017,9,27,16,0,0.0,119.0,2.0,27.0,119.0,96.06,71.55
2017,9,27,16,15,0.0,104.5,1.8,26.5,104.5,83.87,62.4
2017,9,27,16,30,0.0,90.0,1.6,26.0,90.0,71.66,52.88
2017,9,27,16,45,0.0,75.0,1.45,26.0,75.0,58.94,42.68
2017,9,27,17,0,0.0,60.0,1.3,26.0,60.0,46.15,32.28
2017,9,27,17,15,0.0,46.0,1.2,25.5,46.0,35.19,23.27
2017,9,27,17,30,0.0,32.0,1.1,25.0,32.0,24.42,14.27
2017,9,27,17,45,0.0,20.5,1.0,25.0,20.5,15.61,6.74
2017,9,27,18,0,0.0,9.0,0.9,25.0,9.0,6.83,0.0
2017,9,27,18,15,0.0,4.5,1.0,24.5,4.5,3.54,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.85,21.5,5.0,3.78,0.0
2017,9,28,7,0,0.0,10.0,3.0,22.0,10.0,7.58,0.7
2017,9,28,7,15,0.0,17.5,3.1,22.0,17.5,13.29,5.8
2017,9,28,7,30,0.0,25.0,3.2,22.0,25.0,19.03,10.92
2017,9,28,7,45,0.0,33.0,3.35,22.5,33.0,25.16,16.28
2017,9,28,8,0,0.0,41.0,3.5,23.0,41.0,31.31,21.56
2017,9,28,8,15,0.0,60.5,3.5,23.5,60.5,46.35,34.41
2017,9,28,8,30,0.0,80.0,3.5,24.0,80.0,61.43,47.08
2017,9,28,8,45,0.0,87.0,3.5,24.5,87.0,66.74,51.3
2017,9,28,9,0,0.0,94.0,3.5,25.0,94.0,72.07,52.91
2017,9,28,9,15,0.0,97.0,3.4,25.0,97.0,74.48,54.67
2017,9,28,9,30,0.0,100.0,3.3,25.0,100.0,76.87,56.4
2017,9,28,9,45,1.5,138.0,3.25,25.5,139.0,105.64,78.92
2017,9,28,10,0,3.0,176.0,3.2,26.0,178.0,134.8,101.4
2017,9,28,10,15,15.0,232.0,3.15,26.0,243.0,182.08,137.72
2017,9,28,10,30,27.0,288.0,3.1,26.0,308.0,233.81,177.08
2017,9,28,10,45,17.5,249.5,3.05,26.5,262.5,200.95,151.49
2017,9,28,11,0,8.0,211.0,3.0,27.0,217.0,167.89,125.77
2017,9,28,11,15,29.5,288.0,2.95,27.0,312.0,249.8,188.33
2017,9,28,11,30,51.0,365.0,2.9,27.0,407.0,332.9,250.33
2017,9,28,11,45,40.5,350.5,2.9,27.5,384.0,319.76,239.69
2017,9,28,12,0,30.0,336.0,2.9,28.0,361.0,304.85,228.04
2017,9,28,12,15,39.0,354.0,2.9,28.0,387.0,333.23,249.27
2017,9,28,12,30,48.0,372.0,2.9,28.0,413.0,362.97,271.29
2017,9,28,12,45,46.0,367.0,2.9,28.0,406.0,362.54,270.97
2017,9,28,13,0,44.0,362.0,2.9,28.0,399.0,361.63,270.45
2017,9,28,13,15,196.5,364.0,2.95,28.0,523.0,533.82,399.85
2017,9,28,13,30,349.0,366.0,3.0,28.0,647.0,715.0,529.68
2017,9,28,13,45,284.5,368.0,3.05,28.5,592.5,666.78,493.57
2017,9,28,14,0,220.0,370.0,3.1,29.0,538.0,591.72,440.08
2017,9,28,14,15,156.0,350.5,3.15,28.5,467.5,514.48,385.71
2017,9,28,14,30,92.0,331.0,3.2,28.0,397.0,410.69,310.54
2017,9,28,14,45,151.5,314.5,3.25,28.0,415.5,482.87,366.51
2017,9,28,15,0,211.0,298.0,3.3,28.0,434.0,529.75,403.27
2017,9,28,15,15,166.0,276.5,3.3,27.5,379.0,464.07,355.77
2017,9,28,15,30,121.0,255.0,3.3,27.0,324.0,398.18,307.48
2017,9,28,15,45,220.0,222.0,3.3,27.0,333.0,459.11,357.93
2017,9,28,16,0,319.0,189.0,3.3,27.0,342.0,537.3,419.75
2017,9,28,16,15,312.0,165.5,3.15,26.5,300.5,498.77,392.71
2017,9,28,16,30,305.0,142.0,3.0,26.0,259.0,458.82,364.53
2017,9,28,16,45,278.0,122.5,2.95,26.0,216.0,405.57,324.24
2017,9,28,17,0,251.0,103.0,2.9,26.0,173.0,352.95,283.21
2017,9,28,17,15,212.5,82.5,2.7,25.5,132.5,290.59,233.12
2017,9,28,17,30,174.0,62.0,2.5,25.0,92.0,230.31,182.85
2017,9,28,17,45,104.5,41.5,2.3,24.5,57.5,150.1,114.16
2017,9,28,18,0,35.0,21.0,2.1,24.0,23.0,54.27,19.0
2017,9,28,18,15,17.5,10.5,2.2,23.5,11.5,19.03,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,21.0,3.0,2.27,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,4.54,0.0
2017,9,29,7,15,0.0,10.0,3.8,21.0,10.0,7.58,0.89
2017,9,29,7,30,0.0,14.0,3.8,21.0,14.0,10.63,3.63
2017,9,29,7,45,0.0,18.5,3.8,21.5,18.5,14.06,6.66
2017,9,29,8,0,0.0,23.0,3.8,22.0,23.0,17.51,9.64
2017,9,29,8,15,0.0,20.5,3.85,22.0,20.5,15.62,7.96
2017,9,29,8,30,0.0,18.0,3.9,22.0,18.0,13.72,6.27
2017,9,29,8,45,0.0,36.5,3.95,22.5,36.5,27.91,18.45
2017,9,29,9,0,0.0,55.0,4.0,23.0,55.0,42.17,29.01
2017,9,29,9,15,0.0,81.0,3.95,23.5,81.0,62.32,45.2
2017,9,29,9,30,0.0,107.0,3.9,24.0,107.0,82.05,60.83
2017,9,29,9,45,0.0,84.0,3.85,24.5,84.0,64.73,46.64
2017,9,29,10,0,0.0,61.0,3.8,25.0,61.0,46.95,32.19
2017,9,29,10,15,0.0,62.0,3.75,25.0,62.0,47.76,32.77
2017,9,29,10,30,0.0,63.0,3.7,25.0,63.0,48.57,33.35
2017,9,29,10,45,0.0,100.0,3.65,25.5,100.0,77.3,56.02
2017,9,29,11,0,0.0,137.0,3.6,26.0,137.0,106.01,78.37
2017,9,29,11,15,1.0,146.5,3.6,26.0,148.0,114.27,84.73
2017,9,29,11,30,2.0,156.0,3.6,26.0,159.0,122.73,91.26
2017,9,29,11,45,2.5,157.5,3.65,26.0,161.0,124.67,92.74
2017,9,29,12,0,3.0,159.0,3.7,26.0,163.0,126.66,94.27
2017,9,29,12,15,6.0,182.0,3.7,26.0,188.0,148.06,110.96
2017,9,29,12,30,9.0,205.0,3.7,26.0,213.0,170.09,128.06
2017,9,29,12,45,8.5,203.5,3.7,26.0,211.0,169.26,127.42
2017,9,29,13,0,8.0,202.0,3.7,26.0,209.0,168.35,126.78
2017,9,29,13,15,11.5,233.5,3.65,26.0,243.0,199.26,150.77
2017,9,29,13,30,15.0,265.0,3.6,26.0,277.0,231.48,175.59
2017,9,29,13,45,18.0,272.0,3.6,26.0,286.0,242.43,184.21
2017,9,29,14,0,21.0,279.0,3.6,26.0,295.0,253.86,193.27
2017,9,29,14,15,24.5,277.5,3.55,25.5,295.5,258.32,197.49
2017,9,29,14,30,28.0,276.0,3.5,25.0,296.0,286.56,219.91
2017,9,29,14,45,46.0,278.0,3.45,25.0,308.5,311.37,239.94
2017,9,29,15,0,64.0,280.0,3.4,25.0,321.0,337.0,260.61
2017,9,29,15,15,36.5,234.0,3.3,25.0,257.0,261.56,202.53
2017,9,29,15,30,9.0,188.0,3.2,25.0,193.0,168.2,129.37
2017,9,29,15,45,4.5,149.5,3.15,25.0,152.0,128.24,98.07
2017,9,29,16,0,0.0,111.0,3.1,25.0,111.0,88.89,66.67
2017,9,29,16,15,0.0,97.0,2.95,24.5,97.0,77.12,57.53
2017,9,29,16,30,0.0,83.0,2.8,24.0,83.0,65.32,48.21
2017,9,29,16,45,0.0,68.5,2.7,24.0,68.5,53.03,38.22
2017,9,29,17,0,0.0,54.0,2.6,24.0,54.0,41.35,28.6
2017,9,29,17,15,0.0,40.5,2.55,23.5,40.5,30.94,19.95
2017,9,29,17,30,0.0,27.0,2.5,23.0,27.0,20.57,11.21
2017,9,29,17,45,0.0,16.0,2.45,22.5,16.0,12.16,3.98
2017,9,29,18,0,0.0,5.0,2.4,22.0,5.0,3.78,0.0
2017,9,29,18,15,0.0,2.5,2.55,22.0,2.5,1.97,0.0
2017,9,29,18,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,128.5,19.5,2.95,17.5,35.0,14.87,1.94
2017,9,30,7,0,257.0,39.0,3.1,18.0,70.0,29.62,19.4
2017,9,30,7,15,346.5,52.5,3.1,18.5,118.0,39.9,29.05
2017,9,30,7,30,436.0,66.0,3.1,19.0,166.0,52.53,40.41
2017,9,30,7,45,506.0,73.5,3.15,20.0,219.5,57.94,45.13
2017,9,30,8,0,576.0,81.0,3.2,21.0,273.0,63.41,49.68
2017,9,30,8,15,617.0,87.5,3.15,21.5,326.0,67.74,53.18
2017,9,30,8,30,658.0,94.0,3.1,22.0,379.0,71.99,56.55
2017,9,30,8,45,693.0,97.0,3.1,22.5,430.0,77.14,60.61
2017,9,30,9,0,728.0,100.0,3.1,23.0,481.0,132.15,76.02
2017,9,30,9,15,749.0,103.5,3.05,23.5,527.5,194.41,118.55
2017,9,30,9,30,770.0,107.0,3.0,24.0,574.0,253.6,165.76
2017,9,30,9,45,788.5,109.0,3.0,25.0,615.0,313.0,215.56
2017,9,30,10,0,807.0,111.0,3.0,26.0,656.0,373.87,266.6
