Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,10,15,818.0,113.0,3.0,26.0,690.5,432.87,316.52
2017,9,30,10,30,829.0,115.0,3.0,26.0,725.0,491.87,365.18
2017,9,30,10,45,838.0,116.0,3.05,26.5,752.0,546.46,408.62
2017,9,30,11,0,847.0,117.0,3.1,27.0,779.0,601.24,450.75
2017,9,30,11,15,852.0,118.0,3.1,27.0,798.0,652.44,489.81
2017,9,30,11,30,857.0,119.0,3.1,27.0,817.0,701.95,526.65
2017,9,30,11,45,849.0,126.0,3.1,27.5,824.5,745.23,556.99
2017,9,30,12,0,841.0,133.0,3.1,28.0,832.0,785.41,584.05
2017,9,30,12,15,841.5,133.0,3.1,28.0,834.0,823.24,609.37
2017,9,30,12,30,842.0,133.0,3.1,28.0,836.0,858.27,632.7
2017,9,30,12,45,840.5,132.5,3.1,28.5,829.0,888.13,651.24
2017,9,30,13,0,839.0,132.0,3.1,29.0,822.0,928.15,676.41
2017,9,30,13,15,834.5,131.0,3.1,29.0,806.5,948.73,690.01
2017,9,30,13,30,830.0,130.0,3.1,29.0,791.0,965.6,701.45
2017,9,30,13,45,822.0,128.5,3.1,29.0,767.0,974.72,708.02
2017,9,30,14,0,814.0,127.0,3.1,29.0,743.0,979.96,712.3
2017,9,30,14,15,804.0,125.0,3.05,29.0,712.0,978.77,712.21
2017,9,30,14,30,794.0,123.0,3.0,29.0,681.0,973.75,709.86
2017,9,30,14,45,769.5,125.0,3.0,29.0,640.5,954.71,698.92
2017,9,30,15,0,745.0,127.0,3.0,29.0,600.0,939.82,690.92
2017,9,30,15,15,725.5,122.5,2.95,28.5,556.5,911.91,675.3
2017,9,30,15,30,706.0,118.0,2.9,28.0,513.0,880.98,657.67
2017,9,30,15,45,682.5,112.0,2.85,28.0,465.0,841.55,632.8
2017,9,30,16,0,659.0,106.0,2.8,28.0,417.0,799.82,606.1
2017,9,30,16,15,623.0,99.5,2.55,27.5,365.0,743.84,568.9
2017,9,30,16,30,587.0,93.0,2.3,27.0,313.0,686.88,530.18
2017,9,30,16,45,539.5,84.0,2.05,26.5,260.5,616.39,480.35
2017,9,30,17,0,492.0,75.0,1.8,26.0,208.0,546.66,429.18
2017,9,30,17,15,417.0,63.0,1.6,25.0,157.5,452.98,358.37
2017,9,30,17,30,342.0,51.0,1.4,24.0,107.0,360.35,284.31
2017,9,30,17,45,236.0,34.5,1.25,23.5,66.0,251.26,190.89
2017,9,30,18,0,130.0,18.0,1.1,23.0,25.0,133.98,11.16
2017,9,30,18,15,65.0,9.0,1.1,22.5,12.5,47.13,0.0
2017,9,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,161.5,17.5,0.65,17.5,36.5,14.12,0.78
2017,10,1,7,0,323.0,35.0,0.7,18.0,73.0,28.65,18.58
2017,10,1,7,15,415.5,46.0,0.7,18.5,122.5,37.43,26.95
2017,10,1,7,30,508.0,57.0,0.7,19.0,172.0,46.2,34.92
2017,10,1,7,45,567.5,64.5,0.75,20.0,226.0,51.91,39.91
2017,10,1,8,0,627.0,72.0,0.8,21.0,280.0,57.61,44.67
2017,10,1,8,15,666.5,77.5,0.95,21.5,333.5,61.55,47.85
2017,10,1,8,30,706.0,83.0,1.1,22.0,387.0,65.44,50.93
2017,10,1,8,45,734.5,87.0,1.3,23.0,438.0,79.44,62.41
2017,10,1,9,0,763.0,91.0,1.5,24.0,489.0,136.54,77.32
2017,10,1,9,15,783.0,94.5,1.45,24.5,535.5,195.44,116.97
2017,10,1,9,30,803.0,98.0,1.4,25.0,582.0,256.51,165.35
2017,10,1,9,45,817.0,101.0,1.4,26.0,623.0,317.38,215.82
2017,10,1,10,0,831.0,104.0,1.4,27.0,664.0,379.13,266.75
2017,10,1,10,15,842.0,106.0,1.4,27.0,698.0,439.97,316.93
2017,10,1,10,30,853.0,108.0,1.4,27.0,732.0,499.02,364.39
2017,10,1,10,45,859.5,109.5,1.45,27.5,758.5,554.92,407.58
2017,10,1,11,0,866.0,111.0,1.5,28.0,785.0,609.7,448.45
2017,10,1,11,15,871.0,112.0,1.55,28.0,804.0,661.75,487.06
2017,10,1,11,30,876.0,113.0,1.6,28.0,823.0,712.05,523.48
2017,10,1,11,45,878.0,114.0,1.7,28.5,833.0,758.21,555.57
2017,10,1,12,0,880.0,115.0,1.8,29.0,843.0,801.94,584.23
2017,10,1,12,15,880.5,115.0,1.85,29.0,844.5,840.92,609.76
2017,10,1,12,30,881.0,115.0,1.9,29.0,846.0,876.96,633.32
2017,10,1,12,45,877.5,115.0,1.95,29.5,838.5,906.37,651.3
2017,10,1,13,0,874.0,115.0,2.0,30.0,831.0,932.3,667.08
2017,10,1,13,15,870.0,114.5,2.05,30.0,815.5,953.71,681.41
2017,10,1,13,30,866.0,114.0,2.1,30.0,800.0,971.46,693.58
2017,10,1,13,45,858.0,113.0,2.2,30.0,775.5,981.02,701.3
2017,10,1,14,0,850.0,112.0,2.3,30.0,751.0,986.71,706.8
2017,10,1,14,15,840.0,110.5,2.35,29.5,719.5,986.01,709.35
2017,10,1,14,30,830.0,109.0,2.4,29.0,688.0,995.45,718.65
2017,10,1,14,45,816.0,106.5,2.45,29.0,649.5,981.87,711.85
2017,10,1,15,0,802.0,104.0,2.5,29.0,611.0,964.59,702.96
2017,10,1,15,15,783.5,101.0,2.5,29.0,566.5,938.65,688.04
2017,10,1,15,30,765.0,98.0,2.5,29.0,522.0,909.47,671.03
2017,10,1,15,45,739.5,94.0,2.5,29.0,472.5,869.25,646.52
2017,10,1,16,0,714.0,90.0,2.5,29.0,423.0,832.73,624.24
2017,10,1,16,15,679.0,85.0,2.3,28.5,370.5,778.3,588.95
2017,10,1,16,30,644.0,80.0,2.1,28.0,318.0,722.83,552.11
2017,10,1,16,45,593.0,73.0,1.95,27.5,264.5,650.15,501.99
2017,10,1,17,0,542.0,66.0,1.8,27.0,211.0,578.45,450.45
2017,10,1,17,15,465.0,56.0,1.65,26.0,159.5,483.84,379.79
2017,10,1,17,30,388.0,46.0,1.5,25.0,108.0,393.76,308.5
2017,10,1,17,45,265.5,31.5,1.35,24.5,66.0,272.58,204.54
2017,10,1,18,0,143.0,17.0,1.2,24.0,24.0,143.24,0.0
2017,10,1,18,15,71.5,8.5,1.2,23.5,12.0,50.78,0.0
2017,10,1,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,6,45,123.0,19.5,1.2,20.5,34.0,14.84,0.02
2017,10,2,7,0,246.0,39.0,1.3,21.0,68.0,29.55,18.96
2017,10,2,7,15,339.5,53.0,1.5,21.5,115.5,40.18,28.87
2017,10,2,7,30,433.0,67.0,1.7,22.0,163.0,53.41,40.64
2017,10,2,7,45,499.5,75.5,1.95,22.5,216.5,59.5,45.99
2017,10,2,8,0,566.0,84.0,2.2,23.0,270.0,65.59,51.14
2017,10,2,8,15,608.0,90.5,2.45,23.5,322.5,69.83,54.54
2017,10,2,8,30,650.0,97.0,2.7,24.0,375.0,74.02,57.81
2017,10,2,8,45,358.0,158.0,2.95,25.0,314.5,109.65,80.47
2017,10,2,9,0,66.0,219.0,3.2,26.0,254.0,156.79,117.65
2017,10,2,9,15,95.0,246.5,3.25,26.5,301.5,187.63,139.42
2017,10,2,9,30,124.0,274.0,3.3,27.0,349.0,221.87,164.39
2017,10,2,9,45,110.0,292.0,3.35,27.5,361.5,244.09,181.97
2017,10,2,10,0,96.0,310.0,3.4,28.0,374.0,263.6,197.23
2017,10,2,10,15,178.0,326.5,3.4,28.0,453.5,322.79,241.13
2017,10,2,10,30,260.0,343.0,3.4,28.0,533.0,394.92,294.96
2017,10,2,10,45,561.5,226.5,3.45,28.5,655.5,493.78,368.57
2017,10,2,11,0,863.0,110.0,3.5,29.0,778.0,609.39,455.01
2017,10,2,11,15,867.5,111.0,3.55,29.0,796.5,660.9,493.95
2017,10,2,11,30,872.0,112.0,3.6,29.0,815.0,710.62,531.0
2017,10,2,11,45,866.5,117.0,3.65,29.5,823.5,754.52,561.94
2017,10,2,12,0,861.0,122.0,3.7,30.0,832.0,795.47,589.2
2017,10,2,12,15,861.0,122.0,3.75,30.0,833.0,833.33,614.78
2017,10,2,12,30,861.0,122.0,3.8,30.0,834.0,868.29,638.34
2017,10,2,12,45,528.5,264.0,3.85,30.0,700.0,753.68,556.88
2017,10,2,13,0,196.0,406.0,3.9,30.0,566.0,568.2,420.53
2017,10,2,13,15,523.5,261.5,3.9,30.0,677.0,788.49,584.05
2017,10,2,13,30,851.0,117.0,3.9,30.0,788.0,961.54,702.78
2017,10,2,13,45,507.0,241.0,3.95,30.0,637.5,783.08,579.94
2017,10,2,14,0,163.0,365.0,4.0,30.0,487.0,534.09,398.08
2017,10,2,14,15,246.5,335.5,3.95,30.0,511.0,618.34,462.17
2017,10,2,14,30,330.0,306.0,3.9,30.0,535.0,677.8,507.04
2017,10,2,14,45,223.5,297.5,3.9,30.0,448.5,540.96,408.43
2017,10,2,15,0,117.0,289.0,3.9,30.0,362.0,428.4,324.77
2017,10,2,15,15,411.5,202.5,3.8,29.5,433.0,678.1,516.47
2017,10,2,15,30,706.0,116.0,3.7,29.0,504.0,880.29,661.59
2017,10,2,15,45,679.0,111.0,3.6,29.0,455.5,838.49,632.93
2017,10,2,16,0,652.0,106.0,3.5,29.0,407.0,794.54,604.19
2017,10,2,16,15,613.5,99.5,3.2,28.5,355.0,736.2,565.0
2017,10,2,16,30,575.0,93.0,2.9,28.0,303.0,677.04,524.28
2017,10,2,16,45,518.5,85.0,2.65,27.5,250.5,599.98,469.28
2017,10,2,17,0,462.0,77.0,2.4,27.0,198.0,524.08,413.0
2017,10,2,17,15,377.5,65.0,2.2,26.5,148.0,419.74,332.45
2017,10,2,17,30,293.0,53.0,2.0,26.0,98.0,328.35,257.43
2017,10,2,17,45,146.5,36.0,1.85,25.5,58.5,176.07,129.63
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,18.64,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,7.47,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,6.5,18.5,1.15,22.5,19.0,14.16,0.0
2017,10,3,7,0,13.0,37.0,1.3,23.0,38.0,27.56,17.06
2017,10,3,7,15,34.0,59.5,1.45,23.5,66.0,43.35,31.28
2017,10,3,7,30,55.0,82.0,1.6,24.0,94.0,58.92,44.97
2017,10,3,7,45,69.5,105.5,1.75,24.5,125.5,74.78,58.62
2017,10,3,8,0,84.0,129.0,1.9,25.0,157.0,90.37,71.72
2017,10,3,8,15,136.5,153.0,2.0,25.5,207.5,104.34,83.18
2017,10,3,8,30,189.0,177.0,2.1,26.0,258.0,119.57,95.44
2017,10,3,8,45,119.5,194.5,2.25,26.5,248.0,131.44,98.85
2017,10,3,9,0,50.0,212.0,2.4,27.0,238.0,151.54,113.46
2017,10,3,9,15,25.0,159.5,2.5,27.0,172.5,121.4,90.25
2017,10,3,9,30,0.0,107.0,2.6,27.0,107.0,82.04,60.03
2017,10,3,9,45,0.5,136.5,2.75,27.5,137.0,104.32,77.31
2017,10,3,10,0,1.0,166.0,2.9,28.0,167.0,126.91,94.56
2017,10,3,10,15,94.0,258.0,2.95,28.5,327.0,239.55,179.43
2017,10,3,10,30,187.0,350.0,3.0,29.0,487.0,362.48,270.24
2017,10,3,10,45,93.5,219.0,3.1,29.5,287.5,228.37,170.79
2017,10,3,11,0,0.0,88.0,3.2,30.0,88.0,68.03,47.59
2017,10,3,11,15,71.0,243.0,3.3,30.0,300.0,241.61,181.38
2017,10,3,11,30,142.0,398.0,3.4,30.0,512.0,437.67,325.86
2017,10,3,11,45,125.0,400.0,3.5,30.0,501.5,440.67,327.3
2017,10,3,12,0,108.0,402.0,3.6,30.0,491.0,427.63,317.9
2017,10,3,12,15,114.0,404.5,3.6,30.0,498.5,444.51,330.45
2017,10,3,12,30,120.0,407.0,3.6,30.0,506.0,478.9,355.29
2017,10,3,12,45,77.0,371.0,3.65,30.5,434.5,397.64,295.47
2017,10,3,13,0,34.0,335.0,3.7,31.0,363.0,329.61,244.61
2017,10,3,13,15,28.0,313.5,3.7,30.5,336.0,307.46,229.05
2017,10,3,13,30,22.0,292.0,3.7,30.0,309.0,263.64,197.1
2017,10,3,13,45,11.0,199.0,3.75,30.0,207.5,171.47,127.63
2017,10,3,14,0,0.0,106.0,3.8,30.0,106.0,82.4,58.92
2017,10,3,14,15,34.0,207.5,3.8,30.0,231.0,220.9,167.02
2017,10,3,14,30,68.0,309.0,3.8,30.0,356.0,366.43,276.99
2017,10,3,14,45,303.0,254.5,3.85,30.0,445.5,598.68,453.93
2017,10,3,15,0,538.0,200.0,3.9,30.0,535.0,804.57,604.35
2017,10,3,15,15,272.5,189.0,3.9,29.5,358.5,496.83,381.91
2017,10,3,15,30,7.0,178.0,3.9,29.0,182.0,157.67,119.02
2017,10,3,15,45,3.5,96.5,3.95,29.0,98.5,78.73,57.55
2017,10,3,16,0,0.0,15.0,4.0,29.0,15.0,11.43,3.59
2017,10,3,16,15,0.0,13.0,3.9,28.5,13.0,9.9,2.39
2017,10,3,16,30,0.0,11.0,3.8,28.0,11.0,8.36,1.18
2017,10,3,16,45,0.0,9.0,3.75,27.5,9.0,6.83,0.0
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,5.31,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,3.79,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.27,0.0
2017,10,3,17,45,0.0,1.5,3.4,26.0,1.5,1.13,0.0
2017,10,3,18,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,74.5,21.0,3.0,23.0,29.0,15.84,0.0
2017,10,4,7,0,149.0,42.0,3.1,23.0,58.0,31.1,19.85
2017,10,4,7,15,246.0,58.0,3.25,23.0,103.5,42.97,30.97
2017,10,4,7,30,343.0,74.0,3.4,23.0,149.0,54.69,41.52
2017,10,4,7,45,430.5,80.5,3.6,23.5,201.5,59.91,46.14
2017,10,4,8,0,518.0,87.0,3.8,24.0,254.0,67.28,52.39
2017,10,4,8,15,563.5,94.0,3.8,24.5,306.0,71.76,55.98
2017,10,4,8,30,609.0,101.0,3.8,25.0,358.0,76.18,59.44
2017,10,4,8,45,392.5,163.0,3.85,25.5,337.0,116.76,84.26
2017,10,4,9,0,176.0,225.0,3.9,26.0,316.0,169.26,123.41
2017,10,4,9,15,454.0,169.5,3.8,26.5,432.5,194.58,129.89
2017,10,4,9,30,732.0,114.0,3.7,27.0,549.0,255.59,168.05
2017,10,4,9,45,512.5,205.5,3.65,27.5,520.5,306.86,218.39
2017,10,4,10,0,293.0,297.0,3.6,28.0,492.0,329.49,243.09
2017,10,4,10,15,547.5,208.0,3.5,28.0,595.0,399.18,294.26
2017,10,4,10,30,802.0,119.0,3.4,28.0,698.0,491.84,364.64
2017,10,4,10,45,813.5,118.5,3.35,28.5,725.0,547.15,407.77
2017,10,4,11,0,825.0,118.0,3.3,29.0,752.0,601.94,449.21
2017,10,4,11,15,532.0,254.0,3.25,29.0,666.5,575.23,428.98
2017,10,4,11,30,239.0,390.0,3.2,29.0,581.0,499.17,371.38
2017,10,4,11,45,269.5,389.0,3.2,29.0,607.0,551.45,409.8
2017,10,4,12,0,300.0,388.0,3.2,29.0,633.0,594.72,441.05
2017,10,4,12,15,265.0,396.0,3.2,29.0,613.0,593.66,439.74
2017,10,4,12,30,230.0,404.0,3.2,29.0,593.0,571.86,424.18
2017,10,4,12,45,257.0,395.0,3.2,29.5,604.0,620.67,458.48
2017,10,4,13,0,284.0,386.0,3.2,30.0,615.0,652.3,480.43
2017,10,4,13,15,536.5,264.0,3.15,30.0,686.0,806.1,592.6
2017,10,4,13,30,789.0,142.0,3.1,30.0,757.0,944.53,686.79
2017,10,4,13,45,785.5,138.0,3.1,30.0,734.5,954.52,692.94
2017,10,4,14,0,782.0,134.0,3.1,30.0,712.0,960.81,697.92
2017,10,4,14,15,771.0,131.5,3.1,30.0,681.0,957.44,696.79
2017,10,4,14,30,760.0,129.0,3.1,30.0,650.0,950.32,693.47
2017,10,4,14,45,741.5,128.0,3.15,30.0,611.5,941.22,689.39
2017,10,4,15,0,723.0,127.0,3.2,30.0,573.0,921.58,678.48
2017,10,4,15,15,461.0,183.0,3.15,29.5,460.0,707.45,533.68
2017,10,4,15,30,199.0,239.0,3.1,29.0,347.0,462.59,354.71
2017,10,4,15,45,413.0,173.0,3.1,29.0,369.0,641.49,493.0
2017,10,4,16,0,627.0,107.0,3.1,29.0,391.0,773.06,588.99
2017,10,4,16,15,587.0,100.5,2.9,28.5,340.0,713.72,548.08
2017,10,4,16,30,547.0,94.0,2.7,28.0,289.0,653.68,506.9
2017,10,4,16,45,493.0,84.5,2.55,28.0,237.5,577.75,451.81
2017,10,4,17,0,439.0,75.0,2.4,28.0,186.0,497.0,391.03
2017,10,4,17,15,352.0,62.5,2.15,27.0,137.5,397.31,313.94
2017,10,4,17,30,265.0,50.0,1.9,26.0,89.0,304.52,237.76
2017,10,4,17,45,151.0,32.0,1.7,25.5,52.0,192.17,136.53
2017,10,4,18,0,37.0,14.0,1.5,25.0,15.0,35.56,0.0
2017,10,4,18,15,18.5,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,5,6,45,140.5,17.0,0.5,21.5,32.0,13.03,0.0
2017,10,5,7,0,281.0,34.0,0.5,22.0,64.0,27.76,17.18
2017,10,5,7,15,382.0,45.0,0.75,22.5,112.5,36.52,25.57
2017,10,5,7,30,483.0,56.0,1.0,23.0,161.0,45.31,33.48
2017,10,5,7,45,546.5,63.5,1.25,23.5,214.0,51.03,38.52
2017,10,5,8,0,610.0,71.0,1.5,24.0,267.0,56.77,43.38
2017,10,5,8,15,651.0,76.5,1.55,24.5,319.5,60.72,46.57
2017,10,5,8,30,692.0,82.0,1.6,25.0,372.0,64.64,49.65
2017,10,5,8,45,721.5,86.0,1.7,25.5,422.5,87.35,55.33
2017,10,5,9,0,751.0,90.0,1.8,26.0,473.0,143.92,81.32
2017,10,5,9,15,771.5,93.0,1.7,26.0,518.5,201.86,122.04
2017,10,5,9,30,792.0,96.0,1.6,26.0,564.0,261.99,170.54
2017,10,5,9,45,471.5,204.0,1.55,26.5,488.0,295.47,210.28
2017,10,5,10,0,151.0,312.0,1.5,27.0,412.0,288.25,214.04
2017,10,5,10,15,98.0,309.5,1.45,27.0,376.0,276.79,206.92
2017,10,5,10,30,45.0,307.0,1.4,27.0,340.0,259.72,194.7
2017,10,5,10,45,451.0,208.0,1.4,27.5,552.5,425.26,317.46
2017,10,5,11,0,857.0,109.0,1.4,28.0,765.0,611.53,451.29
2017,10,5,11,15,862.0,110.0,1.4,28.0,783.0,662.88,487.71
2017,10,5,11,30,867.0,111.0,1.4,28.0,801.0,712.49,523.01
2017,10,5,11,45,870.0,111.0,1.45,28.5,811.0,757.78,553.93
2017,10,5,12,0,873.0,111.0,1.5,29.0,821.0,800.7,581.11
2017,10,5,12,15,873.5,111.0,1.55,29.0,822.5,839.01,606.07
2017,10,5,12,30,874.0,111.0,1.6,29.0,824.0,874.4,629.1
2017,10,5,12,45,872.5,110.5,1.65,29.5,816.5,904.44,647.42
2017,10,5,13,0,871.0,110.0,1.7,30.0,809.0,931.12,663.63
2017,10,5,13,15,866.5,109.0,1.75,30.0,793.0,950.99,676.95
2017,10,5,13,30,862.0,108.0,1.8,30.0,777.0,967.17,688.15
2017,10,5,13,45,854.5,107.0,1.85,30.0,753.0,976.64,695.33
2017,10,5,14,0,847.0,106.0,1.9,30.0,729.0,982.29,700.36
2017,10,5,14,15,837.0,104.5,1.9,30.0,697.5,981.07,700.67
2017,10,5,14,30,827.0,103.0,1.9,30.0,666.0,989.72,707.48
2017,10,5,14,45,805.5,104.0,1.95,30.0,626.0,972.27,698.45
2017,10,5,15,0,784.0,105.0,2.0,30.0,586.0,951.21,687.44
2017,10,5,15,15,764.5,101.5,2.0,29.5,541.5,923.44,672.92
2017,10,5,15,30,745.0,98.0,2.0,29.0,497.0,892.53,656.27
2017,10,5,15,45,715.0,95.0,2.05,29.0,448.0,855.44,634.47
2017,10,5,16,0,685.0,92.0,2.1,29.0,399.0,810.4,606.89
2017,10,5,16,15,647.5,86.5,1.95,28.5,347.0,753.39,570.0
2017,10,5,16,30,610.0,81.0,1.8,28.0,295.0,695.55,531.5
2017,10,5,16,45,551.5,74.0,1.65,27.5,242.0,617.04,476.66
2017,10,5,17,0,493.0,67.0,1.5,27.0,189.0,539.99,420.47
2017,10,5,17,15,406.5,56.0,1.4,26.5,139.5,438.08,342.83
2017,10,5,17,30,320.0,45.0,1.3,26.0,90.0,339.15,262.93
2017,10,5,17,45,190.5,28.5,1.2,25.5,52.0,215.04,148.96
2017,10,5,18,0,61.0,12.0,1.1,25.0,14.0,49.92,0.0
2017,10,5,18,15,30.5,6.0,1.1,24.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,6,45,132.5,17.5,1.4,20.5,31.5,13.37,0.0
2017,10,6,7,0,265.0,35.0,1.6,21.0,63.0,26.75,16.29
2017,10,6,7,15,366.0,47.0,1.7,21.5,111.0,38.08,26.97
2017,10,6,7,30,467.0,59.0,1.8,22.0,159.0,47.57,35.55
2017,10,6,7,45,533.0,66.5,1.95,23.0,212.0,53.19,40.45
2017,10,6,8,0,599.0,74.0,2.1,24.0,265.0,58.85,45.16
2017,10,6,8,15,641.0,80.0,2.1,24.5,318.0,63.07,48.58
2017,10,6,8,30,683.0,86.0,2.1,25.0,371.0,67.25,51.87
2017,10,6,8,45,701.0,94.5,2.1,25.5,419.5,89.16,55.94
2017,10,6,9,0,719.0,103.0,2.1,26.0,468.0,147.17,84.81
2017,10,6,9,15,741.0,107.0,2.0,26.0,514.0,204.93,125.89
2017,10,6,9,30,763.0,111.0,1.9,26.0,560.0,269.09,177.51
2017,10,6,9,45,774.0,116.5,1.85,26.5,599.0,328.71,227.43
2017,10,6,10,0,785.0,122.0,1.8,27.0,638.0,388.95,277.44
2017,10,6,10,15,797.0,124.0,1.8,27.5,672.0,447.14,324.8
2017,10,6,10,30,809.0,126.0,1.8,28.0,706.0,505.48,370.73
2017,10,6,10,45,819.0,127.0,1.85,28.5,732.5,561.76,413.83
2017,10,6,11,0,829.0,128.0,1.9,29.0,759.0,617.4,455.03
2017,10,6,11,15,506.0,260.5,1.95,29.0,649.0,567.36,419.03
2017,10,6,11,30,183.0,393.0,2.0,29.0,539.0,465.19,343.61
2017,10,6,11,45,525.5,255.5,2.05,29.0,679.5,640.75,474.11
2017,10,6,12,0,868.0,118.0,2.1,29.0,820.0,805.03,590.41
2017,10,6,12,15,868.0,118.0,2.15,29.0,821.5,842.79,614.24
2017,10,6,12,30,868.0,118.0,2.2,29.0,823.0,877.61,637.19
2017,10,6,12,45,869.5,116.0,2.25,29.5,816.0,908.75,656.43
2017,10,6,13,0,871.0,114.0,2.3,30.0,809.0,936.66,673.59
2017,10,6,13,15,866.5,113.0,2.35,30.0,793.0,956.53,687.01
2017,10,6,13,30,862.0,112.0,2.4,30.0,777.0,972.71,698.27
2017,10,6,13,45,857.5,109.5,2.45,30.0,753.5,983.55,706.33
2017,10,6,14,0,853.0,107.0,2.5,30.0,730.0,990.58,712.18
2017,10,6,14,15,843.0,105.0,2.5,30.0,698.0,988.78,712.14
2017,10,6,14,30,833.0,103.0,2.5,30.0,666.0,996.84,718.68
2017,10,6,14,45,818.0,101.0,2.55,30.0,627.5,982.31,711.3
2017,10,6,15,0,803.0,99.0,2.6,30.0,589.0,964.12,701.86
2017,10,6,15,15,784.5,96.0,2.6,29.5,544.0,937.7,688.05
2017,10,6,15,30,766.0,93.0,2.6,29.0,499.0,908.09,672.07
2017,10,6,15,45,741.0,88.5,2.65,29.0,450.0,867.32,647.45
2017,10,6,16,0,716.0,84.0,2.7,29.0,401.0,824.11,620.76
2017,10,6,16,15,679.0,79.0,2.55,28.5,349.0,773.38,588.09
2017,10,6,16,30,642.0,74.0,2.4,28.0,297.0,715.87,549.65
2017,10,6,16,45,587.0,67.0,2.25,27.5,243.5,639.53,496.09
2017,10,6,17,0,532.0,60.0,2.1,27.0,190.0,564.58,441.06
2017,10,6,17,15,445.5,50.5,1.95,26.0,139.5,463.3,363.83
2017,10,6,17,30,359.0,41.0,1.8,25.0,89.0,367.4,286.01
2017,10,6,17,45,219.5,26.0,1.7,24.5,51.0,233.19,157.17
2017,10,6,18,0,80.0,11.0,1.6,24.0,13.0,61.76,0.0
2017,10,6,18,15,40.0,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,105.5,18.0,2.3,19.5,29.0,13.67,0.0
2017,10,7,7,0,211.0,36.0,2.5,20.0,58.0,27.21,16.62
2017,10,7,7,15,310.0,50.0,2.55,20.5,104.0,37.84,26.83
2017,10,7,7,30,409.0,64.0,2.6,21.0,150.0,48.48,36.46
2017,10,7,7,45,469.5,74.0,2.7,22.0,201.0,58.29,45.02
2017,10,7,8,0,530.0,84.0,2.8,23.0,252.0,65.4,50.99
2017,10,7,8,15,574.5,91.0,2.85,23.5,303.5,69.97,54.7
2017,10,7,8,30,619.0,98.0,2.9,24.0,355.0,74.48,58.27
2017,10,7,8,45,643.0,106.0,2.95,25.0,403.0,96.74,62.11
2017,10,7,9,0,667.0,114.0,3.0,26.0,451.0,151.51,90.09
2017,10,7,9,15,450.0,188.0,3.0,26.5,425.0,211.11,142.97
2017,10,7,9,30,233.0,262.0,3.0,27.0,399.0,243.9,177.56
2017,10,7,9,45,482.0,200.0,3.05,27.5,508.0,299.18,213.85
2017,10,7,10,0,731.0,138.0,3.1,28.0,617.0,381.7,274.36
2017,10,7,10,15,744.0,141.0,3.0,28.0,650.0,438.97,321.58
2017,10,7,10,30,757.0,144.0,2.9,28.0,683.0,497.3,368.36
2017,10,7,10,45,763.5,147.0,2.85,28.5,708.5,550.69,409.53
2017,10,7,11,0,770.0,150.0,2.8,29.0,734.0,603.23,448.68
2017,10,7,11,15,510.5,266.5,2.7,29.0,658.0,576.93,428.73
2017,10,7,11,30,251.0,383.0,2.6,29.0,582.0,516.48,382.72
2017,10,7,11,45,309.0,373.5,2.55,29.5,621.0,571.49,422.35
2017,10,7,12,0,367.0,364.0,2.5,30.0,660.0,630.16,463.29
2017,10,7,12,15,198.5,344.5,2.4,30.0,504.5,478.73,354.59
2017,10,7,12,30,30.0,325.0,2.3,30.0,349.0,309.39,229.05
2017,10,7,12,45,87.5,360.0,2.25,30.0,430.0,399.48,296.83
2017,10,7,13,0,145.0,395.0,2.2,30.0,511.0,515.71,380.34
2017,10,7,13,15,90.0,356.5,2.2,30.0,428.0,412.27,305.62
2017,10,7,13,30,35.0,318.0,2.2,30.0,345.0,325.48,241.87
2017,10,7,13,45,27.0,290.5,2.2,30.0,311.0,293.65,218.95
2017,10,7,14,0,19.0,263.0,2.2,30.0,277.0,239.62,179.04
2017,10,7,14,15,43.5,282.0,2.25,30.0,311.5,309.72,232.63
2017,10,7,14,30,68.0,301.0,2.3,30.0,346.0,360.96,271.44
2017,10,7,14,45,34.0,217.0,2.35,30.0,239.5,237.43,179.19
2017,10,7,15,0,0.0,133.0,2.4,30.0,133.0,106.15,77.91
2017,10,7,15,15,0.0,123.0,2.4,29.5,123.0,97.9,72.01
2017,10,7,15,30,0.0,113.0,2.4,29.0,113.0,89.66,65.9
2017,10,7,15,45,0.0,111.0,2.4,29.0,111.0,88.77,65.44
2017,10,7,16,0,0.0,109.0,2.4,29.0,109.0,88.3,65.3
2017,10,7,16,15,0.0,94.0,2.2,28.5,94.0,75.55,55.44
2017,10,7,16,30,0.0,79.0,2.0,28.0,79.0,62.75,45.39
2017,10,7,16,45,185.0,80.5,1.8,28.0,125.0,272.73,218.35
2017,10,7,17,0,370.0,82.0,1.6,28.0,171.0,451.04,355.15
2017,10,7,17,15,284.5,66.0,1.45,27.0,123.5,350.92,275.2
2017,10,7,17,30,199.0,50.0,1.3,26.0,76.0,257.69,198.5
2017,10,7,17,45,99.5,29.5,1.2,25.5,42.5,134.14,83.69
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,7.08,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,45,153.5,16.5,1.15,18.5,31.5,13.44,0.0
2017,10,8,7,0,307.0,33.0,1.2,19.0,63.0,27.15,16.56
2017,10,8,7,15,414.5,44.0,1.3,19.5,113.5,36.04,25.4
2017,10,8,7,30,522.0,55.0,1.4,20.0,164.0,44.98,33.58
2017,10,8,7,45,589.5,61.5,1.5,20.5,219.0,50.09,38.19
2017,10,8,8,0,657.0,68.0,1.6,21.0,274.0,55.29,42.66
2017,10,8,8,15,699.5,73.5,1.35,22.0,329.0,59.44,45.99
2017,10,8,8,30,742.0,79.0,1.1,23.0,384.0,68.76,53.61
2017,10,8,8,45,773.0,82.5,0.9,24.0,436.5,93.56,56.37
2017,10,8,9,0,804.0,86.0,0.7,25.0,489.0,153.41,85.86
2017,10,8,9,15,825.0,89.0,0.9,26.0,536.5,214.88,129.64
2017,10,8,9,30,846.0,92.0,1.1,27.0,584.0,278.55,180.66
2017,10,8,9,45,862.5,94.0,1.3,28.0,626.5,341.99,233.26
2017,10,8,10,0,879.0,96.0,1.5,29.0,669.0,407.89,287.24
2017,10,8,10,15,889.5,98.0,1.5,29.0,703.5,469.5,337.54
2017,10,8,10,30,900.0,100.0,1.5,29.0,738.0,530.81,386.07
2017,10,8,10,45,908.5,100.5,1.55,29.5,765.5,589.23,430.38
2017,10,8,11,0,917.0,101.0,1.6,30.0,793.0,646.56,472.38
2017,10,8,11,15,921.5,102.0,1.6,30.0,811.5,700.41,511.26
2017,10,8,11,30,926.0,103.0,1.6,30.0,830.0,752.31,547.71
2017,10,8,11,45,929.5,103.0,1.6,30.5,840.0,800.36,579.04
2017,10,8,12,0,933.0,103.0,1.6,31.0,850.0,845.9,606.7
2017,10,8,12,15,932.5,103.0,1.65,31.0,851.0,885.39,631.98
2017,10,8,12,30,932.0,103.0,1.7,31.0,852.0,921.68,655.19
2017,10,8,12,45,929.0,103.0,1.75,31.5,843.5,952.37,673.54
2017,10,8,13,0,926.0,103.0,1.8,32.0,835.0,979.42,689.64
2017,10,8,13,15,921.0,102.0,1.85,32.0,817.5,999.79,703.09
2017,10,8,13,30,916.0,101.0,1.9,32.0,800.0,1016.22,714.32
2017,10,8,13,45,906.5,100.5,2.0,32.0,774.0,1024.78,721.52
2017,10,8,14,0,897.0,100.0,2.1,32.0,748.0,1029.27,726.44
2017,10,8,14,15,886.5,98.5,2.15,32.0,714.5,1027.6,727.15
2017,10,8,14,30,876.0,97.0,2.2,32.0,681.0,1021.97,725.63
2017,10,8,14,45,859.0,95.5,2.3,32.0,640.5,1005.86,718.25
2017,10,8,15,0,842.0,94.0,2.4,32.0,600.0,999.18,717.0
2017,10,8,15,15,822.0,91.0,2.45,31.5,553.5,970.75,702.73
2017,10,8,15,30,802.0,88.0,2.5,31.0,507.0,939.04,686.34
2017,10,8,15,45,772.0,85.0,2.55,31.0,455.5,894.49,659.8
2017,10,8,16,0,742.0,82.0,2.6,31.0,404.0,847.58,631.18
2017,10,8,16,15,703.0,77.0,2.4,30.0,350.5,794.18,598.05
2017,10,8,16,30,664.0,72.0,2.2,29.0,297.0,734.11,559.04
2017,10,8,16,45,603.0,65.5,2.05,28.5,242.0,652.42,502.09
2017,10,8,17,0,542.0,59.0,1.9,28.0,187.0,572.44,443.63
2017,10,8,17,15,449.0,49.0,1.9,27.0,135.5,464.87,362.49
2017,10,8,17,30,356.0,39.0,1.9,26.0,84.0,363.34,280.19
2017,10,8,17,45,178.0,19.5,1.9,25.5,42.0,190.93,112.99
2017,10,8,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,113.5,17.0,2.3,21.5,28.5,12.94,0.0
2017,10,9,7,0,227.0,34.0,2.6,22.0,57.0,25.83,15.07
2017,10,9,7,15,332.0,47.5,2.8,22.5,104.0,36.21,25.14
2017,10,9,7,30,437.0,61.0,3.0,23.0,151.0,49.05,36.59
2017,10,9,7,45,507.5,69.0,3.25,24.0,203.5,54.96,41.77
2017,10,9,8,0,578.0,77.0,3.5,25.0,256.0,60.92,46.74
2017,10,9,8,15,622.0,83.0,3.6,25.5,308.5,65.05,50.08
2017,10,9,8,30,666.0,89.0,3.7,26.0,361.0,69.15,53.31
2017,10,9,8,45,698.5,93.5,3.8,26.5,411.5,94.75,57.27
2017,10,9,9,0,731.0,98.0,3.9,27.0,462.0,151.48,86.78
2017,10,9,9,15,753.0,101.5,4.0,27.5,507.5,213.96,132.47
2017,10,9,9,30,775.0,105.0,4.1,28.0,553.0,273.85,181.24
2017,10,9,9,45,790.0,108.5,4.2,29.0,593.0,333.76,231.51
2017,10,9,10,0,805.0,112.0,4.3,30.0,633.0,394.7,282.15
2017,10,9,10,15,816.5,114.0,4.3,30.0,666.5,453.65,331.36
2017,10,9,10,30,828.0,116.0,4.3,30.0,700.0,512.62,379.32
2017,10,9,10,45,835.0,118.0,4.35,30.5,726.0,568.9,423.26
2017,10,9,11,0,842.0,120.0,4.4,31.0,752.0,624.19,465.09
2017,10,9,11,15,847.0,121.0,4.4,31.0,770.0,676.02,504.12
2017,10,9,11,30,852.0,122.0,4.4,31.0,788.0,719.19,536.35
2017,10,9,11,45,857.5,121.0,4.4,31.5,798.0,764.73,568.32
2017,10,9,12,0,863.0,120.0,4.4,32.0,808.0,808.1,596.64
2017,10,9,12,15,863.0,120.0,4.4,32.0,809.0,845.48,621.67
2017,10,9,12,30,863.0,120.0,4.4,32.0,810.0,879.92,644.66
2017,10,9,12,45,860.0,120.0,4.4,32.5,802.0,908.6,662.44
2017,10,9,13,0,857.0,120.0,4.4,33.0,794.0,933.89,677.98
2017,10,9,13,15,852.0,119.0,4.35,33.0,777.5,952.8,690.5
2017,10,9,13,30,847.0,118.0,4.3,33.0,761.0,968.05,700.77
2017,10,9,13,45,838.5,117.0,4.3,33.0,736.5,990.16,715.95
2017,10,9,14,0,830.0,116.0,4.3,33.0,712.0,994.67,719.76
2017,10,9,14,15,819.5,114.0,4.25,33.0,680.0,992.12,718.99
2017,10,9,14,30,809.0,112.0,4.2,33.0,648.0,985.73,715.94
2017,10,9,14,45,792.0,110.0,4.2,33.0,609.0,968.95,706.53
2017,10,9,15,0,775.0,108.0,4.2,33.0,570.0,948.58,694.92
2017,10,9,15,15,754.5,104.5,4.15,32.5,525.5,919.53,678.7
2017,10,9,15,30,734.0,101.0,4.1,32.0,481.0,894.26,664.97
2017,10,9,15,45,704.0,97.0,4.05,32.0,431.5,849.86,636.64
2017,10,9,16,0,674.0,93.0,4.0,32.0,382.0,803.44,606.58
2017,10,9,16,15,633.0,87.0,3.7,31.5,330.0,742.51,565.79
2017,10,9,16,30,592.0,81.0,3.4,31.0,278.0,680.96,523.39
2017,10,9,16,45,530.0,73.0,3.15,30.5,225.5,598.41,464.16
2017,10,9,17,0,468.0,65.0,2.9,30.0,173.0,517.61,403.61
2017,10,9,17,15,374.0,53.0,2.65,29.0,124.0,409.34,319.8
2017,10,9,17,30,280.0,41.0,2.4,28.0,75.0,306.58,234.75
2017,10,9,17,45,140.0,20.5,2.15,27.0,37.5,157.95,82.73
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,16.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,4.5,6.35,14.0,4.5,3.4,0.0
2017,10,10,7,0,0.0,9.0,6.4,14.0,9.0,6.82,0.0
2017,10,10,7,15,0.0,16.5,6.45,14.0,16.5,12.53,5.33
2017,10,10,7,30,0.0,24.0,6.5,14.0,24.0,18.26,10.63
2017,10,10,7,45,0.0,33.0,6.55,14.5,33.0,25.16,16.88
2017,10,10,8,0,0.0,42.0,6.6,15.0,42.0,32.08,23.05
2017,10,10,8,15,6.5,93.5,6.55,15.0,96.5,70.01,56.73
2017,10,10,8,30,13.0,145.0,6.5,15.0,151.0,104.31,86.77
2017,10,10,8,45,9.5,155.0,6.5,15.5,159.5,112.87,89.37
2017,10,10,9,0,6.0,165.0,6.5,16.0,168.0,121.94,96.39
2017,10,10,9,15,10.0,184.0,6.4,16.5,189.5,137.9,108.86
2017,10,10,9,30,14.0,203.0,6.3,17.0,211.0,154.62,121.91
2017,10,10,9,45,17.5,221.0,6.2,17.5,232.0,171.22,134.86
2017,10,10,10,0,21.0,239.0,6.1,18.0,253.0,188.5,148.3
2017,10,10,10,15,15.0,228.0,6.0,18.0,238.5,180.63,141.87
2017,10,10,10,30,9.0,217.0,5.9,18.0,224.0,171.43,134.33
2017,10,10,10,45,86.0,291.0,5.8,18.5,355.5,278.4,219.55
2017,10,10,11,0,163.0,365.0,5.7,19.0,487.0,401.7,315.81
2017,10,10,11,15,126.5,368.0,5.6,19.5,464.0,395.54,309.94
2017,10,10,11,30,90.0,371.0,5.5,20.0,441.0,373.54,291.91
2017,10,10,11,45,211.0,368.5,5.45,20.5,536.0,484.34,378.6
