Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,12,0,332.0,366.0,5.4,21.0,631.0,608.42,472.97
2017,10,10,12,15,586.0,248.5,5.3,21.0,714.5,753.18,585.09
2017,10,10,12,30,840.0,131.0,5.2,21.0,798.0,883.75,681.84
2017,10,10,12,45,838.5,129.5,5.1,21.5,790.5,912.46,699.6
2017,10,10,13,0,837.0,128.0,5.0,22.0,783.0,937.79,715.44
2017,10,10,13,15,832.0,127.0,4.9,22.0,766.5,956.83,728.3
2017,10,10,13,30,827.0,126.0,4.8,22.0,750.0,972.15,738.7
2017,10,10,13,45,820.0,124.0,4.7,22.5,726.0,980.64,743.03
2017,10,10,14,0,813.0,122.0,4.6,23.0,702.0,985.29,744.9
2017,10,10,14,15,801.5,120.0,4.5,23.0,670.0,981.56,742.71
2017,10,10,14,30,790.0,118.0,4.4,23.0,638.0,974.03,738.43
2017,10,10,14,45,777.0,114.0,4.35,23.0,600.0,958.97,729.48
2017,10,10,15,0,764.0,110.0,4.3,23.0,562.0,940.34,718.24
2017,10,10,15,15,743.0,106.5,4.2,23.0,517.5,910.78,699.22
2017,10,10,15,30,722.0,103.0,4.1,23.0,473.0,885.52,683.24
2017,10,10,15,45,696.0,97.5,4.0,23.0,425.0,843.22,655.04
2017,10,10,16,0,670.0,92.0,3.9,23.0,377.0,798.8,625.01
2017,10,10,16,15,629.5,86.0,3.65,22.5,325.0,738.39,583.17
2017,10,10,16,30,589.0,80.0,3.4,22.0,273.0,677.36,539.65
2017,10,10,16,45,530.5,71.5,3.2,22.0,221.0,597.34,479.21
2017,10,10,17,0,472.0,63.0,3.0,22.0,169.0,518.93,417.51
2017,10,10,17,15,378.0,51.0,2.75,21.0,121.0,410.6,330.65
2017,10,10,17,30,284.0,39.0,2.5,20.0,73.0,307.29,241.87
2017,10,10,17,45,142.0,19.5,2.25,19.5,36.5,156.37,71.55
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.5,2.95,13.5,26.5,12.2,0.0
2017,10,11,7,0,236.0,31.0,3.1,14.0,53.0,23.69,13.6
2017,10,11,7,15,339.5,44.0,3.25,14.5,99.5,35.67,25.52
2017,10,11,7,30,443.0,57.0,3.4,15.0,146.0,45.99,35.12
2017,10,11,7,45,508.0,65.5,3.6,15.5,197.5,52.36,40.97
2017,10,11,8,0,573.0,74.0,3.8,16.0,249.0,58.71,46.58
2017,10,11,8,15,617.0,80.0,3.8,16.5,300.5,62.91,50.12
2017,10,11,8,30,661.0,86.0,3.8,17.0,352.0,67.08,53.54
2017,10,11,8,45,692.5,90.5,3.8,17.5,402.0,96.45,59.18
2017,10,11,9,0,724.0,95.0,3.8,18.0,452.0,152.7,90.82
2017,10,11,9,15,746.0,98.5,3.7,18.5,497.0,214.52,138.21
2017,10,11,9,30,768.0,102.0,3.6,19.0,542.0,273.94,188.46
2017,10,11,9,45,785.5,104.5,3.55,19.5,582.0,333.32,240.33
2017,10,11,10,0,803.0,107.0,3.5,20.0,622.0,393.98,292.88
2017,10,11,10,15,814.5,109.0,3.35,20.5,655.5,452.65,342.63
2017,10,11,10,30,826.0,111.0,3.2,21.0,689.0,511.33,390.71
2017,10,11,10,45,834.5,112.0,3.1,21.5,714.5,567.24,435.12
2017,10,11,11,0,843.0,113.0,3.0,22.0,740.0,618.15,474.38
2017,10,11,11,15,848.5,114.0,2.9,22.5,758.0,668.85,512.05
2017,10,11,11,30,854.0,115.0,2.8,23.0,776.0,717.88,547.25
2017,10,11,11,45,849.0,119.5,2.7,23.5,783.5,760.32,576.58
2017,10,11,12,0,844.0,124.0,2.6,24.0,791.0,799.86,601.75
2017,10,11,12,15,844.5,124.0,2.5,24.0,792.0,836.83,625.91
2017,10,11,12,30,845.0,124.0,2.4,24.0,793.0,870.96,647.91
2017,10,11,12,45,842.5,123.5,2.3,24.5,785.0,898.92,664.34
2017,10,11,13,0,840.0,123.0,2.2,25.0,777.0,936.54,686.95
2017,10,11,13,15,835.0,122.0,2.1,25.0,760.5,955.46,698.39
2017,10,11,13,30,830.0,121.0,2.0,25.0,744.0,970.68,707.61
2017,10,11,13,45,822.0,119.5,1.9,25.5,719.5,978.61,710.83
2017,10,11,14,0,814.0,118.0,1.8,26.0,695.0,982.7,711.73
2017,10,11,14,15,802.5,116.0,1.75,26.0,663.5,978.85,709.78
2017,10,11,14,30,791.0,114.0,1.7,26.0,632.0,971.21,705.66
2017,10,11,14,45,759.5,117.5,1.65,26.0,590.5,945.72,690.24
2017,10,11,15,0,728.0,121.0,1.6,26.0,549.0,924.87,678.08
2017,10,11,15,15,706.0,117.0,1.6,26.0,505.0,894.27,660.14
2017,10,11,15,30,684.0,113.0,1.6,26.0,461.0,860.86,640.28
2017,10,11,15,45,369.5,141.5,1.6,26.0,327.0,565.65,435.82
2017,10,11,16,0,55.0,170.0,1.6,26.0,193.0,228.54,177.81
2017,10,11,16,15,299.0,128.5,1.5,25.5,228.0,449.15,356.49
2017,10,11,16,30,543.0,87.0,1.4,25.0,263.0,644.26,501.45
2017,10,11,16,45,485.0,76.5,1.3,24.5,212.0,563.48,441.11
2017,10,11,17,0,427.0,66.0,1.2,24.0,161.0,484.39,381.65
2017,10,11,17,15,335.5,52.5,1.1,23.0,114.0,374.69,296.09
2017,10,11,17,30,244.0,39.0,1.0,22.0,67.0,278.25,214.04
2017,10,11,17,45,122.0,19.5,0.95,21.5,33.5,141.31,47.23
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,100.0,16.0,1.0,17.5,25.0,12.59,0.0
2017,10,12,7,0,200.0,32.0,1.1,18.0,50.0,24.25,13.59
2017,10,12,7,15,300.0,46.5,1.1,18.5,95.0,35.27,24.73
2017,10,12,7,30,400.0,61.0,1.1,19.0,140.0,46.3,34.81
2017,10,12,7,45,469.0,70.0,1.1,20.0,191.0,55.48,42.93
2017,10,12,8,0,538.0,79.0,1.1,21.0,242.0,62.06,48.52
2017,10,12,8,15,583.0,86.5,1.1,22.0,293.5,67.15,52.64
2017,10,12,8,30,628.0,94.0,1.1,23.0,345.0,72.17,56.55
2017,10,12,8,45,663.0,98.0,1.15,24.0,394.5,102.05,61.94
2017,10,12,9,0,698.0,102.0,1.2,25.0,444.0,156.64,91.91
2017,10,12,9,15,721.0,106.0,1.3,25.5,488.5,213.34,133.81
2017,10,12,9,30,744.0,110.0,1.4,26.0,533.0,272.6,181.97
2017,10,12,9,45,762.5,112.0,1.55,26.5,573.0,334.17,233.32
2017,10,12,10,0,781.0,114.0,1.7,27.0,613.0,393.49,282.64
2017,10,12,10,15,793.0,116.5,1.75,27.5,646.0,451.57,329.82
2017,10,12,10,30,805.0,119.0,1.8,28.0,679.0,509.78,375.59
2017,10,12,10,45,814.5,120.0,1.9,28.5,705.0,565.18,418.09
2017,10,12,11,0,824.0,121.0,2.0,29.0,731.0,619.85,458.75
2017,10,12,11,15,829.5,122.0,2.1,29.0,748.5,670.91,496.71
2017,10,12,11,30,835.0,123.0,2.2,29.0,766.0,720.35,532.73
2017,10,12,11,45,849.5,116.5,2.3,29.5,778.0,759.54,560.43
2017,10,12,12,0,864.0,110.0,2.4,30.0,790.0,804.25,589.44
2017,10,12,12,15,864.5,110.0,2.45,30.0,790.5,841.64,614.19
2017,10,12,12,30,865.0,110.0,2.5,30.0,791.0,876.14,637.02
2017,10,12,12,45,860.5,110.5,2.6,30.5,782.5,903.57,654.33
2017,10,12,13,0,856.0,111.0,2.7,31.0,774.0,927.56,669.47
2017,10,12,13,15,851.5,110.5,2.8,31.0,757.5,946.98,683.12
2017,10,12,13,30,847.0,110.0,2.9,31.0,741.0,962.82,694.64
2017,10,12,13,45,836.0,110.0,3.0,31.0,716.0,969.09,700.18
2017,10,12,14,0,825.0,110.0,3.1,31.0,691.0,985.45,712.51
2017,10,12,14,15,814.0,108.0,3.15,31.0,659.5,982.02,711.75
2017,10,12,14,30,803.0,106.0,3.2,31.0,628.0,974.8,708.85
2017,10,12,14,45,779.0,107.0,3.25,31.0,588.0,954.16,697.34
2017,10,12,15,0,755.0,108.0,3.3,31.0,548.0,930.0,683.63
2017,10,12,15,15,734.0,104.0,3.3,30.5,504.0,906.55,671.43
2017,10,12,15,30,713.0,100.0,3.3,30.0,460.0,873.74,652.77
2017,10,12,15,45,678.5,97.0,3.3,30.0,411.0,826.41,622.61
2017,10,12,16,0,644.0,94.0,3.3,30.0,362.0,777.29,590.69
2017,10,12,16,15,602.5,87.5,3.1,29.5,311.0,715.81,549.36
2017,10,12,16,30,561.0,81.0,2.9,29.0,260.0,653.82,506.34
2017,10,12,16,45,499.0,72.0,2.7,28.5,209.0,570.85,446.02
2017,10,12,17,0,437.0,63.0,2.5,28.0,158.0,489.76,384.32
2017,10,12,17,15,344.0,50.0,2.2,27.0,111.0,378.32,296.63
2017,10,12,17,30,251.0,37.0,1.9,26.0,64.0,281.22,213.11
2017,10,12,17,45,125.5,18.5,1.65,25.5,32.0,140.83,24.61
2017,10,12,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,112.0,15.5,1.8,20.5,25.0,12.2,0.0
2017,10,13,7,0,224.0,31.0,2.0,21.0,50.0,23.62,12.62
2017,10,13,7,15,329.0,44.0,2.1,21.5,96.0,35.71,24.69
2017,10,13,7,30,434.0,57.0,2.2,22.0,142.0,46.02,34.07
2017,10,13,7,45,514.5,64.0,2.35,23.0,195.5,51.36,38.82
2017,10,13,8,0,595.0,71.0,2.5,24.0,249.0,56.85,43.45
2017,10,13,8,15,638.5,76.5,2.65,24.5,301.0,60.8,46.69
2017,10,13,8,30,682.0,82.0,2.8,25.0,353.0,64.75,49.83
2017,10,13,8,45,722.0,83.5,3.0,26.0,404.5,102.11,59.44
2017,10,13,9,0,762.0,85.0,3.2,27.0,456.0,158.39,90.17
2017,10,13,9,15,783.0,88.5,3.25,27.5,501.5,217.56,134.38
2017,10,13,9,30,804.0,92.0,3.3,28.0,547.0,278.95,184.91
2017,10,13,9,45,822.0,93.0,3.35,28.5,587.5,339.31,236.08
2017,10,13,10,0,840.0,94.0,3.4,29.0,628.0,401.95,288.58
2017,10,13,10,15,851.0,96.0,3.4,29.0,661.0,461.2,338.06
2017,10,13,10,30,862.0,98.0,3.4,29.0,694.0,520.28,386.04
2017,10,13,10,45,870.5,98.5,3.45,29.5,720.0,576.25,429.66
2017,10,13,11,0,879.0,99.0,3.5,30.0,746.0,631.2,471.14
2017,10,13,11,15,883.5,100.0,3.5,30.5,763.5,682.73,508.76
2017,10,13,11,30,888.0,101.0,3.5,31.0,781.0,732.38,543.95
2017,10,13,11,45,888.5,102.5,3.5,31.5,790.0,777.42,574.32
2017,10,13,12,0,889.0,104.0,3.5,32.0,799.0,819.85,601.34
2017,10,13,12,15,889.0,104.0,3.5,32.0,799.5,857.62,626.25
2017,10,13,12,30,889.0,104.0,3.5,32.0,800.0,892.37,649.08
2017,10,13,12,45,887.5,103.0,3.5,32.0,792.0,921.56,668.24
2017,10,13,13,0,886.0,102.0,3.5,32.0,784.0,947.34,685.23
2017,10,13,13,15,881.5,101.0,3.5,32.0,767.0,966.71,698.15
2017,10,13,13,30,877.0,100.0,3.5,32.0,750.0,982.34,708.83
2017,10,13,13,45,870.0,98.5,3.5,32.0,725.5,991.16,715.28
2017,10,13,14,0,863.0,97.0,3.5,32.0,701.0,996.12,719.46
2017,10,13,14,15,852.5,95.0,3.5,32.0,669.0,993.12,718.71
2017,10,13,14,30,842.0,93.0,3.5,32.0,637.0,986.3,715.72
2017,10,13,14,45,814.0,96.0,3.5,32.0,595.0,977.25,711.48
2017,10,13,15,0,786.0,99.0,3.5,32.0,553.0,951.43,696.37
2017,10,13,15,15,765.5,95.5,3.45,31.5,508.5,922.0,680.03
2017,10,13,15,30,745.0,92.0,3.4,31.0,464.0,889.51,661.5
2017,10,13,15,45,714.5,88.5,3.4,31.0,415.0,850.89,637.51
2017,10,13,16,0,684.0,85.0,3.4,31.0,366.0,804.34,607.62
2017,10,13,16,15,642.5,79.0,3.15,30.5,314.5,742.59,566.25
2017,10,13,16,30,601.0,73.0,2.9,30.0,263.0,680.35,523.23
2017,10,13,16,45,540.0,65.0,2.65,29.5,211.0,598.45,464.0
2017,10,13,17,0,479.0,57.0,2.4,29.0,159.0,518.47,403.38
2017,10,13,17,15,382.0,45.5,2.15,28.0,111.5,408.29,317.31
2017,10,13,17,30,285.0,34.0,1.9,27.0,64.0,305.2,228.59
2017,10,13,17,45,142.5,17.0,1.65,26.5,32.0,153.18,0.0
2017,10,13,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,110.0,15.0,1.55,21.5,24.5,11.8,0.0
2017,10,14,7,0,220.0,30.0,1.7,22.0,49.0,22.87,11.71
2017,10,14,7,15,328.0,43.0,1.95,22.5,94.5,34.92,23.87
2017,10,14,7,30,436.0,56.0,2.2,23.0,140.0,45.28,33.27
2017,10,14,7,45,509.0,64.0,2.45,24.0,192.5,51.35,38.63
2017,10,14,8,0,582.0,72.0,2.7,25.0,245.0,57.47,43.79
2017,10,14,8,15,626.5,78.5,2.8,25.5,297.0,62.1,47.61
2017,10,14,8,30,671.0,85.0,2.9,26.0,349.0,66.69,51.27
2017,10,14,8,45,373.0,145.0,3.05,26.5,295.0,118.33,80.48
2017,10,14,9,0,75.0,205.0,3.2,27.0,241.0,153.38,114.13
2017,10,14,9,15,37.5,183.0,3.25,27.5,201.0,141.32,105.56
2017,10,14,9,30,0.0,161.0,3.3,28.0,161.0,121.54,91.1
2017,10,14,9,45,408.0,132.0,3.35,28.5,390.0,236.01,169.02
2017,10,14,10,0,816.0,103.0,3.4,29.0,619.0,401.32,289.17
2017,10,14,10,15,827.0,105.0,3.4,29.5,652.0,460.37,337.25
2017,10,14,10,30,838.0,107.0,3.4,30.0,685.0,519.34,384.1
2017,10,14,10,45,439.0,207.5,3.4,30.5,511.5,431.16,322.2
2017,10,14,11,0,40.0,308.0,3.4,31.0,338.0,274.65,204.29
2017,10,14,11,15,107.0,342.0,3.4,31.0,423.5,353.5,263.86
2017,10,14,11,30,174.0,376.0,3.4,31.0,509.0,452.54,336.56
2017,10,14,11,45,100.0,339.5,3.45,31.5,416.0,364.45,271.05
2017,10,14,12,0,26.0,303.0,3.5,32.0,323.0,265.58,196.64
2017,10,14,12,15,86.5,344.5,3.5,32.0,412.0,374.14,278.14
2017,10,14,12,30,147.0,386.0,3.5,32.0,501.0,493.34,364.75
2017,10,14,12,45,257.0,363.5,3.55,32.0,561.5,601.82,443.85
2017,10,14,13,0,367.0,341.0,3.6,32.0,622.0,696.46,512.19
2017,10,14,13,15,329.5,342.5,3.6,32.0,591.0,677.85,498.62
2017,10,14,13,30,292.0,344.0,3.6,32.0,560.0,656.21,483.51
2017,10,14,13,45,246.5,338.5,3.6,32.0,516.5,592.53,439.28
2017,10,14,14,0,201.0,333.0,3.6,32.0,473.0,549.73,408.94
2017,10,14,14,15,132.0,307.5,3.6,32.0,398.0,458.26,342.7
2017,10,14,14,30,63.0,282.0,3.6,32.0,323.0,340.06,255.38
2017,10,14,14,45,143.0,270.0,3.65,32.0,354.5,438.31,331.42
2017,10,14,15,0,223.0,258.0,3.7,32.0,386.0,511.19,387.58
2017,10,14,15,15,448.0,185.5,3.65,31.5,416.0,704.17,532.99
2017,10,14,15,30,673.0,113.0,3.6,31.0,446.0,851.32,638.43
2017,10,14,15,45,637.0,108.0,3.55,31.0,397.0,800.38,603.95
2017,10,14,16,0,601.0,103.0,3.5,31.0,348.0,747.75,569.02
2017,10,14,16,15,556.0,95.5,3.3,30.5,297.5,682.48,524.64
2017,10,14,16,30,511.0,88.0,3.1,30.0,247.0,616.86,478.53
2017,10,14,16,45,441.5,78.0,2.9,29.5,196.5,521.28,408.18
2017,10,14,17,0,372.0,68.0,2.7,29.0,146.0,437.86,343.97
2017,10,14,17,15,276.5,52.5,2.45,28.5,100.5,330.21,257.24
2017,10,14,17,30,181.0,37.0,2.2,28.0,55.0,230.94,170.3
2017,10,14,17,45,90.5,18.5,2.0,27.5,27.5,114.22,0.0
2017,10,14,18,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,48.0,15.5,6.15,21.0,19.5,12.2,0.0
2017,10,15,7,0,96.0,31.0,6.7,21.0,39.0,23.12,11.6
2017,10,15,7,15,186.5,51.0,6.75,20.5,81.5,37.71,26.36
2017,10,15,7,30,277.0,71.0,6.8,20.0,124.0,52.13,39.56
2017,10,15,7,45,379.5,78.5,6.85,20.0,176.0,58.05,45.11
2017,10,15,8,0,482.0,86.0,6.9,20.0,228.0,64.16,50.56
2017,10,15,8,15,530.5,94.5,6.8,20.0,278.5,72.49,57.77
2017,10,15,8,30,579.0,103.0,6.7,20.0,329.0,78.0,62.41
2017,10,15,8,45,639.5,100.5,6.65,20.0,381.5,107.96,66.63
2017,10,15,9,0,700.0,98.0,6.6,20.0,434.0,159.67,96.43
2017,10,15,9,15,350.0,131.5,6.55,20.5,299.5,164.96,114.92
2017,10,15,9,30,0.0,165.0,6.5,21.0,165.0,124.44,96.3
2017,10,15,9,45,18.5,210.5,6.5,21.5,222.5,164.55,127.67
2017,10,15,10,0,37.0,256.0,6.5,22.0,280.0,209.7,162.89
2017,10,15,10,15,62.0,286.5,6.45,22.0,328.5,249.53,194.06
2017,10,15,10,30,87.0,317.0,6.4,22.0,377.0,293.36,228.43
2017,10,15,10,45,68.5,317.5,6.4,22.5,366.5,292.68,227.5
2017,10,15,11,0,50.0,318.0,6.4,23.0,356.0,289.54,224.47
2017,10,15,11,15,39.5,309.5,6.35,23.0,340.0,281.73,218.24
2017,10,15,11,30,29.0,301.0,6.3,23.0,324.0,272.28,210.67
2017,10,15,11,45,81.5,341.0,6.25,23.5,404.5,352.48,273.24
2017,10,15,12,0,134.0,381.0,6.2,24.0,485.0,454.81,351.3
2017,10,15,12,15,215.0,373.5,6.15,24.0,540.0,527.41,407.82
2017,10,15,12,30,296.0,366.0,6.1,24.0,595.0,623.63,481.03
2017,10,15,12,45,578.5,237.5,6.1,24.5,680.0,796.2,613.44
2017,10,15,13,0,861.0,109.0,6.1,25.0,765.0,933.34,711.97
2017,10,15,13,15,691.0,185.0,6.05,25.0,704.5,895.79,685.08
2017,10,15,13,30,521.0,261.0,6.0,25.0,644.0,817.24,626.61
2017,10,15,13,45,679.5,183.0,5.95,25.0,664.0,917.4,701.95
2017,10,15,14,0,838.0,105.0,5.9,25.0,684.0,995.0,756.55
2017,10,15,14,15,827.5,103.0,5.85,25.0,652.5,991.9,754.96
2017,10,15,14,30,817.0,101.0,5.8,25.0,621.0,984.99,751.34
2017,10,15,14,45,659.0,147.0,5.8,25.0,549.5,887.85,684.54
2017,10,15,15,0,501.0,193.0,5.8,25.0,478.0,768.06,599.12
2017,10,15,15,15,484.0,179.5,5.7,24.5,436.5,734.17,577.29
2017,10,15,15,30,467.0,166.0,5.6,24.0,395.0,698.17,553.21
2017,10,15,15,45,529.5,133.5,5.6,24.0,367.0,714.93,568.35
2017,10,15,16,0,592.0,101.0,5.6,24.0,339.0,737.02,586.5
2017,10,15,16,15,556.0,92.0,5.35,23.5,290.5,678.65,544.07
2017,10,15,16,30,520.0,83.0,5.1,23.0,242.0,619.64,500.17
2017,10,15,16,45,511.0,67.5,4.95,23.0,198.5,576.66,466.2
2017,10,15,17,0,502.0,52.0,4.8,23.0,155.0,532.09,428.6
2017,10,15,17,15,400.0,41.5,4.45,22.0,107.0,418.47,335.13
2017,10,15,17,30,298.0,31.0,4.1,21.0,59.0,312.58,236.7
2017,10,15,17,45,149.0,15.5,3.75,20.5,29.5,152.52,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,189.5,12.5,3.75,10.5,27.5,9.83,0.0
2017,10,16,7,0,379.0,25.0,3.9,11.0,55.0,20.92,10.22
2017,10,16,7,15,497.0,34.0,3.95,11.5,106.5,31.08,21.6
2017,10,16,7,30,615.0,43.0,4.0,12.0,158.0,39.54,29.69
2017,10,16,7,45,682.0,48.5,4.1,13.0,215.0,44.73,34.52
2017,10,16,8,0,749.0,54.0,4.2,14.0,272.0,50.01,39.2
2017,10,16,8,15,790.0,58.5,4.35,14.5,328.5,54.2,42.82
2017,10,16,8,30,831.0,63.0,4.5,15.0,385.0,58.37,46.33
2017,10,16,8,45,859.0,66.0,4.7,16.0,438.5,108.46,61.24
2017,10,16,9,0,887.0,69.0,4.9,17.0,492.0,172.52,99.89
2017,10,16,9,15,906.5,71.5,4.8,17.5,540.5,237.65,151.68
2017,10,16,9,30,926.0,74.0,4.7,18.0,589.0,304.52,209.86
2017,10,16,9,45,940.0,76.0,4.6,18.5,631.0,370.73,268.91
2017,10,16,10,0,954.0,78.0,4.5,19.0,673.0,437.46,327.62
2017,10,16,10,15,964.0,79.0,4.45,19.5,708.5,501.82,383.01
2017,10,16,10,30,974.0,80.0,4.4,20.0,744.0,565.64,436.09
2017,10,16,10,45,980.5,81.5,4.35,20.5,771.0,627.17,485.51
2017,10,16,11,0,987.0,83.0,4.3,21.0,798.0,687.26,532.12
2017,10,16,11,15,991.5,83.5,4.2,21.5,817.0,743.38,574.2
2017,10,16,11,30,996.0,84.0,4.1,22.0,836.0,797.32,613.32
2017,10,16,11,45,997.5,84.5,4.1,22.5,845.5,846.57,646.43
2017,10,16,12,0,999.0,85.0,4.1,23.0,855.0,892.92,676.86
2017,10,16,12,15,999.0,85.0,4.05,23.0,855.0,934.4,704.72
2017,10,16,12,30,999.0,85.0,4.0,23.0,855.0,972.48,730.13
2017,10,16,12,45,997.0,85.0,4.0,23.5,846.5,1005.17,750.69
2017,10,16,13,0,995.0,85.0,4.0,24.0,838.0,1034.06,768.67
2017,10,16,13,15,990.5,84.0,3.95,24.0,820.0,1055.49,782.93
2017,10,16,13,30,986.0,83.0,3.9,24.0,802.0,1072.77,794.6
2017,10,16,13,45,978.5,82.0,3.85,24.5,775.5,1082.86,800.15
2017,10,16,14,0,971.0,81.0,3.8,25.0,749.0,1088.67,803.11
2017,10,16,14,15,961.5,79.5,3.75,25.0,714.5,1087.6,803.36
2017,10,16,14,30,952.0,78.0,3.7,25.0,680.0,1082.31,801.11
2017,10,16,14,45,938.5,76.0,3.7,25.0,638.5,1068.2,793.66
2017,10,16,15,0,925.0,74.0,3.7,25.0,597.0,1050.13,783.8
2017,10,16,15,15,906.5,72.0,3.65,24.5,549.5,1023.28,769.29
2017,10,16,15,30,888.0,70.0,3.6,24.0,502.0,993.06,752.46
2017,10,16,15,45,862.0,66.5,3.55,24.0,449.0,950.34,725.37
2017,10,16,16,0,836.0,63.0,3.5,24.0,396.0,916.03,703.7
2017,10,16,16,15,797.5,59.0,3.05,23.0,340.5,855.63,663.02
2017,10,16,16,30,759.0,55.0,2.6,22.0,285.0,794.03,619.95
2017,10,16,16,45,698.0,49.5,2.2,21.5,228.0,710.01,557.5
2017,10,16,17,0,637.0,44.0,1.8,21.0,171.0,627.22,492.7
2017,10,16,17,15,528.0,35.5,1.7,19.5,118.0,504.54,396.99
2017,10,16,17,30,419.0,27.0,1.6,18.0,65.0,388.57,288.23
2017,10,16,17,45,209.5,13.5,1.5,17.0,32.5,159.42,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,170.0,12.5,1.15,9.5,25.5,9.83,0.0
2017,10,17,7,0,340.0,25.0,1.2,10.0,51.0,20.81,9.8
2017,10,17,7,15,459.0,34.5,1.3,10.5,101.0,28.8,19.71
2017,10,17,7,30,578.0,44.0,1.4,11.0,151.0,36.97,27.55
2017,10,17,7,45,645.5,50.5,1.5,12.0,207.0,46.02,35.85
2017,10,17,8,0,713.0,57.0,1.6,13.0,263.0,51.97,41.14
2017,10,17,8,15,755.0,62.0,1.65,14.0,318.0,56.4,44.9
2017,10,17,8,30,797.0,67.0,1.7,15.0,373.0,60.81,48.5
2017,10,17,8,45,826.0,70.0,1.75,16.0,425.5,106.04,59.32
2017,10,17,9,0,855.0,73.0,1.8,17.0,478.0,168.74,97.6
2017,10,17,9,15,875.0,76.0,1.7,17.5,526.0,236.91,151.46
2017,10,17,9,30,895.0,79.0,1.6,18.0,574.0,302.4,207.34
2017,10,17,9,45,910.0,80.5,1.55,19.0,615.5,366.65,262.78
2017,10,17,10,0,925.0,82.0,1.5,20.0,657.0,431.56,317.52
2017,10,17,10,15,935.5,84.0,1.4,20.5,691.5,495.29,369.9
2017,10,17,10,30,946.0,86.0,1.3,21.0,726.0,558.64,419.74
2017,10,17,10,45,953.5,86.5,1.25,21.5,753.0,618.29,465.09
2017,10,17,11,0,961.0,87.0,1.2,22.0,780.0,676.64,507.61
2017,10,17,11,15,965.5,88.0,1.15,22.5,798.5,731.9,546.26
2017,10,17,11,30,970.0,89.0,1.1,23.0,817.0,785.06,582.01
2017,10,17,11,45,973.5,88.5,1.05,23.5,826.5,833.67,611.8
2017,10,17,12,0,977.0,88.0,1.0,24.0,836.0,879.59,638.85
2017,10,17,12,15,977.0,88.0,0.95,24.0,836.5,920.18,663.28
2017,10,17,12,30,977.0,88.0,0.9,24.0,837.0,957.44,685.37
2017,10,17,12,45,976.0,87.5,0.9,24.5,829.0,989.78,703.84
2017,10,17,13,0,975.0,87.0,0.9,25.0,821.0,1018.42,720.01
2017,10,17,13,15,970.5,86.0,0.95,25.0,803.5,1039.33,733.97
2017,10,17,13,30,966.0,85.0,1.0,25.0,786.0,1056.16,745.71
2017,10,17,13,45,960.5,84.0,1.05,25.0,760.0,1067.89,754.59
2017,10,17,14,0,955.0,83.0,1.1,25.0,734.0,1075.48,761.21
2017,10,17,14,15,945.5,81.5,1.15,25.0,700.5,1074.26,762.7
2017,10,17,14,30,936.0,80.0,1.2,25.0,667.0,1068.9,761.96
2017,10,17,14,45,923.5,77.5,1.25,25.5,626.0,1055.17,754.77
2017,10,17,15,0,911.0,75.0,1.3,26.0,585.0,1037.54,745.35
2017,10,17,15,15,892.5,72.5,1.35,25.5,538.0,1010.14,732.72
2017,10,17,15,30,874.0,70.0,1.4,25.0,491.0,979.4,717.82
2017,10,17,15,45,848.0,66.5,1.45,25.0,439.5,936.91,693.51
2017,10,17,16,0,822.0,63.0,1.5,25.0,388.0,902.84,674.19
2017,10,17,16,15,783.5,59.0,1.35,24.0,332.5,842.76,636.37
2017,10,17,16,30,745.0,55.0,1.2,23.0,277.0,781.53,596.27
2017,10,17,16,45,684.0,49.5,1.1,22.5,221.0,697.91,537.49
2017,10,17,17,0,623.0,44.0,1.0,22.0,165.0,615.5,475.98
2017,10,17,17,15,513.5,35.0,1.05,21.0,113.5,492.4,381.64
2017,10,17,17,30,404.0,26.0,1.1,20.0,62.0,376.4,270.71
2017,10,17,17,45,202.0,13.0,1.15,19.0,31.0,153.73,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.0,12.0,1.25,10.5,25.0,9.44,0.0
2017,10,18,7,0,354.0,24.0,1.3,11.0,50.0,20.03,8.68
2017,10,18,7,15,473.5,34.0,1.55,12.0,101.0,28.49,19.25
2017,10,18,7,30,593.0,44.0,1.8,13.0,152.0,40.25,30.18
2017,10,18,7,45,658.5,50.5,2.05,14.0,208.0,46.16,35.65
2017,10,18,8,0,724.0,57.0,2.3,15.0,264.0,52.11,40.91
2017,10,18,8,15,766.0,62.0,2.4,16.0,319.5,56.57,44.67
2017,10,18,8,30,808.0,67.0,2.5,17.0,375.0,61.0,48.28
2017,10,18,8,45,836.5,70.5,2.65,18.0,427.5,109.04,60.39
2017,10,18,9,0,865.0,74.0,2.8,19.0,480.0,172.76,99.75
2017,10,18,9,15,885.0,76.5,2.9,20.0,528.0,241.08,153.63
2017,10,18,9,30,905.0,79.0,3.0,21.0,576.0,306.8,209.57
2017,10,18,9,45,919.5,81.0,3.1,22.0,618.0,371.89,266.02
2017,10,18,10,0,934.0,83.0,3.2,23.0,660.0,437.58,321.99
2017,10,18,10,15,944.0,84.5,3.2,23.5,694.5,501.17,375.28
2017,10,18,10,30,954.0,86.0,3.2,24.0,729.0,564.26,426.35
2017,10,18,10,45,961.0,87.0,3.2,24.5,755.5,624.48,473.51
2017,10,18,11,0,968.0,88.0,3.2,25.0,782.0,683.32,518.0
2017,10,18,11,15,972.5,88.5,3.2,25.5,800.5,738.42,558.37
2017,10,18,11,30,977.0,89.0,3.2,26.0,819.0,791.38,596.01
2017,10,18,11,45,976.0,91.0,3.2,26.5,827.5,839.27,627.31
2017,10,18,12,0,975.0,93.0,3.2,27.0,836.0,884.17,655.89
2017,10,18,12,15,974.5,93.0,3.2,27.0,836.0,924.29,682.32
2017,10,18,12,30,974.0,93.0,3.2,27.0,836.0,961.06,706.44
2017,10,18,12,45,972.0,93.0,3.2,27.5,827.0,992.96,725.9
2017,10,18,13,0,970.0,93.0,3.2,28.0,818.0,1021.14,742.91
2017,10,18,13,15,965.0,92.0,3.2,28.0,800.5,1041.51,756.42
2017,10,18,13,30,960.0,91.0,3.2,28.0,783.0,1057.81,767.5
2017,10,18,13,45,952.5,90.0,3.2,28.0,756.5,1067.51,774.56
2017,10,18,14,0,945.0,89.0,3.2,28.0,730.0,1073.05,779.19
2017,10,18,14,15,935.0,87.5,3.2,28.0,696.0,1071.32,779.4
2017,10,18,14,30,925.0,86.0,3.2,28.0,662.0,1065.5,777.23
2017,10,18,14,45,897.0,88.5,3.25,28.0,618.0,1042.26,764.39
2017,10,18,15,0,869.0,91.0,3.3,28.0,574.0,1028.34,757.84
2017,10,18,15,15,848.0,87.5,3.25,27.5,527.0,997.39,740.71
2017,10,18,15,30,827.0,84.0,3.2,27.0,480.0,963.12,721.3
2017,10,18,15,45,795.5,80.5,3.15,27.0,427.5,915.5,691.09
2017,10,18,16,0,764.0,77.0,3.1,27.0,375.0,865.49,658.69
2017,10,18,16,15,720.0,71.5,2.7,26.0,320.0,806.57,619.36
2017,10,18,16,30,676.0,66.0,2.3,25.0,265.0,740.56,573.32
2017,10,18,16,45,606.0,59.0,1.95,24.0,209.5,649.75,507.23
2017,10,18,17,0,536.0,52.0,1.6,23.0,154.0,561.23,439.24
2017,10,18,17,15,421.5,40.0,1.6,22.0,104.0,434.5,339.53
2017,10,18,17,30,307.0,28.0,1.6,21.0,54.0,316.84,223.78
2017,10,18,17,45,153.5,14.0,1.6,20.0,27.0,120.09,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,45,1.5,12.0,0.9,15.5,12.0,9.44,0.0
2017,10,19,7,0,3.0,24.0,0.9,16.0,24.0,18.02,6.48
2017,10,19,7,15,34.5,46.0,1.0,16.5,52.0,33.72,23.27
2017,10,19,7,30,66.0,68.0,1.1,17.0,80.0,48.85,37.14
2017,10,19,7,45,88.5,89.5,1.2,17.5,111.0,63.42,50.23
2017,10,19,8,0,111.0,111.0,1.3,18.0,142.0,77.69,62.76
2017,10,19,8,15,261.0,119.0,1.45,18.5,212.0,83.77,67.89
2017,10,19,8,30,411.0,127.0,1.6,19.0,282.0,88.91,72.06
2017,10,19,8,45,398.0,150.0,1.8,20.0,317.5,129.13,89.01
2017,10,19,9,0,385.0,173.0,2.0,21.0,353.0,174.44,120.45
2017,10,19,9,15,354.5,199.5,2.15,21.5,378.5,216.5,154.84
2017,10,19,9,30,324.0,226.0,2.3,22.0,404.0,255.22,187.9
2017,10,19,9,45,416.0,218.5,2.5,23.0,463.5,309.16,229.01
2017,10,19,10,0,508.0,211.0,2.7,24.0,523.0,371.33,277.13
2017,10,19,10,15,461.0,242.0,2.75,24.5,537.0,411.11,310.03
2017,10,19,10,30,414.0,273.0,2.8,25.0,551.0,438.69,332.42
2017,10,19,10,45,362.0,299.5,2.85,25.5,549.0,460.77,349.53
2017,10,19,11,0,310.0,326.0,2.9,26.0,547.0,477.38,361.62
2017,10,19,11,15,416.0,296.5,2.95,26.5,601.0,556.13,420.17
2017,10,19,11,30,522.0,267.0,3.0,27.0,655.0,634.8,477.65
2017,10,19,11,45,529.0,269.0,3.1,27.5,666.0,672.98,504.42
2017,10,19,12,0,536.0,271.0,3.2,28.0,677.0,710.07,530.24
2017,10,19,12,15,565.0,261.5,3.3,28.0,690.0,753.63,561.85
2017,10,19,12,30,594.0,252.0,3.4,28.0,703.0,796.73,592.9
2017,10,19,12,45,743.5,179.0,3.5,28.0,737.5,893.97,662.32
2017,10,19,13,0,893.0,106.0,3.6,28.0,772.0,963.65,709.09
2017,10,19,13,15,888.0,105.0,3.65,28.0,754.5,982.35,721.8
2017,10,19,13,30,883.0,104.0,3.7,28.0,737.0,997.29,732.58
2017,10,19,13,45,764.5,147.0,3.75,28.5,681.5,965.64,711.3
2017,10,19,14,0,646.0,190.0,3.8,29.0,626.0,905.65,671.36
2017,10,19,14,15,539.5,215.0,3.8,28.5,567.0,823.64,617.22
2017,10,19,14,30,433.0,240.0,3.8,28.0,508.0,747.87,564.94
2017,10,19,14,45,458.0,216.0,3.85,28.0,483.5,750.88,570.15
2017,10,19,15,0,483.0,192.0,3.9,28.0,459.0,750.65,572.76
2017,10,19,15,15,621.5,140.0,3.85,27.5,453.5,839.16,638.94
2017,10,19,15,30,760.0,88.0,3.8,27.0,448.0,901.41,684.55
2017,10,19,15,45,724.0,85.0,3.8,27.0,397.5,857.75,655.75
2017,10,19,16,0,688.0,82.0,3.8,27.0,347.0,806.26,621.54
2017,10,19,16,15,642.0,76.0,3.5,26.5,295.0,740.06,575.62
2017,10,19,16,30,596.0,70.0,3.2,26.0,243.0,673.6,527.9
2017,10,19,16,45,520.0,62.5,2.9,25.5,190.5,579.23,457.13
2017,10,19,17,0,444.0,55.0,2.6,25.0,138.0,487.51,385.05
2017,10,19,17,15,329.5,42.0,2.4,24.0,92.0,363.04,284.57
2017,10,19,17,30,215.0,29.0,2.2,23.0,46.0,245.46,166.93
2017,10,19,17,45,107.5,14.5,2.0,22.5,23.0,87.81,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,68.5,13.0,2.15,17.5,18.0,10.23,0.0
2017,10,20,7,0,137.0,26.0,2.3,18.0,36.0,19.64,6.75
2017,10,20,7,15,250.0,41.5,2.35,18.5,78.5,31.38,20.97
2017,10,20,7,30,363.0,57.0,2.4,19.0,121.0,43.16,31.84
2017,10,20,7,45,458.5,63.5,2.45,19.5,172.5,50.76,38.79
2017,10,20,8,0,554.0,70.0,2.5,20.0,224.0,55.89,43.35
2017,10,20,8,15,601.5,76.0,2.55,20.5,275.0,60.2,47.0
2017,10,20,8,30,649.0,82.0,2.6,21.0,326.0,64.51,50.53
2017,10,20,8,45,324.5,99.0,2.7,22.0,221.0,91.43,59.74
2017,10,20,9,0,0.0,116.0,2.8,23.0,116.0,87.58,66.24
2017,10,20,9,15,0.0,130.0,2.9,23.5,130.0,98.37,74.61
2017,10,20,9,30,0.0,144.0,3.0,24.0,144.0,109.31,83.0
2017,10,20,9,45,0.5,156.5,3.15,24.5,157.0,119.44,90.66
