Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,8,45,794.0,68.0,3.4,15.0,376.5,122.41,68.57
2017,10,30,9,0,824.0,72.0,3.4,16.0,427.0,183.78,111.61
2017,10,30,9,15,846.0,75.0,3.7,17.0,473.0,246.11,163.42
2017,10,30,9,30,868.0,78.0,4.0,18.0,519.0,310.62,219.9
2017,10,30,9,45,882.5,80.5,4.35,19.5,558.5,375.31,276.61
2017,10,30,10,0,897.0,83.0,4.7,21.0,598.0,438.55,331.1
2017,10,30,10,15,907.5,85.0,4.65,21.5,631.0,499.88,383.25
2017,10,30,10,30,918.0,87.0,4.6,22.0,664.0,560.84,433.34
2017,10,30,10,45,924.0,88.5,4.55,22.5,689.0,618.15,478.99
2017,10,30,11,0,930.0,90.0,4.5,23.0,714.0,674.07,522.04
2017,10,30,11,15,934.5,91.0,4.35,23.5,731.0,726.89,561.06
2017,10,30,11,30,939.0,92.0,4.2,24.0,748.0,777.69,597.55
2017,10,30,11,45,938.5,93.5,4.1,24.5,756.0,822.95,627.28
2017,10,30,12,0,938.0,95.0,4.0,25.0,764.0,865.37,654.63
2017,10,30,12,15,937.5,95.0,3.85,25.0,763.5,903.23,679.56
2017,10,30,12,30,937.0,95.0,3.7,25.0,763.0,937.9,702.11
2017,10,30,12,45,932.0,95.5,3.55,25.5,753.5,965.67,718.46
2017,10,30,13,0,927.0,96.0,3.4,26.0,744.0,989.76,732.26
2017,10,30,13,15,921.5,95.0,3.25,26.0,726.0,1007.95,743.55
2017,10,30,13,30,916.0,94.0,3.1,26.0,708.0,1022.27,752.37
2017,10,30,13,45,905.5,93.5,3.0,26.0,681.5,1028.32,756.33
2017,10,30,14,0,895.0,93.0,2.9,26.0,655.0,1030.41,757.92
2017,10,30,14,15,882.5,91.0,2.8,26.0,621.5,1024.77,754.67
2017,10,30,14,30,870.0,89.0,2.7,26.0,588.0,1028.25,757.61
2017,10,30,14,45,849.5,87.5,2.65,26.0,547.5,1007.38,745.17
2017,10,30,15,0,829.0,86.0,2.6,26.0,507.0,982.89,730.64
2017,10,30,15,15,805.0,82.5,2.5,25.5,461.0,948.96,710.73
2017,10,30,15,30,781.0,79.0,2.4,25.0,415.0,912.01,688.55
2017,10,30,15,45,744.0,75.5,2.35,25.0,364.5,859.59,654.41
2017,10,30,16,0,707.0,72.0,2.3,25.0,314.0,812.76,623.33
2017,10,30,16,15,656.0,66.0,2.05,23.5,262.0,741.58,575.61
2017,10,30,16,30,605.0,60.0,1.8,22.0,210.0,670.49,525.46
2017,10,30,16,45,521.0,51.5,1.55,21.0,158.5,567.99,447.84
2017,10,30,17,0,437.0,43.0,1.3,20.0,107.0,469.16,368.53
2017,10,30,17,15,296.5,29.5,1.3,19.0,65.0,325.45,243.12
2017,10,30,17,30,156.0,16.0,1.3,18.0,23.0,166.83,0.0
2017,10,30,17,45,78.0,8.0,1.35,17.5,11.5,6.29,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,15.5,7.0,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,31.0,14.0,3.4,9.0,16.0,11.02,0.0
2017,10,31,7,15,120.5,36.5,3.5,9.0,52.5,27.03,16.66
2017,10,31,7,30,210.0,59.0,3.6,9.0,89.0,43.13,32.7
2017,10,31,7,45,115.0,75.5,3.75,9.5,93.0,54.24,43.28
2017,10,31,8,0,20.0,92.0,3.9,10.0,97.0,66.39,54.51
2017,10,31,8,15,32.0,112.5,3.95,10.5,122.5,79.09,65.96
2017,10,31,8,30,44.0,133.0,4.0,11.0,148.0,93.53,74.77
2017,10,31,8,45,22.0,122.0,4.05,11.5,129.5,91.34,72.11
2017,10,31,9,0,0.0,111.0,4.1,12.0,111.0,83.9,66.3
2017,10,31,9,15,0.0,124.0,4.05,12.0,124.0,94.04,74.7
2017,10,31,9,30,0.0,137.0,4.0,12.0,137.0,104.31,83.12
2017,10,31,9,45,11.5,177.0,4.0,12.5,183.5,138.87,111.33
2017,10,31,10,0,23.0,217.0,4.0,13.0,230.0,175.66,141.14
2017,10,31,10,15,23.5,229.5,3.9,13.5,243.5,188.36,151.09
2017,10,31,10,30,24.0,242.0,3.8,14.0,257.0,201.23,161.12
2017,10,31,10,45,12.0,128.5,3.7,14.5,136.0,106.38,83.17
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,11.5,3.99
2017,10,31,11,15,0.0,37.0,3.45,15.5,37.0,28.42,18.14
2017,10,31,11,30,0.0,59.0,3.3,16.0,59.0,45.42,32.19
2017,10,31,11,45,0.5,111.5,3.2,16.5,112.0,86.9,66.27
2017,10,31,12,0,1.0,164.0,3.1,17.0,165.0,130.29,101.37
2017,10,31,12,15,0.5,154.0,3.0,17.0,154.5,121.91,94.49
2017,10,31,12,30,0.0,144.0,2.9,17.0,144.0,113.43,87.61
2017,10,31,12,45,38.0,232.5,2.8,17.5,259.0,241.51,191.44
2017,10,31,13,0,76.0,321.0,2.7,18.0,374.0,372.42,293.54
2017,10,31,13,15,38.0,220.5,2.65,18.0,247.0,236.02,186.38
2017,10,31,13,30,0.0,120.0,2.6,18.0,120.0,94.08,71.66
2017,10,31,13,45,1.5,150.0,2.55,18.0,151.0,121.74,94.49
2017,10,31,14,0,3.0,180.0,2.5,18.0,182.0,151.34,118.6
2017,10,31,14,15,1.5,101.5,2.4,18.0,102.5,80.4,60.99
2017,10,31,14,30,0.0,23.0,2.3,18.0,23.0,17.59,9.06
2017,10,31,14,45,0.0,21.0,2.25,18.0,21.0,16.05,7.82
2017,10,31,15,0,0.0,19.0,2.2,18.0,19.0,14.5,6.55
2017,10,31,15,15,0.0,35.0,2.1,17.5,35.0,26.75,16.94
2017,10,31,15,30,0.0,51.0,2.0,17.0,51.0,39.03,27.42
2017,10,31,15,45,0.0,44.5,1.95,16.5,44.5,34.01,23.31
2017,10,31,16,0,0.0,38.0,1.9,16.0,38.0,29.01,19.15
2017,10,31,16,15,0.0,31.0,1.9,15.5,31.0,23.63,14.61
2017,10,31,16,30,0.0,24.0,1.9,15.0,24.0,18.26,10.01
2017,10,31,16,45,0.0,18.0,1.9,15.0,18.0,13.67,5.99
2017,10,31,17,0,0.0,12.0,1.9,15.0,12.0,9.1,1.96
2017,10,31,17,15,0.0,7.0,1.8,14.5,7.0,5.3,0.0
2017,10,31,17,30,0.0,2.0,1.7,14.0,2.0,1.57,0.0
2017,10,31,17,45,0.0,1.0,1.65,14.0,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.0,1.4,10.5,9.0,0.0,0.0
2017,11,1,7,0,0.0,18.0,1.5,11.0,18.0,14.16,0.0
2017,11,1,7,15,171.0,32.5,1.65,11.5,57.0,24.49,14.16
2017,11,1,7,30,342.0,47.0,1.8,12.0,96.0,38.3,28.04
2017,11,1,7,45,438.0,56.0,1.95,12.5,145.5,45.31,34.83
2017,11,1,8,0,534.0,65.0,2.1,13.0,195.0,52.44,41.44
2017,11,1,8,15,274.5,94.0,2.1,13.5,161.5,68.23,55.53
2017,11,1,8,30,15.0,123.0,2.1,14.0,128.0,88.99,70.26
2017,11,1,8,45,19.0,142.0,2.1,15.0,149.5,105.21,82.84
2017,11,1,9,0,23.0,161.0,2.1,16.0,171.0,122.17,96.03
2017,11,1,9,15,25.5,178.5,2.2,16.5,190.5,138.49,108.97
2017,11,1,9,30,28.0,196.0,2.3,17.0,210.0,156.53,123.28
2017,11,1,9,45,70.5,228.0,2.4,18.0,267.0,199.44,156.35
2017,11,1,10,0,113.0,260.0,2.5,19.0,324.0,248.64,194.41
2017,11,1,10,15,113.5,275.0,2.65,20.0,342.5,271.14,211.75
2017,11,1,10,30,114.0,290.0,2.8,21.0,361.0,293.88,229.03
2017,11,1,10,45,250.0,285.5,2.95,22.0,449.0,396.35,307.85
2017,11,1,11,0,386.0,281.0,3.1,23.0,537.0,496.57,383.57
2017,11,1,11,15,636.5,190.5,3.25,23.5,625.5,628.77,484.07
2017,11,1,11,30,887.0,100.0,3.4,24.0,714.0,748.91,574.49
2017,11,1,11,45,885.0,103.0,3.55,25.0,721.5,792.2,602.63
2017,11,1,12,0,883.0,106.0,3.7,26.0,729.0,832.74,628.64
2017,11,1,12,15,882.5,106.0,3.7,26.5,729.0,868.62,651.72
2017,11,1,12,30,882.0,106.0,3.7,27.0,729.0,901.49,672.64
2017,11,1,12,45,881.0,104.5,3.75,27.5,720.5,929.18,690.28
2017,11,1,13,0,880.0,103.0,3.8,28.0,712.0,953.53,705.72
2017,11,1,13,15,874.0,102.0,3.75,28.0,694.5,970.19,716.94
2017,11,1,13,30,868.0,101.0,3.7,28.0,677.0,983.17,725.89
2017,11,1,13,45,860.0,99.5,3.7,28.5,652.0,1002.87,738.34
2017,11,1,14,0,852.0,98.0,3.7,29.0,627.0,1006.01,739.95
2017,11,1,14,15,839.0,96.0,3.65,29.0,594.5,999.64,736.73
2017,11,1,14,30,826.0,94.0,3.6,29.0,562.0,989.47,731.24
2017,11,1,14,45,801.5,93.5,3.55,29.0,522.0,965.75,716.89
2017,11,1,15,0,777.0,93.0,3.5,29.0,482.0,938.56,700.32
2017,11,1,15,15,751.5,89.5,3.3,28.5,437.5,903.53,678.77
2017,11,1,15,30,726.0,86.0,3.1,28.0,393.0,873.11,660.13
2017,11,1,15,45,688.5,81.5,2.95,28.0,344.0,820.42,624.63
2017,11,1,16,0,651.0,77.0,2.8,28.0,295.0,766.19,587.32
2017,11,1,16,15,597.5,70.0,2.75,26.5,245.0,692.65,538.55
2017,11,1,16,30,544.0,63.0,2.7,25.0,195.0,619.41,487.08
2017,11,1,16,45,457.5,53.5,2.7,24.0,145.5,515.24,407.96
2017,11,1,17,0,371.0,44.0,2.7,23.0,96.0,414.89,326.87
2017,11,1,17,15,237.5,29.5,2.9,22.5,57.0,278.65,201.83
2017,11,1,17,30,104.0,15.0,3.1,22.0,18.0,90.24,0.0
2017,11,1,17,45,52.0,7.5,3.35,21.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.0,2.85,18.5,8.5,0.0,0.0
2017,11,2,7,0,64.0,14.0,3.0,19.0,17.0,11.02,0.0
2017,11,2,7,15,189.5,31.5,3.25,19.5,54.5,23.84,12.74
2017,11,2,7,30,315.0,49.0,3.5,20.0,92.0,37.09,25.95
2017,11,2,7,45,400.5,60.5,3.8,20.5,140.0,45.92,34.13
2017,11,2,8,0,486.0,72.0,4.1,21.0,188.0,57.52,44.45
2017,11,2,8,15,542.0,80.0,4.2,21.5,238.0,63.22,49.42
2017,11,2,8,30,598.0,88.0,4.3,22.0,288.0,77.23,52.9
2017,11,2,8,45,634.0,95.0,4.45,23.0,335.5,127.96,76.2
2017,11,2,9,0,670.0,102.0,4.6,24.0,383.0,183.35,114.65
2017,11,2,9,15,697.0,106.5,4.6,24.5,427.0,239.28,159.81
2017,11,2,9,30,724.0,111.0,4.6,25.0,471.0,298.21,209.7
2017,11,2,9,45,748.5,112.5,4.7,25.5,510.5,356.55,259.7
2017,11,2,10,0,773.0,114.0,4.8,26.0,550.0,416.93,310.7
2017,11,2,10,15,786.5,116.5,4.7,26.5,582.0,475.7,359.12
2017,11,2,10,30,800.0,119.0,4.6,27.0,614.0,533.28,405.12
2017,11,2,10,45,814.5,118.5,4.6,27.5,639.5,588.71,448.36
2017,11,2,11,0,829.0,118.0,4.6,28.0,665.0,643.83,490.1
2017,11,2,11,15,834.5,119.0,4.5,28.0,681.5,693.74,527.51
2017,11,2,11,30,840.0,120.0,4.4,28.0,698.0,741.99,563.03
2017,11,2,11,45,845.5,119.0,4.35,28.5,707.0,786.36,593.69
2017,11,2,12,0,851.0,118.0,4.3,29.0,716.0,828.53,621.11
2017,11,2,12,15,850.5,118.0,4.2,29.0,715.5,864.29,644.91
2017,11,2,12,30,850.0,118.0,4.1,29.0,715.0,897.07,666.6
2017,11,2,12,45,846.5,117.5,4.05,29.5,705.5,923.46,682.81
2017,11,2,13,0,843.0,117.0,4.0,30.0,696.0,946.43,696.75
2017,11,2,13,15,836.5,116.0,3.95,30.0,679.0,962.45,707.54
2017,11,2,13,30,830.0,115.0,3.9,30.0,662.0,974.79,716.07
2017,11,2,13,45,819.5,113.0,3.85,30.5,636.5,978.28,717.49
2017,11,2,14,0,809.0,111.0,3.8,31.0,611.0,977.96,716.63
2017,11,2,14,15,795.5,109.0,3.8,30.5,579.0,970.83,714.68
2017,11,2,14,30,782.0,107.0,3.8,30.0,547.0,960.02,710.46
2017,11,2,14,45,761.0,104.0,3.8,30.0,508.0,936.81,696.63
2017,11,2,15,0,740.0,101.0,3.8,30.0,469.0,918.06,685.9
2017,11,2,15,15,713.5,97.0,3.7,29.5,425.0,882.18,664.19
2017,11,2,15,30,687.0,93.0,3.6,29.0,381.0,843.72,640.44
2017,11,2,15,45,646.5,88.0,3.55,29.0,333.0,788.01,603.02
2017,11,2,16,0,606.0,83.0,3.5,29.0,285.0,730.91,563.63
2017,11,2,16,15,551.0,75.5,3.25,28.0,235.5,656.24,511.33
2017,11,2,16,30,496.0,68.0,3.0,27.0,186.0,581.83,456.74
2017,11,2,16,45,408.0,57.0,2.75,26.5,138.0,475.77,374.42
2017,11,2,17,0,320.0,46.0,2.5,26.0,90.0,373.28,290.87
2017,11,2,17,15,195.0,30.0,2.5,25.0,53.0,244.94,171.91
2017,11,2,17,30,70.0,14.0,2.5,24.0,16.0,63.82,0.0
2017,11,2,17,45,35.0,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,0.5,20.0,10.0,7.87,0.0
2017,11,3,7,15,77.5,34.0,0.65,20.5,43.5,25.05,13.28
2017,11,3,7,30,147.0,58.0,0.8,21.0,77.0,41.9,29.89
2017,11,3,7,45,236.0,75.0,0.95,22.0,122.5,54.33,41.09
2017,11,3,8,0,325.0,92.0,1.1,23.0,168.0,66.58,51.8
2017,11,3,8,15,384.0,104.5,1.25,23.5,215.5,75.18,59.21
2017,11,3,8,30,443.0,117.0,1.4,24.0,263.0,90.96,64.64
2017,11,3,8,45,502.5,121.5,1.55,24.5,311.5,133.03,84.27
2017,11,3,9,0,562.0,126.0,1.7,25.0,360.0,182.37,117.44
2017,11,3,9,15,281.0,114.0,1.75,25.5,231.0,152.54,106.27
2017,11,3,9,30,0.0,102.0,1.8,26.0,102.0,78.19,57.63
2017,11,3,9,45,63.0,179.0,1.85,26.5,214.5,160.45,121.15
2017,11,3,10,0,126.0,256.0,1.9,27.0,327.0,256.56,194.18
2017,11,3,10,15,93.0,262.5,1.85,27.5,316.5,252.41,191.02
2017,11,3,10,30,60.0,269.0,1.8,28.0,306.0,249.35,188.48
2017,11,3,10,45,415.0,203.0,1.8,28.5,474.0,431.28,325.7
2017,11,3,11,0,770.0,137.0,1.8,29.0,642.0,626.82,467.15
2017,11,3,11,15,776.5,138.5,1.75,29.0,658.5,675.96,501.25
2017,11,3,11,30,783.0,140.0,1.7,29.0,675.0,720.22,532.3
2017,11,3,11,45,761.0,153.0,1.7,29.5,678.5,759.61,557.97
2017,11,3,12,0,739.0,166.0,1.7,30.0,682.0,791.48,578.1
2017,11,3,12,15,569.0,231.5,1.7,30.0,628.5,737.5,539.4
2017,11,3,12,30,399.0,297.0,1.7,30.0,575.0,659.7,484.41
2017,11,3,12,45,389.0,295.5,1.7,30.5,564.0,667.51,489.75
2017,11,3,13,0,379.0,294.0,1.7,31.0,553.0,673.21,492.95
2017,11,3,13,15,555.5,224.0,1.7,31.0,593.5,805.73,586.16
2017,11,3,13,30,732.0,154.0,1.7,31.0,634.0,929.85,667.44
2017,11,3,13,45,727.0,149.0,1.75,31.0,610.5,934.76,670.7
2017,11,3,14,0,722.0,144.0,1.8,31.0,587.0,936.2,673.22
2017,11,3,14,15,706.5,140.5,1.8,31.0,555.5,925.25,667.43
2017,11,3,14,30,691.0,137.0,1.8,31.0,524.0,910.84,659.67
2017,11,3,14,45,676.0,130.5,1.85,31.0,487.0,890.16,648.48
2017,11,3,15,0,661.0,124.0,1.9,31.0,450.0,866.34,635.23
2017,11,3,15,15,632.0,118.5,1.9,30.5,407.0,826.63,612.03
2017,11,3,15,30,603.0,113.0,1.9,30.0,364.0,784.46,586.77
2017,11,3,15,45,563.5,105.5,1.95,30.0,317.5,727.64,549.89
2017,11,3,16,0,524.0,98.0,2.0,30.0,271.0,669.39,510.81
2017,11,3,16,15,467.0,88.5,1.75,29.0,223.0,587.03,452.97
2017,11,3,16,30,410.0,79.0,1.5,28.0,175.0,513.62,399.2
2017,11,3,16,45,327.5,64.5,1.3,27.5,129.0,413.22,321.93
2017,11,3,17,0,245.0,50.0,1.1,27.0,83.0,318.14,244.38
2017,11,3,17,15,139.5,31.0,1.15,26.0,48.0,202.1,136.54
2017,11,3,17,30,34.0,12.0,1.2,25.0,13.0,35.1,0.0
2017,11,3,17,45,17.0,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.0,5.0,2.65,20.5,5.5,0.0,0.0
2017,11,4,7,0,14.0,10.0,2.8,21.0,11.0,7.87,0.0
2017,11,4,7,15,103.0,31.5,2.9,21.0,45.0,23.44,11.54
2017,11,4,7,30,192.0,53.0,3.0,21.0,79.0,38.93,27.26
2017,11,4,7,45,274.5,69.5,3.15,21.5,124.0,51.09,38.36
2017,11,4,8,0,357.0,86.0,3.3,22.0,169.0,62.89,48.85
2017,11,4,8,15,415.5,97.0,3.35,22.5,216.0,70.65,55.6
2017,11,4,8,30,474.0,108.0,3.4,23.0,263.0,86.59,60.72
2017,11,4,8,45,237.0,93.5,3.5,23.5,171.0,90.5,60.05
2017,11,4,9,0,0.0,79.0,3.6,24.0,79.0,60.6,44.24
2017,11,4,9,15,0.0,88.5,3.6,24.0,88.5,67.85,50.04
2017,11,4,9,30,0.0,98.0,3.6,24.0,98.0,75.18,55.83
2017,11,4,9,45,8.5,152.0,3.6,24.5,156.5,119.22,90.77
2017,11,4,10,0,17.0,206.0,3.6,25.0,215.0,165.26,126.76
2017,11,4,10,15,18.5,217.5,3.6,25.5,228.0,177.18,135.64
2017,11,4,10,30,20.0,229.0,3.6,26.0,241.0,189.36,144.73
2017,11,4,10,45,29.5,250.5,3.65,26.5,269.5,222.9,170.36
2017,11,4,11,0,39.0,272.0,3.7,27.0,298.0,251.78,192.14
2017,11,4,11,15,90.0,300.0,3.7,27.0,361.0,316.31,241.97
2017,11,4,11,30,141.0,328.0,3.7,27.0,424.0,400.85,306.06
2017,11,4,11,45,113.0,326.5,3.7,27.5,404.5,374.41,285.21
2017,11,4,12,0,85.0,325.0,3.7,28.0,385.0,359.03,272.73
2017,11,4,12,15,49.5,283.0,3.7,28.0,318.0,294.34,223.64
2017,11,4,12,30,14.0,241.0,3.7,28.0,251.0,210.14,158.89
2017,11,4,12,45,155.0,277.0,3.7,28.5,382.5,414.49,316.98
2017,11,4,13,0,296.0,313.0,3.7,29.0,514.0,616.14,464.91
2017,11,4,13,15,232.0,312.5,3.7,29.0,467.5,544.75,412.12
2017,11,4,13,30,168.0,312.0,3.7,29.0,421.0,491.88,372.87
2017,11,4,13,45,167.0,299.5,3.7,29.0,404.5,485.25,368.99
2017,11,4,14,0,166.0,287.0,3.7,29.0,388.0,477.73,364.3
2017,11,4,14,15,444.5,204.5,3.65,29.0,456.0,720.29,547.49
2017,11,4,14,30,723.0,122.0,3.6,29.0,524.0,925.56,691.22
2017,11,4,14,45,708.5,116.5,3.6,29.0,487.0,906.42,678.29
2017,11,4,15,0,694.0,111.0,3.6,29.0,450.0,884.1,664.92
2017,11,4,15,15,487.5,138.0,3.55,28.5,365.5,694.02,534.36
2017,11,4,15,30,281.0,165.0,3.5,28.0,281.0,496.89,389.2
2017,11,4,15,45,428.5,125.0,3.5,28.0,277.0,612.13,480.32
2017,11,4,16,0,576.0,85.0,3.5,28.0,273.0,704.65,548.15
2017,11,4,16,15,520.0,77.0,3.2,27.5,224.5,629.08,492.34
2017,11,4,16,30,464.0,69.0,2.9,27.0,176.0,553.82,435.46
2017,11,4,16,45,390.0,56.5,2.65,26.5,130.5,459.38,361.36
2017,11,4,17,0,316.0,44.0,2.4,26.0,85.0,367.95,285.6
2017,11,4,17,15,158.0,29.0,2.35,25.0,49.5,211.71,140.99
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,11.02,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,2.65,20.5,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,2.7,21.0,1.0,0.79,0.0
2017,11,5,7,15,0.0,7.0,2.95,21.0,7.0,5.3,0.0
2017,11,5,7,30,0.0,13.0,3.2,21.0,13.0,9.86,2.69
2017,11,5,7,45,0.0,21.0,3.5,21.5,21.0,15.97,8.14
2017,11,5,8,0,0.0,29.0,3.8,22.0,29.0,22.09,13.57
2017,11,5,8,15,0.0,37.5,3.85,22.5,37.5,28.62,19.27
2017,11,5,8,30,0.0,46.0,3.9,23.0,46.0,35.16,23.61
2017,11,5,8,45,0.0,39.5,4.0,23.5,39.5,30.17,19.38
2017,11,5,9,0,0.0,33.0,4.1,24.0,33.0,25.19,15.17
2017,11,5,9,15,0.0,55.5,4.1,24.5,55.5,42.51,29.28
2017,11,5,9,30,0.0,78.0,4.1,25.0,78.0,59.93,43.28
2017,11,5,9,45,0.0,85.0,4.1,25.5,85.0,65.38,47.45
2017,11,5,10,0,0.0,92.0,4.1,26.0,92.0,70.82,51.6
2017,11,5,10,15,0.0,91.0,4.05,26.5,91.0,70.09,50.78
2017,11,5,10,30,0.0,90.0,4.0,27.0,90.0,69.34,49.97
2017,11,5,10,45,0.0,82.0,3.95,27.5,82.0,63.15,44.86
2017,11,5,11,0,0.0,74.0,3.9,28.0,74.0,56.97,39.8
2017,11,5,11,15,5.0,146.0,3.85,28.0,149.0,117.4,87.44
2017,11,5,11,30,10.0,218.0,3.8,28.0,224.0,181.2,136.93
2017,11,5,11,45,24.5,254.0,3.8,28.5,271.0,224.65,170.16
2017,11,5,12,0,39.0,290.0,3.8,29.0,318.0,288.04,218.02
2017,11,5,12,15,168.5,304.5,3.75,29.0,421.5,434.93,330.65
2017,11,5,12,30,298.0,319.0,3.7,29.0,525.0,594.32,448.33
2017,11,5,12,45,167.0,299.0,3.7,29.5,414.0,448.89,339.64
2017,11,5,13,0,36.0,279.0,3.7,30.0,303.0,292.65,220.42
2017,11,5,13,15,326.5,235.5,3.65,30.0,447.5,574.01,436.58
2017,11,5,13,30,617.0,192.0,3.6,30.0,592.0,856.55,638.44
2017,11,5,13,45,603.0,187.5,3.6,30.5,566.0,851.65,632.67
2017,11,5,14,0,589.0,183.0,3.6,31.0,540.0,834.27,620.62
2017,11,5,14,15,652.0,154.0,3.55,31.0,530.0,884.79,655.91
2017,11,5,14,30,715.0,125.0,3.5,31.0,520.0,920.98,680.95
2017,11,5,14,45,413.0,170.0,3.5,31.0,394.5,657.16,498.41
2017,11,5,15,0,111.0,215.0,3.5,31.0,269.0,337.2,258.94
2017,11,5,15,15,383.0,155.5,3.35,30.5,316.5,610.71,471.19
2017,11,5,15,30,655.0,96.0,3.2,30.0,364.0,815.74,618.81
2017,11,5,15,45,624.0,88.5,3.05,30.0,318.5,766.68,583.69
2017,11,5,16,0,593.0,81.0,2.9,30.0,273.0,716.01,548.41
2017,11,5,16,15,538.0,73.5,2.6,29.0,224.5,641.75,496.18
2017,11,5,16,30,483.0,66.0,2.3,28.0,176.0,567.78,441.75
2017,11,5,16,45,404.0,54.0,2.0,27.0,130.0,469.1,365.8
2017,11,5,17,0,325.0,42.0,1.7,26.0,84.0,374.25,288.3
2017,11,5,17,15,196.0,26.5,1.75,25.5,48.5,235.74,152.1
2017,11,5,17,30,67.0,11.0,1.8,25.0,13.0,59.24,0.0
2017,11,5,17,45,33.5,5.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.0,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,32.0,10.0,2.4,20.0,11.0,7.87,0.0
2017,11,6,7,15,147.0,27.5,2.7,20.5,45.0,20.77,8.58
2017,11,6,7,30,262.0,45.0,3.0,21.0,79.0,33.93,22.92
2017,11,6,7,45,358.0,56.5,3.35,21.5,125.0,42.77,31.16
2017,11,6,8,0,454.0,68.0,3.7,22.0,171.0,54.34,41.45
2017,11,6,8,15,512.0,76.5,3.75,22.5,219.0,60.48,46.83
2017,11,6,8,30,570.0,85.0,3.8,23.0,267.0,77.45,51.36
2017,11,6,8,45,294.0,118.0,3.85,23.5,212.5,113.17,76.32
2017,11,6,9,0,18.0,151.0,3.9,24.0,158.0,114.64,87.42
2017,11,6,9,15,20.5,168.0,3.85,24.5,177.0,130.21,99.49
2017,11,6,9,30,23.0,185.0,3.8,25.0,196.0,146.26,111.88
2017,11,6,9,45,93.5,218.0,3.75,25.5,268.5,200.95,153.2
2017,11,6,10,0,164.0,251.0,3.7,26.0,341.0,269.05,205.22
2017,11,6,10,15,488.0,177.5,3.6,26.5,467.0,386.94,293.87
2017,11,6,10,30,812.0,104.0,3.5,27.0,593.0,527.74,400.19
2017,11,6,10,45,825.0,104.0,3.45,27.5,618.5,582.81,442.35
2017,11,6,11,0,838.0,104.0,3.4,28.0,644.0,637.41,483.2
2017,11,6,11,15,843.5,105.0,3.35,28.5,660.5,687.24,519.36
2017,11,6,11,30,849.0,106.0,3.3,29.0,677.0,735.38,553.3
2017,11,6,11,45,854.5,105.0,3.25,29.5,686.0,779.56,582.76
2017,11,6,12,0,860.0,104.0,3.2,30.0,695.0,812.78,603.53
2017,11,6,12,15,859.5,104.0,3.15,30.0,694.5,847.5,626.44
2017,11,6,12,30,859.0,104.0,3.1,30.0,694.0,879.32,647.3
2017,11,6,12,45,855.5,104.0,3.1,30.0,685.5,905.39,664.63
2017,11,6,13,0,852.0,104.0,3.1,30.0,677.0,939.99,687.69
2017,11,6,13,15,846.0,103.0,3.1,30.0,660.0,956.36,698.74
2017,11,6,13,30,840.0,102.0,3.1,30.0,643.0,969.09,707.71
2017,11,6,13,45,829.0,101.0,3.1,30.0,618.0,973.17,711.22
2017,11,6,14,0,818.0,100.0,3.1,30.0,593.0,973.48,712.51
2017,11,6,14,15,804.5,98.0,3.05,29.5,561.5,966.32,710.16
2017,11,6,14,30,791.0,96.0,3.0,29.0,530.0,955.51,705.6
2017,11,6,14,45,766.5,95.0,3.0,29.0,491.0,931.18,691.13
2017,11,6,15,0,742.0,94.0,3.0,29.0,452.0,910.54,679.22
2017,11,6,15,15,715.5,90.0,2.85,28.5,409.0,874.71,657.17
2017,11,6,15,30,689.0,86.0,2.7,28.0,366.0,836.36,633.13
2017,11,6,15,45,654.5,80.5,2.55,27.5,319.5,785.99,600.13
2017,11,6,16,0,620.0,75.0,2.4,27.0,273.0,734.13,565.06
2017,11,6,16,15,564.5,68.0,2.2,26.5,224.5,659.64,511.91
2017,11,6,16,30,509.0,61.0,2.0,26.0,176.0,585.6,456.72
2017,11,6,16,45,425.5,50.5,1.8,25.5,129.5,484.15,378.07
2017,11,6,17,0,342.0,40.0,1.6,25.0,83.0,386.73,297.75
2017,11,6,17,15,171.0,26.0,1.55,24.5,47.5,213.96,132.91
2017,11,6,17,30,0.0,12.0,1.5,24.0,12.0,9.44,0.0
2017,11,6,17,45,0.0,6.0,1.45,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,18.0,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,3.93,0.0
2017,11,7,7,15,3.5,23.5,1.3,18.5,24.0,17.67,5.97
2017,11,7,7,30,7.0,42.0,1.6,19.0,43.0,31.03,20.64
2017,11,7,7,45,24.0,63.5,1.95,20.0,68.5,45.93,34.06
2017,11,7,8,0,41.0,85.0,2.3,21.0,94.0,60.61,47.02
2017,11,7,8,15,55.5,106.0,2.4,21.5,121.5,74.75,59.34
2017,11,7,8,30,70.0,127.0,2.5,22.0,149.0,90.81,68.77
2017,11,7,8,45,56.5,144.0,2.65,22.5,163.5,108.7,81.91
2017,11,7,9,0,43.0,161.0,2.8,23.0,178.0,125.04,95.06
2017,11,7,9,15,42.5,177.5,2.65,23.5,196.0,142.39,108.71
2017,11,7,9,30,42.0,194.0,2.5,24.0,214.0,159.92,122.46
2017,11,7,9,45,28.5,195.5,2.4,24.5,210.0,161.82,124.03
2017,11,7,10,0,15.0,197.0,2.3,25.0,206.0,157.79,120.7
2017,11,7,10,15,16.5,208.5,2.05,25.0,218.5,169.49,129.67
2017,11,7,10,30,18.0,220.0,1.8,25.0,231.0,181.48,138.77
2017,11,7,10,45,19.0,228.5,1.6,25.5,240.5,191.03,145.64
2017,11,7,11,0,20.0,237.0,1.4,26.0,250.0,200.77,152.59
2017,11,7,11,15,17.0,234.0,1.3,26.5,245.5,198.29,150.16
2017,11,7,11,30,14.0,231.0,1.2,27.0,241.0,195.38,147.44
2017,11,7,11,45,14.0,233.0,1.1,27.5,243.0,198.7,149.54
2017,11,7,12,0,14.0,235.0,1.0,28.0,245.0,202.04,151.64
2017,11,7,12,15,14.0,235.0,1.15,28.0,245.0,203.64,153.0
2017,11,7,12,30,14.0,235.0,1.3,28.0,245.0,205.27,154.41
2017,11,7,12,45,18.0,244.0,1.45,28.0,256.5,218.88,165.05
2017,11,7,13,0,22.0,253.0,1.6,28.0,268.0,233.17,176.19
2017,11,7,13,15,19.5,243.0,1.75,28.0,256.0,223.58,169.11
2017,11,7,13,30,17.0,233.0,1.9,28.0,244.0,213.78,161.92
2017,11,7,13,45,55.0,253.5,2.1,28.0,287.0,298.41,227.85
2017,11,7,14,0,93.0,274.0,2.3,28.0,330.0,366.44,280.29
2017,11,7,14,15,52.0,232.0,2.45,27.5,263.0,280.7,215.56
2017,11,7,14,30,11.0,190.0,2.6,27.0,196.0,174.67,133.47
2017,11,7,14,45,39.5,197.0,2.8,27.0,216.5,236.2,183.21
2017,11,7,15,0,68.0,204.0,3.0,27.0,237.0,280.36,218.93
2017,11,7,15,15,45.5,178.0,3.15,26.5,199.0,230.25,180.13
2017,11,7,15,30,23.0,152.0,3.3,26.0,161.0,160.94,125.45
2017,11,7,15,45,16.0,133.5,3.45,25.5,139.0,137.77,107.24
2017,11,7,16,0,9.0,115.0,3.6,25.0,117.0,114.76,88.74
2017,11,7,16,15,149.5,102.0,3.7,24.5,135.0,270.51,219.54
2017,11,7,16,30,290.0,89.0,3.8,24.0,153.0,402.84,326.29
2017,11,7,16,45,214.5,69.5,3.95,23.5,110.0,307.29,247.0
2017,11,7,17,0,139.0,50.0,4.1,23.0,67.0,216.16,168.95
2017,11,7,17,15,69.5,28.0,4.2,22.0,36.5,119.79,69.99
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,4.72,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.5,10.0,1.0,0.75,0.0
2017,11,8,7,30,0.0,2.0,4.5,10.0,2.0,1.51,0.0
2017,11,8,7,45,0.0,3.0,4.5,10.0,3.0,2.27,0.0
2017,11,8,8,0,0.0,4.0,4.5,10.0,4.0,3.03,0.0
2017,11,8,8,15,0.0,5.5,4.5,10.0,5.5,4.17,0.0
2017,11,8,8,30,0.0,7.0,4.5,10.0,7.0,5.31,0.0
2017,11,8,8,45,0.0,37.0,4.5,10.0,37.0,28.24,18.99
2017,11,8,9,0,0.0,67.0,4.5,10.0,67.0,51.38,38.98
2017,11,8,9,15,0.0,91.5,4.55,10.0,91.5,70.05,54.92
2017,11,8,9,30,0.0,116.0,4.6,10.0,116.0,88.71,70.71
2017,11,8,9,45,0.0,116.5,4.7,10.0,116.5,89.44,71.13
2017,11,8,10,0,0.0,117.0,4.8,10.0,117.0,90.08,71.5
2017,11,8,10,15,0.0,108.5,4.9,10.0,108.5,83.67,65.9
2017,11,8,10,30,0.0,100.0,5.0,10.0,100.0,77.12,60.22
2017,11,8,10,45,0.0,74.5,5.15,10.5,74.5,57.33,43.24
2017,11,8,11,0,0.0,49.0,5.3,11.0,49.0,37.63,26.4
2017,11,8,11,15,0.0,53.0,5.2,11.0,53.0,40.74,29.0
2017,11,8,11,30,0.0,57.0,5.1,11.0,57.0,43.84,31.6
2017,11,8,11,45,0.0,111.0,5.1,11.0,111.0,86.14,67.23
2017,11,8,12,0,0.0,165.0,5.1,11.0,165.0,130.71,104.42
2017,11,8,12,15,4.5,190.0,4.95,11.0,193.0,156.28,125.74
2017,11,8,12,30,9.0,215.0,4.8,11.0,221.0,183.08,148.02
2017,11,8,12,45,4.5,153.0,4.7,11.5,156.0,125.71,100.19
2017,11,8,13,0,0.0,91.0,4.6,12.0,91.0,70.19,53.59
2017,11,8,13,15,2.5,142.0,4.5,12.0,144.0,115.26,91.48
2017,11,8,13,30,5.0,193.0,4.4,12.0,197.0,164.18,132.2
2017,11,8,13,45,8.5,200.0,4.35,12.0,205.5,175.73,142.02
2017,11,8,14,0,12.0,207.0,4.3,12.0,214.0,188.06,152.57
2017,11,8,14,15,6.0,154.0,4.2,12.0,157.5,132.39,106.41
2017,11,8,14,30,0.0,101.0,4.1,12.0,101.0,78.86,61.43
2017,11,8,14,45,0.0,93.5,4.1,12.0,93.5,72.62,56.35
2017,11,8,15,0,0.0,86.0,4.1,12.0,86.0,66.4,51.21
2017,11,8,15,15,64.5,128.0,4.05,11.5,153.5,186.84,156.64
2017,11,8,15,30,129.0,170.0,4.0,11.0,221.0,332.61,280.41
2017,11,8,15,45,106.5,152.5,3.95,11.0,191.0,292.66,246.77
2017,11,8,16,0,84.0,135.0,3.9,11.0,161.0,233.91,197.51
2017,11,8,16,15,68.0,112.0,3.8,10.5,130.5,193.7,163.4
2017,11,8,16,30,52.0,89.0,3.7,10.0,100.0,153.41,128.33
2017,11,8,16,45,31.0,65.5,3.65,10.0,71.5,107.33,87.23
2017,11,8,17,0,10.0,42.0,3.6,10.0,43.0,50.93,37.24
2017,11,8,17,15,5.0,21.0,3.55,10.0,21.5,21.38,7.68
2017,11,8,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,9,7,15,138.0,21.5,2.75,7.5,37.5,16.37,3.97
2017,11,9,7,30,276.0,43.0,2.9,8.0,75.0,32.55,22.83
2017,11,9,7,45,370.5,55.5,3.1,8.5,122.0,42.13,32.25
2017,11,9,8,0,465.0,68.0,3.3,9.0,169.0,54.69,43.98
2017,11,9,8,15,524.5,77.0,3.3,9.5,218.0,61.25,50.06
2017,11,9,8,30,584.0,86.0,3.3,10.0,267.0,80.55,55.61
2017,11,9,8,45,623.5,92.5,3.35,10.5,314.5,130.15,81.52
2017,11,9,9,0,663.0,99.0,3.4,11.0,362.0,184.81,122.16
2017,11,9,9,15,331.5,107.5,3.35,11.5,239.0,160.93,117.87
2017,11,9,9,30,0.0,116.0,3.3,12.0,116.0,88.71,70.07
2017,11,9,9,45,0.0,125.0,3.25,12.5,125.0,95.93,75.89
2017,11,9,10,0,0.0,134.0,3.2,13.0,134.0,103.22,81.65
2017,11,9,10,15,1.0,154.5,3.15,13.0,155.0,120.05,95.47
2017,11,9,10,30,2.0,175.0,3.1,13.0,176.0,137.36,109.6
2017,11,9,10,45,11.5,207.0,3.05,13.5,214.0,169.4,135.59
2017,11,9,11,0,21.0,239.0,3.0,14.0,252.0,203.35,162.85
2017,11,9,11,15,20.5,243.0,2.95,14.5,256.5,208.56,166.56
2017,11,9,11,30,20.0,247.0,2.9,15.0,261.0,213.74,170.31
2017,11,9,11,45,21.0,252.0,2.85,15.5,267.0,220.94,175.71
2017,11,9,12,0,22.0,257.0,2.8,16.0,273.0,228.33,181.25
2017,11,9,12,15,47.0,283.0,2.75,16.0,315.5,294.11,234.04
2017,11,9,12,30,72.0,309.0,2.7,16.0,358.0,347.9,276.64
2017,11,9,12,45,80.0,308.0,2.7,16.0,362.0,360.5,286.71
2017,11,9,13,0,88.0,307.0,2.7,16.0,366.0,373.54,297.34
