Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,13,15,45.5,245.0,2.65,16.0,275.5,271.44,216.5
2017,11,9,13,30,3.0,183.0,2.6,16.0,185.0,153.1,120.6
2017,11,9,13,45,5.5,189.0,2.55,16.5,192.5,162.44,128.44
2017,11,9,14,0,8.0,195.0,2.5,17.0,200.0,172.42,136.56
2017,11,9,14,15,66.5,219.5,2.45,16.5,256.0,281.58,227.17
2017,11,9,14,30,125.0,244.0,2.4,16.0,312.0,400.95,323.43
2017,11,9,14,45,62.5,161.5,2.35,16.0,195.5,218.04,177.05
2017,11,9,15,0,0.0,79.0,2.3,16.0,79.0,60.7,45.5
2017,11,9,15,15,0.0,64.0,2.25,16.0,64.0,49.07,35.98
2017,11,9,15,30,0.0,49.0,2.2,16.0,49.0,37.48,26.27
2017,11,9,15,45,0.0,42.5,2.15,16.0,42.5,32.47,22.08
2017,11,9,16,0,0.0,36.0,2.1,16.0,36.0,27.47,17.85
2017,11,9,16,15,208.5,56.0,1.9,15.5,101.0,298.73,251.88
2017,11,9,16,30,417.0,76.0,1.7,15.0,166.0,517.92,425.17
2017,11,9,16,45,330.5,61.0,1.55,14.5,120.5,413.57,337.79
2017,11,9,17,0,244.0,46.0,1.4,14.0,75.0,315.02,251.66
2017,11,9,17,15,122.0,23.0,1.3,13.5,37.5,166.33,90.34
2017,11,9,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,10,7,15,109.0,22.5,2.05,8.0,35.0,17.0,3.19
2017,11,10,7,30,218.0,45.0,2.0,8.0,70.0,33.66,23.71
2017,11,10,7,45,313.0,59.5,2.0,8.5,115.5,44.49,34.34
2017,11,10,8,0,408.0,74.0,2.0,9.0,161.0,55.29,44.51
2017,11,10,8,15,468.0,84.5,2.0,9.5,209.0,63.01,51.65
2017,11,10,8,30,528.0,95.0,2.0,10.0,257.0,86.22,61.09
2017,11,10,8,45,273.5,120.5,2.05,11.0,205.5,114.04,81.52
2017,11,10,9,0,19.0,146.0,2.1,12.0,154.0,111.36,88.77
2017,11,10,9,15,29.5,167.5,2.1,12.5,181.0,132.77,105.99
2017,11,10,9,30,40.0,189.0,2.1,13.0,208.0,156.09,124.74
2017,11,10,9,45,65.0,213.5,2.1,13.5,247.0,188.53,150.61
2017,11,10,10,0,90.0,238.0,2.1,14.0,286.0,224.73,179.54
2017,11,10,10,15,110.0,255.5,2.05,14.5,318.0,256.57,204.88
2017,11,10,10,30,130.0,273.0,2.0,15.0,350.0,299.32,238.62
2017,11,10,10,45,110.0,281.5,1.95,15.5,348.5,297.4,236.68
2017,11,10,11,0,90.0,290.0,1.9,16.0,347.0,301.58,239.39
2017,11,10,11,15,162.5,300.0,1.85,16.0,406.0,379.99,301.38
2017,11,10,11,30,235.0,310.0,1.8,16.0,465.0,454.17,358.9
2017,11,10,11,45,225.5,315.5,1.8,16.5,465.5,467.78,368.16
2017,11,10,12,0,216.0,321.0,1.8,17.0,466.0,480.16,376.73
2017,11,10,12,15,175.5,322.0,1.75,17.0,440.0,460.68,361.24
2017,11,10,12,30,135.0,323.0,1.7,17.0,414.0,437.8,343.19
2017,11,10,12,45,78.5,287.0,1.7,17.5,340.0,337.2,265.38
2017,11,10,13,0,22.0,251.0,1.7,18.0,266.0,232.0,182.13
2017,11,10,13,15,11.5,212.0,1.65,18.0,220.0,187.12,146.83
2017,11,10,13,30,1.0,173.0,1.6,18.0,174.0,142.09,110.67
2017,11,10,13,45,3.5,181.0,1.55,18.5,183.5,153.05,119.62
2017,11,10,14,0,6.0,189.0,1.5,19.0,193.0,164.75,129.02
2017,11,10,14,15,4.0,179.0,1.45,19.0,182.0,154.81,121.17
2017,11,10,14,30,2.0,169.0,1.4,19.0,171.0,144.88,113.37
2017,11,10,14,45,1.0,155.5,1.4,19.0,156.5,132.47,103.6
2017,11,10,15,0,0.0,142.0,1.4,19.0,142.0,120.07,93.76
2017,11,10,15,15,0.0,115.5,1.4,18.5,115.5,95.34,73.93
2017,11,10,15,30,0.0,89.0,1.4,18.0,89.0,70.85,53.96
2017,11,10,15,45,285.5,87.5,1.4,18.0,175.5,422.89,348.49
2017,11,10,16,0,571.0,86.0,1.4,18.0,262.0,700.66,556.81
2017,11,10,16,15,511.5,77.0,1.25,17.5,213.5,620.74,494.51
2017,11,10,16,30,452.0,68.0,1.1,17.0,165.0,541.19,433.45
2017,11,10,16,45,365.5,55.0,0.95,16.5,119.5,434.98,348.74
2017,11,10,17,0,279.0,42.0,0.8,16.0,74.0,338.0,265.52
2017,11,10,17,15,139.5,21.0,0.8,15.5,37.0,175.16,86.79
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,153.5,18.0,2.05,12.5,35.0,14.53,0.57
2017,11,11,7,30,307.0,36.0,2.3,13.0,70.0,29.5,19.52
2017,11,11,7,45,400.0,46.5,2.6,13.5,115.5,37.88,27.77
2017,11,11,8,0,493.0,57.0,2.9,14.0,161.0,46.28,35.6
2017,11,11,8,15,551.0,64.5,3.05,14.5,209.0,52.0,40.84
2017,11,11,8,30,609.0,72.0,3.2,15.0,257.0,71.7,46.19
2017,11,11,8,45,649.0,77.0,3.35,16.0,303.5,121.51,71.48
2017,11,11,9,0,689.0,82.0,3.5,17.0,350.0,176.3,111.37
2017,11,11,9,15,716.5,86.0,3.6,17.5,393.0,232.3,158.38
2017,11,11,9,30,744.0,90.0,3.7,18.0,436.0,293.73,211.94
2017,11,11,9,45,763.0,93.0,3.8,18.5,473.5,351.15,262.78
2017,11,11,10,0,782.0,96.0,3.9,19.0,511.0,409.97,313.96
2017,11,11,10,15,405.5,163.5,3.95,19.5,379.5,338.65,265.28
2017,11,11,10,30,29.0,231.0,4.0,20.0,248.0,203.64,159.71
2017,11,11,10,45,29.5,240.0,4.05,20.5,258.0,215.63,169.09
2017,11,11,11,0,30.0,249.0,4.1,21.0,268.0,227.85,178.32
2017,11,11,11,15,43.5,269.0,4.1,21.0,297.0,259.11,203.03
2017,11,11,11,30,57.0,289.0,4.1,21.0,326.0,292.49,229.27
2017,11,11,11,45,35.5,260.5,4.2,21.5,284.0,254.46,198.74
2017,11,11,12,0,14.0,232.0,4.3,22.0,242.0,199.99,155.2
2017,11,11,12,15,9.0,210.5,4.35,22.0,217.0,178.27,138.03
2017,11,11,12,30,4.0,189.0,4.4,22.0,192.0,156.03,120.3
2017,11,11,12,45,2.0,149.5,4.45,22.5,151.0,120.58,91.87
2017,11,11,13,0,0.0,110.0,4.5,23.0,110.0,85.66,63.74
2017,11,11,13,15,0.0,121.5,4.5,23.0,121.5,95.42,71.67
2017,11,11,13,30,0.0,133.0,4.5,23.0,133.0,105.55,79.87
2017,11,11,13,45,0.0,140.5,4.55,23.0,140.5,112.58,85.63
2017,11,11,14,0,0.0,148.0,4.6,23.0,148.0,120.05,91.77
2017,11,11,14,15,70.0,195.0,4.55,23.0,232.5,257.48,204.37
2017,11,11,14,30,140.0,242.0,4.5,23.0,317.0,414.78,328.92
2017,11,11,14,45,70.5,196.5,4.5,23.0,234.5,269.08,213.79
2017,11,11,15,0,1.0,151.0,4.5,23.0,152.0,130.71,101.13
2017,11,11,15,15,0.5,136.5,4.35,22.5,137.0,117.93,91.34
2017,11,11,15,30,0.0,122.0,4.2,22.0,122.0,105.18,81.32
2017,11,11,15,45,0.0,105.5,4.05,22.0,105.5,90.71,69.62
2017,11,11,16,0,0.0,89.0,3.9,22.0,89.0,76.13,57.68
2017,11,11,16,15,0.0,72.5,3.45,21.5,72.5,61.39,45.53
2017,11,11,16,30,0.0,56.0,3.0,21.0,56.0,46.38,32.95
2017,11,11,16,45,0.0,40.0,2.55,20.5,40.0,31.55,20.37
2017,11,11,17,0,0.0,24.0,2.1,20.0,24.0,18.31,9.0
2017,11,11,17,15,0.0,12.0,1.95,19.5,12.0,9.12,0.0
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,12,7,15,121.0,19.0,1.35,16.0,32.0,14.47,0.0
2017,11,12,7,30,242.0,38.0,1.5,16.0,64.0,28.79,18.55
2017,11,12,7,45,337.5,50.0,1.7,16.5,107.5,38.02,27.51
2017,11,12,8,0,433.0,62.0,1.9,17.0,151.0,49.8,38.22
2017,11,12,8,15,216.5,39.0,1.8,17.0,83.5,29.44,20.5
2017,11,12,8,30,0.0,16.0,1.7,17.0,16.0,12.16,4.73
2017,11,12,8,45,0.0,37.0,1.65,17.5,37.0,28.24,18.38
2017,11,12,9,0,0.0,58.0,1.6,18.0,58.0,44.42,31.92
2017,11,12,9,15,0.0,42.5,1.55,18.5,42.5,32.49,21.75
2017,11,12,9,30,0.0,27.0,1.5,19.0,27.0,20.61,11.68
2017,11,12,9,45,0.0,29.5,1.45,20.0,29.5,22.54,13.19
2017,11,12,10,0,0.0,32.0,1.4,21.0,32.0,24.48,14.68
2017,11,12,10,15,68.5,151.0,1.4,21.0,190.5,152.44,118.44
2017,11,12,10,30,137.0,270.0,1.4,21.0,349.0,300.99,234.38
2017,11,12,10,45,82.0,257.5,1.4,21.5,305.5,260.99,202.58
2017,11,12,11,0,27.0,245.0,1.4,22.0,262.0,212.56,164.28
2017,11,12,11,15,70.0,276.5,1.45,22.0,322.0,284.08,220.33
2017,11,12,11,30,113.0,308.0,1.5,22.0,382.0,351.18,271.76
2017,11,12,11,45,56.5,235.0,1.55,22.5,272.5,246.62,190.8
2017,11,12,12,0,0.0,162.0,1.6,23.0,163.0,128.39,97.27
2017,11,12,12,15,0.0,140.0,1.7,23.0,140.5,110.22,83.13
2017,11,12,12,30,0.0,118.0,1.8,23.0,118.0,92.11,68.76
2017,11,12,12,45,27.5,202.0,1.9,23.5,220.0,204.64,158.35
2017,11,12,13,0,55.0,286.0,2.0,24.0,322.0,321.05,247.73
2017,11,12,13,15,98.0,290.5,2.05,24.0,352.5,372.91,288.13
2017,11,12,13,30,141.0,295.0,2.1,24.0,383.0,450.04,346.91
2017,11,12,13,45,87.0,264.5,2.15,24.0,318.0,345.27,267.59
2017,11,12,14,0,33.0,234.0,2.2,24.0,253.0,261.11,202.34
2017,11,12,14,15,23.0,212.0,2.25,24.0,225.0,208.17,161.63
2017,11,12,14,30,13.0,190.0,2.3,24.0,197.0,178.13,138.13
2017,11,12,14,45,7.0,171.0,2.35,24.0,175.0,155.13,120.06
2017,11,12,15,0,1.0,152.0,2.4,24.0,153.0,132.03,101.7
2017,11,12,15,15,0.5,137.0,2.35,23.5,137.5,118.73,91.48
2017,11,12,15,30,0.0,122.0,2.3,23.0,122.0,105.45,81.12
2017,11,12,15,45,239.0,109.0,2.3,23.0,181.5,382.55,310.97
2017,11,12,16,0,478.0,96.0,2.3,23.0,241.0,617.4,491.27
2017,11,12,16,15,417.5,85.0,2.0,22.5,195.0,538.71,429.64
2017,11,12,16,30,357.0,74.0,1.7,22.0,149.0,462.01,369.4
2017,11,12,16,45,274.5,58.5,1.45,21.5,106.5,362.46,288.46
2017,11,12,17,0,192.0,43.0,1.2,21.0,64.0,268.59,206.89
2017,11,12,17,15,96.0,21.5,1.15,20.5,32.0,140.62,52.82
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,135.0,18.0,1.35,14.5,32.0,13.76,0.0
2017,11,13,7,30,270.0,36.0,1.6,15.0,64.0,27.48,17.4
2017,11,13,7,45,362.5,48.0,1.9,15.5,108.0,38.97,28.41
2017,11,13,8,0,455.0,60.0,2.2,16.0,152.0,48.45,37.17
2017,11,13,8,15,289.5,89.5,2.15,16.5,154.0,64.44,51.43
2017,11,13,8,30,124.0,119.0,2.1,17.0,156.0,87.01,65.97
2017,11,13,8,45,108.5,139.5,2.1,17.5,176.0,111.08,83.48
2017,11,13,9,0,93.0,160.0,2.1,18.0,196.0,132.57,101.01
2017,11,13,9,15,104.0,180.0,2.05,18.5,224.5,158.25,121.45
2017,11,13,9,30,115.0,200.0,2.0,19.0,253.0,188.98,146.15
2017,11,13,9,45,164.5,217.0,2.0,19.5,299.5,230.23,178.31
2017,11,13,10,0,214.0,234.0,2.0,20.0,346.0,277.65,215.54
2017,11,13,10,15,291.0,236.0,1.95,20.5,398.5,338.75,263.03
2017,11,13,10,30,368.0,238.0,1.9,21.0,451.0,401.79,311.67
2017,11,13,10,45,327.0,258.5,1.85,21.5,453.5,421.64,326.71
2017,11,13,11,0,286.0,279.0,1.8,22.0,456.0,437.25,337.94
2017,11,13,11,15,322.5,279.0,1.8,22.5,484.0,481.88,371.35
2017,11,13,11,30,359.0,279.0,1.8,23.0,512.0,529.07,405.95
2017,11,13,11,45,435.0,257.5,1.85,23.5,543.5,603.17,460.16
2017,11,13,12,0,511.0,236.0,1.9,24.0,575.0,668.38,507.18
2017,11,13,12,15,462.5,254.5,1.9,24.0,561.0,670.89,507.91
2017,11,13,12,30,414.0,273.0,1.9,24.0,547.0,650.42,493.26
2017,11,13,12,45,355.5,283.5,1.95,24.5,517.0,627.04,475.48
2017,11,13,13,0,297.0,294.0,2.0,25.0,487.0,599.47,454.53
2017,11,13,13,15,398.0,258.0,1.95,24.5,509.5,669.0,508.09
2017,11,13,13,30,499.0,222.0,1.9,24.0,532.0,764.19,577.39
2017,11,13,13,45,343.5,245.0,1.9,24.0,454.5,624.78,476.87
2017,11,13,14,0,188.0,268.0,1.9,24.0,377.0,481.65,371.2
2017,11,13,14,15,270.0,241.0,1.9,24.0,388.0,563.42,434.97
2017,11,13,14,30,352.0,214.0,1.9,24.0,399.0,620.03,478.78
2017,11,13,14,45,282.0,206.5,1.9,24.0,348.0,545.06,423.61
2017,11,13,15,0,212.0,199.0,1.9,24.0,297.0,445.95,350.39
2017,11,13,15,15,199.0,182.5,1.85,24.0,267.0,416.45,329.36
2017,11,13,15,30,186.0,166.0,1.8,24.0,237.0,386.54,307.25
2017,11,13,15,45,333.0,130.5,1.8,24.0,238.5,505.48,402.27
2017,11,13,16,0,480.0,95.0,1.8,24.0,240.0,618.11,486.51
2017,11,13,16,15,421.0,84.0,1.6,23.0,194.0,540.81,428.44
2017,11,13,16,30,362.0,73.0,1.4,22.0,148.0,465.41,370.6
2017,11,13,16,45,283.0,57.0,1.2,21.5,105.5,367.96,291.85
2017,11,13,17,0,204.0,41.0,1.0,21.0,63.0,275.75,211.47
2017,11,13,17,15,102.0,20.5,1.0,20.5,31.5,142.71,45.05
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,138.0,17.0,2.2,14.5,31.0,13.02,0.0
2017,11,14,7,30,276.0,34.0,2.6,15.0,62.0,27.84,17.52
2017,11,14,7,45,376.5,45.0,3.0,16.0,106.5,36.65,26.27
2017,11,14,8,0,477.0,56.0,3.4,17.0,151.0,45.5,34.39
2017,11,14,8,15,537.5,63.5,3.55,17.5,198.5,51.23,39.62
2017,11,14,8,30,598.0,71.0,3.7,18.0,246.0,71.63,45.26
2017,11,14,8,45,641.0,75.5,3.85,19.0,292.5,120.5,70.04
2017,11,14,9,0,684.0,80.0,4.0,20.0,339.0,174.7,109.14
2017,11,14,9,15,712.0,84.0,4.05,20.5,382.0,230.29,155.41
2017,11,14,9,30,740.0,88.0,4.1,21.0,425.0,291.28,208.1
2017,11,14,9,45,761.5,90.5,4.2,21.5,462.5,348.66,258.4
2017,11,14,10,0,783.0,93.0,4.3,22.0,500.0,407.73,309.31
2017,11,14,10,15,797.0,95.5,4.35,22.5,531.5,464.79,357.51
2017,11,14,10,30,811.0,98.0,4.4,23.0,563.0,522.13,404.53
2017,11,14,10,45,822.0,99.0,4.5,23.5,587.5,576.37,448.02
2017,11,14,11,0,833.0,100.0,4.6,24.0,612.0,630.0,489.86
2017,11,14,11,15,839.0,101.0,4.6,24.5,628.5,679.42,527.14
2017,11,14,11,30,845.0,102.0,4.6,25.0,645.0,727.26,562.29
2017,11,14,11,45,565.0,202.5,4.7,25.5,568.0,650.24,502.0
2017,11,14,12,0,285.0,303.0,4.8,26.0,491.0,535.96,412.62
2017,11,14,12,15,244.0,309.0,4.8,26.0,470.0,506.22,390.75
2017,11,14,12,30,203.0,315.0,4.8,26.0,449.0,490.39,378.38
2017,11,14,12,45,519.5,210.5,4.85,26.0,547.0,720.1,555.3
2017,11,14,13,0,836.0,106.0,4.9,26.0,645.0,924.79,701.88
2017,11,14,13,15,830.0,105.0,4.9,26.0,628.5,940.76,712.21
2017,11,14,13,30,824.0,104.0,4.9,26.0,612.0,953.18,721.44
2017,11,14,13,45,811.0,103.5,4.9,26.5,587.5,955.68,722.58
2017,11,14,14,0,798.0,103.0,4.9,27.0,563.0,954.44,721.4
2017,11,14,14,15,783.5,101.0,4.85,26.5,532.0,946.25,718.17
2017,11,14,14,30,769.0,99.0,4.8,26.0,501.0,934.48,712.63
2017,11,14,14,45,441.0,150.0,4.75,26.0,377.0,661.92,518.18
2017,11,14,15,0,113.0,201.0,4.7,26.0,253.0,349.12,275.02
2017,11,14,15,15,107.5,182.0,4.6,25.5,228.0,324.59,257.89
2017,11,14,15,30,102.0,163.0,4.5,25.0,203.0,299.59,239.33
2017,11,14,15,45,333.5,121.0,4.4,25.0,225.0,516.29,415.12
2017,11,14,16,0,565.0,79.0,4.3,25.0,247.0,686.6,544.58
2017,11,14,16,15,505.5,70.5,3.85,24.0,200.5,607.88,484.64
2017,11,14,16,30,446.0,62.0,3.4,23.0,154.0,529.73,423.69
2017,11,14,16,45,354.5,50.0,3.0,22.5,110.0,421.6,335.78
2017,11,14,17,0,263.0,38.0,2.6,22.0,66.0,320.13,246.47
2017,11,14,17,15,131.5,19.0,2.45,21.5,33.0,162.41,41.21
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,112.5,18.0,3.05,17.5,29.0,13.69,0.0
2017,11,15,7,30,225.0,36.0,3.2,18.0,58.0,27.25,16.6
2017,11,15,7,45,327.5,48.5,3.35,18.5,102.0,36.87,26.11
2017,11,15,8,0,430.0,61.0,3.5,19.0,146.0,49.19,37.27
2017,11,15,8,15,493.0,69.5,3.55,19.5,193.0,55.49,42.98
2017,11,15,8,30,556.0,78.0,3.6,20.0,240.0,75.82,48.95
2017,11,15,8,45,278.0,84.0,3.7,20.5,165.0,90.02,58.61
2017,11,15,9,0,0.0,90.0,3.8,21.0,90.0,68.51,51.46
2017,11,15,9,15,0.0,91.5,3.75,21.5,91.5,69.99,52.47
2017,11,15,9,30,0.0,93.0,3.7,22.0,93.0,71.35,53.33
2017,11,15,9,45,0.0,123.0,3.7,22.5,123.0,94.47,71.91
2017,11,15,10,0,0.0,153.0,3.7,23.0,153.0,118.1,90.63
2017,11,15,10,15,0.0,152.0,3.6,23.0,152.0,117.84,90.19
2017,11,15,10,30,0.0,151.0,3.5,23.0,151.0,117.46,89.71
2017,11,15,10,45,0.0,136.0,3.45,23.5,136.0,105.77,80.02
2017,11,15,11,0,0.0,121.0,3.4,24.0,121.0,93.94,70.29
2017,11,15,11,15,0.0,96.0,3.25,24.5,96.0,74.07,54.19
2017,11,15,11,30,0.0,71.0,3.1,25.0,71.0,54.64,38.47
2017,11,15,11,45,0.0,99.0,3.0,25.5,99.0,76.51,55.84
2017,11,15,12,0,0.0,127.0,2.9,26.0,127.0,99.33,73.77
2017,11,15,12,15,0.0,128.0,2.7,26.0,128.0,100.3,74.49
2017,11,15,12,30,0.0,129.0,2.5,26.0,129.0,101.3,75.27
2017,11,15,12,45,8.0,180.5,2.35,26.5,186.0,153.3,116.18
2017,11,15,13,0,16.0,232.0,2.2,27.0,243.0,209.36,159.44
2017,11,15,13,15,11.0,213.5,2.0,27.0,221.0,188.91,143.46
2017,11,15,13,30,6.0,195.0,1.8,27.0,199.0,168.1,127.35
2017,11,15,13,45,8.5,197.5,1.65,27.0,202.5,174.63,132.68
2017,11,15,14,0,11.0,200.0,1.5,27.0,206.0,181.69,138.4
2017,11,15,14,15,9.0,188.0,1.3,27.0,192.5,169.95,129.38
2017,11,15,14,30,7.0,176.0,1.1,27.0,179.0,158.19,120.37
2017,11,15,14,45,11.0,171.5,0.95,27.0,176.5,160.52,122.63
2017,11,15,15,0,15.0,167.0,0.8,27.0,174.0,163.43,125.29
2017,11,15,15,15,11.5,151.5,0.65,26.5,156.5,146.83,112.6
2017,11,15,15,30,8.0,136.0,0.5,26.0,139.0,130.33,99.89
2017,11,15,15,45,4.0,118.5,0.4,26.0,120.0,111.08,84.6
2017,11,15,16,0,0.0,101.0,0.3,26.0,101.0,91.89,69.15
2017,11,15,16,15,0.0,81.5,0.3,25.0,81.5,73.84,54.82
2017,11,15,16,30,0.0,62.0,0.3,24.0,62.0,55.27,39.7
2017,11,15,16,45,0.0,44.0,0.3,23.5,44.0,37.99,25.25
2017,11,15,17,0,0.0,26.0,0.3,23.0,26.0,19.86,9.89
2017,11,15,17,15,0.0,13.0,0.35,22.5,13.0,9.9,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,105.5,17.5,0.5,18.5,27.5,13.3,0.0
2017,11,16,7,30,211.0,35.0,0.5,19.0,55.0,26.47,15.74
2017,11,16,7,45,314.0,47.5,0.5,19.5,98.0,36.06,25.33
2017,11,16,8,0,417.0,60.0,0.5,20.0,141.0,48.34,36.41
2017,11,16,8,15,480.5,68.5,0.6,20.0,187.0,54.65,42.17
2017,11,16,8,30,544.0,77.0,0.7,20.0,233.0,74.85,48.22
2017,11,16,8,45,587.0,83.5,0.85,20.5,278.5,121.9,72.6
2017,11,16,9,0,630.0,90.0,1.0,21.0,324.0,174.39,110.15
2017,11,16,9,15,660.5,94.5,1.15,21.5,366.5,227.74,153.52
2017,11,16,9,30,691.0,99.0,1.3,22.0,409.0,284.48,201.44
2017,11,16,9,45,716.0,101.5,1.45,22.5,446.5,340.79,249.41
2017,11,16,10,0,741.0,104.0,1.6,23.0,484.0,399.25,298.35
2017,11,16,10,15,756.0,106.5,1.7,23.5,515.5,455.02,344.11
2017,11,16,10,30,771.0,109.0,1.8,24.0,547.0,511.27,388.89
2017,11,16,10,45,446.0,197.0,1.9,24.5,453.0,446.4,342.1
2017,11,16,11,0,121.0,285.0,2.0,25.0,359.0,329.32,252.43
2017,11,16,11,15,102.0,289.0,2.05,25.5,352.5,318.27,244.13
2017,11,16,11,30,83.0,293.0,2.1,26.0,346.0,316.54,242.19
2017,11,16,11,45,145.0,302.0,2.2,26.5,396.0,395.08,301.76
2017,11,16,12,0,207.0,311.0,2.3,27.0,446.0,464.69,353.56
2017,11,16,12,15,198.5,312.0,2.3,27.0,441.5,471.66,358.37
2017,11,16,12,30,190.0,313.0,2.3,27.0,437.0,477.5,362.66
2017,11,16,12,45,493.0,217.0,2.35,27.5,533.5,702.55,529.87
2017,11,16,13,0,796.0,121.0,2.4,28.0,630.0,903.17,666.8
2017,11,16,13,15,790.0,120.0,2.35,28.0,614.0,918.43,675.12
2017,11,16,13,30,784.0,119.0,2.3,28.0,598.0,930.24,683.01
2017,11,16,13,45,545.5,183.5,2.3,28.0,511.0,779.54,582.64
2017,11,16,14,0,307.0,248.0,2.3,28.0,424.0,601.79,455.33
2017,11,16,14,15,303.5,234.5,2.3,28.0,400.5,590.04,449.26
2017,11,16,14,30,300.0,221.0,2.3,28.0,377.0,576.71,440.96
2017,11,16,14,45,502.5,160.0,2.3,28.0,397.5,736.46,560.42
2017,11,16,15,0,705.0,99.0,2.3,28.0,418.0,878.23,657.84
2017,11,16,15,15,676.5,94.0,2.15,27.5,376.0,839.8,632.05
2017,11,16,15,30,648.0,89.0,2.0,27.0,334.0,798.98,605.81
2017,11,16,15,45,605.5,83.5,1.95,27.0,288.5,741.83,567.1
2017,11,16,16,0,563.0,78.0,1.9,27.0,243.0,683.43,526.29
2017,11,16,16,15,502.5,69.5,1.7,26.0,196.5,603.93,469.4
2017,11,16,16,30,442.0,61.0,1.5,25.0,150.0,525.04,410.12
2017,11,16,16,45,351.5,48.5,1.3,24.5,106.5,417.59,325.33
2017,11,16,17,0,261.0,36.0,1.1,24.0,63.0,315.97,237.25
2017,11,16,17,15,130.5,18.0,1.2,23.5,31.5,158.63,15.41
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,113.5,17.0,3.75,19.5,27.5,12.94,0.0
2017,11,17,7,30,227.0,34.0,3.9,20.0,55.0,25.8,14.82
2017,11,17,7,45,328.5,46.5,4.05,20.5,98.0,35.44,24.55
2017,11,17,8,0,430.0,59.0,4.2,21.0,141.0,47.71,35.61
2017,11,17,8,15,215.0,51.5,4.5,21.5,92.5,38.04,27.47
2017,11,17,8,30,0.0,44.0,4.8,22.0,44.0,33.62,22.43
2017,11,17,8,45,0.0,53.0,5.1,22.5,53.0,40.56,28.14
2017,11,17,9,0,0.0,62.0,5.4,23.0,62.0,47.51,33.77
2017,11,17,9,15,0.0,66.0,5.55,23.5,66.0,50.61,36.16
2017,11,17,9,30,0.0,70.0,5.7,24.0,70.0,53.71,38.53
2017,11,17,9,45,0.0,99.5,5.85,24.5,99.5,76.47,56.85
2017,11,17,10,0,0.0,129.0,6.0,25.0,129.0,99.48,75.14
2017,11,17,10,15,0.0,137.0,6.0,25.5,137.0,106.07,80.09
2017,11,17,10,30,0.0,145.0,6.0,26.0,145.0,112.74,85.08
2017,11,17,10,45,113.5,213.0,6.05,26.5,282.0,250.76,194.49
2017,11,17,11,0,227.0,281.0,6.1,27.0,419.0,391.48,303.55
2017,11,17,11,15,219.0,290.5,6.05,27.0,426.5,410.82,318.29
2017,11,17,11,30,211.0,300.0,6.0,27.0,434.0,429.21,332.34
2017,11,17,11,45,515.5,208.5,6.0,27.5,541.5,617.9,478.94
2017,11,17,12,0,820.0,117.0,6.0,28.0,649.0,799.89,614.46
2017,11,17,12,15,560.0,206.0,5.95,28.0,569.5,704.22,541.71
2017,11,17,12,30,300.0,295.0,5.9,28.0,490.0,574.27,441.37
2017,11,17,12,45,563.0,202.5,5.9,28.5,562.5,750.32,576.13
2017,11,17,13,0,826.0,110.0,5.9,29.0,635.0,918.46,695.18
2017,11,17,13,15,820.0,109.0,5.85,29.0,619.0,934.29,705.63
2017,11,17,13,30,814.0,108.0,5.8,29.0,603.0,946.61,714.56
2017,11,17,13,45,808.5,104.5,5.75,29.5,580.0,952.98,718.09
2017,11,17,14,0,803.0,101.0,5.7,30.0,557.0,955.76,719.33
2017,11,17,14,15,789.0,98.5,5.65,29.5,526.5,947.61,716.16
2017,11,17,14,30,775.0,96.0,5.6,29.0,496.0,935.89,710.69
2017,11,17,14,45,751.0,94.5,5.6,29.0,458.5,911.77,695.48
2017,11,17,15,0,727.0,93.0,5.6,29.0,421.0,892.28,683.55
2017,11,17,15,15,699.0,88.5,5.45,28.5,378.5,854.88,659.29
2017,11,17,15,30,671.0,84.0,5.3,28.0,336.0,815.05,632.9
2017,11,17,15,45,636.5,77.5,5.2,28.0,291.0,764.16,596.74
2017,11,17,16,0,602.0,71.0,5.1,28.0,246.0,711.81,558.43
2017,11,17,16,15,542.5,63.5,4.8,27.5,199.0,633.93,499.76
2017,11,17,16,30,483.0,56.0,4.5,27.0,152.0,556.7,439.06
2017,11,17,16,45,394.5,44.5,4.2,26.5,108.0,451.19,353.84
2017,11,17,17,0,306.0,33.0,3.9,26.0,64.0,350.78,263.69
2017,11,17,17,15,153.0,16.5,3.9,25.5,32.0,178.19,2.64
2017,11,17,17,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,7,15,103.0,17.0,3.9,19.0,26.5,13.38,0.0
2017,11,18,7,30,206.0,34.0,3.9,19.0,53.0,25.7,14.54
2017,11,18,7,45,310.0,47.5,3.95,19.5,96.0,36.01,25.1
2017,11,18,8,0,414.0,61.0,4.0,20.0,139.0,49.29,37.1
2017,11,18,8,15,479.5,70.5,4.2,20.5,186.0,56.37,43.52
2017,11,18,8,30,545.0,80.0,4.4,21.0,233.0,77.47,50.17
2017,11,18,8,45,605.0,83.5,4.65,22.0,281.0,123.78,73.32
2017,11,18,9,0,665.0,87.0,4.9,23.0,329.0,177.55,111.2
2017,11,18,9,15,696.0,91.5,5.55,23.5,372.5,232.99,156.92
2017,11,18,9,30,727.0,96.0,6.2,24.0,416.0,291.85,207.7
2017,11,18,9,45,764.5,94.0,6.85,24.5,457.5,352.18,260.16
2017,11,18,10,0,802.0,92.0,7.5,25.0,499.0,413.62,313.35
2017,11,18,10,15,818.0,94.5,7.8,25.0,531.5,472.43,364.42
2017,11,18,10,30,834.0,97.0,8.1,25.0,564.0,531.75,414.88
2017,11,18,10,45,852.5,95.5,8.4,25.0,591.0,588.82,462.72
2017,11,18,11,0,871.0,94.0,8.7,25.0,618.0,645.89,509.7
2017,11,18,11,15,618.5,182.0,8.65,25.0,559.0,610.04,481.12
2017,11,18,11,30,366.0,270.0,8.6,25.0,500.0,525.8,413.94
2017,11,18,11,45,639.0,179.5,8.6,25.0,588.5,690.7,545.19
2017,11,18,12,0,912.0,89.0,8.6,25.0,677.0,834.67,655.54
2017,11,18,12,15,912.5,89.0,8.55,24.5,677.5,871.6,683.48
2017,11,18,12,30,913.0,89.0,8.5,24.0,678.0,905.59,709.66
2017,11,18,12,45,915.5,87.0,8.5,24.0,671.5,936.03,732.09
2017,11,18,13,0,918.0,85.0,8.5,24.0,665.0,963.29,752.29
2017,11,18,13,15,912.5,84.0,8.45,23.5,649.0,980.8,766.88
2017,11,18,13,30,907.0,83.0,8.4,23.0,633.0,994.62,779.04
2017,11,18,13,45,901.5,81.0,8.35,23.0,609.0,1003.49,786.28
2017,11,18,14,0,896.0,79.0,8.3,23.0,585.0,1008.62,791.01
2017,11,18,14,15,884.0,77.0,8.2,22.5,553.5,1003.49,789.83
2017,11,18,14,30,872.0,75.0,8.1,22.0,522.0,994.64,786.13
2017,11,18,14,45,856.5,72.5,8.0,22.0,484.5,978.03,775.29
2017,11,18,15,0,841.0,70.0,7.9,22.0,447.0,969.99,770.85
2017,11,18,15,15,817.0,67.0,7.75,21.5,403.5,937.27,749.33
2017,11,18,15,30,793.0,64.0,7.6,21.0,360.0,901.65,725.29
2017,11,18,15,45,761.0,59.5,7.45,20.5,313.0,853.59,691.09
2017,11,18,16,0,729.0,55.0,7.3,20.0,266.0,803.56,654.09
2017,11,18,16,15,674.5,49.5,7.0,19.5,216.5,729.73,596.28
2017,11,18,16,30,620.0,44.0,6.7,19.0,167.0,655.81,535.5
2017,11,18,16,45,532.5,36.0,6.45,18.5,119.5,550.9,446.62
2017,11,18,17,0,445.0,28.0,6.2,18.0,72.0,449.55,348.14
2017,11,18,17,15,222.5,14.0,6.0,17.5,36.0,228.99,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,228.0,12.5,1.75,6.5,32.0,9.83,0.0
2017,11,19,7,30,456.0,25.0,2.0,7.0,64.0,23.02,12.95
2017,11,19,7,45,557.0,33.0,2.3,7.5,113.5,30.53,21.57
2017,11,19,8,0,658.0,41.0,2.6,8.0,163.0,38.17,28.95
2017,11,19,8,15,716.5,46.5,2.65,9.0,214.5,43.41,33.88
2017,11,19,8,30,775.0,52.0,2.7,10.0,266.0,67.14,39.65
2017,11,19,8,45,613.0,83.5,2.75,11.0,272.5,124.55,76.84
2017,11,19,9,0,451.0,115.0,2.8,12.0,279.0,161.98,112.25
2017,11,19,9,15,426.0,137.0,2.85,12.5,306.5,205.69,151.1
2017,11,19,9,30,401.0,159.0,2.9,13.0,334.0,246.73,188.4
2017,11,19,9,45,668.5,113.0,2.95,13.5,435.5,334.01,255.95
2017,11,19,10,0,936.0,67.0,3.0,14.0,537.0,443.29,343.43
2017,11,19,10,15,947.5,68.0,2.95,14.5,570.5,504.79,396.39
2017,11,19,10,30,959.0,69.0,2.9,15.0,604.0,565.97,447.41
2017,11,19,10,45,966.0,70.5,2.9,15.5,629.5,624.53,494.76
2017,11,19,11,0,973.0,72.0,2.9,16.0,655.0,681.79,539.51
2017,11,19,11,15,978.0,73.0,2.85,16.0,672.5,735.65,581.15
2017,11,19,11,30,983.0,74.0,2.8,16.0,690.0,787.53,619.6
2017,11,19,11,45,775.0,140.5,2.8,16.5,630.5,755.26,593.31
2017,11,19,12,0,567.0,207.0,2.8,17.0,571.0,683.62,537.71
2017,11,19,12,15,636.0,183.5,2.75,17.0,592.0,752.59,590.11
2017,11,19,12,30,705.0,160.0,2.7,17.0,613.0,816.32,636.42
2017,11,19,12,45,713.5,154.5,2.65,17.0,608.0,844.69,655.83
2017,11,19,13,0,722.0,149.0,2.6,17.0,603.0,870.59,673.79
2017,11,19,13,15,698.5,151.5,2.55,17.0,582.0,872.23,674.86
2017,11,19,13,30,675.0,154.0,2.5,17.0,561.0,869.96,673.57
2017,11,19,13,45,702.5,138.0,2.45,17.0,546.5,893.74,690.68
2017,11,19,14,0,730.0,122.0,2.4,17.0,532.0,914.2,705.3
2017,11,19,14,15,723.0,115.0,2.35,17.0,503.0,907.62,701.34
