Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,14,30,716.0,108.0,2.3,17.0,474.0,897.65,695.43
2017,11,19,14,45,795.0,89.0,2.25,17.0,467.0,949.0,732.19
2017,11,19,15,0,874.0,70.0,2.2,17.0,460.0,1002.94,769.71
2017,11,19,15,15,849.0,67.0,2.0,16.5,415.0,969.02,746.77
2017,11,19,15,30,824.0,64.0,1.8,16.0,370.0,932.09,722.26
2017,11,19,15,45,786.5,60.5,1.6,15.5,321.0,879.62,686.16
2017,11,19,16,0,749.0,57.0,1.4,15.0,272.0,825.16,647.4
2017,11,19,16,15,691.5,51.5,1.25,14.5,221.0,747.99,590.97
2017,11,19,16,30,634.0,46.0,1.1,14.0,170.0,670.6,531.3
2017,11,19,16,45,534.0,37.5,0.95,13.5,121.0,553.56,438.04
2017,11,19,17,0,434.0,29.0,0.8,13.0,72.0,454.07,344.03
2017,11,19,17,15,217.0,14.5,0.8,12.5,36.0,225.14,0.0
2017,11,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,147.5,14.0,0.7,7.5,26.5,11.02,0.0
2017,11,20,7,30,295.0,28.0,0.7,8.0,53.0,23.12,12.64
2017,11,20,7,45,393.5,40.0,0.7,8.5,97.0,32.93,23.6
2017,11,20,8,0,492.0,52.0,0.7,9.0,141.0,42.7,32.94
2017,11,20,8,15,557.0,60.0,0.95,9.5,189.5,48.98,38.87
2017,11,20,8,30,622.0,68.0,1.2,10.0,238.0,70.81,45.43
2017,11,20,8,45,658.0,75.0,1.5,11.0,284.5,122.08,72.86
2017,11,20,9,0,694.0,82.0,1.8,12.0,331.0,177.88,114.51
2017,11,20,9,15,724.0,86.5,2.1,12.5,374.5,234.64,162.77
2017,11,20,9,30,754.0,91.0,2.4,13.0,418.0,294.69,215.95
2017,11,20,9,45,774.5,94.5,2.75,14.0,456.5,355.37,269.81
2017,11,20,10,0,795.0,98.0,3.1,15.0,495.0,415.42,322.28
2017,11,20,10,15,810.0,100.5,3.15,15.5,527.0,473.4,372.07
2017,11,20,10,30,825.0,103.0,3.2,16.0,559.0,531.77,420.67
2017,11,20,10,45,836.0,104.0,3.3,16.5,584.5,586.6,465.27
2017,11,20,11,0,847.0,105.0,3.4,17.0,610.0,640.8,508.12
2017,11,20,11,15,854.0,106.0,3.5,17.0,627.0,691.47,548.23
2017,11,20,11,30,861.0,107.0,3.6,17.0,644.0,740.64,586.42
2017,11,20,11,45,880.0,101.0,3.7,17.5,656.5,789.8,622.1
2017,11,20,12,0,899.0,95.0,3.8,18.0,669.0,829.28,649.3
2017,11,20,12,15,899.5,95.0,3.85,18.0,669.5,865.84,675.35
2017,11,20,12,30,900.0,95.0,3.9,18.0,670.0,899.52,699.34
2017,11,20,12,45,898.5,94.0,3.95,18.5,662.5,927.26,717.82
2017,11,20,13,0,897.0,93.0,4.0,19.0,655.0,951.7,734.06
2017,11,20,13,15,892.0,92.5,4.0,19.0,639.5,970.02,747.26
2017,11,20,13,30,887.0,92.0,4.0,19.0,624.0,984.78,758.17
2017,11,20,13,45,878.5,90.0,4.0,19.5,600.0,1002.95,770.19
2017,11,20,14,0,870.0,88.0,4.0,20.0,576.0,1005.29,771.39
2017,11,20,14,15,857.0,86.0,3.95,20.0,544.5,999.31,768.3
2017,11,20,14,30,844.0,84.0,3.9,20.0,513.0,989.6,762.85
2017,11,20,14,45,826.0,81.5,3.9,20.0,475.5,970.57,751.36
2017,11,20,15,0,808.0,79.0,3.9,20.0,438.0,948.09,737.49
2017,11,20,15,15,781.0,75.5,3.75,19.5,394.5,912.08,714.37
2017,11,20,15,30,754.0,72.0,3.6,19.0,351.0,873.24,688.8
2017,11,20,15,45,715.5,67.0,3.5,19.0,303.5,818.83,650.14
2017,11,20,16,0,677.0,62.0,3.4,19.0,256.0,770.85,614.95
2017,11,20,16,15,617.0,56.0,2.95,18.0,207.0,693.25,556.36
2017,11,20,16,30,557.0,50.0,2.5,17.0,158.0,616.29,495.29
2017,11,20,16,45,457.5,40.0,2.1,16.0,111.5,501.19,401.35
2017,11,20,17,0,358.0,30.0,1.7,15.0,65.0,391.91,299.06
2017,11,20,17,15,179.0,15.0,1.7,14.0,32.5,195.16,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,21,7,15,27.0,14.0,3.4,10.5,16.5,11.02,0.0
2017,11,21,7,30,54.0,28.0,3.6,11.0,33.0,21.09,10.37
2017,11,21,7,45,94.0,48.0,3.8,11.5,62.5,35.31,25.21
2017,11,21,8,0,134.0,68.0,4.0,12.0,92.0,48.99,37.98
2017,11,21,8,15,155.5,88.5,4.0,12.5,124.5,63.27,51.07
2017,11,21,8,30,177.0,109.0,4.0,13.0,157.0,82.33,62.1
2017,11,21,8,45,197.5,126.5,4.05,14.0,189.5,111.63,81.72
2017,11,21,9,0,218.0,144.0,4.1,15.0,222.0,144.21,106.71
2017,11,21,9,15,251.0,160.0,4.1,15.5,260.5,181.3,136.61
2017,11,21,9,30,284.0,176.0,4.1,16.0,299.0,222.64,170.88
2017,11,21,9,45,261.0,196.5,4.15,17.0,317.5,252.78,197.29
2017,11,21,10,0,238.0,217.0,4.2,18.0,336.0,274.24,215.9
2017,11,21,10,15,286.0,224.5,4.1,18.0,376.0,327.48,259.29
2017,11,21,10,30,334.0,232.0,4.0,18.0,416.0,379.43,301.45
2017,11,21,10,45,360.5,238.0,3.9,18.5,444.5,422.73,335.84
2017,11,21,11,0,387.0,244.0,3.8,19.0,473.0,468.2,371.34
2017,11,21,11,15,404.0,247.5,3.6,19.5,492.5,506.95,400.83
2017,11,21,11,30,421.0,251.0,3.4,20.0,512.0,560.22,440.31
2017,11,21,11,45,415.0,256.5,3.2,20.5,517.0,570.9,447.46
2017,11,21,12,0,409.0,262.0,3.0,21.0,522.0,593.91,463.38
2017,11,21,12,15,359.0,274.5,2.75,21.0,503.0,585.97,456.01
2017,11,21,12,30,309.0,287.0,2.5,21.0,484.0,573.8,445.5
2017,11,21,12,45,362.0,270.5,2.3,21.0,498.5,619.13,479.72
2017,11,21,13,0,415.0,254.0,2.1,21.0,513.0,665.49,513.75
2017,11,21,13,15,640.0,175.5,2.1,21.0,563.5,840.64,641.45
2017,11,21,13,30,865.0,97.0,2.1,21.0,614.0,980.87,735.28
2017,11,21,13,45,608.5,165.0,2.1,21.5,521.5,829.43,630.93
2017,11,21,14,0,352.0,233.0,2.1,22.0,429.0,629.22,486.39
2017,11,21,14,15,585.0,161.5,2.3,22.0,466.5,811.27,624.17
2017,11,21,14,30,818.0,90.0,2.5,22.0,504.0,970.44,734.83
2017,11,21,14,45,792.0,89.0,2.7,22.0,465.0,945.21,719.58
2017,11,21,15,0,766.0,88.0,2.9,22.0,426.0,916.57,703.43
2017,11,21,15,15,737.5,84.0,2.95,21.5,383.5,886.56,686.11
2017,11,21,15,30,709.0,80.0,3.0,21.0,341.0,846.75,661.29
2017,11,21,15,45,668.5,74.5,3.1,20.5,294.0,791.05,624.36
2017,11,21,16,0,628.0,69.0,3.2,20.0,247.0,733.98,584.73
2017,11,21,16,15,566.0,61.5,3.2,19.0,199.0,653.44,525.7
2017,11,21,16,30,504.0,54.0,3.2,18.0,151.0,573.61,463.71
2017,11,21,16,45,404.0,43.0,3.2,17.5,106.0,458.26,369.03
2017,11,21,17,0,304.0,32.0,3.2,17.0,61.0,348.65,266.2
2017,11,21,17,15,152.0,16.0,3.45,16.5,30.5,174.5,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.0,12.5,4.2,7.0,25.0,9.83,0.0
2017,11,22,7,30,316.0,25.0,4.4,7.0,50.0,20.73,9.83
2017,11,22,7,45,433.0,35.0,4.6,7.5,95.5,29.1,20.09
2017,11,22,8,0,550.0,45.0,4.8,8.0,141.0,37.59,28.31
2017,11,22,8,15,616.0,51.5,4.9,8.5,190.5,43.0,33.51
2017,11,22,8,30,682.0,58.0,5.0,9.0,240.0,68.6,42.88
2017,11,22,8,45,729.0,61.5,5.1,9.5,289.5,121.03,69.8
2017,11,22,9,0,776.0,65.0,5.2,10.0,339.0,179.21,113.44
2017,11,22,9,15,805.5,68.5,5.1,10.5,384.0,239.09,165.51
2017,11,22,9,30,835.0,72.0,5.0,11.0,429.0,302.09,222.7
2017,11,22,9,45,858.5,73.5,4.95,12.0,470.0,364.08,279.11
2017,11,22,10,0,882.0,75.0,4.9,13.0,511.0,427.49,335.6
2017,11,22,10,15,897.0,77.0,4.8,13.5,544.5,488.48,389.24
2017,11,22,10,30,912.0,79.0,4.7,14.0,578.0,549.67,441.28
2017,11,22,10,45,925.0,79.5,4.6,14.5,605.0,608.19,489.51
2017,11,22,11,0,938.0,80.0,4.5,15.0,632.0,666.09,535.63
2017,11,22,11,15,945.0,80.5,4.4,15.0,650.5,719.13,577.64
2017,11,22,11,30,952.0,81.0,4.3,15.0,669.0,770.44,617.08
2017,11,22,11,45,956.0,81.5,4.25,15.5,679.0,817.55,649.55
2017,11,22,12,0,960.0,82.0,4.2,16.0,689.0,862.22,680.03
2017,11,22,12,15,960.5,82.0,4.15,16.0,690.0,900.81,707.12
2017,11,22,12,30,961.0,82.0,4.1,16.0,691.0,936.33,731.95
2017,11,22,12,45,961.0,81.0,4.1,16.5,683.5,967.02,752.22
2017,11,22,13,0,961.0,80.0,4.1,17.0,676.0,994.3,770.1
2017,11,22,13,15,955.5,79.0,4.1,17.0,659.5,1012.84,783.43
2017,11,22,13,30,950.0,78.0,4.1,17.0,643.0,1027.54,794.34
2017,11,22,13,45,943.0,76.5,4.1,17.5,618.5,1036.29,799.81
2017,11,22,14,0,936.0,75.0,4.1,18.0,594.0,1041.15,802.83
2017,11,22,14,15,923.0,73.0,4.1,18.0,561.5,1035.46,800.29
2017,11,22,14,30,910.0,71.0,4.1,18.0,529.0,1025.92,795.31
2017,11,22,14,45,889.0,70.0,4.1,18.0,490.0,1005.98,783.2
2017,11,22,15,0,868.0,69.0,4.1,18.0,451.0,994.52,777.12
2017,11,22,15,15,842.0,66.0,4.0,17.5,406.0,959.89,755.28
2017,11,22,15,30,816.0,63.0,3.9,17.0,361.0,922.3,730.96
2017,11,22,15,45,778.5,59.0,3.8,17.0,312.5,869.52,693.44
2017,11,22,16,0,741.0,55.0,3.7,17.0,264.0,814.85,653.2
2017,11,22,16,15,681.5,49.5,3.2,15.5,213.5,736.33,594.62
2017,11,22,16,30,622.0,44.0,2.7,14.0,163.0,657.81,532.59
2017,11,22,16,45,521.0,36.0,2.2,13.0,115.0,541.12,435.93
2017,11,22,17,0,420.0,28.0,1.7,12.0,67.0,442.0,336.43
2017,11,22,17,15,210.0,14.0,1.6,11.5,33.5,217.59,0.0
2017,11,22,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,183.0,11.5,1.25,4.0,25.0,9.05,0.0
2017,11,23,7,30,366.0,23.0,1.4,5.0,50.0,20.95,9.54
2017,11,23,7,45,477.5,32.0,1.55,6.0,96.0,29.24,20.34
2017,11,23,8,0,589.0,41.0,1.7,7.0,142.0,37.66,28.51
2017,11,23,8,15,652.0,46.5,1.65,7.5,191.5,42.78,33.47
2017,11,23,8,30,715.0,52.0,1.6,8.0,241.0,64.48,39.06
2017,11,23,8,45,749.0,57.5,1.55,9.0,288.5,119.25,67.5
2017,11,23,9,0,783.0,63.0,1.5,10.0,336.0,178.2,111.62
2017,11,23,9,15,810.0,66.0,1.4,11.0,380.5,237.42,162.05
2017,11,23,9,30,837.0,69.0,1.3,12.0,425.0,299.42,216.67
2017,11,23,9,45,856.0,71.5,1.2,13.0,464.0,360.8,270.64
2017,11,23,10,0,875.0,74.0,1.1,14.0,503.0,423.13,323.75
2017,11,23,10,15,887.5,76.0,1.1,14.5,535.5,482.51,373.74
2017,11,23,10,30,900.0,78.0,1.1,15.0,568.0,541.84,421.84
2017,11,23,10,45,909.0,79.0,1.15,16.0,593.0,597.89,465.29
2017,11,23,11,0,918.0,80.0,1.2,17.0,618.0,652.98,506.4
2017,11,23,11,15,923.0,81.0,1.2,17.5,635.0,704.2,543.81
2017,11,23,11,30,928.0,82.0,1.2,18.0,652.0,753.59,578.78
2017,11,23,11,45,933.5,81.0,1.2,18.5,661.5,799.18,608.18
2017,11,23,12,0,939.0,80.0,1.2,19.0,671.0,842.46,635.63
2017,11,23,12,15,938.5,80.0,1.2,19.5,671.5,879.39,658.5
2017,11,23,12,30,938.0,80.0,1.2,20.0,672.0,913.25,679.22
2017,11,23,12,45,936.0,79.5,1.2,20.5,664.0,941.99,696.5
2017,11,23,13,0,934.0,79.0,1.2,21.0,656.0,967.32,711.6
2017,11,23,13,15,928.0,78.0,1.2,21.0,639.5,984.76,723.06
2017,11,23,13,30,922.0,77.0,1.2,21.0,623.0,998.45,732.37
2017,11,23,13,45,913.5,75.5,1.2,21.0,599.0,1005.3,737.53
2017,11,23,14,0,905.0,74.0,1.2,21.0,575.0,1008.33,740.52
2017,11,23,14,15,892.5,72.5,1.15,21.0,543.5,1003.59,737.84
2017,11,23,14,30,880.0,71.0,1.1,21.0,512.0,995.16,733.04
2017,11,23,14,45,861.0,69.0,1.05,21.0,474.0,975.94,721.42
2017,11,23,15,0,842.0,67.0,1.0,21.0,436.0,965.26,715.49
2017,11,23,15,15,816.5,64.0,0.85,20.5,392.5,931.41,693.65
2017,11,23,15,30,791.0,61.0,0.7,20.0,349.0,894.71,669.78
2017,11,23,15,45,754.0,57.5,0.6,20.0,302.0,843.61,635.33
2017,11,23,16,0,717.0,54.0,0.5,20.0,255.0,790.7,598.6
2017,11,23,16,15,658.5,48.5,0.5,19.0,206.0,713.79,547.14
2017,11,23,16,30,600.0,43.0,0.5,18.0,157.0,636.98,492.16
2017,11,23,16,45,500.5,35.0,0.5,17.5,110.5,522.48,404.13
2017,11,23,17,0,401.0,27.0,0.5,17.0,64.0,425.12,311.4
2017,11,23,17,15,200.5,13.5,0.65,16.0,32.0,208.8,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,176.0,11.0,2.3,8.0,23.5,8.65,0.0
2017,11,24,7,30,352.0,22.0,2.6,9.0,47.0,20.0,7.92
2017,11,24,7,45,463.5,30.5,2.95,10.0,91.5,27.85,18.66
2017,11,24,8,0,575.0,39.0,3.3,11.0,136.0,35.83,26.34
2017,11,24,8,15,638.5,44.5,3.15,11.5,185.0,40.97,31.26
2017,11,24,8,30,702.0,50.0,3.0,12.0,234.0,62.1,36.76
2017,11,24,8,45,742.0,54.0,2.9,13.0,281.5,115.27,63.52
2017,11,24,9,0,782.0,58.0,2.8,14.0,329.0,173.29,106.22
2017,11,24,9,15,809.0,61.0,3.0,15.0,372.5,232.27,156.3
2017,11,24,9,30,836.0,64.0,3.2,16.0,416.0,294.02,210.96
2017,11,24,9,45,854.0,66.5,3.45,17.5,454.5,355.41,265.27
2017,11,24,10,0,872.0,69.0,3.7,19.0,493.0,416.58,318.19
2017,11,24,10,15,885.0,70.5,3.75,19.5,525.5,475.38,368.79
2017,11,24,10,30,898.0,72.0,3.8,20.0,558.0,534.17,417.8
2017,11,24,10,45,906.0,73.5,3.9,21.0,583.0,589.89,462.19
2017,11,24,11,0,914.0,75.0,4.0,22.0,608.0,644.57,504.25
2017,11,24,11,15,919.5,75.5,4.05,22.0,625.0,695.28,544.0
2017,11,24,11,30,925.0,76.0,4.1,22.0,642.0,744.21,581.43
2017,11,24,11,45,922.5,78.5,4.15,22.5,650.0,787.29,610.88
2017,11,24,12,0,920.0,81.0,4.2,23.0,658.0,827.59,638.1
2017,11,24,12,15,920.0,81.0,4.25,23.0,658.5,864.25,663.85
2017,11,24,12,30,920.0,81.0,4.3,23.0,659.0,897.95,687.53
2017,11,24,12,45,915.5,81.5,4.35,23.5,651.0,925.11,705.32
2017,11,24,13,0,911.0,82.0,4.4,24.0,643.0,948.83,720.81
2017,11,24,13,15,905.5,81.0,4.45,24.0,627.0,966.31,733.53
2017,11,24,13,30,900.0,80.0,4.5,24.0,611.0,980.16,743.93
2017,11,24,13,45,890.0,79.5,4.55,24.0,587.0,986.57,749.63
2017,11,24,14,0,880.0,79.0,4.6,24.0,563.0,989.27,753.04
2017,11,24,14,15,867.0,77.0,4.6,24.0,532.5,983.37,750.3
2017,11,24,14,30,854.0,75.0,4.6,24.0,502.0,986.02,753.68
2017,11,24,14,45,822.0,76.5,4.65,24.0,462.5,958.47,736.58
2017,11,24,15,0,790.0,78.0,4.7,24.0,423.0,927.45,717.08
2017,11,24,15,15,763.0,74.5,4.45,23.5,380.5,891.89,693.25
2017,11,24,15,30,736.0,71.0,4.2,23.0,338.0,853.55,667.69
2017,11,24,15,45,697.0,66.0,4.0,22.5,291.5,799.24,629.91
2017,11,24,16,0,658.0,61.0,3.8,22.0,245.0,751.53,595.62
2017,11,24,16,15,597.5,54.5,3.4,20.5,197.5,673.49,538.1
2017,11,24,16,30,537.0,48.0,3.0,19.0,150.0,596.24,477.93
2017,11,24,16,45,438.0,38.5,2.65,18.0,105.0,483.1,385.36
2017,11,24,17,0,339.0,29.0,2.3,17.0,60.0,375.84,281.56
2017,11,24,17,15,169.5,14.5,2.4,16.5,30.0,185.35,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,108.0,12.5,1.35,8.5,20.0,9.83,0.0
2017,11,25,7,30,216.0,25.0,1.5,9.0,40.0,20.53,7.41
2017,11,25,7,45,329.5,37.5,1.7,10.0,82.0,30.74,21.12
2017,11,25,8,0,443.0,50.0,1.9,11.0,124.0,40.96,30.88
2017,11,25,8,15,513.5,59.0,1.7,11.5,171.0,48.0,37.56
2017,11,25,8,30,584.0,68.0,1.5,12.0,218.0,68.71,44.47
2017,11,25,8,45,634.0,73.0,1.35,13.0,265.5,117.03,69.27
2017,11,25,9,0,684.0,78.0,1.2,14.0,313.0,171.51,108.7
2017,11,25,9,15,715.5,82.5,1.1,15.0,356.5,227.57,155.1
2017,11,25,9,30,747.0,87.0,1.0,16.0,400.0,287.08,205.96
2017,11,25,9,45,770.5,90.0,0.95,17.0,438.5,347.46,257.5
2017,11,25,10,0,794.0,93.0,0.9,18.0,477.0,407.65,307.53
2017,11,25,10,15,726.5,114.5,0.9,18.5,483.5,445.0,340.29
2017,11,25,10,30,659.0,136.0,0.9,19.0,490.0,475.02,365.64
2017,11,25,10,45,752.0,119.0,0.9,20.0,541.0,551.16,422.75
2017,11,25,11,0,845.0,102.0,0.9,21.0,592.0,632.9,481.75
2017,11,25,11,15,851.5,103.0,1.0,21.5,609.0,682.95,518.2
2017,11,25,11,30,858.0,104.0,1.1,22.0,626.0,731.49,553.02
2017,11,25,11,45,883.0,95.5,1.25,23.0,640.0,774.72,582.37
2017,11,25,12,0,908.0,87.0,1.4,24.0,654.0,823.71,614.09
2017,11,25,12,15,908.0,87.0,1.5,24.0,654.5,860.06,638.86
2017,11,25,12,30,908.0,87.0,1.6,24.0,655.0,893.5,661.85
2017,11,25,12,45,903.5,87.0,1.7,24.5,647.0,919.86,678.95
2017,11,25,13,0,899.0,87.0,1.8,25.0,639.0,942.82,693.94
2017,11,25,13,15,893.0,86.5,1.85,25.0,623.0,960.31,706.25
2017,11,25,13,30,887.0,86.0,1.9,25.0,607.0,974.21,716.46
2017,11,25,13,45,876.0,85.0,2.0,25.5,583.0,979.0,720.16
2017,11,25,14,0,865.0,84.0,2.1,26.0,559.0,992.28,729.61
2017,11,25,14,15,851.0,82.0,2.1,26.0,528.0,985.53,726.37
2017,11,25,14,30,837.0,80.0,2.1,26.0,497.0,975.08,721.05
2017,11,25,14,45,816.5,78.0,2.15,26.0,459.5,954.52,709.73
2017,11,25,15,0,796.0,76.0,2.2,26.0,422.0,930.59,696.15
2017,11,25,15,15,768.5,73.0,2.05,25.5,379.5,895.22,674.01
2017,11,25,15,30,741.0,70.0,1.9,25.0,337.0,857.08,649.58
2017,11,25,15,45,699.5,65.5,1.75,24.5,290.5,800.98,611.97
2017,11,25,16,0,658.0,61.0,1.6,24.0,244.0,751.6,577.74
2017,11,25,16,15,596.5,54.5,1.55,22.5,196.5,672.69,523.36
2017,11,25,16,30,535.0,48.0,1.5,21.0,149.0,594.61,465.98
2017,11,25,16,45,432.0,38.5,1.45,20.0,104.0,478.09,374.39
2017,11,25,17,0,329.0,29.0,1.4,19.0,59.0,367.68,270.57
2017,11,25,17,15,164.5,14.5,1.5,18.5,29.5,181.08,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,7,15,120.0,11.5,1.9,10.5,19.5,9.05,0.0
2017,11,26,7,30,240.0,23.0,2.2,11.0,39.0,18.93,5.31
2017,11,26,7,45,355.5,34.5,2.5,11.5,81.0,28.41,18.86
2017,11,26,8,0,471.0,46.0,2.8,12.0,123.0,37.94,28.03
2017,11,26,8,15,540.5,54.0,2.65,12.5,170.0,44.34,34.1
2017,11,26,8,30,610.0,62.0,2.5,13.0,217.0,64.51,40.51
2017,11,26,8,45,655.0,67.0,2.4,14.0,263.5,113.8,65.61
2017,11,26,9,0,700.0,72.0,2.3,15.0,310.0,168.59,105.47
2017,11,26,9,15,730.5,76.0,2.15,16.0,353.5,227.33,154.41
2017,11,26,9,30,761.0,80.0,2.0,17.0,397.0,286.37,205.43
2017,11,26,9,45,782.5,83.0,1.9,18.0,435.0,344.58,256.01
2017,11,26,10,0,804.0,86.0,1.8,19.0,473.0,404.48,306.67
2017,11,26,10,15,819.5,88.5,1.65,19.5,505.0,462.65,354.82
2017,11,26,10,30,835.0,91.0,1.5,20.0,537.0,521.29,401.36
2017,11,26,10,45,845.0,92.5,1.4,21.0,562.5,576.07,442.56
2017,11,26,11,0,855.0,94.0,1.3,22.0,588.0,630.17,481.39
2017,11,26,11,15,861.5,95.0,1.3,22.5,605.5,680.51,517.72
2017,11,26,11,30,868.0,96.0,1.3,23.0,623.0,729.33,551.89
2017,11,26,11,45,867.5,98.5,1.35,23.5,631.5,772.75,581.15
2017,11,26,12,0,867.0,101.0,1.4,24.0,640.0,813.68,607.5
2017,11,26,12,15,867.0,101.0,1.45,24.0,641.0,849.63,631.56
2017,11,26,12,30,867.0,101.0,1.5,24.0,642.0,882.73,653.75
2017,11,26,12,45,864.5,100.5,1.55,24.5,634.5,910.04,670.88
2017,11,26,13,0,862.0,100.0,1.6,25.0,627.0,934.09,685.97
2017,11,26,13,15,856.0,99.0,1.6,25.0,611.5,950.89,697.15
2017,11,26,13,30,850.0,98.0,1.6,25.0,596.0,964.12,706.25
2017,11,26,13,45,841.0,96.5,1.6,25.0,572.5,970.21,710.94
2017,11,26,14,0,832.0,95.0,1.6,25.0,549.0,972.62,713.52
2017,11,26,14,15,818.0,92.5,1.55,24.5,519.0,965.16,710.6
2017,11,26,14,30,804.0,90.0,1.5,24.0,489.0,954.06,705.53
2017,11,26,14,45,765.0,93.0,1.45,24.0,449.5,920.83,684.67
2017,11,26,15,0,726.0,96.0,1.4,24.0,410.0,893.09,667.55
2017,11,26,15,15,697.0,91.0,1.3,23.5,368.5,854.66,643.55
2017,11,26,15,30,668.0,86.0,1.2,23.0,327.0,813.76,617.43
2017,11,26,15,45,629.0,79.5,1.15,23.0,282.0,759.1,580.46
2017,11,26,16,0,590.0,73.0,1.1,23.0,237.0,703.02,541.22
2017,11,26,16,15,528.0,64.5,1.05,22.0,190.0,622.18,484.2
2017,11,26,16,30,466.0,56.0,1.0,21.0,143.0,541.96,424.29
2017,11,26,16,45,370.5,44.0,1.0,20.0,100.0,430.56,337.0
2017,11,26,17,0,275.0,32.0,1.0,19.0,57.0,324.74,238.11
2017,11,26,17,15,137.5,16.0,1.05,18.5,28.5,161.0,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,15,96.0,12.0,1.6,10.5,18.0,9.44,0.0
2017,11,27,7,30,192.0,24.0,1.9,11.0,36.0,18.32,3.79
2017,11,27,7,45,303.5,37.5,2.2,12.0,77.0,30.73,20.7
2017,11,27,8,0,415.0,51.0,2.5,13.0,118.0,41.7,31.18
2017,11,27,8,15,486.0,60.5,2.65,13.5,164.0,49.06,38.12
2017,11,27,8,30,557.0,70.0,2.8,14.0,210.0,68.81,45.0
2017,11,27,8,45,605.5,76.5,2.95,15.0,256.5,116.38,69.57
2017,11,27,9,0,654.0,83.0,3.1,16.0,303.0,170.01,108.4
2017,11,27,9,15,686.5,87.5,3.35,17.0,346.0,224.42,153.59
2017,11,27,9,30,719.0,92.0,3.6,18.0,389.0,282.45,203.83
2017,11,27,9,45,492.0,148.0,3.9,19.0,360.0,295.94,224.95
2017,11,27,10,0,265.0,204.0,4.2,20.0,331.0,280.03,218.52
2017,11,27,10,15,531.0,154.5,4.2,20.5,430.5,385.43,301.08
2017,11,27,10,30,797.0,105.0,4.2,21.0,530.0,514.39,402.13
2017,11,27,10,45,428.5,178.0,4.25,21.5,407.5,416.91,328.56
2017,11,27,11,0,60.0,251.0,4.3,22.0,285.0,251.14,196.74
2017,11,27,11,15,59.0,259.0,4.35,22.0,293.5,263.52,206.84
2017,11,27,11,30,58.0,267.0,4.4,22.0,302.0,275.98,216.58
2017,11,27,11,45,239.5,258.5,4.45,22.5,406.5,440.08,346.84
2017,11,27,12,0,421.0,250.0,4.5,23.0,511.0,605.91,473.77
2017,11,27,12,15,384.5,260.0,4.5,23.0,498.0,590.96,462.0
2017,11,27,12,30,348.0,270.0,4.5,23.0,485.0,588.79,460.07
2017,11,27,12,45,612.5,182.5,4.55,23.5,557.0,777.5,603.67
2017,11,27,13,0,877.0,95.0,4.6,24.0,629.0,941.2,718.23
2017,11,27,13,15,583.5,177.5,4.6,24.0,529.0,776.66,601.49
2017,11,27,13,30,290.0,260.0,4.6,24.0,429.0,579.98,452.36
2017,11,27,13,45,568.5,175.0,4.6,24.5,490.5,788.99,612.69
2017,11,27,14,0,847.0,90.0,4.6,25.0,552.0,980.78,745.94
2017,11,27,14,15,833.5,88.0,4.55,24.5,521.5,974.59,742.69
2017,11,27,14,30,820.0,86.0,4.5,24.0,491.0,964.75,738.45
2017,11,27,14,45,800.5,83.5,4.45,24.0,454.5,944.7,725.91
2017,11,27,15,0,781.0,81.0,4.4,24.0,418.0,921.29,711.01
2017,11,27,15,15,753.5,77.5,4.2,23.5,376.0,885.49,687.8
2017,11,27,15,30,726.0,74.0,4.0,23.0,334.0,854.53,667.62
2017,11,27,15,45,687.0,68.5,3.85,23.0,288.5,800.52,628.99
2017,11,27,16,0,648.0,63.0,3.7,23.0,243.0,745.1,588.13
2017,11,27,16,15,587.0,56.5,3.25,22.0,195.5,666.95,529.44
2017,11,27,16,30,526.0,50.0,2.8,21.0,148.0,589.44,468.21
2017,11,27,16,45,427.5,40.0,2.4,20.0,103.5,476.38,376.14
2017,11,27,17,0,329.0,30.0,2.0,19.0,59.0,368.92,270.91
2017,11,27,17,15,164.5,15.0,2.0,18.5,29.5,181.36,0.0
2017,11,27,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,116.5,11.0,2.5,10.5,18.0,8.65,0.0
2017,11,28,7,30,233.0,22.0,2.8,11.0,36.0,18.14,2.29
2017,11,28,7,45,359.0,33.0,3.15,12.0,78.0,27.25,17.62
2017,11,28,8,0,485.0,44.0,3.5,13.0,120.0,36.48,26.54
2017,11,28,8,15,557.0,51.0,3.7,14.0,167.5,42.19,31.92
2017,11,28,8,30,629.0,58.0,3.9,15.0,215.0,61.14,37.52
2017,11,28,8,45,679.0,62.0,4.15,16.0,262.5,111.0,62.08
2017,11,28,9,0,729.0,66.0,4.4,17.0,310.0,169.75,104.66
2017,11,28,9,15,759.5,69.5,4.7,18.0,353.5,226.57,152.2
2017,11,28,9,30,790.0,73.0,5.0,19.0,397.0,286.66,204.86
2017,11,28,9,45,814.0,75.0,5.3,20.0,436.0,346.24,257.74
2017,11,28,10,0,838.0,77.0,5.6,21.0,475.0,407.74,311.46
2017,11,28,10,15,852.5,79.0,5.6,21.5,507.5,466.63,362.32
2017,11,28,10,30,867.0,81.0,5.6,22.0,540.0,525.81,411.94
2017,11,28,10,45,879.0,81.5,5.7,22.5,565.5,578.96,455.83
2017,11,28,11,0,891.0,82.0,5.8,23.0,591.0,633.76,499.71
2017,11,28,11,15,897.0,83.0,5.8,23.0,609.0,684.29,540.0
2017,11,28,11,30,903.0,84.0,5.8,23.0,627.0,733.19,578.21
2017,11,28,11,45,901.0,86.5,5.8,23.5,635.5,775.85,608.32
2017,11,28,12,0,899.0,89.0,5.8,24.0,644.0,815.85,635.83
2017,11,28,12,15,899.5,89.0,5.7,24.0,645.0,852.38,661.45
2017,11,28,12,30,900.0,89.0,5.6,24.0,646.0,886.08,684.93
2017,11,28,12,45,895.0,89.5,5.55,24.5,638.0,912.49,702.05
2017,11,28,13,0,890.0,90.0,5.5,25.0,630.0,935.52,716.81
2017,11,28,13,15,884.0,89.5,5.4,25.0,614.5,953.01,728.87
2017,11,28,13,30,878.0,89.0,5.3,25.0,599.0,966.97,738.59
2017,11,28,13,45,865.5,88.5,5.2,25.5,575.0,983.07,748.43
2017,11,28,14,0,853.0,88.0,5.1,26.0,551.0,983.62,747.59
2017,11,28,14,15,839.0,86.0,5.0,26.0,520.5,977.04,743.59
2017,11,28,14,30,825.0,84.0,4.9,26.0,490.0,966.79,737.24
2017,11,28,14,45,798.0,83.5,4.8,26.0,452.0,941.81,720.75
2017,11,28,15,0,771.0,83.0,4.7,26.0,414.0,913.42,701.92
2017,11,28,15,15,742.5,79.0,4.4,25.5,372.0,876.14,676.89
2017,11,28,15,30,714.0,75.0,4.1,25.0,330.0,844.06,655.55
2017,11,28,15,45,669.5,70.5,3.8,24.5,284.0,786.38,615.01
2017,11,28,16,0,625.0,66.0,3.5,24.0,238.0,727.44,572.22
2017,11,28,16,15,561.5,59.0,3.0,23.0,191.0,646.75,511.56
2017,11,28,16,30,498.0,52.0,2.5,22.0,144.0,566.76,448.44
2017,11,28,16,45,392.5,41.5,2.05,21.0,100.0,447.68,352.07
2017,11,28,17,0,287.0,31.0,1.6,20.0,56.0,334.51,243.93
2017,11,28,17,15,143.5,15.5,1.55,19.5,28.0,127.16,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,11.0,3.4,10.5,16.0,8.65,0.0
2017,11,29,7,30,178.0,22.0,3.6,11.0,32.0,16.8,0.11
2017,11,29,7,45,305.0,34.5,3.8,11.5,73.0,28.31,18.43
2017,11,29,8,0,432.0,47.0,4.0,12.0,114.0,38.62,28.49
2017,11,29,8,15,507.0,55.5,4.1,12.5,160.5,45.35,34.91
2017,11,29,8,30,582.0,64.0,4.2,13.0,207.0,63.99,41.22
2017,11,29,8,45,635.0,69.0,4.3,13.5,254.0,112.07,65.45
2017,11,29,9,0,688.0,74.0,4.4,14.0,301.0,166.65,105.11
2017,11,29,9,15,720.5,78.0,4.35,14.5,345.0,222.36,152.19
2017,11,29,9,30,753.0,82.0,4.3,15.0,389.0,283.73,206.34
2017,11,29,9,45,778.5,84.5,4.25,16.0,428.0,342.21,258.28
2017,11,29,10,0,804.0,87.0,4.2,17.0,467.0,402.85,311.06
2017,11,29,10,15,820.0,89.5,4.15,17.5,499.5,461.13,361.34
2017,11,29,10,30,836.0,92.0,4.1,18.0,532.0,519.95,410.54
2017,11,29,10,45,848.5,93.0,4.1,18.5,558.0,575.63,455.93
2017,11,29,11,0,861.0,94.0,4.1,19.0,584.0,630.86,499.62
2017,11,29,11,15,868.5,95.0,4.0,19.0,602.0,682.12,539.8
2017,11,29,11,30,876.0,96.0,3.9,19.0,620.0,731.95,577.91
2017,11,29,11,45,882.5,95.5,3.85,19.5,630.5,777.76,610.48
2017,11,29,12,0,889.0,95.0,3.8,20.0,641.0,813.38,634.19
2017,11,29,12,15,890.0,95.0,3.75,20.0,642.5,850.1,659.79
2017,11,29,12,30,891.0,95.0,3.7,20.0,644.0,884.06,683.31
2017,11,29,12,45,891.0,94.0,3.65,20.5,637.5,913.11,702.01
2017,11,29,13,0,891.0,93.0,3.6,21.0,631.0,939.04,718.5
2017,11,29,13,15,885.5,92.0,3.5,21.0,616.0,956.56,730.29
2017,11,29,13,30,880.0,91.0,3.4,21.0,601.0,982.33,747.86
2017,11,29,13,45,874.5,88.5,3.35,21.5,578.5,991.19,752.82
2017,11,29,14,0,869.0,86.0,3.3,22.0,556.0,996.34,755.55
2017,11,29,14,15,856.0,84.0,3.15,22.0,526.0,990.96,751.97
2017,11,29,14,30,843.0,82.0,3.0,22.0,496.0,981.87,746.08
2017,11,29,14,45,827.5,78.5,2.9,22.0,460.0,964.74,735.23
2017,11,29,15,0,812.0,75.0,2.8,22.0,424.0,944.16,722.08
2017,11,29,15,15,785.5,72.0,2.55,21.5,381.5,910.03,699.53
