Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,15,30,759.0,69.0,2.3,21.0,339.0,873.02,674.57
2017,11,29,15,45,723.0,64.0,2.05,21.0,293.0,821.71,637.51
2017,11,29,16,0,687.0,59.0,1.8,21.0,247.0,768.49,597.94
2017,11,29,16,15,626.0,53.0,1.6,20.0,199.0,698.49,547.01
2017,11,29,16,30,565.0,47.0,1.4,19.0,151.0,621.09,487.56
2017,11,29,16,45,463.5,37.5,1.2,18.0,105.5,505.18,395.17
2017,11,29,17,0,362.0,28.0,1.0,17.0,60.0,395.29,287.17
2017,11,29,17,15,181.0,14.0,1.0,16.5,30.0,156.14,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,99.0,10.0,1.1,9.5,15.5,7.87,0.0
2017,11,30,7,30,198.0,20.0,1.2,10.0,31.0,16.41,0.0
2017,11,30,7,45,319.5,32.5,1.35,11.0,71.5,26.73,17.05
2017,11,30,8,0,441.0,45.0,1.5,12.0,112.0,37.08,27.14
2017,11,30,8,15,515.0,53.5,1.55,12.5,158.5,43.86,33.6
2017,11,30,8,30,589.0,62.0,1.6,13.0,205.0,62.12,39.88
2017,11,30,8,45,634.5,68.0,1.7,14.0,251.0,110.63,64.15
2017,11,30,9,0,680.0,74.0,1.8,15.0,297.0,164.77,103.13
2017,11,30,9,15,712.0,78.5,1.6,16.0,340.0,220.24,148.92
2017,11,30,9,30,744.0,83.0,1.4,17.0,383.0,279.24,199.41
2017,11,30,9,45,765.0,86.5,1.2,18.0,421.0,338.64,250.24
2017,11,30,10,0,786.0,90.0,1.0,19.0,459.0,397.64,299.17
2017,11,30,10,15,802.0,92.5,1.0,19.5,491.5,454.93,346.4
2017,11,30,10,30,818.0,95.0,1.0,20.0,524.0,512.78,392.41
2017,11,30,10,45,439.0,171.0,1.0,21.0,402.5,415.0,320.83
2017,11,30,11,0,60.0,247.0,1.0,22.0,281.0,247.71,191.43
2017,11,30,11,15,98.0,263.5,0.95,22.0,321.0,293.64,227.95
2017,11,30,11,30,136.0,280.0,0.9,22.0,361.0,357.75,276.57
2017,11,30,11,45,177.0,283.5,0.9,22.5,391.0,402.25,309.61
2017,11,30,12,0,218.0,287.0,0.9,23.0,421.0,449.9,344.64
2017,11,30,12,15,180.5,289.5,0.9,23.0,400.5,434.7,332.62
2017,11,30,12,30,143.0,292.0,0.9,23.0,380.0,416.44,318.69
2017,11,30,12,45,183.0,286.5,0.9,23.5,398.0,455.55,348.12
2017,11,30,13,0,223.0,281.0,0.9,24.0,416.0,496.34,377.98
2017,11,30,13,15,137.0,264.5,0.95,24.0,347.0,407.07,311.54
2017,11,30,13,30,51.0,248.0,1.0,24.0,278.0,290.71,223.53
2017,11,30,13,45,39.0,230.0,1.05,24.0,252.5,263.06,203.21
2017,11,30,14,0,27.0,212.0,1.1,24.0,227.0,212.88,164.79
2017,11,30,14,15,417.5,150.0,1.2,24.0,355.5,627.13,485.71
2017,11,30,14,30,808.0,88.0,1.3,24.0,484.0,953.82,707.07
2017,11,30,14,45,778.0,88.0,1.4,24.0,446.0,926.5,687.97
2017,11,30,15,0,748.0,88.0,1.5,24.0,408.0,903.51,675.99
2017,11,30,15,15,718.5,84.0,1.45,23.5,366.5,866.11,653.28
2017,11,30,15,30,689.0,80.0,1.4,23.0,325.0,826.21,628.42
2017,11,30,15,45,648.0,74.5,1.4,23.0,280.0,771.01,591.47
2017,11,30,16,0,607.0,69.0,1.4,23.0,235.0,714.41,552.1
2017,11,30,16,15,544.0,61.0,1.3,21.5,188.5,633.3,495.02
2017,11,30,16,30,481.0,53.0,1.2,20.0,142.0,552.88,434.95
2017,11,30,16,45,382.5,41.5,1.2,19.0,99.0,439.32,345.2
2017,11,30,17,0,284.0,30.0,1.2,18.0,56.0,331.72,241.79
2017,11,30,17,15,142.0,15.0,1.3,17.5,28.0,125.75,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,10.5,0.95,9.5,10.5,8.26,0.0
2017,12,1,7,30,0.0,21.0,1.1,10.0,21.0,15.59,0.0
2017,12,1,7,45,75.5,39.0,1.3,11.0,50.5,28.71,18.57
2017,12,1,8,0,151.0,57.0,1.5,12.0,80.0,41.58,31.05
2017,12,1,8,15,184.0,76.5,1.55,12.5,114.0,55.02,43.48
2017,12,1,8,30,217.0,96.0,1.6,13.0,148.0,73.08,54.26
2017,12,1,8,45,255.5,109.0,1.65,13.5,183.0,103.31,72.79
2017,12,1,9,0,294.0,122.0,1.7,14.0,218.0,138.25,98.58
2017,12,1,9,15,487.5,110.0,1.85,15.0,295.0,194.46,137.62
2017,12,1,9,30,681.0,98.0,2.0,16.0,372.0,274.29,198.86
2017,12,1,9,45,708.5,101.5,2.2,17.5,410.0,330.8,247.46
2017,12,1,10,0,736.0,105.0,2.4,19.0,448.0,389.84,297.26
2017,12,1,10,15,753.0,108.0,2.4,19.5,480.0,446.03,344.53
2017,12,1,10,30,770.0,111.0,2.4,20.0,512.0,503.01,390.97
2017,12,1,10,45,784.0,112.5,2.45,21.0,537.5,557.41,433.41
2017,12,1,11,0,798.0,114.0,2.5,22.0,563.0,610.07,473.17
2017,12,1,11,15,805.5,115.0,2.5,22.0,580.5,658.67,510.42
2017,12,1,11,30,813.0,116.0,2.5,22.0,598.0,705.99,545.89
2017,12,1,11,45,835.5,109.0,2.55,22.5,611.0,754.86,581.21
2017,12,1,12,0,858.0,102.0,2.6,23.0,624.0,802.7,613.3
2017,12,1,12,15,858.0,102.0,2.55,23.0,625.5,838.45,637.23
2017,12,1,12,30,858.0,102.0,2.5,23.0,627.0,871.41,659.2
2017,12,1,12,45,855.5,101.5,2.5,23.5,620.0,898.66,676.33
2017,12,1,13,0,853.0,101.0,2.5,24.0,613.0,922.7,691.33
2017,12,1,13,15,847.0,100.0,2.45,24.0,598.0,939.58,702.5
2017,12,1,13,30,841.0,99.0,2.4,24.0,583.0,952.94,711.49
2017,12,1,13,45,831.0,97.5,2.4,24.5,560.5,958.25,714.41
2017,12,1,14,0,821.0,96.0,2.4,25.0,538.0,959.9,715.13
2017,12,1,14,15,783.5,95.5,2.35,24.5,498.5,931.65,698.38
2017,12,1,14,30,746.0,95.0,2.3,24.0,459.0,899.55,679.22
2017,12,1,14,45,746.0,91.0,2.25,24.0,432.0,904.74,684.03
2017,12,1,15,0,746.0,87.0,2.2,24.0,405.0,899.91,681.73
2017,12,1,15,15,717.5,83.0,1.9,23.5,364.0,863.6,656.78
2017,12,1,15,30,689.0,79.0,1.6,23.0,323.0,824.79,629.8
2017,12,1,15,45,648.5,73.5,1.3,22.5,278.5,770.17,590.93
2017,12,1,16,0,608.0,68.0,1.0,22.0,234.0,714.16,549.78
2017,12,1,16,15,545.5,60.5,1.0,21.0,187.5,634.21,493.88
2017,12,1,16,30,483.0,53.0,1.0,20.0,141.0,554.86,434.86
2017,12,1,16,45,384.5,41.5,1.05,19.5,98.0,441.26,345.17
2017,12,1,17,0,286.0,30.0,1.1,19.0,55.0,333.58,241.5
2017,12,1,17,15,143.0,15.0,1.15,18.5,27.5,126.64,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.5,1.75,11.5,10.5,8.26,0.0
2017,12,2,7,30,0.0,21.0,2.0,12.0,21.0,15.52,0.0
2017,12,2,7,45,98.0,37.5,2.3,13.0,51.5,27.7,17.35
2017,12,2,8,0,196.0,54.0,2.6,14.0,82.0,39.88,29.24
2017,12,2,8,15,232.5,72.0,2.6,14.5,118.0,52.55,40.91
2017,12,2,8,30,269.0,90.0,2.6,15.0,154.0,70.28,51.0
2017,12,2,8,45,306.0,102.5,2.65,16.0,189.5,102.88,69.91
2017,12,2,9,0,343.0,115.0,2.7,17.0,225.0,142.13,98.65
2017,12,2,9,15,528.5,102.5,2.9,17.5,299.5,200.34,139.74
2017,12,2,9,30,714.0,90.0,3.1,18.0,374.0,275.49,197.86
2017,12,2,9,45,740.0,93.0,3.35,19.0,412.5,332.76,247.88
2017,12,2,10,0,766.0,96.0,3.6,20.0,451.0,392.33,299.1
2017,12,2,10,15,704.5,115.0,3.55,20.5,459.0,429.99,333.19
2017,12,2,10,30,643.0,134.0,3.5,21.0,467.0,459.93,359.43
2017,12,2,10,45,734.5,119.0,3.5,22.0,517.5,535.38,418.27
2017,12,2,11,0,826.0,104.0,3.5,23.0,568.0,616.33,479.67
2017,12,2,11,15,711.5,140.5,3.45,23.0,549.0,623.88,485.57
2017,12,2,11,30,597.0,177.0,3.4,23.0,530.0,616.07,479.55
2017,12,2,11,45,736.5,137.0,3.35,23.5,579.5,712.71,551.95
2017,12,2,12,0,876.0,97.0,3.3,24.0,629.0,810.3,620.69
2017,12,2,12,15,876.5,97.0,3.25,24.0,630.5,847.07,645.24
2017,12,2,12,30,877.0,97.0,3.2,24.0,632.0,881.04,668.17
2017,12,2,12,45,873.5,97.0,3.2,24.5,625.0,908.53,685.6
2017,12,2,13,0,870.0,97.0,3.2,25.0,618.0,932.72,700.83
2017,12,2,13,15,864.0,96.0,3.15,25.0,603.0,950.0,712.49
2017,12,2,13,30,858.0,95.0,3.1,25.0,588.0,963.72,721.92
2017,12,2,13,45,574.0,164.5,3.1,25.0,489.0,780.01,596.32
2017,12,2,14,0,290.0,234.0,3.1,25.0,390.0,568.5,440.48
2017,12,2,14,15,283.0,223.0,3.05,25.0,368.5,556.29,433.42
2017,12,2,14,30,276.0,212.0,3.0,25.0,347.0,542.72,424.25
2017,12,2,14,45,479.5,152.0,3.0,25.0,365.0,701.38,546.93
2017,12,2,15,0,683.0,92.0,3.0,25.0,383.0,843.32,648.1
2017,12,2,15,15,638.0,94.0,2.8,24.5,344.0,798.84,617.01
2017,12,2,15,30,593.0,96.0,2.6,24.0,305.0,751.54,584.77
2017,12,2,15,45,563.0,86.0,2.45,23.5,263.0,702.86,550.89
2017,12,2,16,0,533.0,76.0,2.3,23.0,221.0,652.63,514.55
2017,12,2,16,15,478.5,66.0,2.0,22.0,177.5,578.51,458.81
2017,12,2,16,30,424.0,56.0,1.7,21.0,134.0,504.85,400.71
2017,12,2,16,45,339.0,43.0,1.4,20.0,93.5,403.11,317.62
2017,12,2,17,0,254.0,30.0,1.1,19.0,53.0,306.88,222.52
2017,12,2,17,15,127.0,15.0,1.1,18.5,26.5,113.88,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.05,15.0,2.0,1.57,0.0
2017,12,3,7,30,0.0,4.0,1.3,15.0,4.0,3.02,0.0
2017,12,3,7,45,0.0,12.0,1.6,15.5,12.0,9.11,1.79
2017,12,3,8,0,0.0,20.0,1.9,16.0,20.0,15.21,7.58
2017,12,3,8,15,0.0,29.0,1.95,16.5,29.0,22.1,13.85
2017,12,3,8,30,0.0,38.0,2.0,17.0,38.0,29.01,19.0
2017,12,3,8,45,0.0,48.0,2.15,17.5,48.0,36.71,25.54
2017,12,3,9,0,0.0,58.0,2.3,18.0,58.0,44.42,32.0
2017,12,3,9,15,0.0,67.0,2.4,18.5,67.0,51.38,37.73
2017,12,3,9,30,0.0,76.0,2.5,19.0,76.0,58.34,43.37
2017,12,3,9,45,0.0,68.0,2.65,20.0,68.0,52.16,37.95
2017,12,3,10,0,0.0,60.0,2.8,21.0,60.0,45.99,32.59
2017,12,3,10,15,0.0,93.5,2.9,21.5,93.5,72.02,53.83
2017,12,3,10,30,0.0,127.0,3.0,22.0,127.0,98.68,75.28
2017,12,3,10,45,0.0,114.5,3.1,22.5,114.5,88.8,66.98
2017,12,3,11,0,0.0,102.0,3.2,23.0,102.0,78.86,58.71
2017,12,3,11,15,4.0,149.0,3.2,23.0,151.5,119.93,91.77
2017,12,3,11,30,8.0,196.0,3.2,23.0,201.0,163.32,126.28
2017,12,3,11,45,4.0,168.5,3.2,23.5,171.0,137.47,105.31
2017,12,3,12,0,0.0,141.0,3.2,24.0,141.0,111.38,84.23
2017,12,3,12,15,12.5,189.0,3.2,24.0,196.5,163.84,126.27
2017,12,3,12,30,25.0,237.0,3.2,24.0,252.0,220.32,170.89
2017,12,3,12,45,30.0,241.0,3.25,24.0,259.5,250.23,194.3
2017,12,3,13,0,35.0,245.0,3.3,24.0,267.0,263.13,204.57
2017,12,3,13,15,143.5,253.0,3.35,24.0,336.0,400.02,313.45
2017,12,3,13,30,252.0,261.0,3.4,24.0,405.0,544.08,424.09
2017,12,3,13,45,357.0,228.5,3.5,24.0,424.5,617.88,481.93
2017,12,3,14,0,462.0,196.0,3.6,24.0,444.0,716.56,556.93
2017,12,3,14,15,284.5,206.5,3.65,24.0,356.5,537.06,422.06
2017,12,3,14,30,107.0,217.0,3.7,24.0,269.0,333.42,263.62
2017,12,3,14,45,163.0,199.0,3.75,24.0,271.5,395.59,314.97
2017,12,3,15,0,219.0,181.0,3.8,24.0,274.0,433.96,347.13
2017,12,3,15,15,208.5,164.5,3.7,23.5,246.0,406.74,327.18
2017,12,3,15,30,198.0,148.0,3.6,23.0,218.0,378.91,306.6
2017,12,3,15,45,370.0,111.0,3.5,23.0,220.0,540.76,436.46
2017,12,3,16,0,542.0,74.0,3.4,23.0,222.0,658.98,524.96
2017,12,3,16,15,479.0,65.5,3.0,22.5,177.5,578.57,461.81
2017,12,3,16,30,416.0,57.0,2.6,22.0,133.0,498.72,397.62
2017,12,3,16,45,320.5,44.5,2.2,21.5,92.5,386.91,305.58
2017,12,3,17,0,225.0,32.0,1.8,21.0,52.0,285.84,206.64
2017,12,3,17,15,112.5,16.0,1.85,20.5,26.0,103.09,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,15,51.0,9.0,3.8,19.0,11.0,7.08,0.0
2017,12,4,7,30,102.0,18.0,3.9,19.0,22.0,13.66,0.0
2017,12,4,7,45,226.5,32.0,4.05,19.5,58.5,24.37,13.73
2017,12,4,8,0,351.0,46.0,4.2,20.0,95.0,37.54,26.37
2017,12,4,8,15,429.5,55.5,4.35,20.0,139.0,44.94,33.34
2017,12,4,8,30,508.0,65.0,4.5,20.0,183.0,60.15,39.54
2017,12,4,8,45,254.0,55.5,4.65,20.5,114.5,64.38,38.86
2017,12,4,9,0,0.0,46.0,4.8,21.0,46.0,35.16,23.82
2017,12,4,9,15,0.0,53.0,5.05,21.5,53.0,40.56,28.23
2017,12,4,9,30,0.0,60.0,5.3,22.0,60.0,45.97,32.59
2017,12,4,9,45,0.0,66.5,5.6,23.0,66.5,51.0,36.51
2017,12,4,10,0,0.0,73.0,5.9,24.0,73.0,56.04,40.38
2017,12,4,10,15,3.0,123.0,5.9,24.5,125.0,96.61,73.1
2017,12,4,10,30,6.0,173.0,5.9,25.0,177.0,138.95,106.78
2017,12,4,10,45,3.0,97.5,5.95,25.5,99.5,76.88,56.67
2017,12,4,11,0,0.0,22.0,6.0,26.0,22.0,16.82,8.0
2017,12,4,11,15,0.0,46.0,5.9,26.0,46.0,35.27,22.92
2017,12,4,11,30,0.0,70.0,5.8,26.0,70.0,53.81,37.82
2017,12,4,11,45,415.5,86.0,5.7,26.5,336.5,417.89,332.69
2017,12,4,12,0,831.0,102.0,5.6,27.0,603.0,778.36,602.68
2017,12,4,12,15,647.5,167.5,5.45,27.0,559.0,736.24,568.67
2017,12,4,12,30,464.0,233.0,5.3,27.0,515.0,665.44,513.58
2017,12,4,12,45,416.5,242.5,5.2,27.5,493.5,633.94,489.54
2017,12,4,13,0,369.0,252.0,5.1,28.0,472.0,617.93,476.12
2017,12,4,13,15,403.0,237.0,4.95,28.0,472.0,647.02,498.59
2017,12,4,13,30,437.0,222.0,4.8,28.0,472.0,697.86,535.91
2017,12,4,13,45,437.0,212.0,4.7,28.0,454.0,699.14,537.25
2017,12,4,14,0,437.0,202.0,4.6,28.0,436.0,698.2,537.32
2017,12,4,14,15,609.5,145.0,4.45,28.0,451.5,822.13,628.7
2017,12,4,14,30,782.0,88.0,4.3,28.0,467.0,926.0,700.89
2017,12,4,14,45,761.5,85.0,4.15,28.0,432.0,904.9,686.31
2017,12,4,15,0,741.0,82.0,4.0,28.0,397.0,880.56,670.31
2017,12,4,15,15,712.5,78.5,3.75,27.5,356.5,851.95,651.96
2017,12,4,15,30,684.0,75.0,3.5,27.0,316.0,814.21,626.76
2017,12,4,15,45,643.5,70.0,3.25,27.0,272.0,760.64,588.35
2017,12,4,16,0,603.0,65.0,3.0,27.0,228.0,705.76,547.85
2017,12,4,16,15,541.0,58.0,2.6,26.0,183.0,627.35,489.76
2017,12,4,16,30,479.0,51.0,2.2,25.0,138.0,549.61,429.3
2017,12,4,16,45,380.5,40.0,1.85,24.0,96.0,436.88,339.04
2017,12,4,17,0,282.0,29.0,1.5,23.0,54.0,330.13,235.87
2017,12,4,17,15,141.0,14.5,1.55,22.5,27.0,124.94,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,11.5,5.5,4.33,0.0
2017,12,5,7,30,0.0,11.0,5.3,11.0,11.0,8.37,0.0
2017,12,5,7,45,9.5,30.0,5.4,11.0,31.0,22.48,12.57
2017,12,5,8,0,19.0,49.0,5.5,11.0,51.0,35.87,25.91
2017,12,5,8,15,33.5,69.0,5.65,11.0,75.5,49.68,38.81
2017,12,5,8,30,48.0,89.0,5.8,11.0,100.0,64.36,49.46
2017,12,5,8,45,61.5,108.0,6.0,11.5,125.5,84.0,64.55
2017,12,5,9,0,75.0,127.0,6.2,12.0,151.0,105.7,81.95
2017,12,5,9,15,101.0,147.0,6.15,12.0,184.0,135.26,106.13
2017,12,5,9,30,127.0,167.0,6.1,12.0,217.0,166.95,132.6
2017,12,5,9,45,63.5,146.5,6.1,12.5,171.5,136.47,109.16
2017,12,5,10,0,0.0,126.0,6.1,13.0,126.0,97.38,77.32
2017,12,5,10,15,31.0,173.0,6.05,13.0,189.0,154.27,124.79
2017,12,5,10,30,62.0,220.0,6.0,13.0,252.0,213.49,173.97
2017,12,5,10,45,62.5,232.0,5.95,13.5,265.5,230.05,187.31
2017,12,5,11,0,63.0,244.0,5.9,14.0,279.0,246.94,200.82
2017,12,5,11,15,35.0,219.0,5.85,14.5,238.5,210.83,170.48
2017,12,5,11,30,7.0,194.0,5.8,15.0,198.0,160.97,128.62
2017,12,5,11,45,7.5,197.0,5.8,15.5,202.0,164.94,131.63
2017,12,5,12,0,8.0,200.0,5.8,16.0,206.0,169.03,134.7
2017,12,5,12,15,4.0,184.0,5.8,16.0,187.0,152.49,121.01
2017,12,5,12,30,0.0,168.0,5.8,16.0,168.0,135.59,107.01
2017,12,5,12,45,0.0,166.5,5.85,16.5,166.5,134.83,106.23
2017,12,5,13,0,0.0,165.0,5.9,17.0,165.0,134.13,105.51
2017,12,5,13,15,0.0,127.5,5.9,17.0,127.5,101.16,78.49
2017,12,5,13,30,0.0,90.0,5.9,17.0,90.0,69.3,52.21
2017,12,5,13,45,0.0,77.0,5.95,17.0,77.0,59.2,43.89
2017,12,5,14,0,0.0,64.0,6.0,17.0,64.0,49.13,35.56
2017,12,5,14,15,34.5,136.5,6.0,17.0,153.5,159.86,129.28
2017,12,5,14,30,69.0,209.0,6.0,17.0,243.0,284.98,232.98
2017,12,5,14,45,66.0,194.0,6.0,17.0,224.5,269.09,220.33
2017,12,5,15,0,63.0,179.0,6.0,17.0,206.0,253.07,207.71
2017,12,5,15,15,60.0,161.5,5.95,16.5,185.0,233.41,192.35
2017,12,5,15,30,57.0,144.0,5.9,16.0,164.0,213.59,176.61
2017,12,5,15,45,51.0,125.0,5.85,16.0,141.5,188.4,155.66
2017,12,5,16,0,45.0,106.0,5.8,16.0,119.0,163.05,134.2
2017,12,5,16,15,35.5,86.5,5.55,15.5,95.5,133.36,108.74
2017,12,5,16,30,26.0,67.0,5.3,15.0,72.0,103.35,82.52
2017,12,5,16,45,13.0,47.5,5.05,14.5,50.0,69.4,52.49
2017,12,5,17,0,0.0,28.0,4.8,14.0,28.0,26.4,14.42
2017,12,5,17,15,0.0,14.0,4.7,13.5,14.0,11.02,0.0
2017,12,5,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,5.0,1.0,0.75,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.51,0.0
2017,12,6,8,15,0.0,3.5,3.05,5.0,3.5,2.65,0.0
2017,12,6,8,30,0.0,5.0,3.0,5.0,5.0,3.79,0.0
2017,12,6,8,45,0.0,6.5,2.95,5.0,6.5,4.93,0.0
2017,12,6,9,0,0.0,8.0,2.9,5.0,8.0,6.07,0.0
2017,12,6,9,15,0.0,10.0,2.9,5.0,10.0,7.6,1.11
2017,12,6,9,30,0.0,12.0,2.9,5.0,12.0,9.13,2.46
2017,12,6,9,45,0.0,53.0,2.95,5.0,53.0,40.57,30.23
2017,12,6,10,0,0.0,94.0,3.0,5.0,94.0,72.36,57.95
2017,12,6,10,15,0.0,105.0,3.05,5.0,105.0,81.07,65.36
2017,12,6,10,30,0.0,116.0,3.1,5.0,116.0,89.91,72.88
2017,12,6,10,45,2.0,148.0,3.2,5.5,149.5,117.08,95.96
2017,12,6,11,0,4.0,180.0,3.3,6.0,183.0,145.38,119.74
2017,12,6,11,15,2.0,160.5,3.4,6.0,162.0,128.31,105.04
2017,12,6,11,30,0.0,141.0,3.5,6.0,141.0,110.97,90.15
2017,12,6,11,45,0.0,145.5,3.6,6.0,145.5,114.99,93.53
2017,12,6,12,0,0.0,150.0,3.7,6.0,150.0,119.1,96.98
2017,12,6,12,15,0.0,125.0,3.8,6.0,125.0,98.13,79.08
2017,12,6,12,30,0.0,100.0,3.9,6.0,100.0,77.43,61.36
2017,12,6,12,45,0.0,90.5,4.0,6.5,90.5,69.72,54.66
2017,12,6,13,0,0.0,81.0,4.1,7.0,81.0,62.34,48.25
2017,12,6,13,15,0.0,70.0,4.1,7.0,70.0,53.81,40.95
2017,12,6,13,30,0.0,59.0,4.1,7.0,59.0,45.29,33.65
2017,12,6,13,45,0.0,72.0,4.15,7.0,72.0,55.33,42.38
2017,12,6,14,0,0.0,85.0,4.2,7.0,85.0,65.39,51.13
2017,12,6,14,15,13.0,136.5,4.15,7.0,143.0,124.99,103.13
2017,12,6,14,30,26.0,188.0,4.1,7.0,201.0,193.78,162.38
2017,12,6,14,45,13.0,114.5,4.05,7.0,121.0,106.31,87.4
2017,12,6,15,0,0.0,41.0,4.0,7.0,41.0,31.34,21.85
2017,12,6,15,15,0.0,36.5,3.9,6.5,36.5,27.87,18.93
2017,12,6,15,30,0.0,32.0,3.8,6.0,32.0,24.41,15.96
2017,12,6,15,45,0.0,27.5,3.75,6.0,27.5,20.95,12.92
2017,12,6,16,0,0.0,23.0,3.7,6.0,23.0,17.5,9.86
2017,12,6,16,15,0.0,18.5,3.45,6.0,18.5,14.06,6.76
2017,12,6,16,30,0.0,14.0,3.2,6.0,14.0,10.62,3.65
2017,12,6,16,45,0.0,9.5,2.95,6.0,9.5,7.2,0.53
2017,12,6,17,0,0.0,5.0,2.7,6.0,5.0,3.78,0.0
2017,12,6,17,15,0.0,2.5,2.45,5.5,2.5,1.97,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,6.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,6.0,5.0,3.93,0.0
2017,12,7,7,45,0.0,15.0,2.6,6.0,15.0,11.41,3.51
2017,12,7,8,0,0.0,25.0,2.6,6.0,25.0,19.06,11.41
2017,12,7,8,15,0.0,36.5,2.7,6.0,36.5,27.89,19.8
2017,12,7,8,30,0.0,48.0,2.8,6.0,48.0,36.74,26.74
2017,12,7,8,45,0.0,60.0,2.9,6.0,60.0,45.82,34.85
2017,12,7,9,0,0.0,72.0,3.0,6.0,72.0,54.95,42.9
2017,12,7,9,15,0.0,71.0,3.15,6.0,71.0,54.43,42.4
2017,12,7,9,30,0.0,70.0,3.3,6.0,70.0,53.7,41.68
2017,12,7,9,45,0.0,89.0,3.5,6.5,89.0,68.39,54.3
2017,12,7,10,0,0.0,108.0,3.7,7.0,108.0,83.29,66.95
2017,12,7,10,15,0.0,87.0,3.9,7.0,87.0,66.93,52.66
2017,12,7,10,30,0.0,66.0,4.1,7.0,66.0,50.65,38.48
2017,12,7,10,45,0.0,65.5,4.35,7.0,65.5,50.28,38.08
2017,12,7,11,0,0.0,65.0,4.6,7.0,65.0,49.91,37.7
2017,12,7,11,15,0.0,108.0,4.75,7.0,108.0,83.75,66.77
2017,12,7,11,30,0.0,151.0,4.9,7.0,151.0,119.37,97.11
2017,12,7,11,45,1.0,164.0,5.05,7.0,164.5,131.5,107.34
2017,12,7,12,0,2.0,177.0,5.2,7.0,178.0,144.06,117.98
2017,12,7,12,15,5.5,190.0,5.3,7.0,193.5,159.16,130.85
2017,12,7,12,30,9.0,203.0,5.4,7.0,209.0,175.01,144.38
2017,12,7,12,45,10.5,206.0,5.5,7.0,213.0,180.48,149.11
2017,12,7,13,0,12.0,209.0,5.6,7.0,217.0,186.28,154.16
2017,12,7,13,15,6.0,188.5,5.65,7.0,193.0,162.65,134.08
2017,12,7,13,30,0.0,168.0,5.7,7.0,169.0,138.72,113.66
2017,12,7,13,45,4.5,176.0,5.8,7.0,179.0,152.09,125.45
2017,12,7,14,0,9.0,184.0,5.9,7.0,189.0,166.46,138.08
2017,12,7,14,15,4.5,132.5,5.85,6.5,135.0,112.72,92.36
2017,12,7,14,30,0.0,81.0,5.8,6.0,81.0,62.26,48.79
2017,12,7,14,45,0.0,44.5,5.75,6.0,44.5,34.04,24.25
2017,12,7,15,0,0.0,8.0,5.7,6.0,8.0,6.09,0.0
2017,12,7,15,15,0.0,7.0,5.5,5.5,7.0,5.32,0.0
2017,12,7,15,30,0.0,6.0,5.3,5.0,6.0,4.56,0.0
2017,12,7,15,45,0.0,5.0,5.15,5.0,5.0,3.79,0.0
2017,12,7,16,0,0.0,4.0,5.0,5.0,4.0,3.03,0.0
2017,12,7,16,15,0.0,3.0,4.8,4.5,3.0,2.27,0.0
2017,12,7,16,30,0.0,2.0,4.6,4.0,2.0,1.51,0.0
2017,12,7,16,45,0.0,1.5,4.4,3.5,1.5,1.13,0.0
2017,12,7,17,0,0.0,1.0,4.2,3.0,1.0,0.75,0.0
2017,12,7,17,15,0.0,0.5,3.95,2.5,0.5,0.39,0.0
2017,12,7,17,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,0.0,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,16.52,0.0
2017,12,8,7,45,260.5,28.5,1.9,0.0,62.5,23.44,13.24
2017,12,8,8,0,521.0,36.0,2.0,0.0,104.0,33.03,24.45
2017,12,8,8,15,601.0,43.0,1.95,0.5,152.5,39.47,31.0
2017,12,8,8,30,681.0,50.0,1.9,1.0,201.0,52.15,43.09
2017,12,8,8,45,732.5,54.5,1.85,2.0,250.0,104.13,59.29
2017,12,8,9,0,784.0,59.0,1.8,3.0,299.0,162.42,101.22
2017,12,8,9,15,817.0,62.5,1.75,3.5,345.0,222.22,152.65
2017,12,8,9,30,850.0,66.0,1.7,4.0,391.0,285.58,210.2
2017,12,8,9,45,874.0,68.0,1.7,5.0,432.5,347.98,267.37
2017,12,8,10,0,898.0,70.0,1.7,6.0,474.0,411.97,324.76
2017,12,8,10,15,914.0,72.0,1.8,6.5,508.5,473.61,379.63
2017,12,8,10,30,930.0,74.0,1.9,7.0,543.0,535.62,433.12
2017,12,8,10,45,941.0,75.5,2.05,7.5,571.0,594.52,482.77
2017,12,8,11,0,952.0,77.0,2.2,8.0,599.0,652.71,530.41
2017,12,8,11,15,959.0,77.5,2.3,8.0,618.5,706.32,574.02
2017,12,8,11,30,966.0,78.0,2.4,8.0,638.0,758.29,615.44
2017,12,8,11,45,967.5,79.5,2.5,8.5,648.5,805.44,649.68
2017,12,8,12,0,969.0,81.0,2.6,9.0,659.0,850.07,681.11
2017,12,8,12,15,970.0,81.5,2.65,9.0,661.5,890.48,710.15
2017,12,8,12,30,971.0,82.0,2.7,9.0,664.0,927.95,737.05
2017,12,8,12,45,968.0,81.5,2.8,9.5,657.5,957.66,757.53
2017,12,8,13,0,965.0,81.0,2.9,10.0,651.0,983.88,775.64
2017,12,8,13,15,959.5,80.5,2.95,10.0,636.0,1004.2,790.7
2017,12,8,13,30,954.0,80.0,3.0,10.0,621.0,1020.79,803.37
2017,12,8,13,45,943.5,79.0,3.1,10.5,597.5,1028.14,808.79
2017,12,8,14,0,933.0,78.0,3.2,11.0,574.0,1031.58,811.73
2017,12,8,14,15,919.5,76.5,3.2,11.0,543.0,1027.56,810.23
2017,12,8,14,30,906.0,75.0,3.2,11.0,512.0,1019.77,806.3
2017,12,8,14,45,882.5,74.0,3.25,11.0,473.5,1010.83,802.13
2017,12,8,15,0,859.0,73.0,3.3,11.0,435.0,986.3,786.84
2017,12,8,15,15,831.0,69.5,3.1,10.5,391.5,950.62,762.8
2017,12,8,15,30,803.0,66.0,2.9,10.0,348.0,911.95,736.11
2017,12,8,15,45,762.5,62.0,2.7,10.0,301.0,857.8,695.88
2017,12,8,16,0,722.0,58.0,2.5,10.0,254.0,801.63,652.86
2017,12,8,16,15,659.5,52.0,2.1,9.0,204.5,720.99,590.11
2017,12,8,16,30,597.0,46.0,1.7,8.0,155.0,651.01,532.19
2017,12,8,16,45,495.0,37.0,1.35,7.5,108.5,534.64,433.67
2017,12,8,17,0,393.0,28.0,1.0,7.0,62.0,423.94,318.35
2017,12,8,17,15,196.5,14.0,0.95,6.5,31.0,207.52,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,127.5,6.5,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,255.0,13.0,4.1,2.0,20.0,10.23,0.0
2017,12,9,7,45,398.5,22.0,4.2,2.5,60.5,20.1,10.05
2017,12,9,8,0,542.0,31.0,4.3,3.0,101.0,28.69,20.16
2017,12,9,8,15,619.0,37.5,4.15,3.5,148.5,34.86,26.35
2017,12,9,8,30,696.0,44.0,4.0,4.0,196.0,46.32,37.18
2017,12,9,8,45,734.5,49.5,3.9,5.0,243.0,98.9,54.32
2017,12,9,9,0,773.0,55.0,3.8,6.0,290.0,156.21,95.57
2017,12,9,9,15,805.0,58.0,3.85,7.5,335.0,214.54,145.09
2017,12,9,9,30,837.0,61.0,3.9,9.0,380.0,276.3,200.53
2017,12,9,9,45,860.5,63.0,3.95,10.5,420.5,338.15,256.77
2017,12,9,10,0,884.0,65.0,4.0,12.0,461.0,400.56,312.5
2017,12,9,10,15,899.0,67.0,4.3,12.5,495.0,460.84,366.8
2017,12,9,10,30,914.0,69.0,4.6,13.0,529.0,521.41,420.02
2017,12,9,10,45,926.0,69.5,4.9,14.0,556.0,578.87,468.61
2017,12,9,11,0,938.0,70.0,5.2,15.0,583.0,635.72,515.32
2017,12,9,11,15,944.5,71.0,5.2,15.5,602.0,688.72,557.77
2017,12,9,11,30,951.0,72.0,5.2,16.0,621.0,740.1,597.83
2017,12,9,11,45,956.0,71.5,5.25,16.5,632.0,786.86,631.98
2017,12,9,12,0,961.0,71.0,5.3,17.0,643.0,831.37,663.54
2017,12,9,12,15,961.5,71.5,5.25,17.0,645.5,870.91,691.99
2017,12,9,12,30,962.0,72.0,5.2,17.0,648.0,907.53,718.18
2017,12,9,12,45,961.0,71.0,5.2,17.0,642.0,937.94,740.17
2017,12,9,13,0,960.0,70.0,5.2,17.0,636.0,965.0,759.83
2017,12,9,13,15,955.0,69.5,5.15,17.0,621.5,985.49,774.53
2017,12,9,13,30,950.0,69.0,5.1,17.0,607.0,1002.3,786.75
2017,12,9,13,45,943.0,67.5,5.05,17.5,584.5,1012.14,792.64
2017,12,9,14,0,936.0,66.0,5.0,18.0,562.0,1018.17,796.02
2017,12,9,14,15,924.0,64.5,4.85,17.5,532.5,1015.44,795.64
2017,12,9,14,30,912.0,63.0,4.7,17.0,503.0,1008.95,792.75
2017,12,9,14,45,889.0,63.0,4.6,17.0,466.0,989.94,779.97
2017,12,9,15,0,866.0,63.0,4.5,17.0,429.0,967.6,764.89
2017,12,9,15,15,841.5,60.5,4.1,16.5,387.0,948.55,751.53
2017,12,9,15,30,817.0,58.0,3.7,16.0,345.0,914.81,727.64
2017,12,9,15,45,780.5,54.5,3.35,15.5,299.0,865.33,691.84
2017,12,9,16,0,744.0,51.0,3.0,15.0,253.0,813.87,653.25
2017,12,9,16,15,686.5,46.0,2.65,13.5,204.5,739.25,597.59
2017,12,9,16,30,629.0,41.0,2.3,12.0,156.0,664.42,538.31
2017,12,9,16,45,530.0,33.5,1.95,11.0,110.0,550.76,443.66
2017,12,9,17,0,431.0,26.0,1.6,10.0,64.0,440.92,330.13
2017,12,9,17,15,215.5,13.0,1.6,9.5,32.0,216.56,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
