Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,130.0,6.5,1.45,3.0,10.0,0.0,0.0
2017,12,10,7,30,260.0,13.0,1.5,4.0,20.0,10.23,0.0
2017,12,10,7,45,414.0,22.5,1.55,5.0,61.5,20.63,9.95
2017,12,10,8,0,568.0,32.0,1.6,6.0,103.0,29.73,20.81
2017,12,10,8,15,646.5,38.0,1.85,6.5,152.5,35.49,26.6
2017,12,10,8,30,725.0,44.0,2.1,7.0,202.0,45.65,36.14
2017,12,10,8,45,771.0,48.5,2.35,8.0,251.0,99.62,53.28
2017,12,10,9,0,817.0,53.0,2.6,9.0,300.0,159.18,94.98
2017,12,10,9,15,847.5,56.0,2.45,10.0,345.5,221.56,147.34
2017,12,10,9,30,878.0,59.0,2.3,11.0,391.0,284.8,203.54
2017,12,10,9,45,899.0,61.0,2.15,12.0,432.0,346.99,259.59
2017,12,10,10,0,920.0,63.0,2.0,13.0,473.0,410.62,315.59
2017,12,10,10,15,934.5,64.5,1.95,13.5,507.5,472.16,369.05
2017,12,10,10,30,949.0,66.0,1.9,14.0,542.0,533.88,420.72
2017,12,10,10,45,959.5,67.0,1.9,15.0,569.0,592.85,467.75
2017,12,10,11,0,970.0,68.0,1.9,16.0,596.0,651.02,512.3
2017,12,10,11,15,976.5,69.0,1.9,16.5,615.5,705.58,553.52
2017,12,10,11,30,983.0,70.0,1.9,17.0,635.0,758.45,592.21
2017,12,10,11,45,983.0,72.0,1.9,17.5,646.0,805.76,624.08
2017,12,10,12,0,983.0,74.0,1.9,18.0,657.0,850.41,653.19
2017,12,10,12,15,983.5,74.0,1.9,18.0,659.5,890.35,680.01
2017,12,10,12,30,984.0,74.0,1.9,18.0,662.0,927.28,704.68
2017,12,10,12,45,983.5,73.0,1.9,18.5,656.5,958.97,724.42
2017,12,10,13,0,983.0,72.0,1.9,19.0,651.0,987.25,741.86
2017,12,10,13,15,978.0,71.5,1.9,19.0,636.5,1008.46,756.1
2017,12,10,13,30,973.0,71.0,1.9,19.0,622.0,1025.91,768.06
2017,12,10,13,45,966.0,70.0,1.9,19.5,599.5,1036.96,774.57
2017,12,10,14,0,959.0,69.0,1.9,20.0,577.0,1044.15,778.76
2017,12,10,14,15,614.0,137.5,1.85,19.5,456.0,816.14,626.85
2017,12,10,14,30,269.0,206.0,1.8,19.0,335.0,527.43,416.74
2017,12,10,14,45,543.5,134.5,1.8,19.0,371.5,742.25,582.94
2017,12,10,15,0,818.0,63.0,1.8,19.0,408.0,931.15,714.14
2017,12,10,15,15,829.5,61.5,1.55,18.5,382.0,937.98,716.06
2017,12,10,15,30,841.0,60.0,1.3,18.0,356.0,941.27,717.01
2017,12,10,15,45,805.0,56.5,1.05,18.0,308.5,892.01,680.31
2017,12,10,16,0,769.0,53.0,0.8,18.0,261.0,840.58,641.47
2017,12,10,16,15,711.5,47.5,0.75,17.0,211.5,764.73,589.41
2017,12,10,16,30,654.0,42.0,0.7,16.0,162.0,688.54,533.6
2017,12,10,16,45,554.0,34.5,0.7,15.5,114.5,573.1,444.0
2017,12,10,17,0,454.0,27.0,0.7,15.0,67.0,460.98,334.49
2017,12,10,17,15,227.0,13.5,0.8,14.0,33.5,226.77,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,7.0,18.0,14.16,0.0
2017,12,11,7,45,257.5,26.5,3.3,7.5,58.0,21.84,10.22
2017,12,11,8,0,515.0,35.0,3.5,8.0,98.0,32.15,22.65
2017,12,11,8,15,597.5,42.0,3.45,8.5,146.5,38.6,29.12
2017,12,11,8,30,680.0,49.0,3.4,9.0,195.0,48.1,38.02
2017,12,11,8,45,728.0,54.5,3.4,9.5,243.5,100.27,55.44
2017,12,11,9,0,776.0,60.0,3.4,10.0,292.0,158.37,95.91
2017,12,11,9,15,773.0,60.5,3.2,11.0,321.5,207.84,138.62
2017,12,11,9,30,770.0,61.0,3.0,12.0,351.0,256.44,183.63
2017,12,11,9,45,830.5,66.0,2.9,13.0,408.5,328.09,245.99
2017,12,11,10,0,891.0,71.0,2.8,14.0,466.0,406.11,312.68
2017,12,11,10,15,799.5,90.0,2.6,15.0,464.0,438.27,343.48
2017,12,11,10,30,708.0,109.0,2.4,16.0,462.0,459.37,363.19
2017,12,11,10,45,698.0,119.5,2.25,17.0,483.0,506.01,400.36
2017,12,11,11,0,688.0,130.0,2.1,18.0,504.0,550.5,434.05
2017,12,11,11,15,682.5,137.5,2.15,19.0,519.0,592.74,465.56
2017,12,11,11,30,677.0,145.0,2.2,20.0,534.0,632.98,494.61
2017,12,11,11,45,600.0,174.5,2.25,21.0,524.0,639.5,497.29
2017,12,11,12,0,523.0,204.0,2.3,22.0,514.0,632.41,489.95
2017,12,11,12,15,746.0,142.0,2.4,22.0,586.0,783.98,602.87
2017,12,11,12,30,969.0,80.0,2.5,22.0,658.0,920.35,696.43
2017,12,11,12,45,850.5,106.5,2.7,22.5,610.5,889.89,674.83
2017,12,11,13,0,732.0,133.0,2.9,23.0,563.0,846.01,645.28
2017,12,11,13,15,674.0,147.0,2.95,23.0,536.0,829.86,635.16
2017,12,11,13,30,616.0,161.0,3.0,23.0,509.0,807.61,620.58
2017,12,11,13,45,475.5,191.5,3.1,23.0,454.0,711.24,551.65
2017,12,11,14,0,335.0,222.0,3.2,23.0,399.0,596.68,466.97
2017,12,11,14,15,406.0,194.0,3.1,22.5,397.5,664.57,520.76
2017,12,11,14,30,477.0,166.0,3.0,22.0,396.0,709.5,556.88
2017,12,11,14,45,480.0,152.0,2.95,22.0,368.5,700.33,551.31
2017,12,11,15,0,483.0,138.0,2.9,22.0,341.0,688.68,543.8
2017,12,11,15,15,473.5,125.0,2.55,21.0,308.0,663.47,526.82
2017,12,11,15,30,464.0,112.0,2.2,20.0,275.0,636.16,507.87
2017,12,11,15,45,448.0,98.5,1.85,19.5,238.5,599.97,480.61
2017,12,11,16,0,432.0,85.0,1.5,19.0,202.0,562.29,451.24
2017,12,11,16,15,395.5,72.5,1.5,17.5,164.0,505.88,409.67
2017,12,11,16,30,359.0,60.0,1.5,16.0,126.0,449.92,365.8
2017,12,11,16,45,300.0,45.5,1.55,15.0,89.0,372.05,300.69
2017,12,11,17,0,241.0,31.0,1.6,14.0,52.0,297.77,224.22
2017,12,11,17,15,120.5,15.5,1.6,13.5,26.0,145.21,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,115.0,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,230.0,11.0,3.4,6.0,17.0,8.65,0.0
2017,12,12,7,45,385.5,21.0,3.7,6.5,57.0,19.18,7.86
2017,12,12,8,0,541.0,31.0,4.0,7.0,97.0,28.7,19.66
2017,12,12,8,15,621.0,37.5,4.25,7.5,145.0,34.87,25.84
2017,12,12,8,30,701.0,44.0,4.5,8.0,193.0,42.99,33.51
2017,12,12,8,45,749.5,48.5,4.8,9.0,241.5,95.48,51.03
2017,12,12,9,0,798.0,53.0,5.1,10.0,290.0,153.88,91.32
2017,12,12,9,15,829.0,56.0,5.15,10.5,335.5,213.27,141.42
2017,12,12,9,30,860.0,59.0,5.2,11.0,381.0,277.22,199.16
2017,12,12,9,45,883.0,60.5,5.3,11.5,421.5,338.43,256.04
2017,12,12,10,0,906.0,62.0,5.4,12.0,462.0,401.33,313.95
2017,12,12,10,15,921.0,63.5,5.3,12.5,496.5,462.24,368.95
2017,12,12,10,30,936.0,65.0,5.2,13.0,531.0,523.43,422.48
2017,12,12,10,45,948.5,65.5,5.1,13.5,558.5,582.25,472.43
2017,12,12,11,0,961.0,66.0,5.0,14.0,586.0,640.5,520.24
2017,12,12,11,15,968.0,67.0,4.9,14.0,606.0,694.96,564.62
2017,12,12,11,30,975.0,68.0,4.8,14.0,626.0,747.81,606.56
2017,12,12,11,45,965.5,74.5,4.75,14.5,635.5,792.91,638.95
2017,12,12,12,0,956.0,81.0,4.7,15.0,645.0,834.69,667.86
2017,12,12,12,15,957.5,81.0,4.6,15.0,648.5,874.7,696.13
2017,12,12,12,30,959.0,81.0,4.5,15.0,652.0,911.86,722.09
2017,12,12,12,45,960.5,79.5,4.45,15.5,647.0,944.25,743.46
2017,12,12,13,0,962.0,78.0,4.4,16.0,642.0,973.43,762.44
2017,12,12,13,15,957.5,77.5,4.35,16.0,628.5,994.92,777.46
2017,12,12,13,30,953.0,77.0,4.3,16.0,615.0,1012.74,790.16
2017,12,12,13,45,947.5,75.0,4.25,16.0,593.0,1024.0,798.54
2017,12,12,14,0,942.0,73.0,4.2,16.0,571.0,1031.44,804.47
2017,12,12,14,15,930.5,71.5,4.1,16.0,541.5,1029.81,803.92
2017,12,12,14,30,919.0,70.0,4.0,16.0,512.0,1024.4,800.94
2017,12,12,14,45,885.5,72.5,3.9,16.0,473.5,1010.64,792.22
2017,12,12,15,0,852.0,75.0,3.8,16.0,435.0,981.2,772.47
2017,12,12,15,15,825.5,72.0,3.5,15.5,392.5,948.14,750.09
2017,12,12,15,30,799.0,69.0,3.2,15.0,350.0,911.98,724.97
2017,12,12,15,45,761.5,64.5,2.9,15.0,303.5,860.47,686.6
2017,12,12,16,0,724.0,60.0,2.6,15.0,257.0,806.76,645.45
2017,12,12,16,15,663.5,54.0,2.25,13.5,208.0,728.05,586.86
2017,12,12,16,30,603.0,48.0,1.9,12.0,159.0,660.5,533.23
2017,12,12,16,45,499.5,39.0,1.6,11.0,112.5,542.5,436.14
2017,12,12,17,0,396.0,30.0,1.3,10.0,66.0,429.68,324.11
2017,12,12,17,15,198.0,15.0,1.3,9.5,33.0,212.22,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.7,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.8,4.0,6.0,4.72,0.0
2017,12,13,7,45,3.0,23.0,1.95,5.0,23.5,17.32,6.15
2017,12,13,8,0,6.0,40.0,2.1,6.0,41.0,29.62,20.53
2017,12,13,8,15,16.5,59.5,2.3,6.5,62.5,43.18,33.46
2017,12,13,8,30,27.0,79.0,2.5,7.0,84.0,56.57,45.99
2017,12,13,8,45,34.5,97.0,2.75,7.5,106.0,73.44,57.45
2017,12,13,9,0,42.0,115.0,3.0,8.0,128.0,91.6,72.46
2017,12,13,9,15,72.0,136.0,3.0,8.5,162.0,117.52,93.32
2017,12,13,9,30,102.0,157.0,3.0,9.0,196.0,151.09,121.01
2017,12,13,9,45,103.5,174.5,3.0,9.5,217.5,170.23,137.54
2017,12,13,10,0,105.0,192.0,3.0,10.0,239.0,193.35,157.27
2017,12,13,10,15,150.5,207.0,3.15,10.5,279.5,240.56,196.32
2017,12,13,10,30,196.0,222.0,3.3,11.0,320.0,287.34,234.95
2017,12,13,10,45,329.5,210.5,3.45,11.5,384.5,372.25,304.64
2017,12,13,11,0,463.0,199.0,3.6,12.0,449.0,473.13,386.34
2017,12,13,11,15,491.5,198.0,3.7,12.0,471.5,518.89,423.74
2017,12,13,11,30,520.0,197.0,3.8,12.0,494.0,566.04,462.04
2017,12,13,11,45,594.0,176.0,3.9,12.5,521.5,627.64,511.06
2017,12,13,12,0,668.0,155.0,4.0,13.0,549.0,701.54,568.43
2017,12,13,12,15,801.5,120.5,4.0,13.0,595.5,798.76,642.63
2017,12,13,12,30,935.0,86.0,4.0,13.0,642.0,896.15,713.42
2017,12,13,12,45,671.0,161.5,4.0,13.5,559.0,795.93,638.09
2017,12,13,13,0,407.0,237.0,4.0,14.0,476.0,631.95,510.26
2017,12,13,13,15,436.0,224.0,3.95,14.0,474.5,680.7,549.05
2017,12,13,13,30,465.0,211.0,3.9,14.0,473.0,708.78,571.38
2017,12,13,13,45,442.5,207.5,3.9,14.0,449.5,696.09,562.17
2017,12,13,14,0,420.0,204.0,3.9,14.0,426.0,680.69,551.18
2017,12,13,14,15,414.5,194.5,3.9,14.0,403.5,673.03,546.6
2017,12,13,14,30,409.0,185.0,3.9,14.0,381.0,663.21,540.38
2017,12,13,14,45,453.0,160.0,3.9,14.0,363.0,682.65,558.08
2017,12,13,15,0,497.0,135.0,3.9,14.0,345.0,698.66,572.16
2017,12,13,15,15,480.0,125.0,3.55,13.5,311.5,669.84,550.89
2017,12,13,15,30,463.0,115.0,3.2,13.0,278.0,639.21,528.07
2017,12,13,15,45,446.0,101.0,2.85,13.0,241.5,601.62,498.26
2017,12,13,16,0,429.0,87.0,2.5,13.0,205.0,562.54,466.42
2017,12,13,16,15,390.0,74.5,2.35,12.0,166.0,504.04,420.18
2017,12,13,16,30,351.0,62.0,2.2,11.0,127.0,446.13,372.08
2017,12,13,16,45,293.5,46.5,2.05,10.0,90.0,368.28,304.73
2017,12,13,17,0,236.0,31.0,1.9,9.0,53.0,293.36,227.16
2017,12,13,17,15,118.0,15.5,1.95,8.5,26.5,143.84,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,2.4,5.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,2.7,6.0,8.0,6.29,0.0
2017,12,14,7,45,65.0,25.5,3.05,6.5,33.0,19.09,6.66
2017,12,14,8,0,130.0,43.0,3.4,7.0,58.0,31.8,22.26
2017,12,14,8,15,166.5,62.0,3.3,7.5,91.0,45.16,35.05
2017,12,14,8,30,203.0,81.0,3.2,8.0,124.0,58.23,47.29
2017,12,14,8,45,241.5,95.0,3.15,9.0,158.0,86.94,61.72
2017,12,14,9,0,280.0,109.0,3.1,10.0,192.0,120.64,86.1
2017,12,14,9,15,399.5,109.0,3.15,10.5,247.0,166.88,120.27
2017,12,14,9,30,519.0,109.0,3.2,11.0,302.0,224.87,166.79
2017,12,14,9,45,579.0,108.5,3.25,12.0,345.0,282.17,215.98
2017,12,14,10,0,639.0,108.0,3.3,13.0,388.0,341.64,267.02
2017,12,14,10,15,718.0,103.5,3.4,13.5,440.5,411.44,326.19
2017,12,14,10,30,797.0,99.0,3.5,14.0,493.0,488.55,390.34
2017,12,14,10,45,810.0,101.0,3.65,15.0,519.5,543.4,435.45
2017,12,14,11,0,823.0,103.0,3.8,16.0,546.0,598.07,479.08
2017,12,14,11,15,567.0,176.5,3.85,16.0,486.5,545.77,438.81
2017,12,14,11,30,311.0,250.0,3.9,16.0,427.0,459.54,370.01
2017,12,14,11,45,208.5,262.0,4.0,16.5,382.0,400.94,322.97
2017,12,14,12,0,106.0,274.0,4.1,17.0,337.0,331.48,266.01
2017,12,14,12,15,175.0,274.5,4.1,17.0,378.5,412.23,331.51
2017,12,14,12,30,244.0,275.0,4.1,17.0,420.0,481.59,387.08
2017,12,14,12,45,225.5,274.5,4.2,17.5,408.0,477.54,383.06
2017,12,14,13,0,207.0,274.0,4.3,18.0,396.0,471.81,378.07
2017,12,14,13,15,269.5,258.0,4.35,18.0,412.5,543.35,435.23
2017,12,14,13,30,332.0,242.0,4.4,18.0,429.0,595.48,477.23
2017,12,14,13,45,264.5,242.0,4.45,18.0,387.5,541.7,435.11
2017,12,14,14,0,197.0,242.0,4.5,18.0,346.0,462.08,373.07
2017,12,14,14,15,207.0,227.5,4.45,17.5,332.0,461.79,375.01
2017,12,14,14,30,217.0,213.0,4.4,17.0,318.0,460.71,376.1
2017,12,14,14,45,245.5,193.5,4.35,17.0,304.0,493.78,403.56
2017,12,14,15,0,274.0,174.0,4.3,17.0,290.0,502.04,411.88
2017,12,14,15,15,260.0,160.0,4.0,16.5,261.5,473.97,390.67
2017,12,14,15,30,246.0,146.0,3.7,16.0,233.0,445.1,368.7
2017,12,14,15,45,232.5,127.5,3.4,15.5,201.0,409.38,340.87
2017,12,14,16,0,219.0,109.0,3.1,15.0,169.0,372.85,311.61
2017,12,14,16,15,197.0,90.0,2.95,14.0,136.5,326.91,274.11
2017,12,14,16,30,175.0,71.0,2.8,13.0,104.0,280.75,234.89
2017,12,14,16,45,136.0,52.0,2.65,12.5,73.0,219.41,180.54
2017,12,14,17,0,97.0,33.0,2.5,12.0,42.0,158.27,120.54
2017,12,14,17,15,48.5,16.5,2.7,12.0,21.0,75.94,0.0
2017,12,14,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,16.0,3.35,5.5,16.0,12.19,1.8
2017,12,15,8,0,0.0,32.0,3.5,6.0,32.0,24.19,15.62
2017,12,15,8,15,0.0,50.0,3.6,6.5,50.0,37.15,27.95
2017,12,15,8,30,0.0,68.0,3.7,7.0,68.0,49.95,39.95
2017,12,15,8,45,1.0,86.0,3.85,7.5,86.0,63.75,50.17
2017,12,15,9,0,2.0,104.0,4.0,8.0,104.0,78.01,62.52
2017,12,15,9,15,107.0,128.0,4.15,8.5,167.5,120.22,94.18
2017,12,15,9,30,212.0,152.0,4.3,9.0,231.0,177.65,139.67
2017,12,15,9,45,400.5,136.0,4.45,10.0,304.0,244.58,191.81
2017,12,15,10,0,589.0,120.0,4.6,11.0,377.0,332.53,263.52
2017,12,15,10,15,713.5,103.0,4.55,11.0,438.0,407.73,327.69
2017,12,15,10,30,838.0,86.0,4.5,11.0,499.0,494.39,401.08
2017,12,15,10,45,532.5,164.5,4.45,11.5,432.0,448.02,366.6
2017,12,15,11,0,227.0,243.0,4.4,12.0,365.0,351.73,288.31
2017,12,15,11,15,291.0,241.5,4.3,12.5,403.5,418.39,342.76
2017,12,15,11,30,355.0,240.0,4.2,13.0,442.0,479.07,391.35
2017,12,15,11,45,439.0,221.5,4.1,13.5,476.0,557.54,453.29
2017,12,15,12,0,523.0,203.0,4.0,14.0,510.0,628.08,508.32
2017,12,15,12,15,521.5,204.5,3.85,14.0,512.5,654.04,527.94
2017,12,15,12,30,520.0,206.0,3.7,14.0,515.0,678.21,546.18
2017,12,15,12,45,704.0,150.0,3.55,14.0,564.5,811.18,647.68
2017,12,15,13,0,888.0,94.0,3.4,14.0,614.0,933.05,734.09
2017,12,15,13,15,883.0,93.0,3.2,14.0,600.5,952.76,746.02
2017,12,15,13,30,878.0,92.0,3.0,14.0,587.0,968.95,756.29
2017,12,15,13,45,870.5,90.5,2.9,14.5,566.0,978.53,761.43
2017,12,15,14,0,863.0,89.0,2.8,15.0,545.0,984.45,764.18
2017,12,15,14,15,850.0,87.0,2.65,14.5,516.5,980.64,762.71
2017,12,15,14,30,837.0,85.0,2.5,14.0,488.0,973.14,758.84
2017,12,15,14,45,820.0,82.0,2.35,14.0,453.0,956.79,747.48
2017,12,15,15,0,803.0,79.0,2.2,14.0,418.0,936.99,733.77
2017,12,15,15,15,776.5,75.5,1.95,13.5,377.5,903.84,710.75
2017,12,15,15,30,750.0,72.0,1.7,13.0,337.0,867.74,685.22
2017,12,15,15,45,713.5,67.0,1.45,13.0,292.5,817.44,647.53
2017,12,15,16,0,677.0,62.0,1.2,13.0,248.0,774.16,613.78
2017,12,15,16,15,618.5,55.5,1.05,12.5,201.0,698.88,557.27
2017,12,15,16,30,560.0,49.0,0.9,12.0,154.0,623.86,498.24
2017,12,15,16,45,466.5,39.5,0.8,11.5,109.5,515.18,410.4
2017,12,15,17,0,373.0,30.0,0.7,11.0,65.0,411.29,310.67
2017,12,15,17,15,186.5,15.0,0.6,11.0,32.5,204.88,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,8.0,1.3,6.5,8.0,6.06,0.0
2017,12,16,8,0,0.0,16.0,1.4,7.0,16.0,12.16,5.01
2017,12,16,8,15,0.0,26.0,1.45,7.5,26.0,19.81,12.25
2017,12,16,8,30,0.0,36.0,1.5,8.0,36.0,27.48,19.44
2017,12,16,8,45,0.0,45.0,1.6,8.5,45.0,34.4,24.52
2017,12,16,9,0,0.0,54.0,1.7,9.0,54.0,41.34,30.57
2017,12,16,9,15,0.0,29.5,1.9,9.5,29.5,22.48,14.05
2017,12,16,9,30,0.0,5.0,2.1,10.0,5.0,3.8,0.0
2017,12,16,9,45,0.0,23.0,2.35,10.5,23.0,17.53,9.61
2017,12,16,10,0,0.0,41.0,2.6,11.0,41.0,31.34,21.49
2017,12,16,10,15,0.0,65.5,2.75,10.5,65.5,50.24,37.75
2017,12,16,10,30,0.0,90.0,2.9,10.0,90.0,69.3,54.06
2017,12,16,10,45,0.0,107.5,3.05,10.0,107.5,83.25,65.82
2017,12,16,11,0,0.0,125.0,3.2,10.0,125.0,97.49,77.78
2017,12,16,11,15,0.0,84.0,3.2,10.0,84.0,64.63,49.77
2017,12,16,11,30,0.0,43.0,3.2,10.0,43.0,32.96,22.68
2017,12,16,11,45,0.0,34.0,3.2,10.0,34.0,26.04,16.74
2017,12,16,12,0,0.0,25.0,3.2,10.0,25.0,19.14,10.81
2017,12,16,12,15,0.0,25.0,3.2,9.5,25.0,19.14,10.83
2017,12,16,12,30,0.0,25.0,3.2,9.0,25.0,19.14,10.86
2017,12,16,12,45,0.0,45.5,3.2,9.0,45.5,34.9,24.42
2017,12,16,13,0,0.0,66.0,3.2,9.0,66.0,50.71,37.99
2017,12,16,13,15,0.0,39.0,3.05,9.0,39.0,29.88,20.13
2017,12,16,13,30,0.0,12.0,2.9,9.0,12.0,9.17,2.28
2017,12,16,13,45,0.0,45.0,2.8,9.0,45.0,34.48,24.17
2017,12,16,14,0,0.0,78.0,2.7,9.0,78.0,59.96,46.11
2017,12,16,14,15,0.0,64.0,2.6,9.0,64.0,49.11,36.85
2017,12,16,14,30,0.0,50.0,2.5,9.0,50.0,38.29,27.6
2017,12,16,14,45,0.0,93.0,2.4,9.0,93.0,72.99,57.62
2017,12,16,15,0,0.0,136.0,2.3,9.0,136.0,117.46,95.8
2017,12,16,15,15,0.0,122.5,2.15,8.5,122.5,105.88,86.2
2017,12,16,15,30,0.0,109.0,2.0,8.0,109.0,94.32,76.58
2017,12,16,15,45,0.0,94.0,1.95,8.0,94.0,81.04,65.2
2017,12,16,16,0,0.0,79.0,1.9,8.0,79.0,67.66,53.6
2017,12,16,16,15,0.0,63.5,1.75,7.5,63.5,53.52,41.24
2017,12,16,16,30,0.0,48.0,1.6,7.0,48.0,39.07,28.44
2017,12,16,16,45,0.0,33.5,1.5,7.0,33.5,25.61,16.36
2017,12,16,17,0,0.0,19.0,1.4,7.0,19.0,14.47,6.04
2017,12,16,17,15,0.0,9.5,1.4,7.0,9.5,7.22,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,43.5,20.5,0.6,5.0,25.5,15.71,2.66
2017,12,17,8,0,87.0,41.0,0.6,5.0,51.0,30.17,20.91
2017,12,17,8,15,115.5,61.5,0.65,5.0,81.0,44.57,34.87
2017,12,17,8,30,144.0,82.0,0.7,5.0,111.0,58.54,48.13
2017,12,17,8,45,175.0,97.5,0.8,5.5,142.0,82.71,61.43
2017,12,17,9,0,206.0,113.0,0.9,6.0,173.0,112.5,83.59
2017,12,17,9,15,103.0,77.0,1.0,6.5,107.0,80.66,60.54
2017,12,17,9,30,0.0,41.0,1.1,7.0,41.0,31.32,21.97
2017,12,17,9,45,8.0,101.0,1.2,7.5,104.5,80.03,64.06
2017,12,17,10,0,16.0,161.0,1.3,8.0,168.0,130.79,106.98
2017,12,17,10,15,17.0,173.5,1.3,8.5,181.5,142.97,116.82
2017,12,17,10,30,18.0,186.0,1.3,9.0,195.0,155.42,126.88
2017,12,17,10,45,64.5,217.0,1.3,9.5,251.5,216.68,177.41
2017,12,17,11,0,111.0,248.0,1.3,10.0,308.0,277.67,226.87
2017,12,17,11,15,113.5,255.5,1.25,10.5,319.0,294.46,239.76
2017,12,17,11,30,116.0,263.0,1.2,11.0,330.0,311.52,252.92
2017,12,17,11,45,289.5,243.0,1.15,12.0,412.5,454.41,366.4
2017,12,17,12,0,463.0,223.0,1.1,13.0,495.0,599.97,475.79
2017,12,17,12,15,460.5,225.5,1.1,13.5,497.0,624.25,491.67
2017,12,17,12,30,458.0,228.0,1.1,14.0,499.0,646.85,507.37
2017,12,17,12,45,431.5,232.5,1.1,14.5,486.5,648.83,507.63
2017,12,17,13,0,405.0,237.0,1.1,15.0,474.0,628.15,492.21
2017,12,17,13,15,397.5,235.5,1.1,15.0,464.0,634.92,497.82
2017,12,17,13,30,390.0,234.0,1.1,15.0,454.0,639.94,501.93
2017,12,17,13,45,328.5,234.0,1.15,15.5,414.5,593.04,466.74
2017,12,17,14,0,267.0,234.0,1.2,16.0,375.0,543.15,429.27
2017,12,17,14,15,185.0,224.5,1.3,16.0,320.0,435.58,348.46
2017,12,17,14,30,103.0,215.0,1.4,16.0,265.0,326.56,263.45
2017,12,17,14,45,177.0,196.5,1.5,16.0,274.5,405.59,329.22
2017,12,17,15,0,251.0,178.0,1.6,16.0,284.0,484.12,392.52
2017,12,17,15,15,238.5,163.5,1.5,15.5,256.5,457.21,372.26
2017,12,17,15,30,226.0,149.0,1.4,15.0,229.0,429.5,351.79
2017,12,17,15,45,214.5,130.5,1.35,14.5,198.5,396.19,326.71
2017,12,17,16,0,203.0,112.0,1.3,14.0,168.0,362.09,300.22
2017,12,17,16,15,183.0,93.0,1.25,13.0,136.5,318.59,265.37
2017,12,17,16,30,163.0,74.0,1.2,12.0,105.0,274.91,228.86
2017,12,17,16,45,130.5,54.5,1.2,11.5,74.5,219.01,179.92
2017,12,17,17,0,98.0,35.0,1.2,11.0,44.0,162.89,125.66
2017,12,17,17,15,49.0,17.5,1.2,10.5,22.0,79.02,0.0
2017,12,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,10.0,1.15,7.5,10.0,7.59,0.0
2017,12,18,8,0,0.0,20.0,1.3,8.0,20.0,15.23,7.57
2017,12,18,8,15,0.0,32.0,1.35,8.0,32.0,24.44,16.35
2017,12,18,8,30,0.0,44.0,1.4,8.0,44.0,33.67,25.04
2017,12,18,8,45,0.0,56.5,1.45,8.5,56.5,43.08,32.08
2017,12,18,9,0,0.0,69.0,1.5,9.0,69.0,52.58,40.35
2017,12,18,9,15,0.0,81.0,1.55,9.0,81.0,61.83,48.36
2017,12,18,9,30,0.0,93.0,1.6,9.0,93.0,71.2,56.38
2017,12,18,9,45,0.0,115.0,1.7,9.5,115.0,88.41,70.91
2017,12,18,10,0,0.0,137.0,1.8,10.0,137.0,106.04,85.6
2017,12,18,10,15,0.0,120.5,1.85,10.0,120.5,93.35,74.62
2017,12,18,10,30,0.0,104.0,1.9,10.0,104.0,80.38,63.47
2017,12,18,10,45,0.0,131.5,1.95,10.5,131.5,102.61,82.04
2017,12,18,11,0,0.0,159.0,2.0,11.0,159.0,125.53,100.93
2017,12,18,11,15,0.0,84.5,2.0,11.5,84.5,65.02,49.77
2017,12,18,11,30,0.0,10.0,2.0,12.0,10.0,7.64,0.88
2017,12,18,11,45,0.0,70.0,2.0,12.5,70.0,53.8,40.12
2017,12,18,12,0,0.0,130.0,2.0,13.0,130.0,102.23,80.52
2017,12,18,12,15,0.0,102.0,2.0,13.0,102.0,79.05,61.1
2017,12,18,12,30,0.0,74.0,2.0,13.0,74.0,56.91,42.55
2017,12,18,12,45,0.0,83.5,2.05,13.5,83.5,64.27,48.67
2017,12,18,13,0,0.0,93.0,2.1,14.0,93.0,71.72,54.82
2017,12,18,13,15,0.0,84.5,2.1,14.0,84.5,65.04,49.25
2017,12,18,13,30,0.0,76.0,2.1,14.0,76.0,58.44,43.77
2017,12,18,13,45,24.5,150.0,2.15,14.0,163.5,160.03,129.45
2017,12,18,14,0,49.0,224.0,2.2,14.0,251.0,271.42,220.74
2017,12,18,14,15,24.5,183.5,2.2,14.0,197.0,183.79,148.81
2017,12,18,14,30,0.0,143.0,2.2,14.0,143.0,119.93,95.43
2017,12,18,14,45,0.0,76.0,2.25,14.0,76.0,58.37,44.05
2017,12,18,15,0,0.0,9.0,2.3,14.0,9.0,6.85,0.22
2017,12,18,15,15,0.0,8.0,2.2,14.0,8.0,6.08,0.0
2017,12,18,15,30,0.0,7.0,2.1,14.0,7.0,5.32,0.0
2017,12,18,15,45,0.0,6.0,2.05,14.0,6.0,4.55,0.0
2017,12,18,16,0,0.0,5.0,2.0,14.0,5.0,3.79,0.0
2017,12,18,16,15,0.0,4.0,1.75,13.5,4.0,3.03,0.0
2017,12,18,16,30,0.0,3.0,1.5,13.0,3.0,2.27,0.0
2017,12,18,16,45,0.0,2.0,1.3,12.5,2.0,1.51,0.0
2017,12,18,17,0,0.0,1.0,1.1,12.0,1.0,0.75,0.0
2017,12,18,17,15,0.0,0.5,1.1,11.5,0.5,0.38,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,8.0,2.7,14.5,8.0,6.06,0.0
2017,12,19,8,0,0.0,16.0,2.9,15.0,16.0,12.16,4.6
2017,12,19,8,15,0.0,25.5,2.95,15.0,25.5,19.43,11.38
2017,12,19,8,30,0.0,35.0,3.0,15.0,35.0,26.71,18.08
2017,12,19,8,45,0.0,45.0,3.1,15.5,45.0,34.41,23.73
2017,12,19,9,0,0.0,55.0,3.2,16.0,55.0,42.11,30.3
2017,12,19,9,15,0.0,65.0,3.2,16.5,65.0,49.84,36.78
2017,12,19,9,30,0.0,75.0,3.2,17.0,75.0,57.52,43.13
2017,12,19,9,45,0.0,83.5,3.25,17.5,83.5,64.12,48.48
2017,12,19,10,0,0.0,92.0,3.3,18.0,92.0,70.79,53.83
2017,12,19,10,15,0.0,122.5,3.35,18.0,122.5,94.93,73.74
2017,12,19,10,30,0.0,153.0,3.4,18.0,153.0,119.79,94.03
2017,12,19,10,45,6.0,172.5,3.45,18.5,175.5,139.47,109.76
2017,12,19,11,0,12.0,192.0,3.5,19.0,198.0,160.26,126.31
2017,12,19,11,15,6.0,146.0,3.6,19.5,149.0,118.74,92.23
2017,12,19,11,30,0.0,100.0,3.7,20.0,100.0,77.34,58.14
2017,12,19,11,45,0.0,101.0,3.8,20.5,101.0,78.17,58.69
2017,12,19,12,0,0.0,102.0,3.9,21.0,102.0,79.02,59.22
2017,12,19,12,15,0.0,113.0,4.0,21.0,113.0,88.14,66.62
2017,12,19,12,30,0.0,124.0,4.1,21.0,124.0,97.5,74.2
2017,12,19,12,45,0.0,122.5,4.25,21.0,122.5,96.41,73.32
2017,12,19,13,0,0.0,121.0,4.4,21.0,121.0,95.32,72.48
2017,12,19,13,15,0.0,95.5,4.35,21.0,95.5,73.83,55.03
2017,12,19,13,30,0.0,70.0,4.3,21.0,70.0,53.79,38.69
2017,12,19,13,45,0.0,67.5,4.3,21.0,67.5,51.84,37.15
2017,12,19,14,0,0.0,65.0,4.3,21.0,65.0,49.9,35.61
2017,12,19,14,15,0.0,83.5,4.2,21.0,83.5,64.21,47.46
2017,12,19,14,30,0.0,102.0,4.1,21.0,102.0,80.58,61.0
2017,12,19,14,45,0.0,122.5,4.0,21.0,122.5,101.05,77.92
2017,12,19,15,0,0.0,143.0,3.9,21.0,143.0,124.91,97.6
2017,12,19,15,15,0.0,128.5,3.8,20.5,128.5,112.33,87.66
2017,12,19,15,30,0.0,114.0,3.7,20.0,114.0,99.75,77.62
2017,12,19,15,45,0.0,98.0,3.6,20.0,98.0,85.39,65.83
2017,12,19,16,0,0.0,82.0,3.5,20.0,82.0,70.9,53.79
2017,12,19,16,15,0.0,66.0,3.45,19.5,66.0,56.22,41.5
2017,12,19,16,30,0.0,50.0,3.4,19.0,50.0,41.2,28.77
2017,12,19,16,45,0.0,35.5,3.35,19.0,35.5,27.6,17.07
2017,12,19,17,0,0.0,21.0,3.3,19.0,21.0,16.01,6.85
2017,12,19,17,15,0.0,10.5,3.3,18.5,10.5,7.98,0.0
2017,12,19,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
