Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,238.0,15.0,3.9,8.5,40.0,12.28,0.0
2017,12,20,8,0,476.0,30.0,4.1,9.0,80.0,27.55,17.95
2017,12,20,8,15,566.0,37.0,4.0,9.5,127.0,34.07,24.73
2017,12,20,8,30,656.0,44.0,3.9,10.0,174.0,40.72,31.09
2017,12,20,8,45,708.5,49.0,3.85,10.5,222.0,82.0,44.19
2017,12,20,9,0,761.0,54.0,3.8,11.0,270.0,138.04,79.83
2017,12,20,9,15,795.0,57.0,3.8,11.5,315.0,195.28,126.14
2017,12,20,9,30,829.0,60.0,3.8,12.0,360.0,256.26,180.0
2017,12,20,9,45,853.5,62.5,3.85,13.0,401.0,317.43,235.45
2017,12,20,10,0,878.0,65.0,3.9,14.0,442.0,380.67,292.14
2017,12,20,10,15,894.0,66.5,3.85,15.0,476.5,440.49,344.84
2017,12,20,10,30,910.0,68.0,3.8,16.0,511.0,500.79,396.12
2017,12,20,10,45,922.0,69.0,3.75,17.0,539.0,558.7,443.72
2017,12,20,11,0,934.0,70.0,3.7,18.0,567.0,616.13,489.12
2017,12,20,11,15,941.5,71.0,3.55,18.5,587.5,670.0,530.85
2017,12,20,11,30,949.0,72.0,3.4,19.0,608.0,722.43,570.08
2017,12,20,11,45,953.0,72.5,3.3,19.5,620.5,770.14,603.94
2017,12,20,12,0,957.0,73.0,3.2,20.0,633.0,815.63,634.17
2017,12,20,12,15,958.0,73.0,3.1,20.0,637.0,855.74,661.4
2017,12,20,12,30,959.0,73.0,3.0,20.0,641.0,893.01,686.41
2017,12,20,12,45,957.0,73.5,2.9,20.5,636.5,925.29,706.43
2017,12,20,13,0,955.0,74.0,2.8,21.0,632.0,954.28,724.05
2017,12,20,13,15,950.5,73.5,2.65,21.0,619.0,976.35,737.84
2017,12,20,13,30,946.0,73.0,2.5,21.0,606.0,994.81,749.21
2017,12,20,13,45,937.0,72.5,2.4,21.5,585.0,1005.29,754.35
2017,12,20,14,0,928.0,72.0,2.3,22.0,564.0,1011.97,757.13
2017,12,20,14,15,916.5,70.5,2.15,22.0,535.5,1011.12,755.94
2017,12,20,14,30,905.0,69.0,2.0,22.0,507.0,1006.52,752.41
2017,12,20,14,45,888.0,67.0,1.85,22.0,471.5,992.12,742.48
2017,12,20,15,0,871.0,65.0,1.7,22.0,436.0,974.25,730.33
2017,12,20,15,15,847.0,62.5,1.5,21.5,395.0,956.89,719.06
2017,12,20,15,30,823.0,60.0,1.3,21.0,354.0,924.75,697.48
2017,12,20,15,45,786.5,56.5,1.1,20.5,308.5,876.23,664.31
2017,12,20,16,0,750.0,53.0,0.9,20.0,263.0,825.59,628.57
2017,12,20,16,15,695.0,48.0,0.95,19.0,215.0,753.87,581.21
2017,12,20,16,30,640.0,43.0,1.0,18.0,167.0,681.64,529.89
2017,12,20,16,45,545.5,36.0,1.05,17.0,120.5,572.12,446.6
2017,12,20,17,0,451.0,29.0,1.1,16.0,74.0,465.27,351.85
2017,12,20,17,15,225.5,14.5,1.15,15.5,37.0,239.97,26.34
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,21,7,45,222.5,15.0,3.15,12.0,38.0,12.25,0.0
2017,12,21,8,0,445.0,30.0,3.4,13.0,76.0,25.2,15.58
2017,12,21,8,15,535.0,37.5,3.45,13.5,122.0,34.32,24.5
2017,12,21,8,30,625.0,45.0,3.5,14.0,168.0,41.31,31.08
2017,12,21,8,45,676.0,50.5,3.55,15.0,214.5,79.96,43.17
2017,12,21,9,0,727.0,56.0,3.6,16.0,261.0,134.22,76.69
2017,12,21,9,15,761.0,59.5,3.55,16.5,305.0,189.84,120.62
2017,12,21,9,30,795.0,63.0,3.5,17.0,349.0,249.24,171.91
2017,12,21,9,45,626.0,105.0,3.5,17.5,345.5,284.6,211.19
2017,12,21,10,0,457.0,147.0,3.5,18.0,342.0,296.35,228.57
2017,12,21,10,15,452.0,162.5,3.75,18.5,369.0,338.36,265.06
2017,12,21,10,30,447.0,178.0,4.0,19.0,396.0,379.63,299.93
2017,12,21,10,45,662.0,129.0,4.25,20.0,471.0,483.02,381.83
2017,12,21,11,0,877.0,80.0,4.5,21.0,546.0,592.12,467.69
2017,12,21,11,15,883.0,81.0,4.6,21.0,565.0,642.49,508.37
2017,12,21,11,30,889.0,82.0,4.7,21.0,584.0,691.42,547.36
2017,12,21,11,45,871.5,90.5,4.85,21.5,591.5,736.39,581.26
2017,12,21,12,0,854.0,99.0,5.0,22.0,599.0,772.21,606.85
2017,12,21,12,15,854.0,99.5,5.0,22.0,602.0,809.51,633.62
2017,12,21,12,30,854.0,100.0,5.0,22.0,605.0,844.17,658.4
2017,12,21,12,45,837.0,105.0,5.0,22.5,597.5,866.36,672.89
2017,12,21,13,0,820.0,110.0,5.0,23.0,590.0,884.62,684.7
2017,12,21,13,15,813.0,109.0,4.9,23.0,576.5,901.62,696.42
2017,12,21,13,30,806.0,108.0,4.8,23.0,563.0,915.21,705.83
2017,12,21,13,45,778.0,113.0,4.7,23.0,539.5,919.06,708.51
2017,12,21,14,0,750.0,118.0,4.6,23.0,516.0,912.92,704.37
2017,12,21,14,15,734.0,115.0,4.35,23.0,488.5,905.05,698.41
2017,12,21,14,30,718.0,112.0,4.1,23.0,461.0,893.79,690.53
2017,12,21,14,45,708.0,101.0,3.95,23.0,424.5,875.24,678.08
2017,12,21,15,0,698.0,90.0,3.8,23.0,388.0,853.18,663.18
2017,12,21,15,15,642.0,95.5,3.45,22.5,350.0,804.0,628.96
2017,12,21,15,30,586.0,101.0,3.1,22.0,312.0,751.26,591.69
2017,12,21,15,45,523.5,97.5,2.8,21.5,268.0,672.75,534.76
2017,12,21,16,0,461.0,94.0,2.5,21.0,224.0,603.95,483.56
2017,12,21,16,15,402.0,82.5,2.3,20.5,181.0,527.99,425.37
2017,12,21,16,30,343.0,71.0,2.1,20.0,138.0,453.46,365.89
2017,12,21,16,45,248.0,56.0,1.95,19.5,97.0,344.15,275.86
2017,12,21,17,0,153.0,41.0,1.8,19.0,56.0,222.83,170.88
2017,12,21,17,15,76.5,20.5,1.8,19.0,28.0,109.53,17.06
2017,12,21,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,6.0,1.0,17.5,6.0,4.54,0.0
2017,12,22,8,0,0.0,12.0,1.1,18.0,12.0,9.11,1.88
2017,12,22,8,15,0.0,22.0,1.25,18.0,22.0,16.74,8.86
2017,12,22,8,30,0.0,32.0,1.4,18.0,32.0,24.41,15.8
2017,12,22,8,45,0.0,42.5,1.55,18.5,42.5,32.48,21.8
2017,12,22,9,0,0.0,53.0,1.7,19.0,53.0,40.57,28.63
2017,12,22,9,15,0.0,63.0,1.6,19.0,63.0,48.29,35.12
2017,12,22,9,30,0.0,73.0,1.5,19.0,73.0,55.99,41.5
2017,12,22,9,45,0.0,57.0,1.45,19.5,57.0,43.65,31.03
2017,12,22,10,0,0.0,41.0,1.4,20.0,41.0,31.34,20.63
2017,12,22,10,15,0.0,44.5,1.25,20.0,44.5,34.04,22.84
2017,12,22,10,30,0.0,48.0,1.1,20.0,48.0,36.75,25.04
2017,12,22,10,45,0.0,38.5,1.0,20.5,38.5,29.46,18.89
2017,12,22,11,0,0.0,29.0,0.9,21.0,29.0,22.18,12.78
2017,12,22,11,15,0.0,26.0,1.05,21.0,26.0,19.88,10.85
2017,12,22,11,30,0.0,23.0,1.2,21.0,23.0,17.59,8.93
2017,12,22,11,45,0.0,49.0,1.4,21.5,49.0,37.58,25.35
2017,12,22,12,0,0.0,75.0,1.6,22.0,75.0,57.68,41.66
2017,12,22,12,15,0.0,92.0,2.05,21.5,92.0,70.89,52.46
2017,12,22,12,30,0.0,109.0,2.5,21.0,109.0,84.89,63.95
2017,12,22,12,45,0.0,70.0,3.0,21.0,70.0,53.81,38.62
2017,12,22,13,0,0.0,31.0,3.5,21.0,31.0,23.74,13.95
2017,12,22,13,15,0.0,30.0,3.95,20.5,30.0,22.97,13.36
2017,12,22,13,30,0.0,29.0,4.4,20.0,29.0,22.19,12.77
2017,12,22,13,45,0.0,28.0,4.85,19.5,28.0,21.42,12.18
2017,12,22,14,0,0.0,27.0,5.3,19.0,27.0,20.64,11.58
2017,12,22,14,15,0.0,24.0,5.45,18.0,24.0,18.34,9.74
2017,12,22,14,30,0.0,21.0,5.6,17.0,21.0,16.03,7.88
2017,12,22,14,45,0.0,19.5,5.85,16.5,19.5,14.87,6.95
2017,12,22,15,0,0.0,18.0,6.1,16.0,18.0,13.72,6.01
2017,12,22,15,15,0.0,16.0,6.2,15.0,16.0,12.18,4.76
2017,12,22,15,30,0.0,14.0,6.3,14.0,14.0,10.65,3.5
2017,12,22,15,45,0.0,12.0,6.4,13.0,12.0,9.12,2.22
2017,12,22,16,0,0.0,10.0,6.5,12.0,10.0,7.59,0.92
2017,12,22,16,15,0.0,8.0,6.55,11.0,8.0,6.06,0.0
2017,12,22,16,30,0.0,6.0,6.6,10.0,6.0,4.54,0.0
2017,12,22,16,45,0.0,4.0,6.65,9.0,4.0,3.02,0.0
2017,12,22,17,0,0.0,2.0,6.7,8.0,2.0,1.51,0.0
2017,12,22,17,15,0.0,1.0,6.7,7.5,1.0,0.75,0.0
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,165.5,16.5,2.85,1.5,33.0,13.38,0.0
2017,12,23,8,0,331.0,33.0,3.0,2.0,66.0,27.25,18.04
2017,12,23,8,15,408.0,44.0,2.95,2.5,107.5,36.1,27.27
2017,12,23,8,30,485.0,55.0,2.9,3.0,149.0,44.88,35.8
2017,12,23,8,45,538.0,62.0,2.9,4.0,192.0,76.1,46.74
2017,12,23,9,0,591.0,69.0,2.9,5.0,235.0,123.84,77.23
2017,12,23,9,15,631.5,72.0,2.8,5.5,275.5,172.55,116.42
2017,12,23,9,30,672.0,75.0,2.7,6.0,316.0,225.86,163.44
2017,12,23,9,45,769.0,72.5,2.65,7.0,377.5,296.78,224.61
2017,12,23,10,0,866.0,70.0,2.6,8.0,439.0,375.94,292.91
2017,12,23,10,15,883.0,72.0,2.4,8.0,474.5,436.9,347.96
2017,12,23,10,30,900.0,74.0,2.2,8.0,510.0,496.89,400.58
2017,12,23,10,45,913.0,75.5,2.0,8.5,539.0,555.53,449.4
2017,12,23,11,0,926.0,77.0,1.8,9.0,568.0,613.84,495.78
2017,12,23,11,15,934.0,78.0,1.6,9.5,589.0,667.95,536.86
2017,12,23,11,30,942.0,79.0,1.4,10.0,610.0,720.7,574.95
2017,12,23,11,45,940.0,82.0,1.25,10.5,621.5,766.9,606.62
2017,12,23,12,0,938.0,85.0,1.1,11.0,633.0,810.49,633.5
2017,12,23,12,15,939.5,85.5,1.05,11.0,637.5,851.35,660.4
2017,12,23,12,30,941.0,86.0,1.0,11.0,642.0,889.5,685.13
2017,12,23,12,45,941.0,85.0,0.95,11.5,638.5,921.77,704.37
2017,12,23,13,0,941.0,84.0,0.9,12.0,635.0,950.87,721.35
2017,12,23,13,15,936.5,83.5,0.95,12.0,622.5,973.15,737.13
2017,12,23,13,30,932.0,83.0,1.0,12.0,610.0,991.88,750.81
2017,12,23,13,45,826.5,100.0,1.1,12.5,555.5,942.74,719.18
2017,12,23,14,0,721.0,117.0,1.2,13.0,501.0,882.53,680.33
2017,12,23,14,15,695.0,116.5,1.2,13.0,471.5,867.72,672.01
2017,12,23,14,30,669.0,116.0,1.2,13.0,442.0,849.45,660.73
2017,12,23,14,45,458.0,148.5,1.25,13.0,364.5,672.17,535.92
2017,12,23,15,0,247.0,181.0,1.3,13.0,287.0,483.09,392.22
2017,12,23,15,15,237.5,166.0,1.15,12.5,260.5,458.68,375.75
2017,12,23,15,30,228.0,151.0,1.0,12.0,234.0,433.36,356.86
2017,12,23,15,45,220.5,132.5,0.9,12.0,204.5,404.03,334.17
2017,12,23,16,0,213.0,114.0,0.8,12.0,175.0,373.73,310.13
2017,12,23,16,15,195.0,95.5,0.8,11.5,143.5,332.72,277.33
2017,12,23,16,30,177.0,77.0,0.8,11.0,112.0,291.46,242.93
2017,12,23,16,45,150.5,57.5,0.85,10.5,81.5,240.46,198.79
2017,12,23,17,0,124.0,38.0,0.9,10.0,51.0,188.93,150.22
2017,12,23,17,15,62.0,19.0,0.95,9.5,25.5,93.9,27.99
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,210.5,14.5,3.4,5.0,35.5,11.82,0.0
2017,12,24,8,0,421.0,29.0,3.7,6.0,71.0,24.29,15.1
2017,12,24,8,15,515.5,37.0,3.8,6.5,116.5,31.09,22.3
2017,12,24,8,30,610.0,45.0,3.9,7.0,162.0,41.2,31.87
2017,12,24,8,45,667.0,50.0,4.0,8.0,209.5,74.67,41.87
2017,12,24,9,0,724.0,55.0,4.1,9.0,257.0,128.29,74.37
2017,12,24,9,15,614.5,80.5,4.7,10.0,272.0,175.31,117.81
2017,12,24,9,30,505.0,106.0,5.3,11.0,287.0,207.98,152.53
2017,12,24,9,45,488.5,124.0,5.9,12.0,315.0,252.03,193.45
2017,12,24,10,0,472.0,142.0,6.5,13.0,343.0,294.26,232.3
2017,12,24,10,15,353.0,177.0,6.65,13.0,334.5,299.87,242.06
2017,12,24,10,30,234.0,212.0,6.8,13.0,326.0,291.19,237.76
2017,12,24,10,45,359.0,200.5,7.0,13.5,385.5,370.75,304.04
2017,12,24,11,0,484.0,189.0,7.2,14.0,445.0,465.75,382.62
2017,12,24,11,15,535.5,180.0,7.2,13.5,473.5,518.94,428.19
2017,12,24,11,30,587.0,171.0,7.2,13.0,502.0,575.23,476.13
2017,12,24,11,45,393.5,222.5,7.25,13.0,446.5,503.78,417.09
2017,12,24,12,0,200.0,274.0,7.3,13.0,391.0,415.7,342.76
2017,12,24,12,15,380.0,233.0,7.25,13.0,457.0,545.36,451.79
2017,12,24,12,30,560.0,192.0,7.2,13.0,523.0,690.08,570.21
2017,12,24,12,45,604.0,176.0,7.15,13.0,531.0,742.81,612.5
2017,12,24,13,0,648.0,160.0,7.1,13.0,539.0,789.06,649.43
2017,12,24,13,15,649.0,155.5,6.95,12.5,529.0,806.77,664.11
2017,12,24,13,30,650.0,151.0,6.8,12.0,519.0,821.81,676.97
2017,12,24,13,45,752.5,121.0,6.7,12.0,532.5,902.68,739.32
2017,12,24,14,0,855.0,91.0,6.6,12.0,546.0,974.76,794.0
2017,12,24,14,15,541.0,153.0,6.45,11.5,436.0,746.8,620.42
2017,12,24,14,30,227.0,215.0,6.3,11.0,326.0,471.0,395.43
2017,12,24,14,45,288.5,191.0,6.2,11.0,322.0,531.53,447.9
2017,12,24,15,0,350.0,167.0,6.1,11.0,318.0,566.91,479.37
2017,12,24,15,15,333.0,155.5,5.85,10.5,288.5,538.88,457.73
2017,12,24,15,30,316.0,144.0,5.6,10.0,259.0,509.89,435.14
2017,12,24,15,45,302.5,127.0,5.45,9.5,225.5,475.49,408.04
2017,12,24,16,0,289.0,110.0,5.3,9.0,192.0,440.07,379.31
2017,12,24,16,15,264.0,92.5,4.95,8.5,157.5,392.23,338.55
2017,12,24,16,30,239.0,75.0,4.6,8.0,123.0,344.26,296.29
2017,12,24,16,45,199.0,57.0,4.35,7.5,89.5,282.09,240.1
2017,12,24,17,0,159.0,39.0,4.1,7.0,56.0,241.17,196.86
2017,12,24,17,15,79.5,19.5,3.85,6.5,28.0,109.73,41.07
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,92.5,17.0,2.6,0.0,26.5,12.92,0.0
2017,12,25,8,0,185.0,34.0,2.9,0.0,53.0,25.65,16.65
2017,12,25,8,15,233.5,51.5,3.05,0.5,87.5,38.36,29.52
2017,12,25,8,30,282.0,69.0,3.2,1.0,122.0,50.8,41.53
2017,12,25,8,45,308.5,85.0,3.4,2.0,158.0,77.01,54.92
2017,12,25,9,0,335.0,101.0,3.6,3.0,194.0,114.93,81.55
2017,12,25,9,15,364.5,112.5,3.55,3.5,229.0,153.52,112.96
2017,12,25,9,30,394.0,124.0,3.5,4.0,264.0,195.75,149.85
2017,12,25,9,45,586.5,104.0,3.45,4.5,339.5,266.87,207.21
2017,12,25,10,0,779.0,84.0,3.4,5.0,415.0,355.22,281.37
2017,12,25,10,15,798.0,87.0,3.35,5.5,450.0,413.3,334.3
2017,12,25,10,30,817.0,90.0,3.3,6.0,485.0,472.48,386.78
2017,12,25,10,45,825.0,94.0,3.25,6.5,512.0,527.79,434.59
2017,12,25,11,0,833.0,98.0,3.2,7.0,539.0,582.54,480.35
2017,12,25,11,15,842.0,99.0,3.2,7.5,559.5,634.13,522.42
2017,12,25,11,30,851.0,100.0,3.2,8.0,580.0,684.67,562.48
2017,12,25,11,45,491.0,187.5,3.2,8.5,465.5,553.84,456.6
2017,12,25,12,0,131.0,275.0,3.2,9.0,351.0,364.44,299.7
2017,12,25,12,15,129.5,277.0,3.25,9.0,353.0,375.04,309.19
2017,12,25,12,30,128.0,279.0,3.3,9.0,355.0,385.33,317.62
2017,12,25,12,45,125.5,278.5,3.4,9.5,352.5,391.73,322.43
2017,12,25,13,0,123.0,278.0,3.5,10.0,350.0,397.74,326.95
2017,12,25,13,15,263.5,255.5,3.55,10.0,406.0,530.73,436.86
2017,12,25,13,30,404.0,233.0,3.6,10.0,462.0,648.45,532.09
2017,12,25,13,45,409.5,220.5,3.65,10.5,446.0,651.89,534.43
2017,12,25,14,0,415.0,208.0,3.7,11.0,430.0,676.27,553.02
2017,12,25,14,15,403.0,198.5,3.65,11.0,405.5,639.83,526.28
2017,12,25,14,30,391.0,189.0,3.6,11.0,381.0,624.14,515.23
2017,12,25,14,45,394.0,174.0,3.6,11.5,356.0,638.44,526.38
2017,12,25,15,0,397.0,159.0,3.6,12.0,331.0,627.27,518.3
2017,12,25,15,15,372.5,150.5,3.4,11.5,300.0,571.11,476.18
2017,12,25,15,30,348.0,142.0,3.2,11.0,269.0,538.44,451.48
2017,12,25,15,45,478.0,109.0,3.05,11.0,260.0,644.6,536.91
2017,12,25,16,0,608.0,76.0,2.9,11.0,251.0,729.66,601.07
2017,12,25,16,15,549.5,68.5,2.45,10.0,205.5,654.4,541.21
2017,12,25,16,30,491.0,61.0,2.0,9.0,160.0,578.91,479.7
2017,12,25,16,45,393.0,50.5,1.6,8.5,116.0,465.65,384.71
2017,12,25,17,0,295.0,40.0,1.2,8.0,72.0,359.78,289.2
2017,12,25,17,15,147.5,20.0,1.2,7.5,36.0,184.9,81.69
2017,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,83.5,19.5,2.15,4.0,27.5,14.76,0.0
2017,12,26,8,0,167.0,39.0,2.3,4.0,55.0,29.14,19.24
2017,12,26,8,15,255.5,55.0,2.25,4.0,95.5,40.94,31.42
2017,12,26,8,30,344.0,71.0,2.2,4.0,136.0,52.67,42.76
2017,12,26,8,45,384.5,86.0,2.2,4.5,177.5,80.29,55.71
2017,12,26,9,0,425.0,101.0,2.2,5.0,219.0,123.52,84.55
2017,12,26,9,15,470.0,110.5,2.2,5.5,261.0,168.55,120.01
2017,12,26,9,30,515.0,120.0,2.2,6.0,303.0,218.94,163.08
2017,12,26,9,45,532.5,131.0,2.25,6.5,339.5,267.93,207.28
2017,12,26,10,0,550.0,142.0,2.3,7.0,376.0,318.82,252.96
2017,12,26,10,15,574.0,148.0,2.35,7.0,409.5,369.8,298.47
2017,12,26,10,30,598.0,154.0,2.4,7.0,443.0,422.83,344.89
2017,12,26,10,45,299.0,116.0,2.45,7.5,260.5,272.0,225.56
2017,12,26,11,0,0.0,78.0,2.5,8.0,78.0,59.96,46.1
2017,12,26,11,15,0.0,81.5,2.55,8.0,81.5,62.69,48.55
2017,12,26,11,30,0.0,85.0,2.6,8.0,85.0,65.41,50.82
2017,12,26,11,45,0.0,86.5,2.65,8.0,86.5,66.59,51.77
2017,12,26,12,0,0.0,88.0,2.7,8.0,88.0,67.76,52.74
2017,12,26,12,15,0.0,89.0,2.75,8.0,89.0,68.54,53.38
2017,12,26,12,30,0.0,90.0,2.8,8.0,90.0,69.32,54.04
2017,12,26,12,45,0.0,85.0,2.85,8.5,85.0,65.44,50.62
2017,12,26,13,0,0.0,80.0,2.9,9.0,80.0,61.56,47.23
2017,12,26,13,15,0.0,78.5,2.95,9.0,78.5,60.39,46.27
2017,12,26,13,30,0.0,77.0,3.0,9.0,77.0,59.21,45.31
2017,12,26,13,45,0.0,60.0,3.05,9.0,60.0,46.05,34.08
2017,12,26,14,0,0.0,43.0,3.1,9.0,43.0,32.93,22.84
2017,12,26,14,15,0.0,41.0,3.15,8.5,41.0,31.38,21.6
2017,12,26,14,30,0.0,39.0,3.2,8.0,39.0,29.83,20.35
2017,12,26,14,45,0.0,24.5,3.25,8.0,24.5,18.7,10.69
2017,12,26,15,0,0.0,10.0,3.3,8.0,10.0,7.61,1.01
2017,12,26,15,15,0.0,9.0,3.3,8.0,9.0,6.85,0.36
2017,12,26,15,30,0.0,8.0,3.3,8.0,8.0,6.08,0.0
2017,12,26,15,45,187.0,63.5,3.35,8.0,117.5,294.03,255.79
2017,12,26,16,0,374.0,119.0,3.4,8.0,227.0,553.98,472.13
2017,12,26,16,15,318.5,104.0,3.45,7.5,184.5,462.39,395.89
2017,12,26,16,30,263.0,89.0,3.5,7.0,142.0,391.31,335.21
2017,12,26,16,45,193.0,68.5,3.55,7.0,102.0,299.44,254.01
2017,12,26,17,0,123.0,48.0,3.6,7.0,62.0,210.31,171.71
2017,12,26,17,15,61.5,24.0,3.7,7.0,31.0,106.71,50.44
2017,12,26,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,8.5,5.15,3.0,8.5,6.45,0.0
2017,12,27,8,0,0.0,17.0,5.2,3.0,17.0,12.94,5.39
2017,12,27,8,15,0.0,29.5,5.25,3.0,29.5,22.52,14.8
2017,12,27,8,30,0.0,42.0,5.3,3.0,42.0,32.13,24.0
2017,12,27,8,45,0.0,56.0,5.35,3.5,56.0,42.58,32.19
2017,12,27,9,0,0.0,70.0,5.4,4.0,70.0,53.16,41.61
2017,12,27,9,15,0.0,83.5,5.3,4.0,83.5,63.55,50.82
2017,12,27,9,30,0.0,97.0,5.2,4.0,97.0,74.1,60.06
2017,12,27,9,45,0.0,82.0,5.15,4.0,82.0,62.94,50.12
2017,12,27,10,0,0.0,67.0,5.1,4.0,67.0,51.39,39.84
2017,12,27,10,15,0.0,99.0,5.0,4.0,99.0,76.32,61.64
2017,12,27,10,30,0.0,131.0,4.9,4.0,131.0,101.88,83.77
2017,12,27,10,45,0.0,137.0,4.85,4.5,137.0,106.99,87.85
2017,12,27,11,0,0.0,143.0,4.8,5.0,143.0,112.15,91.97
2017,12,27,11,15,0.0,137.5,4.7,5.0,137.5,107.85,88.13
2017,12,27,11,30,0.0,132.0,4.6,5.0,132.0,103.49,84.27
2017,12,27,11,45,0.0,136.5,4.55,5.5,136.5,107.42,87.4
2017,12,27,12,0,0.0,141.0,4.5,6.0,141.0,111.43,90.6
2017,12,27,12,15,0.0,153.0,4.45,6.0,153.0,121.98,99.57
2017,12,27,12,30,0.0,165.0,4.4,6.0,165.0,132.9,108.82
2017,12,27,12,45,2.5,176.5,4.35,6.0,178.0,145.94,120.0
2017,12,27,13,0,5.0,188.0,4.3,6.0,191.0,159.65,131.75
2017,12,27,13,15,2.5,172.0,4.2,5.5,173.5,143.52,118.24
2017,12,27,13,30,0.0,156.0,4.1,5.0,156.0,127.23,104.54
2017,12,27,13,45,0.0,144.5,4.1,5.0,144.5,117.38,96.23
2017,12,27,14,0,0.0,133.0,4.1,5.0,133.0,107.5,87.88
2017,12,27,14,15,0.0,98.5,4.0,5.0,98.5,76.9,61.57
2017,12,27,14,30,0.0,64.0,3.9,5.0,64.0,49.1,37.47
2017,12,27,14,45,0.0,56.5,3.85,5.0,56.5,43.29,32.48
2017,12,27,15,0,0.0,49.0,3.8,5.0,49.0,37.5,27.46
2017,12,27,15,15,0.0,44.5,3.75,4.5,44.5,34.02,24.52
2017,12,27,15,30,0.0,40.0,3.7,4.0,40.0,30.55,21.55
2017,12,27,15,45,0.0,34.5,3.65,4.0,34.5,26.32,17.82
2017,12,27,16,0,0.0,29.0,3.6,4.0,29.0,22.09,14.07
2017,12,27,16,15,0.0,23.5,3.45,4.0,23.5,17.88,10.28
2017,12,27,16,30,0.0,18.0,3.3,4.0,18.0,13.67,6.47
2017,12,27,16,45,0.0,13.0,3.2,4.0,13.0,9.86,2.98
2017,12,27,17,0,0.0,8.0,3.1,4.0,8.0,6.06,0.0
2017,12,27,17,15,0.0,4.0,3.0,3.5,4.0,3.02,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,123.5,18.0,1.6,2.5,29.5,13.71,0.0
2017,12,28,8,0,247.0,36.0,1.9,3.0,59.0,27.32,17.62
2017,12,28,8,15,341.5,49.0,1.9,3.0,101.5,37.27,28.2
2017,12,28,8,30,436.0,62.0,1.9,3.0,144.0,50.29,40.73
2017,12,28,8,45,497.0,71.0,1.95,3.5,189.0,75.24,49.82
2017,12,28,9,0,558.0,80.0,2.0,4.0,234.0,122.46,78.54
2017,12,28,9,15,600.5,86.5,1.95,4.5,277.5,172.24,117.54
2017,12,28,9,30,643.0,93.0,1.9,5.0,321.0,227.11,165.01
2017,12,28,9,45,341.5,133.5,1.85,5.5,256.5,213.76,168.04
2017,12,28,10,0,40.0,174.0,1.8,6.0,192.0,152.55,125.6
2017,12,28,10,15,42.0,188.5,1.7,6.0,208.5,169.67,140.32
2017,12,28,10,30,44.0,203.0,1.6,6.0,225.0,187.33,155.15
2017,12,28,10,45,47.5,214.0,1.55,6.5,238.5,203.22,168.1
2017,12,28,11,0,51.0,225.0,1.5,7.0,252.0,219.71,181.41
2017,12,28,11,15,50.0,234.5,1.4,7.5,262.0,232.66,191.57
2017,12,28,11,30,49.0,244.0,1.3,8.0,272.0,245.76,201.71
2017,12,28,11,45,84.5,259.0,1.25,8.5,308.5,290.24,237.97
2017,12,28,12,0,120.0,274.0,1.2,9.0,345.0,354.01,288.74
2017,12,28,12,15,469.5,197.0,1.1,9.0,476.0,594.85,481.15
2017,12,28,12,30,819.0,120.0,1.0,9.0,607.0,829.16,651.78
2017,12,28,12,45,820.0,119.0,0.95,9.5,604.0,860.15,668.06
2017,12,28,13,0,821.0,118.0,0.9,10.0,601.0,888.33,685.07
2017,12,28,13,15,816.5,117.0,0.9,10.0,589.5,908.53,698.78
2017,12,28,13,30,812.0,116.0,0.9,10.0,578.0,925.41,710.48
2017,12,28,13,45,806.0,113.0,0.95,10.0,559.5,935.31,718.62
2017,12,28,14,0,800.0,110.0,1.0,10.0,541.0,941.71,724.68
2017,12,28,14,15,517.5,164.0,1.05,10.0,437.5,735.73,582.62
2017,12,28,14,30,235.0,218.0,1.1,10.0,334.0,481.58,391.07
2017,12,28,14,45,196.5,205.0,1.15,10.0,297.5,433.61,356.3
2017,12,28,15,0,158.0,192.0,1.2,10.0,261.0,384.77,318.14
2017,12,28,15,15,144.0,178.0,1.2,10.0,236.5,358.64,298.05
2017,12,28,15,30,130.0,164.0,1.2,10.0,212.0,332.4,277.36
2017,12,28,15,45,338.0,127.5,1.3,10.0,231.5,510.24,426.29
2017,12,28,16,0,546.0,91.0,1.4,10.0,251.0,687.54,562.68
2017,12,28,16,15,489.0,81.5,1.25,9.0,206.0,609.32,501.2
2017,12,28,16,30,432.0,72.0,1.1,8.0,161.0,537.27,444.42
2017,12,28,16,45,348.0,58.0,1.0,7.5,118.0,436.13,361.1
2017,12,28,17,0,264.0,44.0,0.9,7.0,75.0,339.6,275.83
2017,12,28,17,15,132.0,22.0,0.95,6.5,37.5,179.0,102.35
2017,12,28,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,7,45,135.5,17.5,1.15,3.5,30.0,13.36,0.0
2017,12,29,8,0,271.0,35.0,1.3,4.0,60.0,26.7,16.95
2017,12,29,8,15,368.5,47.5,1.25,4.0,103.5,38.89,29.55
2017,12,29,8,30,466.0,60.0,1.2,4.0,147.0,48.9,39.32
2017,12,29,8,45,533.0,67.5,1.2,4.5,193.5,72.58,47.13
2017,12,29,9,0,600.0,75.0,1.2,5.0,240.0,121.23,75.55
2017,12,29,9,15,642.0,81.0,1.2,5.5,284.5,172.92,115.53
2017,12,29,9,30,684.0,87.0,1.2,6.0,329.0,229.6,164.18
2017,12,29,9,45,714.5,91.0,1.2,6.5,370.0,286.09,214.85
2017,12,29,10,0,745.0,95.0,1.2,7.0,411.0,345.65,268.03
2017,12,29,10,15,372.5,91.5,1.2,7.5,249.5,236.46,189.99
2017,12,29,10,30,0.0,88.0,1.2,8.0,88.0,67.72,52.89
2017,12,29,10,45,0.0,93.0,1.25,8.5,93.0,71.68,56.32
2017,12,29,11,0,0.0,98.0,1.3,9.0,98.0,75.67,59.51
2017,12,29,11,15,0.0,104.5,1.4,9.5,104.5,80.91,63.75
2017,12,29,11,30,0.0,111.0,1.5,10.0,111.0,86.23,68.03
2017,12,29,11,45,0.0,102.5,1.65,10.5,102.5,79.37,62.05
2017,12,29,12,0,0.0,94.0,1.8,11.0,94.0,72.5,56.1
2017,12,29,12,15,0.0,114.5,1.95,11.0,114.5,89.34,70.26
2017,12,29,12,30,0.0,135.0,2.1,11.0,135.0,106.76,84.83
2017,12,29,12,45,7.5,175.0,2.25,11.5,179.5,148.76,119.88
2017,12,29,13,0,15.0,215.0,2.4,12.0,224.0,193.93,157.05
2017,12,29,13,15,431.0,161.0,2.55,12.0,407.5,599.51,490.92
2017,12,29,13,30,847.0,107.0,2.7,12.0,591.0,947.87,747.57
2017,12,29,13,45,485.0,177.5,2.85,12.5,453.0,697.24,561.36
2017,12,29,14,0,123.0,248.0,3.0,13.0,315.0,393.04,319.58
2017,12,29,14,15,467.0,173.0,3.05,13.0,407.0,696.23,566.27
2017,12,29,14,30,811.0,98.0,3.1,13.0,499.0,960.07,759.89
2017,12,29,14,45,794.5,94.5,3.2,13.5,465.5,945.17,747.64
2017,12,29,15,0,778.0,91.0,3.3,14.0,432.0,934.67,741.17
2017,12,29,15,15,752.5,87.0,3.2,13.5,393.0,903.92,721.3
2017,12,29,15,30,727.0,83.0,3.1,13.0,354.0,870.3,699.12
2017,12,29,15,45,691.0,78.0,3.05,13.0,310.0,822.5,664.93
2017,12,29,16,0,655.0,73.0,3.0,13.0,266.0,772.72,628.24
2017,12,29,16,15,600.0,66.0,2.7,12.0,220.0,700.85,574.02
2017,12,29,16,30,545.0,59.0,2.4,11.0,174.0,628.63,516.93
2017,12,29,16,45,460.0,49.0,2.1,10.0,128.5,526.45,433.13
2017,12,29,17,0,375.0,39.0,1.8,9.0,83.0,427.22,345.6
2017,12,29,17,15,233.0,25.0,1.9,8.5,48.0,271.93,165.74
2017,12,29,17,30,91.0,11.0,2.0,8.0,13.0,81.2,0.0
2017,12,29,17,45,45.5,5.5,2.1,8.0,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,7,45,149.0,16.5,0.95,8.5,30.5,13.43,0.0
2017,12,30,8,0,298.0,33.0,1.1,9.0,61.0,27.25,16.94
2017,12,30,8,15,397.5,44.5,1.25,9.0,104.5,36.57,26.87
2017,12,30,8,30,497.0,56.0,1.4,9.0,148.0,45.9,35.83
2017,12,30,8,45,555.5,64.0,1.6,9.5,194.0,69.27,43.58
2017,12,30,9,0,614.0,72.0,1.8,10.0,240.0,118.71,71.69
2017,12,30,9,15,323.0,105.0,1.85,10.5,195.0,136.54,97.22
2017,12,30,9,30,32.0,138.0,1.9,11.0,150.0,113.29,90.45
2017,12,30,9,45,43.0,156.5,2.0,11.5,174.0,134.6,108.05
2017,12,30,10,0,54.0,175.0,2.1,12.0,198.0,157.66,127.04
2017,12,30,10,15,215.5,182.0,2.1,12.5,284.5,238.37,191.34
2017,12,30,10,30,377.0,189.0,2.1,13.0,371.0,339.86,272.8
2017,12,30,10,45,370.0,206.5,2.15,14.0,393.5,376.71,302.51
2017,12,30,11,0,363.0,224.0,2.2,15.0,416.0,412.8,330.93
2017,12,30,11,15,223.5,240.0,2.25,15.0,360.0,354.26,285.07
2017,12,30,11,30,84.0,256.0,2.3,15.0,304.0,279.82,224.82
2017,12,30,11,45,118.5,267.0,2.35,15.5,335.5,335.62,269.53
2017,12,30,12,0,153.0,278.0,2.4,16.0,367.0,381.85,305.81
2017,12,30,12,15,91.5,259.0,2.45,16.0,312.5,307.72,246.65
2017,12,30,12,30,30.0,240.0,2.5,16.0,258.0,243.59,194.42
2017,12,30,12,45,29.5,239.0,2.65,16.5,256.5,245.83,196.18
2017,12,30,13,0,29.0,238.0,2.8,17.0,255.0,248.1,197.8
2017,12,30,13,15,27.5,231.5,2.85,17.0,247.5,223.48,178.32
2017,12,30,13,30,26.0,225.0,2.9,17.0,240.0,218.26,174.36
2017,12,30,13,45,16.5,204.0,2.95,17.0,213.5,190.52,151.9
2017,12,30,14,0,7.0,183.0,3.0,17.0,187.0,162.32,128.91
2017,12,30,14,15,5.0,174.0,3.05,17.0,177.0,153.31,121.75
2017,12,30,14,30,3.0,165.0,3.1,17.0,167.0,144.32,114.55
2017,12,30,14,45,1.5,130.5,3.15,17.0,131.5,109.72,86.23
2017,12,30,15,0,0.0,96.0,3.2,17.0,96.0,76.08,58.4
2017,12,30,15,15,0.0,87.5,3.2,16.5,87.5,68.96,52.7
2017,12,30,15,30,0.0,79.0,3.2,16.0,79.0,61.86,46.94
2017,12,30,15,45,302.0,82.0,3.25,15.5,171.5,434.63,365.43
2017,12,30,16,0,604.0,85.0,3.3,15.0,264.0,738.27,602.28
2017,12,30,16,15,548.0,76.5,3.1,14.0,218.0,664.07,544.08
2017,12,30,16,30,492.0,68.0,2.9,13.0,172.0,589.27,485.4
2017,12,30,16,45,394.0,57.0,2.75,12.0,126.5,475.69,392.9
2017,12,30,17,0,296.0,46.0,2.6,11.0,81.0,370.31,301.41
2017,12,30,17,15,148.0,29.0,2.75,10.5,46.5,209.62,132.48
2017,12,30,17,30,0.0,12.0,2.9,10.0,12.0,9.44,0.0
2017,12,30,17,45,0.0,6.0,3.1,9.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,86.5,19.0,4.2,3.0,27.0,14.36,0.0
2017,12,31,8,0,173.0,38.0,4.4,3.0,54.0,28.44,18.28
2017,12,31,8,15,263.0,55.0,4.5,3.0,96.0,40.98,31.45
2017,12,31,8,30,353.0,72.0,4.6,3.0,138.0,53.43,43.54
2017,12,31,8,45,411.0,85.5,4.75,3.0,182.5,75.71,53.8
2017,12,31,9,0,469.0,99.0,4.9,3.0,227.0,120.71,81.81
2017,12,31,9,15,234.5,84.0,5.0,3.0,148.0,103.7,75.53
2017,12,31,9,30,0.0,69.0,5.1,3.0,69.0,52.93,41.53
2017,12,31,9,45,0.0,77.5,5.25,3.0,77.5,59.48,47.27
2017,12,31,10,0,0.0,86.0,5.4,3.0,86.0,66.1,53.0
2017,12,31,10,15,4.5,129.0,5.5,3.0,131.0,101.66,84.03
2017,12,31,10,30,9.0,172.0,5.6,3.0,176.0,138.94,116.29
2017,12,31,10,45,4.5,133.5,5.7,3.0,135.5,106.33,87.79
2017,12,31,11,0,0.0,95.0,5.8,3.0,95.0,73.27,58.81
2017,12,31,11,15,0.0,59.0,5.8,3.0,59.0,45.28,34.22
2017,12,31,11,30,0.0,23.0,5.8,3.0,23.0,17.59,9.85
2017,12,31,11,45,0.0,71.5,5.85,3.5,71.5,54.96,42.55
2017,12,31,12,0,0.0,120.0,5.9,4.0,120.0,93.77,76.1
2017,12,31,12,15,4.0,159.5,5.85,4.0,162.0,130.62,107.95
2017,12,31,12,30,8.0,199.0,5.8,4.0,204.0,169.81,141.6
2017,12,31,12,45,4.0,110.0,5.8,4.0,112.5,89.18,72.2
2017,12,31,13,0,0.0,21.0,5.8,4.0,21.0,16.07,8.43
2017,12,31,13,15,0.0,74.5,5.8,4.0,74.5,57.29,44.47
2017,12,31,13,30,0.0,128.0,5.8,4.0,128.0,101.79,83.13
2017,12,31,13,45,0.0,108.5,5.8,4.0,108.5,85.05,68.68
2017,12,31,14,0,0.0,89.0,5.8,4.0,89.0,68.51,54.39
2017,12,31,14,15,0.0,90.0,5.8,4.0,90.0,69.47,55.32
2017,12,31,14,30,0.0,91.0,5.8,4.0,91.0,70.53,56.36
2017,12,31,14,45,0.0,86.0,5.8,4.0,86.0,66.43,52.88
2017,12,31,15,0,0.0,81.0,5.8,4.0,81.0,62.35,49.42
2017,12,31,15,15,0.0,73.5,5.75,3.5,73.5,56.42,44.4
2017,12,31,15,30,0.0,66.0,5.7,3.0,66.0,50.61,39.43
2017,12,31,15,45,0.0,58.0,5.7,3.0,58.0,44.42,34.0
2017,12,31,16,0,0.0,50.0,5.7,3.0,50.0,38.24,28.52
2017,12,31,16,15,218.0,64.0,5.6,2.5,110.5,326.53,290.66
2017,12,31,16,30,436.0,78.0,5.5,2.0,171.0,550.17,482.28
2017,12,31,16,45,368.5,62.5,5.4,1.5,127.5,461.57,402.38
2017,12,31,17,0,301.0,47.0,5.3,1.0,84.0,376.13,321.67
2017,12,31,17,15,150.5,30.0,5.3,1.0,48.5,214.93,147.62
2017,12,31,17,30,0.0,13.0,5.3,1.0,13.0,10.23,0.0
2017,12,31,17,45,0.0,6.5,3.25,8.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
